Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.45,-0.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,7,45,178.5,15.0,2.6,0.5,31.0,12.19,0.0
2016,1,1,8,0,357.0,30.0,2.7,1.0,62.0,24.97,15.45
2016,1,1,8,15,454.5,38.5,2.7,1.5,102.0,31.68,23.11
2016,1,1,8,30,552.0,47.0,2.7,2.0,142.0,38.38,29.76
2016,1,1,8,45,610.5,52.5,2.75,2.5,182.5,42.37,33.71
2016,1,1,9,0,669.0,58.0,2.8,3.0,223.0,46.38,37.54
2016,1,1,9,15,707.5,62.5,2.8,3.5,261.5,53.9,44.5
2016,1,1,9,30,746.0,67.0,2.8,4.0,300.0,57.26,47.52
2016,1,1,9,45,775.5,69.0,2.85,4.5,334.0,58.5,48.53
2016,1,1,10,0,805.0,71.0,2.9,5.0,368.0,59.81,49.58
2016,1,1,10,15,822.5,73.0,2.85,5.5,396.5,61.06,50.54
2016,1,1,10,30,840.0,75.0,2.8,6.0,425.0,74.79,50.29
2016,1,1,10,45,851.5,76.5,2.8,6.5,446.5,124.69,71.13
2016,1,1,11,0,863.0,78.0,2.8,7.0,468.0,174.95,106.15
2016,1,1,11,15,870.0,79.0,2.75,7.0,482.5,224.09,147.74
2016,1,1,11,30,877.0,80.0,2.7,7.0,497.0,272.66,192.22
2016,1,1,11,45,880.0,80.5,2.65,7.0,504.0,318.88,236.09
2016,1,1,12,0,883.0,81.0,2.6,7.0,511.0,363.71,278.83
2016,1,1,12,15,882.5,81.0,2.55,7.0,510.0,405.21,318.35
2016,1,1,12,30,882.0,81.0,2.5,7.0,509.0,444.62,355.36
2016,1,1,12,45,881.0,79.5,2.45,7.5,501.5,480.09,387.68
2016,1,1,13,0,880.0,78.0,2.4,8.0,494.0,513.07,417.1
2016,1,1,13,15,872.0,77.0,2.35,8.0,478.0,540.34,442.03
2016,1,1,13,30,864.0,76.0,2.3,8.0,462.0,564.47,463.89
2016,1,1,13,45,851.0,74.5,2.25,8.0,439.0,582.02,480.12
2016,1,1,14,0,838.0,73.0,2.2,8.0,416.0,596.08,493.24
2016,1,1,14,15,819.0,71.0,2.15,8.0,387.0,602.44,499.99
2016,1,1,14,30,800.0,69.0,2.1,8.0,358.0,605.16,503.59
2016,1,1,14,45,772.5,66.0,2.05,8.0,323.0,597.71,498.86
2016,1,1,15,0,745.0,63.0,2.0,8.0,288.0,586.65,490.81
2016,1,1,15,15,704.5,59.0,1.9,7.0,249.0,562.4,473.06
2016,1,1,15,30,664.0,55.0,1.8,6.0,210.0,540.56,455.88
2016,1,1,15,45,599.5,49.5,1.75,5.5,169.0,493.58,416.42
2016,1,1,16,0,535.0,44.0,1.7,5.0,128.0,444.5,373.1
2016,1,1,16,15,430.5,35.0,1.8,4.5,89.5,363.97,300.43
2016,1,1,16,30,326.0,26.0,1.9,4.0,51.0,279.31,194.45
2016,1,1,16,45,163.0,13.0,2.0,4.0,25.5,113.78,0.0
2016,1,1,17,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,1.5,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,14.5,3.0,1.5,14.5,11.97,0.0
2016,1,2,8,0,0.0,29.0,3.1,2.0,29.0,23.45,14.07
2016,1,2,8,15,12.0,45.5,3.1,2.5,47.5,36.19,27.07
2016,1,2,8,30,24.0,62.0,3.1,3.0,66.0,48.12,38.53
2016,1,2,8,45,32.0,78.5,3.1,3.5,85.5,60.13,49.9
2016,1,2,9,0,40.0,95.0,3.1,4.0,105.0,71.91,60.87
2016,1,2,9,15,45.0,110.5,3.05,4.0,123.5,82.84,71.02
2016,1,2,9,30,50.0,126.0,3.0,4.0,142.0,93.53,80.81
2016,1,2,9,45,56.0,139.0,3.0,4.5,158.5,102.56,88.82
2016,1,2,10,0,62.0,152.0,3.0,5.0,175.0,111.39,96.54
2016,1,2,10,15,152.0,163.5,2.95,5.5,225.5,116.26,100.6
2016,1,2,10,30,242.0,175.0,2.9,6.0,276.0,124.65,100.39
2016,1,2,10,45,346.0,167.5,2.85,6.5,319.5,146.61,108.69
2016,1,2,11,0,450.0,160.0,2.8,7.0,363.0,176.3,125.88
2016,1,2,11,15,653.5,118.0,2.7,7.5,423.5,211.93,146.74
2016,1,2,11,30,857.0,76.0,2.6,8.0,484.0,263.95,185.0
2016,1,2,11,45,485.0,147.5,2.55,8.5,379.0,259.41,198.37
2016,1,2,12,0,113.0,219.0,2.5,9.0,274.0,218.57,176.82
2016,1,2,12,15,166.5,217.5,2.4,9.0,298.5,246.72,200.05
2016,1,2,12,30,220.0,216.0,2.3,9.0,323.0,278.87,226.86
2016,1,2,12,45,136.5,208.0,2.2,9.5,274.0,247.79,202.65
2016,1,2,13,0,53.0,200.0,2.1,10.0,225.0,202.65,165.93
2016,1,2,13,15,26.5,158.5,2.0,10.0,171.0,154.72,126.4
2016,1,2,13,30,0.0,117.0,1.9,10.0,117.0,98.83,79.3
2016,1,2,13,45,23.5,142.5,1.85,10.5,152.0,143.51,117.45
2016,1,2,14,0,47.0,168.0,1.8,11.0,187.0,187.64,154.58
2016,1,2,14,15,23.5,113.0,1.7,10.5,122.5,118.87,96.92
2016,1,2,14,30,0.0,58.0,1.6,10.0,58.0,48.02,36.13
2016,1,2,14,45,0.0,52.0,1.5,10.0,52.0,43.02,31.9
2016,1,2,15,0,0.0,46.0,1.4,10.0,46.0,38.03,27.59
2016,1,2,15,15,0.0,40.0,1.4,9.5,40.0,33.04,23.28
2016,1,2,15,30,0.0,34.0,1.4,9.0,34.0,28.06,18.92
2016,1,2,15,45,0.0,27.0,1.45,8.5,27.0,22.26,13.78
2016,1,2,16,0,0.0,20.0,1.5,8.0,20.0,16.46,8.6
2016,1,2,16,15,0.0,14.0,1.65,7.5,14.0,11.51,4.09
2016,1,2,16,30,0.0,8.0,1.8,7.0,8.0,6.57,0.0
2016,1,2,16,45,0.0,4.0,1.95,6.5,4.0,3.41,0.0
2016,1,2,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,3.0,3.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.45,3.5,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,9.5,2.4,4.5,9.5,7.81,0.0
2016,1,3,8,0,0.0,19.0,2.4,5.0,19.0,15.67,7.39
2016,1,3,8,15,0.0,31.5,2.3,5.0,31.5,26.04,17.73
2016,1,3,8,30,0.0,44.0,2.2,5.0,44.0,36.02,27.26
2016,1,3,8,45,0.0,56.5,2.1,5.5,56.5,45.89,36.54
2016,1,3,9,0,0.0,69.0,2.0,6.0,69.0,55.66,45.6
2016,1,3,9,15,0.0,81.0,2.0,6.0,81.0,64.98,54.21
2016,1,3,9,30,0.0,93.0,2.0,6.0,93.0,74.2,62.63
2016,1,3,9,45,0.0,103.5,2.0,6.5,103.5,82.28,69.78
2016,1,3,10,0,0.0,114.0,2.0,7.0,114.0,90.26,76.76
2016,1,3,10,15,77.5,148.0,2.05,7.0,180.5,110.33,94.69
2016,1,3,10,30,155.0,182.0,2.1,7.0,247.0,130.24,105.76
2016,1,3,10,45,173.0,191.0,2.2,7.5,267.0,150.76,118.08
2016,1,3,11,0,191.0,200.0,2.3,8.0,287.0,173.1,134.22
2016,1,3,11,15,255.5,198.5,2.45,8.0,318.5,197.58,151.87
2016,1,3,11,30,320.0,197.0,2.6,8.0,350.0,229.6,177.24
2016,1,3,11,45,302.0,203.5,2.8,8.0,349.5,250.36,197.19
2016,1,3,12,0,284.0,210.0,3.0,8.0,349.0,269.15,215.43
2016,1,3,12,15,284.5,209.5,3.1,8.0,348.5,287.03,232.24
2016,1,3,12,30,285.0,209.0,3.2,8.0,348.0,304.24,248.35
2016,1,3,12,45,298.0,203.5,3.3,8.5,347.0,321.86,264.12
2016,1,3,13,0,311.0,198.0,3.4,9.0,346.0,339.36,279.69
2016,1,3,13,15,349.5,184.5,3.25,9.0,346.0,362.06,299.8
2016,1,3,13,30,388.0,171.0,3.1,9.0,346.0,385.42,320.47
2016,1,3,13,45,493.0,140.5,3.0,9.5,351.5,441.27,367.24
2016,1,3,14,0,598.0,110.0,2.9,10.0,357.0,495.03,411.88
2016,1,3,14,15,557.5,109.0,2.7,10.0,327.0,485.34,404.8
2016,1,3,14,30,517.0,108.0,2.5,10.0,297.0,466.28,390.32
2016,1,3,14,45,482.5,104.0,2.4,10.0,267.0,450.98,378.71
2016,1,3,15,0,448.0,100.0,2.3,10.0,237.0,433.14,364.55
2016,1,3,15,15,421.0,89.5,2.2,9.5,205.0,410.25,346.59
2016,1,3,15,30,394.0,79.0,2.1,9.0,173.0,385.29,326.11
2016,1,3,15,45,344.0,67.5,2.05,8.5,138.5,341.97,289.28
2016,1,3,16,0,294.0,56.0,2.0,8.0,104.0,297.59,250.1
2016,1,3,16,15,228.0,42.5,2.05,7.5,73.0,239.44,197.21
2016,1,3,16,30,162.0,29.0,2.1,7.0,42.0,179.6,129.39
2016,1,3,16,45,81.0,14.5,2.15,7.0,21.0,63.65,0.0
2016,1,3,17,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,3.5,2.6,7.5,3.5,2.87,0.0
2016,1,4,8,0,0.0,7.0,2.6,8.0,7.0,5.74,0.0
2016,1,4,8,15,0.0,12.0,2.6,8.5,12.0,9.86,3.1
2016,1,4,8,30,0.0,17.0,2.6,9.0,17.0,13.98,6.97
2016,1,4,8,45,0.0,22.5,2.6,9.5,22.5,18.53,11.19
2016,1,4,9,0,0.0,28.0,2.6,10.0,28.0,23.08,15.38
2016,1,4,9,15,0.0,32.5,2.65,10.0,32.5,26.81,18.81
2016,1,4,9,30,0.0,37.0,2.7,10.0,37.0,30.55,22.21
2016,1,4,9,45,0.0,41.0,2.8,10.5,41.0,33.87,25.16
2016,1,4,10,0,0.0,45.0,2.9,11.0,45.0,37.2,28.07
2016,1,4,10,15,34.5,111.0,2.95,11.0,125.5,86.53,72.25
2016,1,4,10,30,69.0,177.0,3.0,11.0,206.0,129.39,104.51
2016,1,4,10,45,262.0,168.5,3.1,11.5,286.5,140.1,104.39
2016,1,4,11,0,455.0,160.0,3.2,12.0,367.0,176.04,123.23
2016,1,4,11,15,360.0,183.5,3.3,12.0,350.5,205.48,151.83
2016,1,4,11,30,265.0,207.0,3.4,12.0,334.0,224.08,172.47
2016,1,4,11,45,208.5,215.0,3.5,12.5,316.0,231.56,181.81
2016,1,4,12,0,152.0,223.0,3.6,13.0,298.0,233.95,186.31
2016,1,4,12,15,299.5,201.0,3.6,13.0,348.5,285.24,226.7
2016,1,4,12,30,447.0,179.0,3.6,13.0,399.0,349.59,278.89
2016,1,4,12,45,229.5,175.5,3.65,13.0,288.5,265.92,215.11
2016,1,4,13,0,12.0,172.0,3.7,13.0,178.0,151.55,122.26
2016,1,4,13,15,24.5,177.5,3.6,12.5,188.5,164.81,133.96
2016,1,4,13,30,37.0,183.0,3.5,12.0,199.0,187.46,153.42
2016,1,4,13,45,18.5,135.5,3.4,12.0,143.5,126.97,102.86
2016,1,4,14,0,0.0,88.0,3.3,12.0,88.0,73.66,57.62
2016,1,4,14,15,0.0,105.5,3.15,11.5,105.5,90.3,72.07
2016,1,4,14,30,0.0,123.0,3.0,11.0,123.0,108.93,88.19
2016,1,4,14,45,0.0,110.5,2.9,11.0,110.5,98.31,79.21
2016,1,4,15,0,0.0,98.0,2.8,11.0,98.0,87.57,70.09
2016,1,4,15,15,0.0,85.0,2.65,11.0,85.0,76.16,60.3
2016,1,4,15,30,0.0,72.0,2.5,11.0,72.0,64.61,50.26
2016,1,4,15,45,0.0,58.0,2.45,11.0,58.0,51.69,38.92
2016,1,4,16,0,0.0,44.0,2.4,11.0,44.0,38.41,27.18
2016,1,4,16,15,0.0,31.0,2.4,10.5,31.0,25.85,16.05
2016,1,4,16,30,0.0,18.0,2.4,10.0,18.0,14.84,5.54
2016,1,4,16,45,0.0,9.0,2.45,10.0,9.0,7.68,0.0
2016,1,4,17,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,1.0,2.15,8.5,1.0,0.82,0.0
2016,1,5,8,0,0.0,2.0,2.3,9.0,2.0,1.64,0.0
2016,1,5,8,15,0.0,3.5,2.4,9.0,3.5,2.87,0.0
2016,1,5,8,30,0.0,5.0,2.5,9.0,5.0,4.1,0.0
2016,1,5,8,45,0.0,7.0,2.65,9.5,7.0,5.75,0.0
2016,1,5,9,0,0.0,9.0,2.8,10.0,9.0,7.39,1.09
2016,1,5,9,15,0.0,10.5,2.85,10.0,10.5,8.63,2.23
2016,1,5,9,30,0.0,12.0,2.9,10.0,12.0,9.87,3.37
2016,1,5,9,45,0.0,13.5,3.0,10.5,13.5,11.11,4.47
2016,1,5,10,0,0.0,15.0,3.1,11.0,15.0,12.36,5.57
2016,1,5,10,15,0.0,16.5,3.2,11.0,16.5,13.6,6.68
2016,1,5,10,30,0.0,18.0,3.3,11.0,18.0,14.84,7.23
2016,1,5,10,45,0.0,21.5,3.4,11.0,21.5,17.74,9.72
2016,1,5,11,0,0.0,25.0,3.5,11.0,25.0,20.64,12.21
2016,1,5,11,15,34.0,116.5,3.55,11.0,133.0,100.56,79.05
2016,1,5,11,30,68.0,208.0,3.6,11.0,241.0,179.38,143.92
2016,1,5,11,45,34.0,127.0,3.7,11.0,143.5,114.22,90.75
2016,1,5,12,0,0.0,46.0,3.8,11.0,46.0,38.08,27.12
2016,1,5,12,15,0.0,69.0,3.8,10.5,69.0,57.23,43.64
2016,1,5,12,30,0.0,92.0,3.8,10.0,92.0,76.44,60.16
2016,1,5,12,45,0.0,76.5,3.85,10.0,76.5,63.49,49.09
2016,1,5,13,0,0.0,61.0,3.9,10.0,61.0,50.55,38.02
2016,1,5,13,15,0.0,49.0,3.8,10.0,49.0,40.56,29.46
2016,1,5,13,30,0.0,37.0,3.7,10.0,37.0,30.58,20.88
2016,1,5,13,45,0.0,75.0,3.65,10.0,75.0,62.22,48.23
2016,1,5,14,0,0.0,113.0,3.6,10.0,113.0,96.4,77.6
2016,1,5,14,15,1.0,121.0,3.55,10.0,121.0,105.68,85.64
2016,1,5,14,30,2.0,129.0,3.5,10.0,129.0,116.19,94.77
2016,1,5,14,45,1.0,117.0,3.45,10.0,117.0,105.62,85.82
2016,1,5,15,0,0.0,105.0,3.4,10.0,105.0,94.96,76.72
2016,1,5,15,15,0.0,91.0,3.15,9.5,91.0,82.66,66.26
2016,1,5,15,30,0.0,77.0,2.9,9.0,77.0,70.17,55.48
2016,1,5,15,45,236.5,63.0,2.7,9.0,102.5,264.03,225.05
2016,1,5,16,0,473.0,49.0,2.5,9.0,128.0,411.72,345.89
2016,1,5,16,15,372.5,40.0,2.35,8.5,91.0,333.48,275.23
2016,1,5,16,30,272.0,31.0,2.2,8.0,54.0,255.77,192.21
2016,1,5,16,45,136.0,15.5,2.1,7.5,27.0,130.02,0.0
2016,1,5,17,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,1.5,3.65,9.0,1.5,1.23,0.0
2016,1,6,8,0,0.0,3.0,3.6,9.0,3.0,2.46,0.0
2016,1,6,8,15,0.0,5.5,3.55,9.0,5.5,4.51,0.0
2016,1,6,8,30,0.0,8.0,3.5,9.0,8.0,6.56,0.27
2016,1,6,8,45,0.0,11.0,3.45,9.5,11.0,9.04,2.56
2016,1,6,9,0,0.0,14.0,3.4,10.0,14.0,11.51,4.84
2016,1,6,9,15,0.0,16.5,3.35,10.0,16.5,13.58,6.75
2016,1,6,9,30,0.0,19.0,3.3,10.0,19.0,15.65,8.64
2016,1,6,9,45,0.0,21.5,3.25,10.0,21.5,17.72,10.51
2016,1,6,10,0,0.0,24.0,3.2,10.0,24.0,19.79,12.38
2016,1,6,10,15,0.0,28.0,3.2,10.0,28.0,23.11,15.37
2016,1,6,10,30,0.0,32.0,3.2,10.0,32.0,26.43,17.34
2016,1,6,10,45,5.5,98.5,3.25,10.0,101.0,81.06,64.18
2016,1,6,11,0,11.0,165.0,3.3,10.0,170.0,131.73,106.81
2016,1,6,11,15,5.5,115.5,3.35,10.0,118.0,95.47,76.17
2016,1,6,11,30,0.0,66.0,3.4,10.0,66.0,54.72,41.58
2016,1,6,11,45,172.0,134.5,3.45,10.0,219.5,159.73,125.19
2016,1,6,12,0,344.0,203.0,3.5,10.0,373.0,282.3,223.61
2016,1,6,12,15,213.0,210.5,3.4,10.0,316.0,257.46,207.6
2016,1,6,12,30,82.0,218.0,3.3,10.0,259.0,219.12,178.83
2016,1,6,12,45,110.0,217.5,3.25,10.0,271.5,238.03,195.01
2016,1,6,13,0,138.0,217.0,3.2,10.0,284.0,265.82,218.57
2016,1,6,13,15,136.0,210.5,3.1,10.0,274.5,268.3,221.31
2016,1,6,13,30,134.0,204.0,3.0,10.0,265.0,270.08,223.49
2016,1,6,13,45,67.0,167.5,2.95,10.0,198.0,193.16,159.72
2016,1,6,14,0,0.0,131.0,2.9,10.0,131.0,113.2,91.71
2016,1,6,14,15,0.0,72.0,2.85,9.5,72.0,59.71,46.24
2016,1,6,14,30,0.0,13.0,2.8,9.0,13.0,10.71,3.73
2016,1,6,14,45,0.0,12.0,2.8,9.0,12.0,9.88,3.02
2016,1,6,15,0,0.0,11.0,2.8,9.0,11.0,9.05,2.3
2016,1,6,15,15,0.0,9.5,2.75,8.5,9.5,7.81,1.22
2016,1,6,15,30,0.0,8.0,2.7,8.0,8.0,6.57,0.13
2016,1,6,15,45,0.0,6.5,2.65,8.0,6.5,5.33,0.0
2016,1,6,16,0,0.0,5.0,2.6,8.0,5.0,4.1,0.0
2016,1,6,16,15,0.0,3.5,2.55,7.5,3.5,2.87,0.0
2016,1,6,16,30,0.0,2.0,2.5,7.0,2.0,1.64,0.0
2016,1,6,16,45,0.0,1.0,2.5,7.0,1.0,0.82,0.0
2016,1,6,17,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,7,45,97.5,18.0,0.6,6.5,27.0,13.99,0.0
2016,1,7,8,0,195.0,36.0,0.6,7.0,54.0,27.77,17.39
2016,1,7,8,15,290.5,48.0,0.65,7.0,90.5,36.84,27.23
2016,1,7,8,30,386.0,60.0,0.7,7.0,127.0,45.84,35.95
2016,1,7,8,45,473.0,65.0,0.8,7.5,168.0,51.96,41.79
2016,1,7,9,0,560.0,70.0,0.9,8.0,209.0,55.28,44.92
2016,1,7,9,15,602.0,75.0,0.9,8.0,246.0,58.39,47.83
2016,1,7,9,30,644.0,80.0,0.9,8.0,283.0,61.55,50.7
2016,1,7,9,45,710.0,75.0,0.95,8.5,321.5,57.45,46.83
2016,1,7,10,0,776.0,70.0,1.0,9.0,360.0,58.61,47.73
2016,1,7,10,15,794.0,72.0,1.0,9.0,388.5,59.84,48.76
2016,1,7,10,30,812.0,74.0,1.0,9.0,417.0,69.22,47.96
2016,1,7,10,45,422.5,128.5,1.05,9.5,308.0,121.32,83.54
2016,1,7,11,0,33.0,183.0,1.1,10.0,199.0,143.69,115.4
2016,1,7,11,15,40.0,192.5,1.15,10.0,212.0,156.48,125.59
2016,1,7,11,30,47.0,202.0,1.2,10.0,225.0,170.18,136.77
2016,1,7,11,45,46.5,205.0,1.25,10.0,228.5,177.89,143.39
2016,1,7,12,0,46.0,208.0,1.3,10.0,232.0,185.46,149.97
2016,1,7,12,15,46.0,208.0,1.35,10.0,232.0,190.71,154.64
2016,1,7,12,30,46.0,208.0,1.4,10.0,232.0,195.83,159.21
2016,1,7,12,45,46.0,205.0,1.45,10.0,228.5,198.24,161.58
2016,1,7,13,0,46.0,202.0,1.5,10.0,225.0,200.49,163.81
2016,1,7,13,15,23.0,109.5,1.5,10.0,121.0,107.44,86.49
2016,1,7,13,30,0.0,17.0,1.5,10.0,17.0,14.03,6.53
2016,1,7,13,45,0.0,16.0,1.55,10.0,16.0,13.2,5.84
2016,1,7,14,0,0.0,15.0,1.6,10.0,15.0,12.37,5.13
2016,1,7,14,15,0.0,14.0,1.55,10.0,14.0,11.54,4.43
2016,1,7,14,30,0.0,13.0,1.5,10.0,13.0,10.71,3.71
2016,1,7,14,45,371.5,37.0,1.45,10.0,154.5,302.87,259.38
2016,1,7,15,0,743.0,61.0,1.4,10.0,296.0,587.87,487.88
2016,1,7,15,15,706.5,57.0,1.3,9.5,258.0,566.66,469.19
2016,1,7,15,30,670.0,53.0,1.2,9.0,220.0,542.22,450.0
2016,1,7,15,45,618.0,47.5,1.1,8.5,180.0,502.71,417.62
2016,1,7,16,0,566.0,42.0,1.0,8.0,140.0,460.7,381.43
2016,1,7,16,15,474.5,35.0,1.0,8.0,101.0,397.03,324.73
2016,1,7,16,30,383.0,28.0,1.0,8.0,62.0,327.23,250.55
2016,1,7,16,45,191.5,14.0,1.05,8.0,31.0,165.91,0.0
2016,1,7,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,8,7,45,11.5,15.5,1.65,4.5,16.5,12.87,0.0
2016,1,8,8,0,23.0,31.0,1.7,5.0,33.0,24.86,15.11
2016,1,8,8,15,41.5,48.0,1.7,5.0,54.0,37.66,28.15
2016,1,8,8,30,60.0,65.0,1.7,5.0,75.0,49.47,39.5
2016,1,8,8,45,70.5,82.0,1.75,5.0,97.0,61.48,50.88
2016,1,8,9,0,81.0,99.0,1.8,5.0,119.0,73.21,61.84
2016,1,8,9,15,86.5,115.0,1.75,5.0,140.0,84.02,71.81
2016,1,8,9,30,92.0,131.0,1.7,5.0,161.0,94.55,81.39
2016,1,8,9,45,93.5,145.0,1.65,5.5,177.5,106.59,92.03
2016,1,8,10,0,95.0,159.0,1.6,6.0,194.0,115.94,100.12
2016,1,8,10,15,174.0,168.0,1.55,6.5,239.5,119.21,102.68
2016,1,8,10,30,253.0,177.0,1.5,7.0,285.0,124.59,107.1
2016,1,8,10,45,228.0,189.5,1.45,7.5,290.5,153.3,118.2
2016,1,8,11,0,203.0,202.0,1.4,8.0,296.0,175.19,135.08
2016,1,8,11,15,252.5,203.0,1.45,8.5,323.5,199.14,152.43
2016,1,8,11,30,302.0,204.0,1.5,9.0,351.0,229.59,176.43
2016,1,8,11,45,151.5,182.0,1.55,9.5,255.5,190.53,150.76
2016,1,8,12,0,1.0,160.0,1.6,10.0,160.0,131.71,106.5
2016,1,8,12,15,42.5,190.0,1.6,10.0,211.0,174.59,141.69
2016,1,8,12,30,84.0,220.0,1.6,10.0,262.0,221.47,180.07
2016,1,8,12,45,115.5,219.5,1.65,10.0,276.5,247.88,201.99
2016,1,8,13,0,147.0,219.0,1.7,10.0,291.0,271.82,222.19
2016,1,8,13,15,143.5,214.0,1.65,10.0,282.0,275.33,225.74
2016,1,8,13,30,140.0,209.0,1.6,10.0,273.0,278.13,228.73
2016,1,8,13,45,249.5,186.0,1.6,10.5,294.5,337.11,277.96
2016,1,8,14,0,359.0,163.0,1.6,11.0,316.0,390.32,322.1
2016,1,8,14,15,200.0,157.0,1.5,10.5,241.0,285.94,237.45
2016,1,8,14,30,41.0,151.0,1.4,10.0,166.0,174.24,143.76
2016,1,8,14,45,35.5,138.0,1.35,10.0,150.0,160.97,133.15
2016,1,8,15,0,30.0,125.0,1.3,10.0,134.0,147.32,121.73
2016,1,8,15,15,25.0,109.5,1.3,9.5,117.0,130.46,107.64
2016,1,8,15,30,20.0,94.0,1.3,9.0,100.0,103.34,84.49
2016,1,8,15,45,12.0,78.0,1.3,9.0,81.5,83.59,67.09
2016,1,8,16,0,4.0,62.0,1.3,9.0,63.0,63.47,49.14
2016,1,8,16,15,2.0,45.0,1.35,8.5,45.5,45.29,32.93
2016,1,8,16,30,0.0,28.0,1.4,8.0,28.0,25.64,14.94
2016,1,8,16,45,0.0,14.0,1.5,8.0,14.0,11.55,0.0
2016,1,8,17,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,9,7,45,169.5,14.5,3.05,6.5,30.0,11.74,0.0
2016,1,9,8,0,339.0,29.0,3.1,7.0,60.0,24.0,14.27
2016,1,9,8,15,432.5,37.0,3.1,7.0,98.0,30.26,21.32
2016,1,9,8,30,526.0,45.0,3.1,7.0,136.0,36.52,27.48
2016,1,9,8,45,583.0,50.5,3.1,7.5,176.0,40.51,31.35
2016,1,9,9,0,640.0,56.0,3.1,8.0,216.0,44.52,35.1
2016,1,9,9,15,345.0,92.0,3.05,8.0,180.0,66.88,55.53
2016,1,9,9,30,50.0,128.0,3.0,8.0,144.0,94.93,80.88
2016,1,9,9,45,49.5,140.5,2.95,8.0,157.5,103.62,88.6
2016,1,9,10,0,49.0,153.0,2.9,8.0,171.0,112.11,96.07
2016,1,9,10,15,39.5,160.0,2.75,8.0,175.5,117.15,100.41
2016,1,9,10,30,30.0,167.0,2.6,8.0,180.0,122.76,105.23
2016,1,9,10,45,69.5,185.5,2.5,8.5,217.5,142.41,114.42
2016,1,9,11,0,109.0,204.0,2.4,9.0,255.0,166.84,132.14
2016,1,9,11,15,68.0,197.5,2.25,9.0,230.0,164.86,132.1
2016,1,9,11,30,27.0,191.0,2.1,9.0,205.0,158.94,128.97
2016,1,9,11,45,28.5,194.5,2.0,9.0,209.0,164.91,134.02
2016,1,9,12,0,30.0,198.0,1.9,9.0,213.0,172.33,140.3
2016,1,9,12,15,71.0,212.0,1.8,9.0,247.5,203.02,165.24
2016,1,9,12,30,112.0,226.0,1.7,9.0,282.0,237.95,193.91
2016,1,9,12,45,119.0,223.0,1.6,9.0,282.0,252.45,206.29
2016,1,9,13,0,126.0,220.0,1.5,9.0,282.0,262.49,215.09
2016,1,9,13,15,69.0,194.0,1.35,9.0,228.0,209.56,172.03
2016,1,9,13,30,12.0,168.0,1.2,9.0,174.0,151.26,123.56
2016,1,9,13,45,6.0,131.5,1.1,9.0,134.5,115.81,93.99
2016,1,9,14,0,0.0,95.0,1.0,9.0,95.0,79.81,63.45
2016,1,9,14,15,0.0,109.0,0.95,9.0,109.0,93.27,75.15
2016,1,9,14,30,0.0,123.0,0.9,9.0,123.0,108.21,87.98
2016,1,9,14,45,0.0,112.0,0.85,9.0,112.0,99.06,80.25
2016,1,9,15,0,0.0,101.0,0.8,9.0,101.0,89.87,72.48
2016,1,9,15,15,0.0,88.0,0.8,9.0,88.0,78.47,62.72
2016,1,9,15,30,0.0,75.0,0.8,9.0,75.0,66.93,52.71
2016,1,9,15,45,0.0,61.0,0.85,9.0,61.0,54.05,41.4
2016,1,9,16,0,0.0,47.0,0.9,9.0,47.0,40.86,29.71
2016,1,9,16,15,0.0,34.0,0.9,8.5,34.0,28.44,18.65
2016,1,9,16,30,0.0,21.0,0.9,8.0,21.0,17.33,8.42
2016,1,9,16,45,0.0,10.5,0.95,8.0,10.5,8.64,0.0
2016,1,9,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,10,7,45,164.0,15.5,2.75,6.5,30.5,12.6,0.0
2016,1,10,8,0,328.0,31.0,2.9,7.0,61.0,25.75,15.77
2016,1,10,8,15,422.5,40.0,2.85,7.0,100.0,32.81,23.61
2016,1,10,8,30,517.0,49.0,2.8,7.0,139.0,39.83,30.49
2016,1,10,8,45,581.5,54.0,2.8,7.5,180.0,43.33,33.93
2016,1,10,9,0,646.0,59.0,2.8,8.0,221.0,46.91,37.29
2016,1,10,9,15,684.0,63.5,2.75,8.0,259.5,49.94,40.12
2016,1,10,9,30,722.0,68.0,2.7,8.0,298.0,57.73,47.21
2016,1,10,9,45,755.0,69.5,2.7,8.5,333.0,58.54,47.8
2016,1,10,10,0,788.0,71.0,2.7,9.0,368.0,59.45,48.46
2016,1,10,10,15,805.0,73.0,2.6,9.5,396.5,60.66,49.37
2016,1,10,10,30,822.0,75.0,2.5,10.0,425.0,69.13,56.79
2016,1,10,10,45,839.5,75.0,2.45,10.5,448.0,117.83,65.82
2016,1,10,11,0,857.0,75.0,2.4,11.0,471.0,167.52,98.67
2016,1,10,11,15,863.5,75.5,2.3,11.0,486.0,216.41,139.0
2016,1,10,11,30,870.0,76.0,2.2,11.0,501.0,264.7,182.39
2016,1,10,11,45,665.0,128.5,2.1,11.5,456.5,295.1,218.76
2016,1,10,12,0,460.0,181.0,2.0,12.0,412.0,304.77,235.61
2016,1,10,12,15,671.0,128.0,1.95,12.0,465.0,367.46,285.18
2016,1,10,12,30,882.0,75.0,1.9,12.0,518.0,439.21,343.24
2016,1,10,12,45,665.5,126.5,1.85,12.0,458.0,428.56,340.54
2016,1,10,13,0,449.0,178.0,1.8,12.0,398.0,395.57,318.19
2016,1,10,13,15,401.5,181.5,1.75,12.0,374.0,395.22,320.03
2016,1,10,13,30,354.0,185.0,1.7,12.0,350.0,381.34,310.55
2016,1,10,13,45,480.5,149.5,1.7,12.0,362.5,444.99,363.38
2016,1,10,14,0,607.0,114.0,1.7,12.0,375.0,507.88,414.93
2016,1,10,14,15,524.0,121.5,1.65,12.0,336.0,474.98,389.78
2016,1,10,14,30,441.0,129.0,1.6,12.0,297.0,443.97,365.95
2016,1,10,14,45,424.0,120.0,1.55,12.0,270.0,434.05,359.2
2016,1,10,15,0,407.0,111.0,1.5,12.0,243.0,421.85,350.17
2016,1,10,15,15,390.5,98.5,1.4,11.5,213.0,403.76,336.57
2016,1,10,15,30,374.0,86.0,1.3,11.0,183.0,383.58,320.66
2016,1,10,15,45,343.5,73.5,1.25,10.5,150.5,352.03,294.65
2016,1,10,16,0,313.0,61.0,1.2,10.0,118.0,319.06,266.22
2016,1,10,16,15,268.0,47.0,1.3,9.5,86.5,273.19,225.72
2016,1,10,16,30,223.0,33.0,1.4,9.0,55.0,227.03,179.33
2016,1,10,16,45,111.5,16.5,1.5,8.5,27.5,116.83,34.89
2016,1,10,17,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,7,45,6.0,15.5,2.15,7.5,16.0,12.88,0.0
2016,1,11,8,0,12.0,31.0,2.2,8.0,32.0,24.88,15.04
2016,1,11,8,15,29.0,48.0,2.2,8.0,52.5,37.69,27.85
2016,1,11,8,30,46.0,65.0,2.2,8.0,73.0,50.29,39.78
2016,1,11,8,45,55.5,82.0,2.25,8.0,94.5,62.64,51.34
2016,1,11,9,0,65.0,99.0,2.3,8.0,116.0,74.75,62.55
2016,1,11,9,15,70.5,115.5,2.25,8.0,136.0,86.3,73.07
2016,1,11,9,30,76.0,132.0,2.2,8.0,156.0,97.6,83.23
2016,1,11,9,45,80.5,146.0,2.2,8.5,174.0,107.21,91.59
2016,1,11,10,0,85.0,160.0,2.2,9.0,192.0,116.6,99.64
2016,1,11,10,15,44.0,153.5,2.2,9.5,170.0,113.54,96.57
2016,1,11,10,30,3.0,147.0,2.2,10.0,148.0,114.51,97.1
2016,1,11,10,45,18.0,166.5,2.25,10.5,175.0,130.94,105.71
2016,1,11,11,0,33.0,186.0,2.3,11.0,202.0,145.67,116.84
2016,1,11,11,15,30.5,190.0,2.25,11.0,205.0,153.04,122.94
2016,1,11,11,30,28.0,194.0,2.2,11.0,208.0,161.43,130.05
2016,1,11,11,45,24.5,193.0,2.15,11.5,205.5,162.81,131.16
2016,1,11,12,0,21.0,192.0,2.1,12.0,203.0,163.62,131.8
2016,1,11,12,15,81.5,211.0,2.05,12.0,252.0,205.98,165.78
2016,1,11,12,30,142.0,230.0,2.0,12.0,301.0,258.08,207.96
2016,1,11,12,45,105.0,222.0,2.0,12.0,274.5,239.42,193.77
2016,1,11,13,0,68.0,214.0,2.0,12.0,248.0,221.78,180.1
2016,1,11,13,15,85.0,210.5,1.95,12.0,252.0,233.41,190.21
2016,1,11,13,30,102.0,207.0,1.9,12.0,256.0,246.02,201.14
2016,1,11,13,45,101.0,198.0,1.9,12.5,244.5,243.45,199.25
2016,1,11,14,0,100.0,189.0,1.9,13.0,233.0,240.41,197.02
2016,1,11,14,15,445.5,127.5,1.8,13.0,302.0,432.93,357.01
2016,1,11,14,30,791.0,66.0,1.7,13.0,371.0,604.06,493.0
2016,1,11,14,45,768.5,63.0,1.6,13.0,338.0,600.41,489.59
2016,1,11,15,0,746.0,60.0,1.5,13.0,305.0,593.3,484.69
2016,1,11,15,15,712.0,56.5,1.4,12.5,267.5,574.52,471.14
2016,1,11,15,30,678.0,53.0,1.3,12.0,230.0,552.53,454.33
2016,1,11,15,45,627.5,48.0,1.2,11.5,190.0,514.6,423.87
2016,1,11,16,0,577.0,43.0,1.1,11.0,150.0,474.13,389.79
2016,1,11,16,15,493.0,36.0,1.1,10.5,110.5,414.21,338.12
2016,1,11,16,30,409.0,29.0,1.1,10.0,71.0,348.42,274.6
2016,1,11,16,45,204.5,14.5,1.15,9.5,35.5,180.47,73.52
2016,1,11,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
