Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,18,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,12,7,45,193.5,14.0,2.35,6.5,32.0,11.32,0.0
2016,1,12,8,0,387.0,28.0,2.4,7.0,64.0,23.19,13.77
2016,1,12,8,15,477.5,35.5,2.3,7.0,103.5,29.1,20.35
2016,1,12,8,30,568.0,43.0,2.2,7.0,143.0,35.01,26.16
2016,1,12,8,45,623.5,48.0,2.1,7.5,183.5,42.11,32.84
2016,1,12,9,0,679.0,53.0,2.0,8.0,224.0,46.11,36.58
2016,1,12,9,15,715.0,56.5,1.95,8.0,262.5,48.71,39.01
2016,1,12,9,30,751.0,60.0,1.9,8.0,301.0,51.34,41.4
2016,1,12,9,45,506.0,107.0,1.9,8.5,277.0,77.3,64.77
2016,1,12,10,0,261.0,154.0,1.9,9.0,253.0,107.92,91.93
2016,1,12,10,15,276.0,165.0,1.9,9.5,277.0,114.62,97.49
2016,1,12,10,30,291.0,176.0,1.9,10.0,301.0,124.37,105.75
2016,1,12,10,45,343.5,176.5,1.95,10.5,331.5,150.06,110.24
2016,1,12,11,0,396.0,177.0,2.0,11.0,362.0,178.72,128.16
2016,1,12,11,15,417.0,179.5,2.0,11.0,379.5,210.9,153.72
2016,1,12,11,30,438.0,182.0,2.0,11.0,397.0,244.67,182.44
2016,1,12,11,45,347.0,202.5,2.0,11.5,374.5,261.04,201.09
2016,1,12,12,0,256.0,223.0,2.0,12.0,352.0,269.49,212.18
2016,1,12,12,15,288.5,218.0,1.95,12.0,364.0,294.83,233.8
2016,1,12,12,30,321.0,213.0,1.9,12.0,376.0,321.97,256.96
2016,1,12,12,45,276.0,216.5,1.9,12.5,355.0,323.32,259.64
2016,1,12,13,0,231.0,220.0,1.9,13.0,334.0,313.49,252.93
2016,1,12,13,15,375.0,186.5,1.8,13.0,366.0,377.95,305.82
2016,1,12,13,30,519.0,153.0,1.7,13.0,398.0,451.96,365.68
2016,1,12,13,45,493.5,150.5,1.65,13.0,375.0,454.53,368.82
2016,1,12,14,0,468.0,148.0,1.6,13.0,352.0,454.03,369.76
2016,1,12,14,15,452.5,140.0,1.55,12.5,327.0,451.19,369.51
2016,1,12,14,30,437.0,132.0,1.5,12.0,302.0,445.81,367.07
2016,1,12,14,45,417.0,124.0,1.45,12.0,274.5,435.08,359.47
2016,1,12,15,0,397.0,116.0,1.4,12.0,247.0,422.06,349.78
2016,1,12,15,15,380.0,103.0,1.5,11.5,216.5,403.17,336.3
2016,1,12,15,30,363.0,90.0,1.6,11.0,186.0,382.17,320.4
2016,1,12,15,45,331.5,77.5,1.7,11.0,153.5,350.04,293.72
2016,1,12,16,0,300.0,65.0,1.8,11.0,121.0,316.53,264.67
2016,1,12,16,15,254.0,50.5,1.85,11.0,89.5,269.46,222.75
2016,1,12,16,30,208.0,36.0,1.9,11.0,58.0,222.08,176.74
2016,1,12,16,45,104.0,18.0,1.95,11.0,29.0,116.85,54.73
2016,1,12,17,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,13,7,45,0.0,1.0,3.5,10.5,1.0,0.82,0.0
2016,1,13,8,0,0.0,2.0,3.6,11.0,2.0,1.64,0.0
2016,1,13,8,15,0.0,3.5,3.65,11.0,3.5,2.87,0.0
2016,1,13,8,30,0.0,5.0,3.7,11.0,5.0,4.1,0.0
2016,1,13,8,45,0.0,6.5,3.8,11.5,6.5,5.33,0.0
2016,1,13,9,0,0.0,8.0,3.9,12.0,8.0,6.57,0.29
2016,1,13,9,15,0.0,9.5,4.05,12.0,9.5,7.81,1.42
2016,1,13,9,30,0.0,11.0,4.2,12.0,11.0,9.05,2.55
2016,1,13,9,45,0.0,12.5,4.35,12.0,12.5,10.29,3.66
2016,1,13,10,0,0.0,14.0,4.5,12.0,14.0,11.53,4.77
2016,1,13,10,15,0.0,10.5,4.6,12.0,10.5,8.65,2.15
2016,1,13,10,30,0.0,7.0,4.7,12.0,7.0,5.77,0.0
2016,1,13,10,45,0.0,18.5,4.85,12.5,18.5,15.26,7.48
2016,1,13,11,0,0.0,30.0,5.0,13.0,30.0,24.79,15.6
2016,1,13,11,15,57.5,126.5,5.0,12.5,155.0,112.25,87.36
2016,1,13,11,30,115.0,223.0,5.0,12.0,280.0,200.29,159.01
2016,1,13,11,45,145.5,227.5,5.05,12.0,300.5,222.86,177.34
2016,1,13,12,0,176.0,232.0,5.1,12.0,321.0,248.16,198.5
2016,1,13,12,15,194.5,231.0,5.1,12.0,329.5,267.2,215.09
2016,1,13,12,30,213.0,230.0,5.1,12.0,338.0,287.27,232.69
2016,1,13,12,45,106.5,144.5,5.1,12.0,198.5,177.4,144.0
2016,1,13,13,0,0.0,59.0,5.1,12.0,59.0,48.9,36.19
2016,1,13,13,15,14.5,123.0,5.0,11.5,130.0,110.88,89.18
2016,1,13,13,30,29.0,187.0,4.9,11.0,201.0,185.72,152.61
2016,1,13,13,45,89.5,190.0,4.85,11.0,230.0,228.32,189.27
2016,1,13,14,0,150.0,193.0,4.8,11.0,259.0,285.44,238.06
2016,1,13,14,15,142.5,183.0,4.55,11.0,242.5,278.7,232.85
2016,1,13,14,30,135.0,173.0,4.3,11.0,226.0,271.11,226.96
2016,1,13,14,45,422.5,123.5,4.05,11.0,268.5,438.82,370.3
2016,1,13,15,0,710.0,74.0,3.8,11.0,311.0,591.95,496.89
2016,1,13,15,15,673.0,70.0,3.5,10.5,273.0,571.06,480.06
2016,1,13,15,30,636.0,66.0,3.2,10.0,235.0,547.02,460.82
2016,1,13,15,45,599.5,58.0,2.95,10.0,196.0,515.75,434.06
2016,1,13,16,0,563.0,50.0,2.7,10.0,157.0,482.14,403.84
2016,1,13,16,15,474.0,42.5,2.55,9.5,117.0,411.67,342.4
2016,1,13,16,30,385.0,35.0,2.4,9.0,77.0,340.79,275.36
2016,1,13,16,45,192.5,24.5,2.3,8.5,45.5,189.28,104.62
2016,1,13,17,0,0.0,14.0,2.2,8.0,14.0,11.95,0.0
2016,1,13,17,15,0.0,7.0,2.15,7.5,7.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,7,45,23.0,16.5,1.85,6.5,18.5,13.5,0.0
2016,1,14,8,0,46.0,33.0,1.9,7.0,37.0,26.08,16.34
2016,1,14,8,15,64.0,50.5,1.95,7.5,60.0,39.02,29.16
2016,1,14,8,30,82.0,68.0,2.0,8.0,83.0,51.67,41.07
2016,1,14,8,45,93.0,85.5,2.1,8.5,106.0,63.99,52.5
2016,1,14,9,0,104.0,103.0,2.2,9.0,129.0,76.02,63.46
2016,1,14,9,15,109.5,119.5,2.25,9.0,151.0,87.12,73.53
2016,1,14,9,30,115.0,136.0,2.3,9.0,173.0,97.92,83.2
2016,1,14,9,45,119.0,150.0,2.4,9.5,192.5,107.01,91.06
2016,1,14,10,0,123.0,164.0,2.5,10.0,212.0,115.86,98.61
2016,1,14,10,15,129.5,177.0,2.65,10.0,231.0,123.95,105.61
2016,1,14,10,30,136.0,190.0,2.8,10.0,250.0,133.7,114.05
2016,1,14,10,45,155.5,200.0,2.95,10.0,271.5,154.15,120.58
2016,1,14,11,0,175.0,210.0,3.1,10.0,293.0,176.69,136.95
2016,1,14,11,15,111.0,209.0,3.15,10.0,262.5,179.02,141.61
2016,1,14,11,30,47.0,208.0,3.2,10.0,232.0,174.46,140.76
2016,1,14,11,45,46.0,211.0,3.3,10.0,235.0,182.14,147.48
2016,1,14,12,0,45.0,214.0,3.4,10.0,238.0,189.62,154.04
2016,1,14,12,15,65.5,221.0,3.4,10.0,255.5,208.19,169.43
2016,1,14,12,30,86.0,228.0,3.4,10.0,273.0,228.83,186.73
2016,1,14,12,45,66.5,219.0,3.45,10.0,253.5,219.3,179.52
2016,1,14,13,0,47.0,210.0,3.5,10.0,234.0,207.63,170.32
2016,1,14,13,15,23.5,175.5,3.45,10.0,187.5,161.86,132.38
2016,1,14,13,30,0.0,141.0,3.4,10.0,141.0,119.76,96.95
2016,1,14,13,45,0.0,97.0,3.4,10.0,97.0,81.18,64.3
2016,1,14,14,0,0.0,53.0,3.4,10.0,53.0,43.87,32.38
2016,1,14,14,15,0.0,78.5,3.45,10.0,78.5,65.2,50.84
2016,1,14,14,30,0.0,104.0,3.5,10.0,104.0,89.09,71.45
2016,1,14,14,45,0.0,94.0,3.55,10.0,94.0,80.49,64.16
2016,1,14,15,0,0.0,84.0,3.6,10.0,84.0,71.82,56.78
2016,1,14,15,15,0.0,74.0,3.7,9.5,74.0,63.09,49.37
2016,1,14,15,30,0.0,64.0,3.8,9.0,64.0,54.29,41.8
2016,1,14,15,45,0.0,52.5,3.95,9.0,52.5,43.86,32.62
2016,1,14,16,0,0.0,41.0,4.1,9.0,41.0,33.9,23.77
2016,1,14,16,15,0.0,30.0,4.1,9.0,30.0,24.77,15.59
2016,1,14,16,30,0.0,19.0,4.1,9.0,19.0,15.65,7.37
2016,1,14,16,45,0.0,11.0,4.2,9.5,11.0,9.05,0.0
2016,1,14,17,0,0.0,3.0,4.3,10.0,3.0,2.56,0.0
2016,1,14,17,15,0.0,1.5,4.25,10.0,1.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,7,45,175.5,15.5,1.15,8.0,32.0,12.55,0.0
2016,1,15,8,0,351.0,31.0,1.2,8.0,64.0,25.68,16.03
2016,1,15,8,15,443.5,39.0,1.3,8.0,103.5,31.89,22.81
2016,1,15,8,30,536.0,47.0,1.4,8.0,143.0,38.1,28.89
2016,1,15,8,45,591.0,53.0,1.5,8.5,184.0,42.44,33.04
2016,1,15,9,0,646.0,59.0,1.6,9.0,225.0,46.77,37.05
2016,1,15,9,15,683.5,63.0,1.65,9.0,263.5,49.41,39.5
2016,1,15,9,30,721.0,67.0,1.7,9.0,302.0,56.7,46.1
2016,1,15,9,45,736.5,72.5,1.8,9.5,335.0,60.59,49.45
2016,1,15,10,0,752.0,78.0,1.9,10.0,368.0,64.42,52.71
2016,1,15,10,15,770.5,80.0,1.9,10.0,397.0,65.49,53.58
2016,1,15,10,30,789.0,82.0,1.9,10.0,426.0,73.59,60.73
2016,1,15,10,45,672.0,113.0,1.95,10.5,416.5,128.96,80.92
2016,1,15,11,0,555.0,144.0,2.0,11.0,407.0,175.87,118.73
2016,1,15,11,15,580.5,142.0,1.9,11.0,424.5,215.45,150.26
2016,1,15,11,30,606.0,140.0,1.8,11.0,442.0,254.3,183.7
2016,1,15,11,45,559.5,157.0,1.75,11.0,440.0,286.91,215.5
2016,1,15,12,0,513.0,174.0,1.7,11.0,438.0,317.26,244.83
2016,1,15,12,15,477.0,183.0,1.6,11.0,429.0,340.25,267.09
2016,1,15,12,30,441.0,192.0,1.5,11.0,420.0,359.37,285.4
2016,1,15,12,45,364.0,204.5,1.45,11.0,391.0,353.02,283.19
2016,1,15,13,0,287.0,217.0,1.4,11.0,362.0,345.83,279.37
2016,1,15,13,15,559.0,149.0,1.3,11.0,421.0,449.32,362.96
2016,1,15,13,30,831.0,81.0,1.2,11.0,480.0,560.34,450.53
2016,1,15,13,45,822.5,78.5,1.15,11.0,459.0,579.89,466.63
2016,1,15,14,0,814.0,76.0,1.1,11.0,438.0,596.2,480.76
2016,1,15,14,15,796.5,74.0,1.05,11.0,410.0,604.14,488.26
2016,1,15,14,30,779.0,72.0,1.0,11.0,382.0,608.52,492.86
2016,1,15,14,45,760.0,68.0,0.95,11.5,349.0,606.15,491.29
2016,1,15,15,0,741.0,64.0,0.9,12.0,316.0,600.37,486.87
2016,1,15,15,15,706.0,60.5,0.85,11.5,278.0,580.91,473.36
2016,1,15,15,30,671.0,57.0,0.8,11.0,240.0,558.19,456.58
2016,1,15,15,45,621.5,52.0,0.8,11.0,200.0,525.92,431.04
2016,1,15,16,0,572.0,47.0,0.8,11.0,160.0,487.1,398.86
2016,1,15,16,15,491.0,40.0,0.85,10.5,120.0,422.46,345.25
2016,1,15,16,30,410.0,33.0,0.9,10.0,80.0,357.59,286.73
2016,1,15,16,45,270.0,22.5,1.0,10.0,48.0,243.52,156.14
2016,1,15,17,0,130.0,12.0,1.1,10.0,16.0,93.99,0.0
2016,1,15,17,15,65.0,6.0,1.1,9.5,8.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,16,7,45,138.5,17.5,2.4,10.0,31.0,13.66,0.0
2016,1,16,8,0,277.0,35.0,2.4,10.0,62.0,29.06,18.76
2016,1,16,8,15,370.0,44.5,2.4,10.0,100.0,36.36,26.54
2016,1,16,8,30,463.0,54.0,2.4,10.0,138.0,43.61,33.57
2016,1,16,8,45,534.0,59.0,2.4,10.5,179.5,46.94,36.81
2016,1,16,9,0,605.0,64.0,2.4,11.0,221.0,50.39,39.99
2016,1,16,9,15,481.0,93.0,2.35,11.0,230.0,68.56,56.39
2016,1,16,9,30,357.0,122.0,2.3,11.0,239.0,86.63,72.53
2016,1,16,9,45,368.0,131.5,2.3,11.5,263.5,92.2,77.23
2016,1,16,10,0,379.0,141.0,2.3,12.0,288.0,97.66,81.79
2016,1,16,10,15,189.5,129.0,2.3,12.0,202.5,91.44,76.15
2016,1,16,10,30,0.0,117.0,2.3,12.0,117.0,93.9,78.2
2016,1,16,10,45,0.0,114.5,2.35,12.5,114.5,92.85,73.55
2016,1,16,11,0,0.0,112.0,2.4,13.0,112.0,91.5,72.17
2016,1,16,11,15,0.0,117.0,2.4,13.0,117.0,95.78,75.68
2016,1,16,11,30,0.0,122.0,2.4,13.0,122.0,100.09,79.22
2016,1,16,11,45,0.0,94.5,2.4,13.5,94.5,78.36,60.81
2016,1,16,12,0,0.0,67.0,2.4,14.0,67.0,55.58,41.52
2016,1,16,12,15,24.5,143.0,2.35,14.0,155.5,129.12,102.64
2016,1,16,12,30,49.0,219.0,2.3,14.0,244.0,205.91,165.42
2016,1,16,12,45,25.5,191.5,2.25,14.0,204.5,172.18,138.12
2016,1,16,13,0,2.0,164.0,2.2,14.0,165.0,139.12,111.14
2016,1,16,13,15,38.5,187.5,2.1,14.0,206.5,186.95,150.92
2016,1,16,13,30,75.0,211.0,2.0,14.0,248.0,234.53,190.14
2016,1,16,13,45,37.5,178.0,1.9,14.0,196.5,185.46,149.99
2016,1,16,14,0,0.0,145.0,1.8,14.0,145.0,125.46,100.21
2016,1,16,14,15,0.0,135.5,1.7,14.0,135.5,117.85,94.14
2016,1,16,14,30,0.0,126.0,1.6,14.0,126.0,110.19,87.9
2016,1,16,14,45,0.0,115.0,1.55,14.0,115.0,100.99,80.34
2016,1,16,15,0,0.0,104.0,1.5,14.0,104.0,91.73,72.66
2016,1,16,15,15,0.0,91.5,1.45,13.5,91.5,80.83,63.65
2016,1,16,15,30,0.0,79.0,1.4,13.0,79.0,69.82,54.4
2016,1,16,15,45,0.0,65.5,1.35,13.0,65.5,57.55,43.83
2016,1,16,16,0,0.0,52.0,1.3,13.0,52.0,45.05,32.94
2016,1,16,16,15,0.0,39.0,1.3,12.5,39.0,32.81,22.24
2016,1,16,16,30,0.0,26.0,1.3,12.0,26.0,21.47,12.19
2016,1,16,16,45,0.0,15.5,1.35,12.0,15.5,12.77,3.22
2016,1,16,17,0,0.0,5.0,1.4,12.0,5.0,4.27,0.0
2016,1,16,17,15,0.0,2.5,1.45,11.5,2.5,0.0,0.0
2016,1,16,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,5.0,3.05,11.5,5.0,4.1,0.0
2016,1,17,8,0,0.0,10.0,3.1,12.0,10.0,8.21,1.22
2016,1,17,8,15,0.0,16.0,3.05,12.0,16.0,13.16,5.95
2016,1,17,8,30,0.0,22.0,3.0,12.0,22.0,18.12,10.57
2016,1,17,8,45,0.0,28.5,3.0,12.0,28.5,23.5,15.54
2016,1,17,9,0,0.0,35.0,3.0,12.0,35.0,28.88,20.49
2016,1,17,9,15,0.0,41.0,3.0,12.0,41.0,33.87,25.01
2016,1,17,9,30,0.0,47.0,3.0,12.0,47.0,38.86,29.5
2016,1,17,9,45,0.0,52.5,3.05,12.5,52.5,43.44,33.5
2016,1,17,10,0,0.0,58.0,3.1,13.0,58.0,48.02,37.47
2016,1,17,10,15,0.0,101.5,3.1,13.0,101.5,82.27,67.82
2016,1,17,10,30,0.0,145.0,3.1,13.0,145.0,113.48,95.13
2016,1,17,10,45,0.0,109.5,3.15,13.0,109.5,89.14,70.28
2016,1,17,11,0,0.0,74.0,3.2,13.0,74.0,61.4,46.76
2016,1,17,11,15,0.0,76.0,3.25,13.0,76.0,63.08,48.14
2016,1,17,11,30,0.0,78.0,3.3,13.0,78.0,64.76,49.51
2016,1,17,11,45,0.0,112.5,3.35,13.0,112.5,92.87,73.17
2016,1,17,12,0,0.0,147.0,3.4,13.0,147.0,120.96,96.61
2016,1,17,12,15,0.0,125.0,3.4,13.0,125.0,103.56,82.03
2016,1,17,12,30,0.0,103.0,3.4,13.0,103.0,85.6,66.98
2016,1,17,12,45,0.0,103.5,3.4,13.0,103.5,86.12,67.46
2016,1,17,13,0,0.0,104.0,3.4,13.0,104.0,86.67,67.96
2016,1,17,13,15,0.5,130.5,3.35,13.0,131.0,109.99,87.6
2016,1,17,13,30,1.0,157.0,3.3,13.0,158.0,134.52,108.18
2016,1,17,13,45,0.5,86.0,3.3,13.0,86.5,71.82,55.59
2016,1,17,14,0,0.0,15.0,3.3,13.0,15.0,12.37,4.98
2016,1,17,14,15,0.0,70.5,3.3,13.0,70.5,58.46,44.49
2016,1,17,14,30,0.0,126.0,3.3,13.0,126.0,110.05,88.31
2016,1,17,14,45,0.0,115.0,3.3,13.0,115.0,100.83,80.61
2016,1,17,15,0,0.0,104.0,3.3,13.0,104.0,91.55,72.87
2016,1,17,15,15,0.0,92.0,3.3,12.5,92.0,81.16,64.23
2016,1,17,15,30,0.0,80.0,3.3,12.0,80.0,70.69,55.39
2016,1,17,15,45,0.0,67.0,3.3,12.0,67.0,59.0,45.26
2016,1,17,16,0,0.0,54.0,3.3,12.0,54.0,47.11,34.85
2016,1,17,16,15,0.0,41.0,3.25,12.0,41.0,34.95,24.1
2016,1,17,16,30,0.0,28.0,3.2,12.0,28.0,23.13,13.6
2016,1,17,16,45,0.0,17.0,3.2,12.0,17.0,14.02,4.44
2016,1,17,17,0,0.0,6.0,3.2,12.0,6.0,5.12,0.0
2016,1,17,17,15,0.0,3.0,3.2,12.0,3.0,2.56,0.0
2016,1,17,17,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,18,7,45,214.0,14.0,1.45,9.5,35.5,11.27,0.0
2016,1,18,8,0,428.0,28.0,1.5,10.0,71.0,25.25,15.75
2016,1,18,8,15,516.0,35.0,1.5,10.5,112.5,31.24,22.05
2016,1,18,8,30,604.0,42.0,1.5,11.0,154.0,37.25,27.8
2016,1,18,8,45,660.5,46.5,1.5,11.5,196.5,40.87,31.25
2016,1,18,9,0,717.0,51.0,1.5,12.0,239.0,44.54,34.61
2016,1,18,9,15,514.0,87.5,1.55,12.0,233.0,67.11,54.89
2016,1,18,9,30,311.0,124.0,1.6,12.0,227.0,89.91,75.13
2016,1,18,9,45,227.5,146.0,1.65,12.5,226.0,102.72,86.17
2016,1,18,10,0,144.0,168.0,1.7,13.0,225.0,118.59,99.76
2016,1,18,10,15,142.5,182.0,1.75,13.0,242.0,127.11,107.0
2016,1,18,10,30,141.0,196.0,1.8,13.0,259.0,137.64,109.7
2016,1,18,10,45,501.5,135.0,1.9,13.5,374.0,131.46,87.64
2016,1,18,11,0,862.0,74.0,2.0,14.0,489.0,169.27,98.37
2016,1,18,11,15,684.5,123.5,2.05,14.0,459.5,220.61,148.38
2016,1,18,11,30,507.0,173.0,2.1,14.0,430.0,255.07,186.22
2016,1,18,11,45,350.0,205.5,2.15,14.5,384.5,265.27,202.22
2016,1,18,12,0,193.0,238.0,2.2,15.0,339.0,258.9,202.88
2016,1,18,12,15,96.5,186.5,2.15,14.5,237.0,195.06,154.81
2016,1,18,12,30,0.0,135.0,2.1,14.0,135.0,112.19,88.66
2016,1,18,12,45,18.5,172.5,2.1,14.0,182.0,152.81,122.37
2016,1,18,13,0,37.0,210.0,2.1,14.0,229.0,202.43,163.09
2016,1,18,13,15,21.5,189.5,2.1,14.0,200.5,173.13,139.22
2016,1,18,13,30,6.0,169.0,2.1,14.0,172.0,148.11,118.77
2016,1,18,13,45,25.5,178.0,2.1,14.0,190.0,169.76,137.16
2016,1,18,14,0,45.0,187.0,2.1,14.0,208.0,203.6,165.52
2016,1,18,14,15,35.0,172.0,2.0,14.0,188.0,186.34,151.42
2016,1,18,14,30,25.0,157.0,1.9,14.0,168.0,157.56,127.8
2016,1,18,14,45,22.0,144.5,1.8,14.0,153.5,145.97,118.42
2016,1,18,15,0,19.0,132.0,1.7,14.0,139.0,134.2,108.75
2016,1,18,15,15,15.0,118.0,1.65,13.5,123.0,119.93,97.03
2016,1,18,15,30,11.0,104.0,1.6,13.0,107.0,105.51,84.98
2016,1,18,15,45,5.5,88.0,1.55,12.5,89.5,87.46,69.56
2016,1,18,16,0,0.0,72.0,1.5,12.0,72.0,69.12,53.64
2016,1,18,16,15,0.0,55.0,1.5,12.0,55.0,52.8,39.3
2016,1,18,16,30,0.0,38.0,1.5,12.0,38.0,35.54,24.02
2016,1,18,16,45,0.0,23.5,1.5,12.0,23.5,20.51,9.58
2016,1,18,17,0,0.0,9.0,1.5,12.0,9.0,7.68,0.0
2016,1,18,17,15,0.0,4.5,1.5,11.5,4.5,3.84,0.0
2016,1,18,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,12.5,5.4,11.5,12.5,10.3,0.0
2016,1,19,8,0,0.0,25.0,5.5,12.0,25.0,20.65,11.75
2016,1,19,8,15,0.0,40.0,5.55,12.0,40.0,32.58,23.04
2016,1,19,8,30,0.0,55.0,5.6,12.0,55.0,44.29,33.9
2016,1,19,8,45,0.0,70.5,5.65,12.5,70.5,56.22,44.79
2016,1,19,9,0,0.0,86.0,5.7,13.0,86.0,68.02,55.41
2016,1,19,9,15,0.0,101.0,5.6,13.0,101.0,79.34,65.56
2016,1,19,9,30,0.0,116.0,5.5,13.0,116.0,90.53,75.47
2016,1,19,9,45,0.0,118.0,5.4,13.0,118.0,92.86,77.43
2016,1,19,10,0,0.0,120.0,5.3,13.0,120.0,95.01,79.21
2016,1,19,10,15,0.0,79.5,5.25,13.0,79.5,65.86,53.22
2016,1,19,10,30,0.0,39.0,5.2,13.0,39.0,32.24,22.01
2016,1,19,10,45,0.0,89.0,5.2,13.5,89.0,73.56,57.05
2016,1,19,11,0,0.0,139.0,5.2,14.0,139.0,111.9,89.05
2016,1,19,11,15,16.5,172.0,5.1,14.0,180.5,140.42,111.98
2016,1,19,11,30,33.0,205.0,5.0,14.0,222.0,169.34,135.26
2016,1,19,11,45,16.5,113.5,4.9,14.0,122.0,98.61,77.12
2016,1,19,12,0,0.0,22.0,4.8,14.0,22.0,18.18,9.81
2016,1,19,12,15,0.0,42.5,4.7,14.0,42.5,35.19,24.25
2016,1,19,12,30,0.0,63.0,4.6,14.0,63.0,52.25,38.69
2016,1,19,12,45,0.0,105.5,4.5,14.0,105.5,87.8,68.61
2016,1,19,13,0,0.0,148.0,4.4,14.0,148.0,124.22,99.06
2016,1,19,13,15,1.5,156.0,4.45,14.0,157.0,132.74,106.21
2016,1,19,13,30,3.0,164.0,4.5,14.0,166.0,141.82,113.89
2016,1,19,13,45,151.0,177.0,4.55,14.0,246.5,261.31,214.97
2016,1,19,14,0,299.0,190.0,4.6,14.0,327.0,385.95,318.58
2016,1,19,14,15,282.0,184.0,4.4,13.5,307.0,381.24,315.69
2016,1,19,14,30,265.0,178.0,4.2,13.0,287.0,374.9,311.69
2016,1,19,14,45,425.0,134.5,4.05,13.0,292.5,457.48,381.92
2016,1,19,15,0,585.0,91.0,3.9,13.0,298.0,534.85,446.89
2016,1,19,15,15,528.5,92.5,3.7,12.5,263.5,505.0,423.32
2016,1,19,15,30,472.0,94.0,3.5,12.0,229.0,468.41,394.13
2016,1,19,15,45,433.0,83.5,3.3,12.0,192.5,433.31,364.87
2016,1,19,16,0,394.0,73.0,3.1,12.0,156.0,396.58,333.09
2016,1,19,16,15,330.0,60.5,2.85,11.5,119.0,338.75,282.88
2016,1,19,16,30,266.0,48.0,2.6,11.0,82.0,281.09,230.57
2016,1,19,16,45,133.0,34.5,2.35,11.0,51.5,162.98,119.72
2016,1,19,17,0,0.0,21.0,2.1,11.0,21.0,24.48,0.0
2016,1,19,17,15,0.0,10.5,2.0,10.5,10.5,8.96,0.0
2016,1,19,17,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,7,45,22.5,18.0,0.95,8.5,20.5,14.72,0.75
2016,1,20,8,0,45.0,36.0,1.0,9.0,41.0,28.34,18.64
2016,1,20,8,15,60.5,54.0,1.05,9.0,63.5,41.56,31.43
2016,1,20,8,30,76.0,72.0,1.1,9.0,86.0,54.47,43.56
2016,1,20,8,45,87.0,89.5,1.15,9.5,110.0,66.76,54.86
2016,1,20,9,0,98.0,107.0,1.2,10.0,134.0,78.75,65.68
2016,1,20,9,15,104.5,123.5,1.2,10.5,155.5,89.81,75.47
2016,1,20,9,30,111.0,140.0,1.2,11.0,177.0,100.59,84.83
2016,1,20,9,45,55.5,134.0,1.3,11.5,152.5,100.66,84.6
2016,1,20,10,0,0.0,128.0,1.4,12.0,128.0,100.57,84.23
2016,1,20,10,15,87.0,162.5,1.4,12.0,201.5,120.07,101.19
2016,1,20,10,30,174.0,197.0,1.4,12.0,275.0,139.4,111.05
2016,1,20,10,45,369.5,171.5,1.45,12.5,348.0,150.0,107.77
2016,1,20,11,0,565.0,146.0,1.5,13.0,421.0,180.21,120.51
2016,1,20,11,15,524.5,163.5,1.45,13.0,425.0,220.47,155.31
2016,1,20,11,30,484.0,181.0,1.4,13.0,429.0,256.58,188.41
2016,1,20,11,45,462.0,190.0,1.35,13.5,430.0,287.29,216.31
2016,1,20,12,0,440.0,199.0,1.3,14.0,431.0,315.39,241.71
2016,1,20,12,15,497.0,183.0,1.25,14.0,446.5,350.25,270.99
2016,1,20,12,30,554.0,167.0,1.2,14.0,462.0,387.99,302.64
2016,1,20,12,45,484.0,183.5,1.15,14.0,439.0,398.46,313.73
2016,1,20,13,0,414.0,200.0,1.1,14.0,416.0,402.66,319.12
2016,1,20,13,15,411.5,195.0,1.05,14.0,405.0,417.69,332.42
2016,1,20,13,30,409.0,190.0,1.0,14.0,394.0,431.03,344.08
2016,1,20,13,45,518.0,154.5,1.0,14.0,401.0,479.21,383.54
2016,1,20,14,0,627.0,119.0,1.0,14.0,408.0,535.54,428.64
2016,1,20,14,15,549.5,128.0,1.0,14.0,370.5,507.05,407.76
2016,1,20,14,30,472.0,137.0,1.0,14.0,333.0,480.77,388.59
2016,1,20,14,45,462.0,126.0,1.0,14.0,305.0,474.13,385.08
2016,1,20,15,0,452.0,115.0,1.0,14.0,277.0,465.04,379.3
2016,1,20,15,15,434.0,104.5,0.95,13.5,246.0,448.65,367.84
2016,1,20,15,30,416.0,94.0,0.9,13.0,215.0,430.08,354.2
2016,1,20,15,45,388.5,82.5,0.9,13.0,181.5,401.61,331.58
2016,1,20,16,0,361.0,71.0,0.9,13.0,148.0,371.52,306.61
2016,1,20,16,15,321.5,57.0,0.85,12.5,114.0,328.33,270.04
2016,1,20,16,30,282.0,43.0,0.8,12.0,80.0,284.31,230.65
2016,1,20,16,45,141.0,32.0,0.8,12.0,50.5,177.69,131.87
2016,1,20,17,0,0.0,21.0,0.8,12.0,21.0,23.58,0.0
2016,1,20,17,15,0.0,10.5,0.7,11.5,10.5,8.96,0.0
2016,1,20,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,21,7,45,182.0,16.5,2.9,8.5,35.5,13.29,0.77
2016,1,21,8,0,364.0,33.0,2.9,9.0,71.0,27.25,17.74
2016,1,21,8,15,451.5,41.0,2.85,9.5,111.0,33.39,24.1
2016,1,21,8,30,539.0,49.0,2.8,10.0,151.0,39.53,29.99
2016,1,21,8,45,599.5,53.5,2.75,10.5,193.0,42.66,32.99
2016,1,21,9,0,660.0,58.0,2.7,11.0,235.0,45.86,35.93
2016,1,21,9,15,695.5,62.0,2.55,11.5,274.0,52.81,42.14
2016,1,21,9,30,731.0,66.0,2.4,12.0,313.0,55.69,44.61
2016,1,21,9,45,758.5,68.0,2.3,12.5,348.5,56.91,45.54
2016,1,21,10,0,786.0,70.0,2.2,13.0,384.0,58.19,46.51
2016,1,21,10,15,681.5,99.5,2.1,13.5,386.0,72.39,58.9
2016,1,21,10,30,577.0,129.0,2.0,14.0,388.0,99.15,73.02
2016,1,21,10,45,707.0,103.5,1.95,14.5,437.5,126.72,75.69
2016,1,21,11,0,837.0,78.0,1.9,15.0,487.0,171.28,100.52
2016,1,21,11,15,843.5,79.0,1.9,15.0,503.0,220.53,140.96
2016,1,21,11,30,850.0,80.0,1.9,15.0,519.0,269.3,184.24
2016,1,21,11,45,845.0,83.5,1.95,15.5,526.0,316.27,227.12
2016,1,21,12,0,840.0,87.0,2.0,16.0,533.0,361.35,268.21
2016,1,21,12,15,612.0,151.0,2.0,15.5,476.0,371.33,285.54
2016,1,21,12,30,384.0,215.0,2.0,15.0,419.0,352.8,277.46
2016,1,21,12,45,384.5,212.0,2.0,15.0,414.5,371.72,294.66
2016,1,21,13,0,385.0,209.0,2.0,15.0,410.0,389.51,310.53
2016,1,21,13,15,372.5,205.5,1.95,15.0,396.0,398.71,319.35
2016,1,21,13,30,360.0,202.0,1.9,15.0,382.0,405.88,326.34
2016,1,21,13,45,286.0,203.0,1.85,15.0,342.5,378.94,305.92
2016,1,21,14,0,212.0,204.0,1.8,15.0,303.0,335.98,272.44
2016,1,21,14,15,120.0,183.5,1.8,14.5,239.0,264.72,215.74
2016,1,21,14,30,28.0,163.0,1.8,14.0,175.0,176.05,142.79
2016,1,21,14,45,59.5,157.0,1.8,14.0,179.5,195.86,160.49
2016,1,21,15,0,91.0,151.0,1.8,14.0,184.0,217.03,179.0
2016,1,21,15,15,84.5,135.5,1.8,13.5,163.5,200.37,165.75
2016,1,21,15,30,78.0,120.0,1.8,13.0,143.0,183.17,151.85
2016,1,21,15,45,70.5,102.5,1.8,13.0,121.0,161.91,133.91
2016,1,21,16,0,63.0,85.0,1.8,13.0,99.0,139.97,114.98
2016,1,21,16,15,50.0,66.5,1.8,12.5,76.0,111.73,90.35
2016,1,21,16,30,37.0,48.0,1.8,12.0,53.0,82.21,64.16
2016,1,21,16,45,18.5,31.0,1.85,12.0,33.5,49.84,33.94
2016,1,21,17,0,0.0,14.0,1.9,12.0,14.0,11.55,0.0
2016,1,21,17,15,0.0,7.0,1.95,12.0,7.0,5.97,0.0
2016,1,21,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
