Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,6.0,3.05,12.0,6.0,4.92,0.0
2016,1,22,8,0,0.0,12.0,2.9,12.0,12.0,9.86,2.76
2016,1,22,8,15,0.0,19.0,2.85,12.0,19.0,15.64,8.2
2016,1,22,8,30,0.0,26.0,2.8,12.0,26.0,21.43,13.58
2016,1,22,8,45,0.0,33.5,2.75,12.0,33.5,27.64,19.31
2016,1,22,9,0,0.0,41.0,2.7,12.0,41.0,33.87,25.0
2016,1,22,9,15,0.0,48.0,2.75,12.0,48.0,39.69,30.26
2016,1,22,9,30,0.0,55.0,2.8,12.0,55.0,45.52,35.48
2016,1,22,9,45,22.5,109.0,2.9,12.5,118.0,84.62,70.22
2016,1,22,10,0,45.0,163.0,3.0,13.0,181.0,118.94,100.16
2016,1,22,10,15,22.5,148.5,3.05,13.0,157.5,115.58,96.99
2016,1,22,10,30,0.0,134.0,3.1,13.0,134.0,106.29,84.74
2016,1,22,10,45,0.0,138.0,3.2,13.0,138.0,110.32,88.0
2016,1,22,11,0,0.0,142.0,3.3,13.0,142.0,114.25,91.18
2016,1,22,11,15,29.5,183.0,3.35,13.0,198.5,148.61,118.38
2016,1,22,11,30,59.0,224.0,3.4,13.0,255.0,189.29,150.84
2016,1,22,11,45,42.0,216.5,3.5,13.0,238.5,185.54,148.56
2016,1,22,12,0,25.0,209.0,3.6,13.0,222.0,178.63,143.56
2016,1,22,12,15,12.5,160.5,3.55,13.0,167.0,137.34,109.82
2016,1,22,12,30,0.0,112.0,3.5,13.0,112.0,93.08,73.14
2016,1,22,12,45,0.0,101.5,3.5,13.0,101.5,84.44,65.95
2016,1,22,13,0,0.0,91.0,3.5,13.0,91.0,75.67,58.61
2016,1,22,13,15,20.0,149.0,3.35,13.0,159.0,136.43,109.77
2016,1,22,13,30,40.0,207.0,3.2,13.0,227.0,210.34,171.14
2016,1,22,13,45,20.0,144.0,3.1,13.0,154.0,134.85,108.64
2016,1,22,14,0,0.0,81.0,3.0,13.0,81.0,67.25,51.72
2016,1,22,14,15,0.5,111.5,3.0,13.0,111.5,95.05,75.4
2016,1,22,14,30,1.0,142.0,3.0,13.0,142.0,125.75,101.37
2016,1,22,14,45,24.0,144.5,3.0,13.0,153.0,146.49,119.56
2016,1,22,15,0,47.0,147.0,3.0,13.0,164.0,181.21,149.44
2016,1,22,15,15,42.0,132.0,3.0,12.5,146.0,165.56,136.69
2016,1,22,15,30,37.0,117.0,3.0,12.0,128.0,149.54,123.46
2016,1,22,15,45,29.5,100.0,3.0,12.0,108.0,128.61,105.51
2016,1,22,16,0,22.0,83.0,3.0,12.0,88.0,107.15,86.8
2016,1,22,16,15,12.0,65.5,3.0,11.5,68.0,73.69,57.66
2016,1,22,16,30,2.0,48.0,3.0,11.0,48.0,49.57,36.25
2016,1,22,16,45,1.0,30.5,3.0,11.0,30.5,30.25,18.52
2016,1,22,17,0,0.0,13.0,3.0,11.0,13.0,10.72,0.0
2016,1,22,17,15,0.0,6.5,3.0,11.0,6.5,5.55,0.0
2016,1,22,17,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,4.5,3.7,9.0,4.5,0.0,0.0
2016,1,23,7,30,0.0,9.0,3.8,9.0,9.0,7.68,0.0
2016,1,23,7,45,64.0,29.0,3.9,9.5,36.0,22.52,7.18
2016,1,23,8,0,128.0,49.0,4.0,10.0,63.0,37.04,26.2
2016,1,23,8,15,212.0,64.5,4.05,10.0,100.5,48.6,37.57
2016,1,23,8,30,296.0,80.0,4.1,10.0,138.0,59.68,48.07
2016,1,23,8,45,339.0,95.0,4.15,10.5,176.0,69.99,57.58
2016,1,23,9,0,382.0,110.0,4.2,11.0,214.0,80.05,66.65
2016,1,23,9,15,299.5,124.5,4.25,11.0,214.0,89.98,75.58
2016,1,23,9,30,217.0,139.0,4.3,11.0,214.0,98.32,82.95
2016,1,23,9,45,228.5,154.0,4.35,11.0,240.0,107.56,91.05
2016,1,23,10,0,240.0,169.0,4.4,11.0,266.0,116.57,98.87
2016,1,23,10,15,169.0,184.5,4.4,11.0,255.5,129.22,109.85
2016,1,23,10,30,98.0,200.0,4.4,11.0,245.0,144.92,116.95
2016,1,23,10,45,49.0,177.5,4.4,11.0,200.0,137.35,109.66
2016,1,23,11,0,0.0,155.0,4.4,11.0,155.0,123.86,99.98
2016,1,23,11,15,8.0,174.0,4.45,11.0,178.0,140.59,113.6
2016,1,23,11,30,16.0,193.0,4.5,11.0,201.0,158.54,128.24
2016,1,23,11,45,11.0,186.5,4.55,11.0,192.0,154.43,124.97
2016,1,23,12,0,6.0,180.0,4.6,11.0,183.0,149.39,120.92
2016,1,23,12,15,3.0,141.5,4.6,11.0,143.0,118.23,94.88
2016,1,23,12,30,0.0,103.0,4.6,11.0,103.0,85.61,67.42
2016,1,23,12,45,23.0,163.0,4.7,11.0,175.0,150.46,122.08
2016,1,23,13,0,46.0,223.0,4.8,11.0,247.0,218.49,178.9
2016,1,23,13,15,44.0,218.0,4.8,11.0,240.5,218.01,178.74
2016,1,23,13,30,42.0,213.0,4.8,11.0,234.0,217.21,178.44
2016,1,23,13,45,21.0,118.5,4.8,11.0,129.0,117.71,95.24
2016,1,23,14,0,0.0,24.0,4.8,11.0,24.0,19.82,11.45
2016,1,23,14,15,0.0,67.0,4.7,11.0,67.0,55.55,42.26
2016,1,23,14,30,0.0,110.0,4.6,11.0,110.0,94.02,75.26
2016,1,23,14,45,355.5,97.0,4.55,11.0,228.0,370.81,315.65
2016,1,23,15,0,711.0,84.0,4.5,11.0,346.0,621.04,522.48
2016,1,23,15,15,676.5,80.0,4.35,10.5,307.5,601.78,507.24
2016,1,23,15,30,642.0,76.0,4.2,10.0,269.0,579.26,490.09
2016,1,23,15,45,596.5,69.5,4.05,10.0,228.0,543.01,460.09
2016,1,23,16,0,551.0,63.0,3.9,10.0,187.0,504.16,426.88
2016,1,23,16,15,473.0,55.0,3.7,9.5,145.0,438.52,370.52
2016,1,23,16,30,395.0,47.0,3.5,9.0,103.0,371.58,310.62
2016,1,23,16,45,278.5,34.5,3.3,9.0,67.0,274.73,218.68
2016,1,23,17,0,162.0,22.0,3.1,9.0,31.0,164.82,37.73
2016,1,23,17,15,81.0,11.0,3.05,8.5,15.5,62.06,0.0
2016,1,23,17,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,5.0,2.05,6.0,5.0,0.0,0.0
2016,1,24,7,30,0.0,10.0,2.0,6.0,10.0,8.54,0.0
2016,1,24,7,45,86.5,25.0,1.95,6.5,34.5,19.61,6.45
2016,1,24,8,0,173.0,40.0,1.9,7.0,59.0,30.58,21.06
2016,1,24,8,15,218.5,56.0,1.85,7.0,91.5,42.27,32.44
2016,1,24,8,30,264.0,72.0,1.8,7.0,124.0,53.65,43.24
2016,1,24,8,45,295.0,86.5,1.8,7.5,157.5,63.57,52.46
2016,1,24,9,0,326.0,101.0,1.8,8.0,191.0,73.22,61.24
2016,1,24,9,15,341.5,115.5,1.75,8.0,222.5,82.49,69.63
2016,1,24,9,30,357.0,130.0,1.7,8.0,254.0,91.5,77.67
2016,1,24,9,45,375.5,139.0,1.7,8.5,281.0,96.64,81.99
2016,1,24,10,0,394.0,148.0,1.7,9.0,308.0,101.71,86.19
2016,1,24,10,15,354.0,167.5,1.7,9.0,319.5,116.92,99.52
2016,1,24,10,30,314.0,187.0,1.7,9.0,331.0,133.72,105.41
2016,1,24,10,45,329.0,195.0,1.7,9.5,353.0,163.23,121.13
2016,1,24,11,0,344.0,203.0,1.7,10.0,375.0,194.23,143.14
2016,1,24,11,15,415.0,194.5,1.65,10.5,408.5,224.54,164.88
2016,1,24,11,30,486.0,186.0,1.6,11.0,442.0,263.14,195.35
2016,1,24,11,45,552.0,168.5,1.6,11.5,464.0,299.13,225.27
2016,1,24,12,0,618.0,151.0,1.6,12.0,486.0,342.53,261.84
2016,1,24,12,15,748.5,117.0,1.7,12.0,523.0,397.1,307.23
2016,1,24,12,30,879.0,83.0,1.8,12.0,560.0,460.27,360.0
2016,1,24,12,45,885.5,79.5,1.9,12.0,556.0,498.67,394.46
2016,1,24,13,0,892.0,76.0,2.0,12.0,552.0,535.06,426.85
2016,1,24,13,15,886.0,75.0,2.15,12.0,538.0,565.04,453.93
2016,1,24,13,30,880.0,74.0,2.3,12.0,524.0,591.99,478.22
2016,1,24,13,45,865.5,74.5,2.45,12.0,502.0,612.34,497.05
2016,1,24,14,0,851.0,75.0,2.6,12.0,480.0,633.6,516.15
2016,1,24,14,15,836.5,73.0,2.6,11.5,452.0,644.73,527.72
2016,1,24,14,30,822.0,71.0,2.6,11.0,424.0,652.27,536.41
2016,1,24,14,45,798.0,69.5,2.65,11.0,390.0,650.33,536.83
2016,1,24,15,0,774.0,68.0,2.7,11.0,356.0,644.72,533.78
2016,1,24,15,15,744.0,64.5,2.55,10.5,317.5,628.98,522.62
2016,1,24,15,30,714.0,61.0,2.4,10.0,279.0,609.85,508.43
2016,1,24,15,45,674.5,56.0,2.25,10.0,237.5,579.02,483.41
2016,1,24,16,0,635.0,51.0,2.1,10.0,196.0,545.36,455.05
2016,1,24,16,15,566.0,44.5,2.0,9.5,153.5,493.35,411.41
2016,1,24,16,30,497.0,38.0,1.9,9.0,111.0,434.73,359.86
2016,1,24,16,45,381.5,29.0,1.85,8.5,73.0,341.14,272.57
2016,1,24,17,0,266.0,20.0,1.8,8.0,35.0,235.15,86.66
2016,1,24,17,15,133.0,10.0,1.75,7.5,17.5,95.4,0.0
2016,1,24,17,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,7,15,54.5,5.5,0.85,8.0,6.5,0.0,0.0
2016,1,25,7,30,109.0,11.0,0.8,8.0,13.0,9.39,0.0
2016,1,25,7,45,253.5,22.5,0.8,8.5,46.0,18.55,6.39
2016,1,25,8,0,398.0,34.0,0.8,9.0,79.0,28.02,18.78
2016,1,25,8,15,482.0,41.5,0.75,9.0,120.5,33.75,24.65
2016,1,25,8,30,566.0,49.0,0.7,9.0,162.0,39.48,30.21
2016,1,25,8,45,621.0,54.0,0.7,9.5,204.5,43.01,33.56
2016,1,25,9,0,676.0,59.0,0.7,10.0,247.0,50.7,40.54
2016,1,25,9,15,453.0,100.0,0.65,10.0,234.0,72.78,60.41
2016,1,25,9,30,230.0,141.0,0.6,10.0,221.0,99.68,84.27
2016,1,25,9,45,483.5,114.5,0.55,10.5,305.5,81.43,67.71
2016,1,25,10,0,737.0,88.0,0.5,11.0,390.0,65.37,53.23
2016,1,25,10,15,755.5,90.5,0.45,11.0,420.0,66.52,54.18
2016,1,25,10,30,774.0,93.0,0.4,11.0,450.0,86.87,59.18
2016,1,25,10,45,415.0,153.0,0.4,11.5,345.5,139.62,96.96
2016,1,25,11,0,56.0,213.0,0.4,12.0,241.0,167.71,132.26
2016,1,25,11,15,55.0,221.0,0.35,12.0,249.5,179.93,141.91
2016,1,25,11,30,54.0,229.0,0.3,12.0,258.0,192.08,151.77
2016,1,25,11,45,33.0,211.5,0.3,12.5,229.5,179.47,142.21
2016,1,25,12,0,12.0,194.0,0.3,13.0,201.0,162.58,129.06
2016,1,25,12,15,11.5,194.5,0.3,13.0,201.5,164.64,130.9
2016,1,25,12,30,11.0,195.0,0.3,13.0,202.0,166.62,132.58
2016,1,25,12,45,424.5,144.0,0.3,13.0,372.5,339.53,268.6
2016,1,25,13,0,838.0,93.0,0.3,13.0,543.0,527.93,410.63
2016,1,25,13,15,831.5,92.0,0.3,13.0,529.0,557.05,432.91
2016,1,25,13,30,825.0,91.0,0.3,13.0,515.0,583.2,454.49
2016,1,25,13,45,653.0,128.0,0.35,13.0,455.5,546.57,429.18
2016,1,25,14,0,481.0,165.0,0.4,13.0,396.0,491.03,389.23
2016,1,25,14,15,466.5,159.5,0.45,13.0,373.0,492.35,392.78
2016,1,25,14,30,452.0,154.0,0.5,13.0,350.0,491.17,393.63
2016,1,25,14,45,446.0,142.0,0.55,13.0,322.5,486.48,391.95
2016,1,25,15,0,440.0,130.0,0.6,13.0,295.0,479.44,388.34
2016,1,25,15,15,562.5,98.0,0.6,12.5,286.0,544.42,441.3
2016,1,25,15,30,685.0,66.0,0.6,12.0,277.0,601.65,486.21
2016,1,25,15,45,643.0,60.5,0.6,12.0,236.0,569.02,460.83
2016,1,25,16,0,601.0,55.0,0.6,12.0,195.0,533.87,433.43
2016,1,25,16,15,532.0,48.5,0.65,11.5,153.0,476.14,388.14
2016,1,25,16,30,463.0,42.0,0.7,11.0,111.0,417.34,339.05
2016,1,25,16,45,351.5,32.0,0.8,10.5,73.5,325.14,257.23
2016,1,25,17,0,240.0,22.0,0.9,10.0,36.0,222.27,102.42
2016,1,25,17,15,120.0,11.0,0.9,9.5,18.0,88.11,0.0
2016,1,25,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.25,7.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,7.5,1.25,7.0,7.5,0.0,0.0
2016,1,26,7,30,0.0,15.0,1.3,7.0,15.0,12.8,0.0
2016,1,26,7,45,208.0,24.5,1.4,7.5,48.5,20.2,8.14
2016,1,26,8,0,416.0,34.0,1.5,8.0,82.0,28.02,18.9
2016,1,26,8,15,500.0,42.0,1.5,8.0,125.0,34.2,25.15
2016,1,26,8,30,584.0,50.0,1.5,8.0,168.0,40.35,31.1
2016,1,26,8,45,639.0,55.0,1.55,8.5,211.5,43.88,34.45
2016,1,26,9,0,694.0,60.0,1.6,9.0,255.0,51.64,41.52
2016,1,26,9,15,729.0,64.0,1.6,9.0,295.5,54.5,44.11
2016,1,26,9,30,764.0,68.0,1.6,9.0,336.0,57.36,46.65
2016,1,26,9,45,404.0,118.0,1.6,9.5,261.0,82.79,69.32
2016,1,26,10,0,44.0,168.0,1.6,10.0,186.0,122.28,104.05
2016,1,26,10,15,44.5,180.5,1.55,10.5,200.0,130.53,110.8
2016,1,26,10,30,45.0,193.0,1.5,11.0,214.0,140.44,113.15
2016,1,26,10,45,190.5,200.5,1.5,11.5,296.0,160.17,122.53
2016,1,26,11,0,336.0,208.0,1.5,12.0,378.0,197.46,144.87
2016,1,26,11,15,606.0,147.0,1.45,12.0,465.5,229.93,160.13
2016,1,26,11,30,876.0,86.0,1.4,12.0,553.0,286.71,199.33
2016,1,26,11,45,880.5,86.0,1.4,12.5,562.5,335.25,243.42
2016,1,26,12,0,885.0,86.0,1.4,13.0,572.0,382.62,286.2
2016,1,26,12,15,800.5,105.5,1.4,13.0,545.5,411.74,315.87
2016,1,26,12,30,716.0,125.0,1.4,13.0,519.0,430.75,336.08
2016,1,26,12,45,646.5,144.5,1.4,13.0,497.5,450.36,355.18
2016,1,26,13,0,577.0,164.0,1.4,13.0,476.0,458.29,364.22
2016,1,26,13,15,590.0,155.5,1.4,13.0,468.0,488.61,389.95
2016,1,26,13,30,603.0,147.0,1.4,13.0,460.0,513.06,410.8
2016,1,26,13,45,553.0,154.0,1.4,13.0,432.5,506.98,407.74
2016,1,26,14,0,503.0,161.0,1.4,13.0,405.0,502.21,405.4
2016,1,26,14,15,525.5,146.0,1.4,13.0,388.0,518.37,419.88
2016,1,26,14,30,548.0,131.0,1.4,13.0,371.0,532.77,432.79
2016,1,26,14,45,456.5,135.0,1.4,13.0,324.5,487.33,398.06
2016,1,26,15,0,365.0,139.0,1.4,13.0,278.0,437.64,359.53
2016,1,26,15,15,344.5,128.5,1.3,12.5,248.5,404.15,334.78
2016,1,26,15,30,324.0,118.0,1.2,12.0,219.0,384.06,319.63
2016,1,26,15,45,304.0,102.5,1.1,11.5,187.0,356.22,297.71
2016,1,26,16,0,284.0,87.0,1.0,11.0,155.0,326.83,273.69
2016,1,26,16,15,252.0,71.0,1.05,10.5,122.0,302.31,252.41
2016,1,26,16,30,220.0,55.0,1.1,10.0,89.0,261.53,216.56
2016,1,26,16,45,160.0,39.0,1.2,9.5,59.5,201.0,161.1
2016,1,26,17,0,100.0,23.0,1.3,9.0,30.0,129.29,68.08
2016,1,26,17,15,50.0,11.5,1.3,8.5,15.0,42.77,0.0
2016,1,26,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,7.5,2.3,6.5,7.5,0.0,0.0
2016,1,27,7,30,0.0,15.0,2.3,7.0,15.0,12.8,0.0
2016,1,27,7,45,184.5,26.5,2.35,7.5,48.5,20.6,8.99
2016,1,27,8,0,369.0,38.0,2.4,8.0,82.0,31.33,21.84
2016,1,27,8,15,453.0,47.0,2.3,8.0,123.5,38.18,28.73
2016,1,27,8,30,537.0,56.0,2.2,8.0,165.0,44.98,35.3
2016,1,27,8,45,592.5,62.0,2.15,8.5,208.0,49.08,39.18
2016,1,27,9,0,648.0,68.0,2.1,9.0,251.0,53.21,42.93
2016,1,27,9,15,684.5,72.5,2.1,9.0,291.5,56.0,45.46
2016,1,27,9,30,721.0,77.0,2.1,9.0,332.0,58.81,47.95
2016,1,27,9,45,763.0,76.0,2.15,9.5,371.0,62.92,51.46
2016,1,27,10,0,805.0,75.0,2.2,10.0,410.0,61.91,50.35
2016,1,27,10,15,822.0,77.0,2.05,10.5,441.0,63.03,51.15
2016,1,27,10,30,839.0,79.0,1.9,11.0,472.0,80.2,51.14
2016,1,27,10,45,853.5,79.5,1.8,11.5,496.5,131.51,73.57
2016,1,27,11,0,868.0,80.0,1.7,12.0,521.0,183.6,110.0
2016,1,27,11,15,875.5,81.0,1.55,12.0,538.5,235.29,153.29
2016,1,27,11,30,883.0,82.0,1.4,12.0,556.0,290.24,202.03
2016,1,27,11,45,888.5,82.0,1.3,12.5,566.0,338.57,245.76
2016,1,27,12,0,894.0,82.0,1.2,13.0,576.0,385.77,288.06
2016,1,27,12,15,895.0,82.0,1.15,13.0,577.5,429.87,327.74
2016,1,27,12,30,896.0,82.0,1.1,13.0,579.0,472.05,364.87
2016,1,27,12,45,898.0,80.5,1.05,13.5,574.0,511.18,397.9
2016,1,27,13,0,900.0,79.0,1.0,14.0,569.0,548.04,428.15
2016,1,27,13,15,894.5,78.0,1.0,14.0,555.0,578.88,454.26
2016,1,27,13,30,889.0,77.0,1.0,14.0,541.0,606.69,477.57
2016,1,27,13,45,882.0,75.0,1.0,14.0,520.5,629.4,496.72
2016,1,27,14,0,875.0,73.0,1.0,14.0,500.0,648.83,513.15
2016,1,27,14,15,861.5,71.5,0.95,14.0,472.0,666.24,527.15
2016,1,27,14,30,848.0,70.0,0.9,14.0,444.0,675.59,535.16
2016,1,27,14,45,830.5,67.5,0.9,14.0,410.5,677.4,537.72
2016,1,27,15,0,813.0,65.0,0.9,14.0,377.0,675.6,537.36
2016,1,27,15,15,785.5,62.0,0.8,13.5,338.0,662.5,528.45
2016,1,27,15,30,758.0,59.0,0.7,13.0,299.0,645.94,516.74
2016,1,27,15,45,719.0,54.5,0.65,13.0,256.5,615.97,494.2
2016,1,27,16,0,680.0,50.0,0.6,13.0,214.0,583.07,468.51
2016,1,27,16,15,616.5,44.5,0.65,12.5,170.0,528.81,426.9
2016,1,27,16,30,553.0,39.0,0.7,12.0,126.0,472.66,381.06
2016,1,27,16,45,446.0,30.5,0.75,11.5,85.5,391.24,310.06
2016,1,27,17,0,339.0,22.0,0.8,11.0,45.0,295.33,175.68
2016,1,27,17,15,169.5,11.0,0.8,10.5,22.5,121.62,0.0
2016,1,27,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,3.5,0.95,8.0,3.5,0.0,0.0
2016,1,28,7,30,0.0,7.0,1.0,8.0,7.0,5.97,0.0
2016,1,28,7,45,0.0,21.5,1.05,8.5,21.5,17.7,7.36
2016,1,28,8,0,0.0,36.0,1.1,9.0,36.0,29.17,19.97
2016,1,28,8,15,0.0,53.5,1.1,9.0,53.5,42.66,32.69
2016,1,28,8,30,0.0,71.0,1.1,9.0,71.0,55.98,45.11
2016,1,28,8,45,5.0,87.5,1.15,9.5,89.0,68.53,56.57
2016,1,28,9,0,10.0,104.0,1.2,10.0,107.0,80.95,67.7
2016,1,28,9,15,14.5,119.0,1.15,10.0,124.0,92.26,77.77
2016,1,28,9,30,19.0,134.0,1.1,10.0,141.0,103.44,87.59
2016,1,28,9,45,90.5,158.0,1.1,10.5,195.5,116.07,98.4
2016,1,28,10,0,162.0,182.0,1.1,11.0,250.0,127.4,107.91
2016,1,28,10,15,485.5,131.0,1.2,11.0,355.5,90.4,75.21
2016,1,28,10,30,809.0,80.0,1.3,11.0,461.0,81.16,51.58
2016,1,28,10,45,616.5,136.5,1.45,11.5,435.5,149.03,96.92
2016,1,28,11,0,424.0,193.0,1.6,12.0,410.0,198.67,141.93
2016,1,28,11,15,278.0,221.0,1.55,12.5,365.0,220.12,165.77
2016,1,28,11,30,132.0,249.0,1.5,13.0,320.0,225.04,176.08
2016,1,28,11,45,133.0,253.0,1.5,13.5,326.0,240.63,189.1
2016,1,28,12,0,134.0,257.0,1.5,14.0,332.0,256.11,201.98
2016,1,28,12,15,69.5,220.0,1.5,14.0,259.0,209.93,166.84
2016,1,28,12,30,5.0,183.0,1.5,14.0,186.0,154.12,122.64
2016,1,28,12,45,3.0,176.5,1.55,14.0,178.5,148.91,118.63
2016,1,28,13,0,1.0,170.0,1.6,14.0,171.0,143.38,114.18
2016,1,28,13,15,176.0,193.5,1.55,14.0,286.5,276.04,223.35
2016,1,28,13,30,351.0,217.0,1.5,14.0,402.0,420.35,338.15
2016,1,28,13,45,179.5,194.5,1.5,14.0,289.0,298.22,241.36
2016,1,28,14,0,8.0,172.0,1.5,14.0,176.0,154.63,123.7
2016,1,28,14,15,32.0,179.0,1.45,14.0,194.0,190.05,153.91
2016,1,28,14,30,56.0,186.0,1.4,14.0,212.0,219.09,178.34
2016,1,28,14,45,64.0,174.0,1.35,14.0,201.0,217.2,177.33
2016,1,28,15,0,72.0,162.0,1.3,14.0,190.0,215.33,176.47
2016,1,28,15,15,68.5,146.0,1.2,13.5,170.0,200.11,164.58
2016,1,28,15,30,65.0,130.0,1.1,13.0,150.0,184.37,152.09
2016,1,28,15,45,59.0,112.0,1.05,13.0,129.0,163.55,134.8
2016,1,28,16,0,53.0,94.0,1.0,13.0,108.0,142.05,116.58
2016,1,28,16,15,43.5,76.0,1.0,12.5,86.0,117.31,95.32
2016,1,28,16,30,34.0,58.0,1.0,12.0,64.0,91.72,72.86
2016,1,28,16,45,17.0,40.5,1.0,12.0,43.5,60.48,44.81
2016,1,28,17,0,0.0,23.0,1.0,12.0,23.0,21.36,8.51
2016,1,28,17,15,0.0,11.5,1.0,11.5,11.5,9.82,0.0
2016,1,28,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,29,7,15,55.0,7.0,2.4,12.0,8.5,0.0,0.0
2016,1,29,7,30,110.0,14.0,2.5,12.0,17.0,11.95,0.0
2016,1,29,7,45,247.5,25.0,2.65,12.5,50.0,20.54,9.63
2016,1,29,8,0,385.0,36.0,2.8,13.0,83.0,29.47,19.87
2016,1,29,8,15,466.5,43.5,2.8,13.0,124.5,35.12,25.48
2016,1,29,8,30,548.0,51.0,2.8,13.0,166.0,40.77,30.85
2016,1,29,8,45,319.5,84.0,2.85,13.0,154.5,61.72,49.75
2016,1,29,9,0,91.0,117.0,2.9,13.0,143.0,85.43,70.94
2016,1,29,9,15,97.0,134.5,2.9,13.0,166.0,96.95,81.1
2016,1,29,9,30,103.0,152.0,2.9,13.0,189.0,108.16,90.88
2016,1,29,9,45,51.5,114.5,2.95,13.5,133.0,88.99,73.66
2016,1,29,10,0,0.0,77.0,3.0,14.0,77.0,63.89,51.26
2016,1,29,10,15,0.0,85.5,3.0,14.0,85.5,70.69,57.17
2016,1,29,10,30,0.0,94.0,3.0,14.0,94.0,77.41,60.1
2016,1,29,10,45,0.0,74.5,3.0,14.0,74.5,61.83,46.87
2016,1,29,11,0,0.0,55.0,3.0,14.0,55.0,45.58,33.08
2016,1,29,11,15,0.0,57.5,3.0,14.0,57.5,47.67,34.81
2016,1,29,11,30,0.0,60.0,3.0,14.0,60.0,49.76,36.54
2016,1,29,11,45,0.0,86.5,3.0,14.0,86.5,71.9,55.12
2016,1,29,12,0,0.0,113.0,3.0,14.0,113.0,93.61,73.22
2016,1,29,12,15,0.0,105.5,3.0,14.0,105.5,87.61,68.17
2016,1,29,12,30,0.0,98.0,3.0,14.0,98.0,81.48,63.06
2016,1,29,12,45,0.0,60.5,3.0,14.0,60.5,50.19,36.83
2016,1,29,13,0,0.0,23.0,3.0,14.0,23.0,19.02,10.51
2016,1,29,13,15,0.0,83.0,3.0,14.0,83.0,68.96,52.73
2016,1,29,13,30,0.0,143.0,3.0,14.0,143.0,120.83,96.06
2016,1,29,13,45,0.0,137.5,3.0,14.0,137.5,116.59,92.6
2016,1,29,14,0,0.0,132.0,3.0,14.0,132.0,112.34,89.19
2016,1,29,14,15,0.0,69.0,3.0,13.5,69.0,57.22,43.13
2016,1,29,14,30,0.0,6.0,3.0,13.0,6.0,4.94,0.0
2016,1,29,14,45,0.0,5.5,3.0,13.0,5.5,4.53,0.0
2016,1,29,15,0,0.0,5.0,3.0,13.0,5.0,4.11,0.0
2016,1,29,15,15,0.0,4.5,3.0,13.0,4.5,3.7,0.0
2016,1,29,15,30,0.0,4.0,3.0,13.0,4.0,3.29,0.0
2016,1,29,15,45,0.0,3.5,3.0,13.0,3.5,2.87,0.0
2016,1,29,16,0,0.0,3.0,3.0,13.0,3.0,2.46,0.0
2016,1,29,16,15,0.0,2.0,2.95,12.5,2.0,1.64,0.0
2016,1,29,16,30,0.0,1.0,2.9,12.0,1.0,0.82,0.0
2016,1,29,16,45,0.0,0.5,2.9,12.0,0.5,0.41,0.0
2016,1,29,17,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,29,17,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,17,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,30,7,15,91.5,7.0,2.4,7.5,10.0,5.97,0.0
2016,1,30,7,30,183.0,14.0,2.5,8.0,20.0,11.95,0.0
2016,1,30,7,45,326.5,23.5,2.65,8.5,56.0,19.34,9.33
2016,1,30,8,0,470.0,33.0,2.8,9.0,92.0,27.12,18.25
2016,1,30,8,15,548.0,39.5,2.85,9.0,135.5,34.98,25.83
2016,1,30,8,30,626.0,46.0,2.9,9.0,179.0,40.42,31.08
2016,1,30,8,45,680.5,49.5,2.95,9.5,223.5,43.12,33.64
2016,1,30,9,0,735.0,53.0,3.0,10.0,268.0,45.92,36.15
2016,1,30,9,15,767.0,56.0,3.0,10.0,309.0,48.15,38.16
2016,1,30,9,30,799.0,59.0,3.0,10.0,350.0,50.39,40.13
2016,1,30,9,45,824.5,60.5,3.05,10.5,387.5,51.43,40.91
2016,1,30,10,0,850.0,62.0,3.1,11.0,425.0,59.18,47.67
2016,1,30,10,15,866.0,64.0,3.1,11.0,456.0,61.01,49.21
2016,1,30,10,30,882.0,66.0,3.1,11.0,487.0,83.18,50.52
2016,1,30,10,45,893.0,67.0,3.1,11.5,512.0,136.24,75.08
2016,1,30,11,0,904.0,68.0,3.1,12.0,537.0,189.59,113.48
2016,1,30,11,15,910.5,69.0,3.1,12.0,554.5,242.13,158.44
2016,1,30,11,30,917.0,70.0,3.1,12.0,572.0,294.07,205.9
2016,1,30,11,45,560.0,165.5,3.15,12.0,473.5,305.3,231.55
2016,1,30,12,0,203.0,261.0,3.2,12.0,375.0,283.95,225.64
2016,1,30,12,15,563.0,166.5,3.2,12.0,485.0,371.75,293.11
2016,1,30,12,30,923.0,72.0,3.2,12.0,595.0,480.76,379.99
2016,1,30,12,45,914.0,74.5,3.2,12.0,588.0,519.53,414.8
2016,1,30,13,0,905.0,77.0,3.2,12.0,581.0,555.33,446.69
2016,1,30,13,15,609.5,153.0,3.2,12.0,489.0,503.31,408.07
2016,1,30,13,30,314.0,229.0,3.2,12.0,397.0,411.86,335.86
2016,1,30,13,45,287.5,223.5,3.2,12.0,372.5,405.73,332.47
2016,1,30,14,0,261.0,218.0,3.2,12.0,348.0,397.03,326.42
2016,1,30,14,15,358.5,188.0,3.2,12.0,356.0,442.91,366.02
2016,1,30,14,30,456.0,158.0,3.2,12.0,364.0,504.66,417.62
2016,1,30,14,45,323.5,163.0,3.25,12.0,304.0,414.79,345.34
2016,1,30,15,0,191.0,168.0,3.3,12.0,244.0,321.41,268.51
2016,1,30,15,15,183.0,152.5,3.15,11.5,219.0,305.01,256.36
2016,1,30,15,30,175.0,137.0,3.0,11.0,194.0,287.55,242.76
2016,1,30,15,45,166.0,119.0,2.95,10.5,167.0,264.94,224.55
2016,1,30,16,0,157.0,101.0,2.9,10.0,140.0,241.2,204.8
2016,1,30,16,15,140.0,82.5,2.75,9.5,112.0,209.77,177.58
2016,1,30,16,30,123.0,64.0,2.6,9.0,84.0,177.27,148.57
2016,1,30,16,45,92.0,46.0,2.5,8.5,58.5,134.53,109.46
2016,1,30,17,0,61.0,28.0,2.4,8.0,33.0,88.44,60.74
2016,1,30,17,15,30.5,14.0,2.4,7.5,16.5,32.44,0.0
2016,1,30,17,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,9.0,2.25,6.0,9.0,7.68,0.0
2016,1,31,7,30,0.0,18.0,2.3,6.0,18.0,15.36,0.0
2016,1,31,7,45,141.0,30.5,2.4,6.0,48.5,23.49,13.12
2016,1,31,8,0,282.0,43.0,2.5,6.0,79.0,33.1,23.87
2016,1,31,8,15,329.0,56.5,2.6,6.0,115.0,42.98,33.45
2016,1,31,8,30,376.0,70.0,2.7,6.0,151.0,52.62,42.63
2016,1,31,8,45,407.0,82.0,2.8,6.5,187.5,60.85,50.27
2016,1,31,9,0,438.0,94.0,2.9,7.0,224.0,68.86,57.54
2016,1,31,9,15,460.5,104.0,3.0,7.0,258.0,75.22,63.29
2016,1,31,9,30,483.0,114.0,3.1,7.0,292.0,81.42,68.82
2016,1,31,9,45,673.5,90.5,3.25,7.5,365.0,66.78,55.31
2016,1,31,10,0,864.0,67.0,3.4,8.0,438.0,56.35,45.66
2016,1,31,10,15,681.0,114.5,3.5,8.0,420.5,81.75,68.46
2016,1,31,10,30,498.0,162.0,3.6,8.0,403.0,123.81,91.97
2016,1,31,10,45,712.5,116.5,3.7,8.5,479.0,146.15,91.16
2016,1,31,11,0,927.0,71.0,3.8,9.0,555.0,197.05,120.02
2016,1,31,11,15,934.0,72.0,3.95,9.0,573.0,251.1,167.02
2016,1,31,11,30,941.0,73.0,4.1,9.0,591.0,304.57,216.66
2016,1,31,11,45,947.5,72.5,4.3,9.5,602.0,355.79,265.02
2016,1,31,12,0,954.0,72.0,4.5,10.0,613.0,405.84,312.18
2016,1,31,12,15,955.0,72.0,4.65,10.0,615.0,452.78,356.72
2016,1,31,12,30,956.0,72.0,4.8,10.0,617.0,497.64,398.74
2016,1,31,12,45,948.5,74.0,4.95,10.0,610.0,538.09,436.41
2016,1,31,13,0,941.0,76.0,5.1,10.0,603.0,575.57,470.9
2016,1,31,13,15,935.5,75.0,5.1,10.0,589.0,608.04,500.39
2016,1,31,13,30,930.0,74.0,5.1,10.0,575.0,637.35,526.8
2016,1,31,13,45,917.5,74.5,5.2,10.0,552.5,660.69,548.34
2016,1,31,14,0,905.0,75.0,5.3,10.0,530.0,680.43,566.74
2016,1,31,14,15,891.5,73.5,5.3,9.5,501.5,693.68,580.58
2016,1,31,14,30,878.0,72.0,5.3,9.0,473.0,708.93,595.46
2016,1,31,14,45,854.0,71.0,5.3,9.0,437.5,708.48,596.17
2016,1,31,15,0,830.0,70.0,5.3,9.0,402.0,704.13,593.87
2016,1,31,15,15,802.5,67.0,5.2,8.5,361.5,691.1,585.26
2016,1,31,15,30,775.0,64.0,5.1,8.0,321.0,674.47,573.47
2016,1,31,15,45,732.0,60.0,5.05,8.0,277.0,641.8,547.28
2016,1,31,16,0,689.0,56.0,5.0,8.0,233.0,606.01,517.55
2016,1,31,16,15,625.5,50.5,4.95,7.5,187.5,557.55,476.73
2016,1,31,16,30,562.0,45.0,4.9,7.0,142.0,501.97,427.61
2016,1,31,16,45,456.0,36.0,4.85,7.0,99.0,411.09,344.99
2016,1,31,17,0,350.0,27.0,4.8,7.0,56.0,321.55,241.79
2016,1,31,17,15,175.0,13.5,4.95,7.0,28.0,129.63,0.0
2016,1,31,17,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.75,7.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.7,6.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,5.45,6.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,4.95,5.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.65,3.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,1,7,15,157.5,7.5,3.35,3.5,13.5,6.4,0.0
2016,2,1,7,30,315.0,15.0,3.4,4.0,27.0,12.8,0.0
2016,2,1,7,45,451.5,23.0,3.5,5.0,67.5,20.81,11.33
2016,2,1,8,0,588.0,31.0,3.6,6.0,108.0,28.03,19.4
2016,2,1,8,15,660.0,36.5,3.7,6.5,155.0,32.76,24.15
2016,2,1,8,30,732.0,42.0,3.8,7.0,202.0,37.52,28.72
2016,2,1,8,45,776.0,45.5,3.95,7.5,248.0,40.41,31.44
2016,2,1,9,0,820.0,49.0,4.1,8.0,294.0,47.75,38.12
2016,2,1,9,15,805.0,53.0,4.1,8.0,322.0,46.07,36.56
2016,2,1,9,30,790.0,57.0,4.1,8.0,350.0,48.67,38.87
2016,2,1,9,45,843.0,61.0,4.15,8.5,402.0,58.17,47.31
2016,2,1,10,0,896.0,65.0,4.2,9.0,454.0,61.94,50.51
2016,2,1,10,15,910.0,67.0,4.1,9.0,485.5,63.75,52.03
2016,2,1,10,30,924.0,69.0,4.0,9.0,517.0,90.17,54.22
2016,2,1,10,45,930.0,71.5,3.95,9.5,541.5,146.47,82.11
2016,2,1,11,0,936.0,74.0,3.9,10.0,566.0,202.57,123.73
2016,2,1,11,15,942.0,74.5,3.85,10.0,583.5,256.68,170.75
2016,2,1,11,30,948.0,75.0,3.8,10.0,601.0,310.07,220.1
2016,2,1,11,45,949.0,76.0,3.75,10.0,610.5,361.39,268.69
2016,2,1,12,0,950.0,77.0,3.7,10.0,620.0,411.09,315.59
2016,2,1,12,15,950.0,77.5,3.6,10.0,622.0,458.11,359.4
2016,2,1,12,30,950.0,78.0,3.5,10.0,624.0,503.02,400.43
2016,2,1,12,45,946.0,78.0,3.45,10.0,617.0,543.22,436.83
2016,2,1,13,0,942.0,78.0,3.4,10.0,610.0,580.62,470.11
2016,2,1,13,15,936.5,77.5,3.35,10.0,595.5,613.76,499.29
2016,2,1,13,30,931.0,77.0,3.3,10.0,581.0,643.76,525.41
2016,2,1,13,45,923.0,75.0,3.3,10.5,559.5,667.36,545.34
2016,2,1,14,0,915.0,73.0,3.3,11.0,538.0,687.46,562.2
2016,2,1,14,15,901.5,71.5,3.25,10.5,509.0,700.89,575.52
2016,2,1,14,30,888.0,70.0,3.2,10.0,480.0,710.63,585.22
2016,2,1,14,45,870.0,67.5,3.15,10.0,444.5,712.33,587.36
2016,2,1,15,0,852.0,65.0,3.1,10.0,409.0,716.76,591.65
2016,2,1,15,15,825.5,62.5,2.9,9.5,368.5,705.18,583.91
2016,2,1,15,30,799.0,60.0,2.7,9.0,328.0,690.01,573.18
2016,2,1,15,45,762.0,56.0,2.55,9.0,284.0,661.8,551.03
2016,2,1,16,0,725.0,52.0,2.4,9.0,240.0,630.49,525.58
2016,2,1,16,15,666.0,46.5,2.4,8.5,194.0,578.44,483.89
2016,2,1,16,30,607.0,41.0,2.4,8.0,148.0,524.38,438.1
2016,2,1,16,45,510.5,33.5,2.4,7.5,104.5,440.04,364.26
