Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,7,15,131.0,13.5,1.15,9.5,23.5,11.52,0.0
2016,2,12,7,30,262.0,27.0,1.1,10.0,47.0,22.44,10.83
2016,2,12,7,45,371.5,37.5,1.1,10.5,88.5,30.73,21.25
2016,2,12,8,0,481.0,48.0,1.1,11.0,130.0,38.94,29.17
2016,2,12,8,15,549.0,55.5,1.05,11.0,176.0,44.33,34.39
2016,2,12,8,30,617.0,63.0,1.0,11.0,222.0,49.69,39.4
2016,2,12,8,45,549.5,82.5,0.95,11.5,244.0,63.29,51.58
2016,2,12,9,0,482.0,102.0,0.9,12.0,266.0,73.92,60.89
2016,2,12,9,15,391.0,133.5,0.85,12.0,277.5,93.16,77.79
2016,2,12,9,30,300.0,165.0,0.8,12.0,289.0,114.87,96.6
2016,2,12,9,45,432.0,153.0,0.8,12.5,349.5,103.87,86.53
2016,2,12,10,0,564.0,141.0,0.8,13.0,410.0,96.85,80.08
2016,2,12,10,15,698.5,117.0,0.85,13.5,472.5,81.3,66.23
2016,2,12,10,30,833.0,93.0,0.9,14.0,535.0,118.5,68.16
2016,2,12,10,45,772.0,112.5,0.95,14.5,537.0,170.76,102.85
2016,2,12,11,0,711.0,132.0,1.0,15.0,539.0,222.1,145.89
2016,2,12,11,15,786.5,116.5,1.05,15.0,579.0,276.29,189.33
2016,2,12,11,30,862.0,101.0,1.1,15.0,619.0,331.03,235.3
2016,2,12,11,45,862.5,102.5,1.15,15.0,628.5,380.66,279.97
2016,2,12,12,0,863.0,104.0,1.2,15.0,638.0,428.82,322.79
2016,2,12,12,15,742.5,143.0,1.2,15.0,603.5,453.89,347.93
2016,2,12,12,30,622.0,182.0,1.2,15.0,569.0,469.19,363.72
2016,2,12,12,45,612.5,185.0,1.3,15.0,563.0,499.83,390.14
2016,2,12,13,0,603.0,188.0,1.4,15.0,557.0,523.74,410.94
2016,2,12,13,15,415.0,230.5,1.45,15.0,482.0,478.62,377.81
2016,2,12,13,30,227.0,273.0,1.5,15.0,407.0,401.11,318.6
2016,2,12,13,45,177.0,264.5,1.55,15.0,367.0,372.81,297.69
2016,2,12,14,0,127.0,256.0,1.6,15.0,327.0,340.78,272.99
2016,2,12,14,15,295.5,218.5,1.6,15.0,372.0,444.5,357.88
2016,2,12,14,30,464.0,181.0,1.6,15.0,417.0,555.3,445.53
2016,2,12,14,45,490.0,161.5,1.6,15.0,395.5,567.49,455.94
2016,2,12,15,0,516.0,142.0,1.6,15.0,374.0,577.44,465.53
2016,2,12,15,15,523.0,126.0,1.55,14.5,343.5,574.21,465.43
2016,2,12,15,30,530.0,110.0,1.5,14.0,313.0,568.2,463.2
2016,2,12,15,45,487.0,105.0,1.45,14.0,274.0,534.16,437.42
2016,2,12,16,0,444.0,100.0,1.4,14.0,235.0,498.31,409.69
2016,2,12,16,15,404.0,87.5,1.45,13.5,194.5,453.75,375.56
2016,2,12,16,30,364.0,75.0,1.5,13.0,154.0,408.09,338.82
2016,2,12,16,45,303.0,60.5,1.55,12.5,115.5,343.29,284.36
2016,2,12,17,0,242.0,46.0,1.6,12.0,77.0,279.4,227.7
2016,2,12,17,15,121.0,30.5,1.6,12.0,46.0,154.06,109.27
2016,2,12,17,30,0.0,15.0,1.6,12.0,15.0,12.8,0.0
2016,2,12,17,45,0.0,7.5,1.65,12.0,7.5,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,7,15,176.5,12.5,2.0,8.5,26.5,10.67,0.0
2016,2,13,7,30,353.0,25.0,2.0,9.0,53.0,20.74,10.27
2016,2,13,7,45,465.0,33.5,2.0,9.5,97.5,27.51,18.58
2016,2,13,8,0,577.0,42.0,2.0,10.0,142.0,37.33,27.88
2016,2,13,8,15,641.0,47.5,1.85,10.5,190.0,41.72,32.11
2016,2,13,8,30,705.0,53.0,1.7,11.0,238.0,46.14,36.19
2016,2,13,8,45,748.5,56.5,1.6,11.5,285.5,48.74,38.49
2016,2,13,9,0,792.0,60.0,1.5,12.0,333.0,51.37,40.75
2016,2,13,9,15,469.0,120.0,1.5,12.5,287.5,84.9,70.4
2016,2,13,9,30,146.0,180.0,1.5,13.0,242.0,126.04,106.1
2016,2,13,9,45,524.5,123.0,1.5,13.5,371.5,85.66,70.34
2016,2,13,10,0,903.0,66.0,1.5,14.0,501.0,63.11,50.33
2016,2,13,10,15,917.0,67.5,1.45,14.5,534.0,64.5,51.36
2016,2,13,10,30,931.0,69.0,1.4,15.0,567.0,117.61,63.27
2016,2,13,10,45,943.0,69.0,1.4,15.5,593.5,174.18,97.87
2016,2,13,11,0,955.0,69.0,1.4,16.0,620.0,231.11,142.54
2016,2,13,11,15,961.0,69.5,1.45,16.0,638.5,287.14,191.46
2016,2,13,11,30,967.0,70.0,1.5,16.0,657.0,342.43,241.27
2016,2,13,11,45,972.0,69.5,1.6,16.5,667.5,395.56,288.94
2016,2,13,12,0,977.0,69.0,1.7,17.0,678.0,447.32,334.65
2016,2,13,12,15,977.5,69.5,1.7,17.0,680.5,496.45,377.59
2016,2,13,12,30,978.0,70.0,1.7,17.0,683.0,543.43,417.69
2016,2,13,12,45,969.5,73.0,1.75,17.0,676.0,585.77,453.5
2016,2,13,13,0,961.0,76.0,1.8,17.0,669.0,625.0,486.11
2016,2,13,13,15,956.0,75.5,2.0,17.0,654.5,659.58,515.6
2016,2,13,13,30,951.0,75.0,2.2,17.0,640.0,690.93,542.29
2016,2,13,13,45,940.5,74.5,2.45,17.0,617.5,715.31,563.86
2016,2,13,14,0,930.0,74.0,2.7,17.0,595.0,736.01,582.24
2016,2,13,14,15,918.0,72.5,2.75,16.5,565.5,750.82,595.23
2016,2,13,14,30,906.0,71.0,2.8,16.0,536.0,761.86,605.71
2016,2,13,14,45,888.0,69.5,2.85,16.0,499.5,764.65,609.2
2016,2,13,15,0,870.0,68.0,2.9,16.0,463.0,763.67,610.09
2016,2,13,15,15,847.0,65.5,2.75,15.5,422.0,761.25,609.98
2016,2,13,15,30,824.0,63.0,2.6,15.0,381.0,748.1,601.83
2016,2,13,15,45,787.0,60.5,2.5,14.5,335.0,720.49,582.97
2016,2,13,16,0,750.0,58.0,2.4,14.0,289.0,689.66,561.09
2016,2,13,16,15,699.5,53.5,2.4,13.0,241.5,642.9,527.44
2016,2,13,16,30,649.0,49.0,2.4,12.0,194.0,593.83,489.93
2016,2,13,16,45,562.5,42.5,2.45,11.5,146.5,520.87,430.15
2016,2,13,17,0,476.0,36.0,2.5,11.0,99.0,442.32,361.7
2016,2,13,17,15,331.5,25.5,2.5,10.5,60.5,319.22,237.94
2016,2,13,17,30,187.0,15.0,2.5,10.0,22.0,143.42,0.0
2016,2,13,17,45,93.5,7.5,2.5,10.0,11.0,6.4,0.0
2016,2,13,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,14,7,15,192.5,12.0,2.35,9.5,28.0,10.24,0.0
2016,2,14,7,30,385.0,24.0,2.4,10.0,56.0,21.65,11.43
2016,2,14,7,45,483.5,32.0,2.45,10.5,99.5,28.56,19.48
2016,2,14,8,0,582.0,40.0,2.5,11.0,143.0,35.46,26.12
2016,2,14,8,15,641.0,45.0,2.35,11.5,190.0,39.46,29.96
2016,2,14,8,30,700.0,50.0,2.2,12.0,237.0,43.5,33.67
2016,2,14,8,45,738.0,54.0,2.05,12.5,282.5,46.54,36.36
2016,2,14,9,0,776.0,58.0,1.9,13.0,328.0,49.57,38.96
2016,2,14,9,15,448.5,120.0,1.9,13.5,281.0,84.55,69.81
2016,2,14,9,30,121.0,182.0,1.9,14.0,234.0,126.96,106.53
2016,2,14,9,45,346.0,162.0,1.95,15.0,327.0,113.36,94.02
2016,2,14,10,0,571.0,142.0,2.0,16.0,420.0,97.29,79.58
2016,2,14,10,15,456.0,183.0,2.1,16.0,414.5,119.99,98.99
2016,2,14,10,30,341.0,224.0,2.2,16.0,409.0,174.39,127.66
2016,2,14,10,45,617.0,151.0,2.3,16.5,503.0,183.34,118.79
2016,2,14,11,0,893.0,78.0,2.4,17.0,597.0,229.55,144.01
2016,2,14,11,15,625.0,169.5,2.4,17.0,538.0,278.7,197.46
2016,2,14,11,30,357.0,261.0,2.4,17.0,479.0,305.89,230.87
2016,2,14,11,45,488.0,223.0,2.4,17.5,526.0,348.46,263.45
2016,2,14,12,0,619.0,185.0,2.4,18.0,573.0,403.98,307.3
2016,2,14,12,15,768.0,133.5,2.4,18.0,617.0,461.93,354.29
2016,2,14,12,30,917.0,82.0,2.4,18.0,661.0,528.37,408.24
2016,2,14,12,45,778.5,128.5,2.45,18.5,617.0,541.33,420.82
2016,2,14,13,0,640.0,175.0,2.5,19.0,573.0,542.07,422.88
2016,2,14,13,15,617.5,177.5,2.5,19.0,555.0,560.73,439.0
2016,2,14,13,30,595.0,180.0,2.5,19.0,537.0,575.79,451.93
2016,2,14,13,45,551.5,187.5,2.5,19.0,509.5,573.07,451.23
2016,2,14,14,0,508.0,195.0,2.5,19.0,482.0,571.4,451.0
2016,2,14,14,15,538.5,175.0,2.5,18.5,465.5,591.28,468.99
2016,2,14,14,30,569.0,155.0,2.5,18.0,449.0,609.3,485.56
2016,2,14,14,45,533.5,152.5,2.5,18.0,413.5,594.46,475.46
2016,2,14,15,0,498.0,150.0,2.5,18.0,378.0,576.44,463.01
2016,2,14,15,15,492.0,136.0,2.45,17.5,345.0,565.54,457.16
2016,2,14,15,30,486.0,122.0,2.4,17.0,312.0,551.99,449.05
2016,2,14,15,45,457.5,112.5,2.35,17.0,274.5,523.68,427.97
2016,2,14,16,0,429.0,103.0,2.3,17.0,237.0,493.4,404.82
2016,2,14,16,15,397.0,89.5,2.25,16.0,198.0,453.59,374.81
2016,2,14,16,30,365.0,76.0,2.2,15.0,159.0,412.46,342.21
2016,2,14,16,45,405.0,57.5,2.2,14.5,129.0,420.59,347.38
2016,2,14,17,0,445.0,39.0,2.2,14.0,99.0,424.61,344.64
2016,2,14,17,15,307.5,27.5,2.25,13.5,61.0,305.17,229.49
2016,2,14,17,30,170.0,16.0,2.3,13.0,23.0,165.63,0.0
2016,2,14,17,45,85.0,8.0,2.35,13.0,11.5,64.61,0.0
2016,2,14,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,7,15,218.0,12.5,1.7,11.5,31.5,10.67,0.0
2016,2,15,7,30,436.0,25.0,1.7,12.0,63.0,22.66,12.55
2016,2,15,7,45,535.5,32.0,1.75,13.0,108.5,28.69,19.45
2016,2,15,8,0,635.0,39.0,1.8,14.0,154.0,34.77,25.22
2016,2,15,8,15,692.5,43.5,1.85,14.0,202.5,38.46,28.77
2016,2,15,8,30,750.0,48.0,1.9,14.0,251.0,42.18,32.22
2016,2,15,8,45,787.5,51.5,2.0,14.5,298.5,44.93,34.62
2016,2,15,9,0,825.0,55.0,2.1,15.0,346.0,53.05,41.71
2016,2,15,9,15,849.5,57.5,2.15,15.0,389.5,55.59,43.86
2016,2,15,9,30,874.0,60.0,2.2,15.0,433.0,58.05,45.92
2016,2,15,9,45,892.0,61.5,2.25,15.5,471.5,59.65,47.1
2016,2,15,10,0,910.0,63.0,2.3,16.0,510.0,61.18,48.22
2016,2,15,10,15,922.0,64.5,2.3,16.0,542.0,63.98,50.55
2016,2,15,10,30,934.0,66.0,2.3,16.0,574.0,121.27,64.11
2016,2,15,10,45,942.5,66.5,2.3,16.5,599.5,178.02,100.36
2016,2,15,11,0,951.0,67.0,2.3,17.0,625.0,234.77,145.84
2016,2,15,11,15,956.0,68.0,2.3,17.0,643.0,290.84,195.26
2016,2,15,11,30,961.0,69.0,2.3,17.0,661.0,346.11,245.3
2016,2,15,11,45,964.0,69.0,2.3,17.5,671.0,398.78,292.64
2016,2,15,12,0,967.0,69.0,2.3,18.0,681.0,449.93,337.75
2016,2,15,12,15,967.0,69.5,2.3,18.0,683.0,498.47,380.32
2016,2,15,12,30,967.0,70.0,2.3,18.0,685.0,544.84,420.08
2016,2,15,12,45,958.5,73.0,2.3,18.5,678.0,586.74,454.57
2016,2,15,13,0,950.0,76.0,2.3,19.0,671.0,625.56,485.71
2016,2,15,13,15,945.5,75.5,2.25,19.0,657.0,660.07,513.64
2016,2,15,13,30,941.0,75.0,2.2,19.0,643.0,691.42,538.65
2016,2,15,13,45,932.5,74.5,2.2,19.0,621.0,716.82,559.22
2016,2,15,14,0,924.0,74.0,2.2,19.0,599.0,738.67,576.36
2016,2,15,14,15,913.0,72.5,2.1,19.0,570.0,754.01,587.38
2016,2,15,14,30,902.0,71.0,2.0,19.0,541.0,765.62,595.85
2016,2,15,14,45,885.0,69.5,1.95,19.0,505.5,768.99,598.96
2016,2,15,15,0,868.0,68.0,1.9,19.0,470.0,768.6,599.59
2016,2,15,15,15,846.0,65.5,1.75,18.5,429.0,766.87,599.58
2016,2,15,15,30,824.0,63.0,1.6,18.0,388.0,754.34,591.75
2016,2,15,15,45,792.5,60.0,1.45,18.0,343.0,730.17,574.27
2016,2,15,16,0,761.0,57.0,1.3,18.0,298.0,702.8,554.05
2016,2,15,16,15,714.5,52.5,1.3,17.0,250.5,658.79,524.19
2016,2,15,16,30,668.0,48.0,1.3,16.0,203.0,612.47,490.74
2016,2,15,16,45,594.5,42.0,1.3,15.5,155.5,541.77,435.32
2016,2,15,17,0,521.0,36.0,1.3,15.0,108.0,470.29,375.43
2016,2,15,17,15,386.0,26.0,1.3,15.0,67.5,361.42,272.01
2016,2,15,17,30,251.0,16.0,1.3,15.0,27.0,225.2,0.0
2016,2,15,17,45,125.5,8.0,1.35,15.0,13.5,92.52,0.0
2016,2,15,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,16,7,15,206.5,13.5,1.9,10.5,32.0,10.98,0.0
2016,2,16,7,30,413.0,27.0,1.9,11.0,64.0,24.45,14.42
2016,2,16,7,45,511.5,34.5,1.9,11.5,110.0,30.83,21.53
2016,2,16,8,0,610.0,42.0,1.9,12.0,156.0,37.25,27.69
2016,2,16,8,15,667.5,47.5,1.75,12.5,204.0,41.67,31.86
2016,2,16,8,30,725.0,53.0,1.6,13.0,252.0,46.09,35.87
2016,2,16,8,45,763.0,56.5,1.5,13.5,299.0,48.68,38.12
2016,2,16,9,0,801.0,60.0,1.4,14.0,346.0,51.28,40.31
2016,2,16,9,15,826.5,63.0,1.4,14.5,389.5,53.37,41.98
2016,2,16,9,30,852.0,66.0,1.4,15.0,433.0,62.06,49.44
2016,2,16,9,45,871.5,67.5,1.45,15.5,472.0,63.6,50.55
2016,2,16,10,0,891.0,69.0,1.5,16.0,511.0,65.08,51.61
2016,2,16,10,15,904.0,70.5,1.55,16.5,543.0,70.56,56.14
2016,2,16,10,30,917.0,72.0,1.6,17.0,575.0,127.15,68.31
2016,2,16,10,45,924.5,73.5,1.65,17.5,600.5,183.8,105.04
2016,2,16,11,0,932.0,75.0,1.7,18.0,626.0,240.4,150.36
2016,2,16,11,15,937.5,76.0,1.7,18.0,644.0,295.85,198.82
2016,2,16,11,30,943.0,77.0,1.7,18.0,662.0,350.56,247.79
2016,2,16,11,45,945.0,77.5,1.75,18.5,672.0,402.66,294.11
2016,2,16,12,0,947.0,78.0,1.8,19.0,682.0,453.21,338.19
2016,2,16,12,15,947.5,78.5,1.8,19.0,684.0,501.32,379.75
2016,2,16,12,30,948.0,79.0,1.8,19.0,686.0,547.34,418.59
2016,2,16,12,45,947.5,77.5,1.85,19.0,680.0,588.64,453.19
2016,2,16,13,0,947.0,76.0,1.9,19.0,674.0,627.28,485.07
2016,2,16,13,15,943.0,75.5,1.95,19.0,660.0,662.01,513.43
2016,2,16,13,30,939.0,75.0,2.0,19.0,646.0,693.61,539.02
2016,2,16,13,45,931.5,74.0,2.05,19.5,624.5,719.08,558.8
2016,2,16,14,0,924.0,73.0,2.1,20.0,603.0,741.03,574.95
2016,2,16,14,15,913.0,72.0,2.1,19.5,574.0,756.87,588.09
2016,2,16,14,30,902.0,71.0,2.1,19.0,545.0,769.02,598.82
2016,2,16,14,45,887.0,69.0,2.1,19.0,509.5,773.25,602.96
2016,2,16,15,0,872.0,67.0,2.1,19.0,474.0,773.75,604.63
2016,2,16,15,15,850.5,64.5,1.95,18.5,433.0,764.87,599.64
2016,2,16,15,30,829.0,62.0,1.8,18.0,392.0,760.15,597.6
2016,2,16,15,45,796.0,59.5,1.7,18.0,346.5,735.31,580.1
2016,2,16,16,0,763.0,57.0,1.6,18.0,301.0,707.28,559.95
2016,2,16,16,15,717.5,52.5,1.5,17.5,253.5,663.87,528.65
2016,2,16,16,30,672.0,48.0,1.4,17.0,206.0,618.15,494.06
2016,2,16,16,45,593.0,42.5,1.35,16.5,158.0,543.5,435.69
2016,2,16,17,0,514.0,37.0,1.3,16.0,110.0,477.19,380.02
2016,2,16,17,15,257.0,33.0,1.25,15.5,69.5,275.53,210.01
2016,2,16,17,30,0.0,29.0,1.2,15.0,29.0,43.31,0.0
2016,2,16,17,45,0.0,14.5,1.2,15.0,14.5,12.38,0.0
2016,2,16,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,11.5,3.75,13.0,11.5,9.47,0.0
2016,2,17,7,30,0.0,23.0,3.6,13.0,23.0,18.99,10.06
2016,2,17,7,45,0.0,39.5,3.5,13.5,39.5,32.19,22.56
2016,2,17,8,0,0.0,56.0,3.4,14.0,56.0,45.09,34.39
2016,2,17,8,15,0.0,73.5,3.5,14.0,73.5,58.57,46.68
2016,2,17,8,30,0.0,91.0,3.6,14.0,91.0,71.9,58.67
2016,2,17,8,45,1.0,108.0,3.7,14.5,108.5,84.76,69.93
2016,2,17,9,0,2.0,125.0,3.8,15.0,126.0,97.48,80.87
2016,2,17,9,15,110.0,156.0,4.0,15.0,204.0,111.63,93.07
2016,2,17,9,30,218.0,187.0,4.2,15.0,282.0,131.32,109.98
2016,2,17,9,45,333.5,184.0,4.45,15.5,344.0,126.1,104.97
2016,2,17,10,0,449.0,181.0,4.7,16.0,406.0,119.41,98.77
2016,2,17,10,15,540.0,166.0,4.75,16.0,453.0,114.99,94.75
2016,2,17,10,30,631.0,151.0,4.8,16.0,500.0,149.7,96.55
2016,2,17,10,45,571.0,180.0,4.9,16.0,506.5,202.26,136.51
2016,2,17,11,0,511.0,209.0,5.0,16.0,513.0,248.84,177.31
2016,2,17,11,15,298.5,249.0,4.95,16.0,428.0,260.96,197.5
2016,2,17,11,30,86.0,289.0,4.9,16.0,343.0,250.56,197.21
2016,2,17,11,45,96.5,296.5,4.9,16.0,358.0,269.19,212.5
2016,2,17,12,0,107.0,304.0,4.9,16.0,373.0,288.94,228.74
2016,2,17,12,15,60.5,265.5,4.9,16.0,304.5,247.25,196.44
2016,2,17,12,30,14.0,227.0,4.9,16.0,236.0,195.41,155.12
2016,2,17,12,45,148.5,260.0,4.9,16.0,354.5,309.06,247.45
2016,2,17,13,0,283.0,293.0,4.9,16.0,473.0,435.26,348.43
2016,2,17,13,15,262.5,289.5,4.9,15.5,453.5,437.65,351.64
2016,2,17,13,30,242.0,286.0,4.9,15.0,434.0,427.13,344.99
2016,2,17,13,45,237.0,276.0,4.95,15.0,417.0,427.85,346.73
2016,2,17,14,0,232.0,266.0,5.0,15.0,400.0,427.16,347.28
2016,2,17,14,15,236.0,251.5,4.9,15.0,382.5,426.98,348.25
2016,2,17,14,30,240.0,237.0,4.8,15.0,365.0,425.65,348.32
2016,2,17,14,45,188.5,223.5,4.75,15.0,320.0,381.48,313.0
2016,2,17,15,0,137.0,210.0,4.7,15.0,275.0,334.81,275.18
2016,2,17,15,15,68.5,112.0,4.65,14.5,144.5,172.52,142.05
2016,2,17,15,30,0.0,14.0,4.6,14.0,14.0,11.54,4.24
2016,2,17,15,45,0.0,12.5,4.55,14.0,12.5,10.29,3.2
2016,2,17,16,0,0.0,11.0,4.5,14.0,11.0,9.05,2.14
2016,2,17,16,15,0.0,9.0,4.45,13.5,9.0,7.4,0.73
2016,2,17,16,30,0.0,7.0,4.4,13.0,7.0,5.75,0.0
2016,2,17,16,45,0.0,5.0,4.4,13.0,5.0,4.1,0.0
2016,2,17,17,0,0.0,3.0,4.4,13.0,3.0,2.46,0.0
2016,2,17,17,15,0.0,2.0,4.4,13.0,2.0,1.64,0.0
2016,2,17,17,30,0.0,1.0,4.4,13.0,1.0,0.82,0.0
2016,2,17,17,45,0.0,0.5,4.4,13.0,0.5,0.43,0.0
2016,2,17,18,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,18,7,15,0.0,9.5,3.95,9.0,9.5,7.81,0.0
2016,2,18,7,30,0.0,19.0,4.0,9.0,19.0,15.66,7.64
2016,2,18,7,45,0.0,33.5,4.1,9.5,33.5,27.69,19.02
2016,2,18,8,0,0.0,48.0,4.2,10.0,48.0,39.37,29.86
2016,2,18,8,15,0.0,63.5,4.25,10.0,63.5,51.56,41.13
2016,2,18,8,30,0.0,79.0,4.3,10.0,79.0,63.62,52.14
2016,2,18,8,45,0.0,94.5,4.35,10.5,94.5,75.55,62.77
2016,2,18,9,0,0.0,110.0,4.4,11.0,110.0,87.37,73.11
2016,2,18,9,15,102.5,150.0,4.4,11.0,195.0,108.15,91.43
2016,2,18,9,30,205.0,190.0,4.4,11.0,280.0,132.93,113.06
2016,2,18,9,45,209.0,207.5,4.45,11.5,306.0,143.38,121.71
2016,2,18,10,0,213.0,225.0,4.5,12.0,332.0,153.51,130.0
2016,2,18,10,15,121.5,223.0,4.45,12.0,285.0,154.06,123.33
2016,2,18,10,30,30.0,221.0,4.4,12.0,238.0,164.25,131.55
2016,2,18,10,45,109.0,251.5,4.4,12.5,316.5,200.4,157.05
2016,2,18,11,0,188.0,282.0,4.4,13.0,395.0,242.29,187.42
2016,2,18,11,15,206.5,289.5,4.35,13.0,417.0,269.03,209.26
2016,2,18,11,30,225.0,297.0,4.3,13.0,439.0,297.6,233.11
2016,2,18,11,45,219.0,306.0,4.3,13.0,446.0,320.27,252.99
2016,2,18,12,0,213.0,315.0,4.3,13.0,453.0,342.29,272.11
2016,2,18,12,15,119.5,285.0,4.25,13.0,363.0,293.13,234.8
2016,2,18,12,30,26.0,255.0,4.2,13.0,273.0,224.61,180.28
2016,2,18,12,45,15.0,222.0,4.2,13.0,232.5,193.81,155.5
2016,2,18,13,0,4.0,189.0,4.2,13.0,192.0,161.07,128.76
2016,2,18,13,15,18.0,219.0,4.1,13.0,230.5,196.99,158.57
2016,2,18,13,30,32.0,249.0,4.0,13.0,269.0,244.83,197.85
2016,2,18,13,45,235.5,237.0,3.95,13.0,374.5,400.84,327.4
2016,2,18,14,0,439.0,225.0,3.9,13.0,480.0,559.66,455.43
2016,2,18,14,15,225.5,207.5,3.8,12.5,338.5,387.4,318.07
2016,2,18,14,30,12.0,190.0,3.7,12.0,197.0,176.66,143.14
2016,2,18,14,45,13.0,181.5,3.6,12.0,188.5,171.63,139.7
2016,2,18,15,0,14.0,173.0,3.5,12.0,180.0,166.72,136.01
2016,2,18,15,15,11.0,159.0,3.35,12.0,164.0,152.99,124.77
2016,2,18,15,30,8.0,145.0,3.2,12.0,148.0,139.13,113.35
2016,2,18,15,45,339.5,111.0,3.05,12.0,222.5,433.27,365.96
2016,2,18,16,0,671.0,77.0,2.9,12.0,297.0,669.79,554.56
2016,2,18,16,15,620.0,71.0,2.7,11.5,250.0,620.86,515.17
2016,2,18,16,30,569.0,65.0,2.5,11.0,203.0,569.9,474.66
2016,2,18,16,45,495.0,56.0,2.3,10.5,156.5,496.02,413.77
2016,2,18,17,0,421.0,47.0,2.1,10.0,110.0,422.0,349.78
2016,2,18,17,15,293.5,34.5,2.05,9.5,70.5,306.28,245.05
2016,2,18,17,30,166.0,22.0,2.0,9.0,31.0,178.66,45.6
2016,2,18,17,45,83.0,11.0,1.95,9.0,15.5,66.84,0.0
2016,2,18,18,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,19,7,15,181.0,16.0,3.7,8.5,35.0,12.94,0.0
2016,2,19,7,30,362.0,32.0,3.9,9.0,70.0,26.38,16.94
2016,2,19,7,45,449.5,42.0,4.1,9.5,114.0,34.14,24.81
2016,2,19,8,0,537.0,52.0,4.3,10.0,158.0,41.79,32.07
2016,2,19,8,15,596.0,58.0,4.45,10.5,205.5,45.91,35.96
2016,2,19,8,30,655.0,64.0,4.6,11.0,253.0,50.03,39.7
2016,2,19,8,45,686.0,70.5,4.75,11.5,298.0,54.25,43.4
2016,2,19,9,0,717.0,77.0,4.9,12.0,343.0,58.35,46.91
2016,2,19,9,15,744.5,81.0,4.9,12.0,385.5,66.05,53.67
2016,2,19,9,30,772.0,85.0,4.9,12.0,428.0,68.42,55.64
2016,2,19,9,45,539.0,149.5,4.9,12.5,399.0,101.85,84.91
2016,2,19,10,0,306.0,214.0,4.9,13.0,370.0,142.33,119.86
2016,2,19,10,15,226.0,237.5,4.75,13.0,356.5,165.62,130.99
2016,2,19,10,30,146.0,261.0,4.6,13.0,343.0,191.63,149.18
2016,2,19,10,45,84.0,245.5,4.5,13.0,293.0,193.77,152.36
2016,2,19,11,0,22.0,230.0,4.4,13.0,243.0,185.36,148.06
2016,2,19,11,15,11.5,201.5,4.25,12.5,208.5,164.83,131.82
2016,2,19,11,30,1.0,173.0,4.1,12.0,174.0,141.44,113.03
2016,2,19,11,45,11.5,210.0,4.0,12.0,218.0,175.15,140.54
2016,2,19,12,0,22.0,247.0,3.9,12.0,262.0,210.58,169.33
2016,2,19,12,15,59.5,277.5,3.8,12.0,317.0,257.02,206.85
2016,2,19,12,30,97.0,308.0,3.7,12.0,372.0,308.08,248.11
2016,2,19,12,45,95.5,305.0,3.65,12.0,367.5,313.85,253.13
2016,2,19,13,0,94.0,302.0,3.6,12.0,363.0,319.15,257.88
2016,2,19,13,15,89.5,294.0,3.45,11.5,351.0,317.54,257.46
2016,2,19,13,30,85.0,286.0,3.3,11.0,339.0,315.1,256.36
2016,2,19,13,45,63.5,265.5,3.2,11.0,305.0,287.79,234.47
2016,2,19,14,0,42.0,245.0,3.1,11.0,271.0,258.17,210.5
2016,2,19,14,15,32.0,225.0,2.95,11.0,244.0,235.57,192.31
2016,2,19,14,30,22.0,205.0,2.8,11.0,217.0,198.9,162.36
2016,2,19,14,45,11.0,159.5,2.65,11.0,165.5,148.22,120.41
2016,2,19,15,0,0.0,114.0,2.5,11.0,114.0,97.3,77.56
2016,2,19,15,15,5.0,130.5,2.4,10.5,132.5,118.59,96.22
2016,2,19,15,30,10.0,147.0,2.3,10.0,151.0,142.65,117.17
2016,2,19,15,45,6.0,131.5,2.2,10.0,134.0,126.26,103.35
2016,2,19,16,0,2.0,116.0,2.1,10.0,117.0,109.78,89.35
2016,2,19,16,15,1.0,98.0,2.0,9.5,98.5,92.63,74.85
2016,2,19,16,30,0.0,80.0,1.9,9.0,80.0,75.15,59.78
2016,2,19,16,45,0.0,61.5,1.8,9.0,61.5,57.33,44.08
2016,2,19,17,0,0.0,43.0,1.7,9.0,43.0,38.68,27.53
2016,2,19,17,15,0.0,27.5,1.65,8.5,27.5,23.02,13.42
2016,2,19,17,30,0.0,12.0,1.6,8.0,12.0,9.88,0.0
2016,2,19,17,45,0.0,6.0,1.6,8.0,6.0,5.12,0.0
2016,2,19,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,20,7,15,124.5,19.0,2.15,4.5,32.5,14.77,1.22
2016,2,20,7,30,249.0,38.0,2.1,5.0,65.0,29.34,20.06
2016,2,20,7,45,309.5,53.5,2.1,5.5,104.5,40.82,31.35
2016,2,20,8,0,370.0,69.0,2.1,6.0,144.0,52.01,41.98
2016,2,20,8,15,414.0,81.5,2.05,6.5,186.0,60.66,50.08
2016,2,20,8,30,458.0,94.0,2.0,7.0,228.0,69.08,57.74
2016,2,20,8,45,499.5,99.5,2.0,8.0,268.0,72.49,60.56
2016,2,20,9,0,541.0,105.0,2.0,9.0,308.0,77.29,64.54
2016,2,20,9,15,537.5,121.0,1.9,9.0,342.5,85.53,71.75
2016,2,20,9,30,534.0,137.0,1.8,9.0,377.0,94.82,79.83
2016,2,20,9,45,586.5,134.0,1.75,9.5,418.5,93.03,77.87
2016,2,20,10,0,639.0,131.0,1.7,10.0,460.0,89.62,74.52
2016,2,20,10,15,754.0,114.0,1.6,10.0,525.0,92.71,63.12
2016,2,20,10,30,869.0,97.0,1.5,10.0,590.0,145.41,83.96
2016,2,20,10,45,793.5,120.0,1.4,10.5,585.5,205.03,130.43
2016,2,20,11,0,718.0,143.0,1.3,11.0,581.0,250.16,171.51
2016,2,20,11,15,690.0,159.0,1.15,11.0,589.5,300.1,216.53
2016,2,20,11,30,662.0,175.0,1.0,11.0,598.0,346.74,258.59
2016,2,20,11,45,527.5,226.0,0.9,11.5,566.5,375.85,287.45
2016,2,20,12,0,393.0,277.0,0.8,12.0,535.0,391.33,303.2
2016,2,20,12,15,444.5,260.0,0.75,12.0,552.5,430.94,335.16
2016,2,20,12,30,496.0,243.0,0.7,12.0,570.0,471.45,367.43
2016,2,20,12,45,481.0,246.5,0.7,12.0,561.5,495.12,386.94
2016,2,20,13,0,466.0,250.0,0.7,12.0,553.0,516.32,404.28
2016,2,20,13,15,518.5,225.0,0.7,12.0,555.0,551.85,432.75
2016,2,20,13,30,571.0,200.0,0.7,12.0,557.0,587.82,461.28
2016,2,20,13,45,734.0,144.5,0.75,12.5,588.0,676.79,528.81
2016,2,20,14,0,897.0,89.0,0.8,13.0,619.0,753.15,585.28
2016,2,20,14,15,886.5,87.0,0.85,13.0,590.0,767.95,596.29
2016,2,20,14,30,876.0,85.0,0.9,13.0,561.0,785.92,610.52
2016,2,20,14,45,863.5,82.0,0.95,13.0,526.0,791.11,615.93
2016,2,20,15,0,851.0,79.0,1.0,13.0,491.0,792.53,618.99
2016,2,20,15,15,829.5,76.0,1.0,12.5,450.0,783.02,614.88
2016,2,20,15,30,808.0,73.0,1.0,12.0,409.0,769.82,608.24
2016,2,20,15,45,782.5,68.5,1.05,12.0,364.0,748.02,594.82
2016,2,20,16,0,757.0,64.0,1.1,12.0,319.0,722.96,578.56
2016,2,20,16,15,712.5,59.0,1.15,11.5,270.5,678.94,548.43
2016,2,20,16,30,668.0,54.0,1.2,11.0,222.0,632.5,514.82
2016,2,20,16,45,601.0,47.5,1.3,10.5,173.5,571.98,468.27
2016,2,20,17,0,534.0,41.0,1.4,10.0,125.0,505.1,413.08
2016,2,20,17,15,412.5,31.0,1.45,9.5,82.0,393.79,315.74
2016,2,20,17,30,291.0,21.0,1.5,9.0,39.0,273.67,132.97
2016,2,20,17,45,145.5,10.5,1.6,9.0,19.5,110.57,0.0
2016,2,20,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,21,7,15,223.5,16.5,1.85,6.5,41.5,13.32,1.96
2016,2,21,7,30,447.0,33.0,1.9,7.0,83.0,27.32,18.28
2016,2,21,7,45,540.0,40.5,1.95,8.0,131.0,33.09,24.17
2016,2,21,8,0,633.0,48.0,2.0,9.0,179.0,42.33,32.79
2016,2,21,8,15,688.0,53.5,2.0,9.5,229.5,46.6,36.8
2016,2,21,8,30,743.0,59.0,2.0,10.0,280.0,50.87,40.66
2016,2,21,8,45,782.0,62.0,2.0,10.5,328.5,52.94,42.41
2016,2,21,9,0,821.0,65.0,2.0,11.0,377.0,55.07,44.14
2016,2,21,9,15,846.0,68.0,1.95,11.0,422.0,57.05,45.81
2016,2,21,9,30,871.0,71.0,1.9,11.0,467.0,59.02,47.44
2016,2,21,9,45,890.5,73.0,1.9,11.5,506.5,67.76,54.97
2016,2,21,10,0,910.0,75.0,1.9,12.0,546.0,69.51,56.26
2016,2,21,10,15,922.5,76.5,1.85,12.0,579.5,90.11,56.19
2016,2,21,10,30,935.0,78.0,1.8,12.0,613.0,148.35,82.56
2016,2,21,10,45,944.0,79.0,1.75,12.5,639.0,206.41,124.02
2016,2,21,11,0,953.0,80.0,1.7,13.0,665.0,264.55,172.74
2016,2,21,11,15,958.5,81.0,1.65,13.0,683.5,321.61,223.88
2016,2,21,11,30,964.0,82.0,1.6,13.0,702.0,377.9,274.91
2016,2,21,11,45,966.5,82.5,1.6,13.5,712.5,431.67,322.9
2016,2,21,12,0,969.0,83.0,1.6,14.0,723.0,483.88,368.37
2016,2,21,12,15,969.0,83.0,1.65,14.0,725.0,532.7,410.87
2016,2,21,12,30,969.0,83.0,1.7,14.0,727.0,579.3,450.55
2016,2,21,12,45,772.5,146.5,1.8,14.0,657.0,575.07,450.86
2016,2,21,13,0,576.0,210.0,1.9,14.0,587.0,548.3,432.72
2016,2,21,13,15,765.0,146.0,1.95,14.0,635.5,641.49,506.7
2016,2,21,13,30,954.0,82.0,2.0,14.0,684.0,728.78,575.04
2016,2,21,13,45,943.5,82.0,2.15,14.5,661.0,753.83,594.71
2016,2,21,14,0,933.0,82.0,2.3,15.0,638.0,775.18,610.69
2016,2,21,14,15,921.5,80.5,2.4,14.5,608.0,790.4,624.35
2016,2,21,14,30,910.0,79.0,2.5,14.0,578.0,801.81,635.52
2016,2,21,14,45,892.0,78.0,2.6,14.0,541.0,804.93,639.72
2016,2,21,15,0,874.0,77.0,2.7,14.0,504.0,811.86,646.88
2016,2,21,15,15,725.5,95.5,2.7,13.5,430.0,729.63,588.9
2016,2,21,15,30,577.0,114.0,2.7,13.0,356.0,637.76,522.49
2016,2,21,15,45,672.0,89.0,2.7,13.0,341.0,691.12,565.15
2016,2,21,16,0,767.0,64.0,2.7,13.0,326.0,734.03,598.19
2016,2,21,16,15,721.5,59.5,2.7,12.0,276.5,689.58,566.72
2016,2,21,16,30,676.0,55.0,2.7,11.0,227.0,642.65,532.21
2016,2,21,16,45,606.0,48.5,2.7,10.5,178.0,579.45,481.52
2016,2,21,17,0,536.0,42.0,2.7,10.0,129.0,509.85,422.43
2016,2,21,17,15,414.0,32.0,2.65,9.5,85.0,397.55,323.12
2016,2,21,17,30,292.0,22.0,2.6,9.0,41.0,278.57,156.74
2016,2,21,17,45,146.0,11.0,2.6,9.0,20.5,111.8,0.0
2016,2,21,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,6.5,1.85,6.5,6.5,0.0,0.0
2016,2,22,7,0,0.0,13.0,1.8,7.0,13.0,11.1,0.0
2016,2,22,7,15,243.0,22.5,1.85,7.5,50.5,18.53,6.39
2016,2,22,7,30,486.0,32.0,1.9,8.0,88.0,28.86,19.68
2016,2,22,7,45,570.5,39.0,1.95,9.0,136.5,34.72,25.57
2016,2,22,8,0,655.0,46.0,2.0,10.0,185.0,40.6,31.13
2016,2,22,8,15,707.0,51.0,2.0,10.0,235.0,44.52,34.86
2016,2,22,8,30,759.0,56.0,2.0,10.0,285.0,48.45,38.47
2016,2,22,8,45,792.5,59.5,2.05,10.5,333.0,50.98,40.63
2016,2,22,9,0,826.0,63.0,2.1,11.0,381.0,53.51,42.73
2016,2,22,9,15,850.5,66.0,2.1,11.5,425.5,55.54,44.34
2016,2,22,9,30,875.0,69.0,2.1,12.0,470.0,64.65,52.23
2016,2,22,9,45,891.0,71.5,2.15,12.5,509.5,66.77,53.85
2016,2,22,10,0,907.0,74.0,2.2,13.0,549.0,68.81,55.4
2016,2,22,10,15,920.0,75.5,2.2,13.5,582.5,92.55,56.04
2016,2,22,10,30,933.0,77.0,2.2,14.0,616.0,150.74,83.33
2016,2,22,10,45,940.5,79.0,2.2,14.5,642.0,209.23,125.62
2016,2,22,11,0,948.0,81.0,2.2,15.0,668.0,267.69,174.76
2016,2,22,11,15,866.0,107.0,2.15,15.0,655.0,316.28,222.07
2016,2,22,11,30,784.0,133.0,2.1,15.0,642.0,361.58,266.03
2016,2,22,11,45,874.5,108.5,2.1,15.5,684.0,420.21,315.07
2016,2,22,12,0,965.0,84.0,2.1,16.0,726.0,486.69,369.89
2016,2,22,12,15,966.0,84.0,2.1,16.0,728.5,535.86,412.29
2016,2,22,12,30,967.0,84.0,2.1,16.0,731.0,582.89,451.97
2016,2,22,12,45,962.0,85.5,2.15,16.0,724.0,625.65,487.67
