Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,13,0,957.0,87.0,2.2,16.0,717.0,665.51,520.38
2016,2,22,13,15,953.5,86.0,2.2,16.0,703.0,700.79,548.86
2016,2,22,13,30,950.0,85.0,2.2,16.0,689.0,732.9,574.51
2016,2,22,13,45,808.5,120.5,2.2,16.0,622.5,707.99,556.69
2016,2,22,14,0,667.0,156.0,2.2,16.0,556.0,671.3,529.95
2016,2,22,14,15,792.5,118.0,2.1,16.0,571.5,743.86,585.99
2016,2,22,14,30,918.0,80.0,2.0,16.0,587.0,812.69,634.88
2016,2,22,14,45,741.0,113.0,1.95,16.0,505.5,740.31,583.3
2016,2,22,15,0,564.0,146.0,1.9,16.0,424.0,640.54,510.92
2016,2,22,15,15,607.5,121.5,1.75,15.5,398.5,666.46,533.18
2016,2,22,15,30,651.0,97.0,1.6,15.0,373.0,681.31,545.12
2016,2,22,15,45,617.0,94.0,1.45,14.5,332.5,654.56,526.23
2016,2,22,16,0,583.0,91.0,1.3,14.0,292.0,624.92,505.12
2016,2,22,16,15,551.5,81.0,1.3,13.0,248.5,586.7,478.81
2016,2,22,16,30,520.0,71.0,1.3,12.0,205.0,546.39,449.45
2016,2,22,16,45,540.0,57.0,1.3,11.5,170.5,540.55,443.92
2016,2,22,17,0,560.0,43.0,1.3,11.0,136.0,531.65,432.84
2016,2,22,17,15,439.5,33.5,1.35,10.5,91.0,420.06,337.28
2016,2,22,17,30,319.0,24.0,1.4,10.0,46.0,303.44,185.77
2016,2,22,17,45,159.5,12.0,1.45,10.0,23.0,122.61,0.0
2016,2,22,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,7.5,1.45,7.5,7.5,0.0,0.0
2016,2,23,7,0,0.0,15.0,1.5,8.0,15.0,12.8,0.0
2016,2,23,7,15,236.5,25.0,1.55,8.0,54.0,20.65,8.98
2016,2,23,7,30,473.0,35.0,1.6,8.0,93.0,28.94,19.87
2016,2,23,7,45,561.0,43.0,1.65,8.5,142.5,35.1,26.02
2016,2,23,8,0,649.0,51.0,1.7,9.0,192.0,44.91,35.19
2016,2,23,8,15,702.5,56.5,1.8,9.0,243.0,49.11,39.18
2016,2,23,8,30,756.0,62.0,1.9,9.0,294.0,53.31,43.03
2016,2,23,8,45,794.0,65.5,2.0,9.5,343.5,55.71,45.06
2016,2,23,9,0,832.0,69.0,2.1,10.0,393.0,58.14,47.06
2016,2,23,9,15,856.5,72.0,2.1,10.5,438.0,60.03,48.53
2016,2,23,9,30,881.0,75.0,2.1,11.0,483.0,61.92,49.98
2016,2,23,9,45,900.0,76.5,2.1,11.5,523.5,70.3,57.17
2016,2,23,10,0,919.0,78.0,2.1,12.0,564.0,71.67,58.12
2016,2,23,10,15,931.0,80.0,1.95,12.5,597.5,99.31,59.86
2016,2,23,10,30,943.0,82.0,1.8,13.0,631.0,158.6,89.0
2016,2,23,10,45,951.5,83.0,1.7,13.5,657.0,217.3,131.9
2016,2,23,11,0,960.0,84.0,1.6,14.0,683.0,276.0,181.33
2016,2,23,11,15,965.0,85.0,1.55,14.5,701.5,333.54,232.32
2016,2,23,11,30,970.0,86.0,1.5,15.0,720.0,390.23,282.73
2016,2,23,11,45,971.0,87.0,1.45,15.5,730.0,444.35,330.24
2016,2,23,12,0,972.0,88.0,1.4,16.0,740.0,496.78,374.96
2016,2,23,12,15,972.0,88.5,1.3,16.0,741.5,546.39,416.5
2016,2,23,12,30,972.0,89.0,1.2,16.0,743.0,593.78,454.91
2016,2,23,12,45,966.5,90.0,1.2,16.5,735.5,636.13,488.25
2016,2,23,13,0,961.0,91.0,1.2,17.0,728.0,675.5,518.42
2016,2,23,13,15,956.0,90.0,1.1,17.0,713.0,710.09,544.4
2016,2,23,13,30,951.0,89.0,1.0,17.0,698.0,741.39,567.31
2016,2,23,13,45,941.5,88.5,0.95,17.0,675.0,766.65,585.85
2016,2,23,14,0,932.0,88.0,0.9,17.0,652.0,788.23,600.47
2016,2,23,14,15,921.0,86.5,0.85,17.0,621.5,803.89,611.11
2016,2,23,14,30,910.0,85.0,0.8,17.0,591.0,815.75,619.32
2016,2,23,14,45,893.0,83.0,0.75,17.0,554.0,825.95,626.55
2016,2,23,15,0,876.0,81.0,0.7,17.0,517.0,825.17,626.45
2016,2,23,15,15,854.5,78.5,0.65,16.5,474.5,816.23,622.23
2016,2,23,15,30,833.0,76.0,0.6,16.0,432.0,803.51,615.51
2016,2,23,15,45,800.0,73.0,0.55,16.0,384.5,777.08,598.12
2016,2,23,16,0,767.0,70.0,0.5,16.0,337.0,747.23,578.13
2016,2,23,16,15,721.5,65.0,0.55,15.5,287.0,701.67,548.91
2016,2,23,16,30,676.0,60.0,0.6,15.0,237.0,660.74,521.43
2016,2,23,16,45,597.5,53.5,0.7,14.5,186.0,583.84,465.67
2016,2,23,17,0,519.0,47.0,0.8,14.0,135.0,506.77,405.99
2016,2,23,17,15,400.0,36.5,0.9,13.5,90.5,395.15,314.03
2016,2,23,17,30,281.0,26.0,1.0,13.0,46.0,280.61,181.29
2016,2,23,17,45,140.5,13.0,1.1,13.0,23.0,110.51,0.0
2016,2,23,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,6,45,51.0,6.0,1.1,8.5,7.0,0.0,0.0
2016,2,24,7,0,102.0,12.0,1.1,9.0,14.0,10.24,0.0
2016,2,24,7,15,243.5,25.5,1.2,9.0,50.5,20.99,10.11
2016,2,24,7,30,385.0,39.0,1.3,9.0,87.0,32.01,22.58
2016,2,24,7,45,474.5,47.5,1.4,9.5,134.0,38.33,28.86
2016,2,24,8,0,564.0,56.0,1.5,10.0,181.0,44.65,34.84
2016,2,24,8,15,619.0,62.5,1.45,10.5,230.0,49.08,38.93
2016,2,24,8,30,674.0,69.0,1.4,11.0,279.0,53.47,42.84
2016,2,24,8,45,716.0,72.5,1.4,11.5,327.0,55.47,44.49
2016,2,24,9,0,758.0,76.0,1.4,12.0,375.0,62.67,50.72
2016,2,24,9,15,784.0,79.5,1.3,12.5,418.5,64.71,52.28
2016,2,24,9,30,810.0,83.0,1.2,13.0,462.0,66.75,53.83
2016,2,24,9,45,831.5,84.5,1.2,13.5,501.5,67.27,54.02
2016,2,24,10,0,853.0,86.0,1.2,14.0,541.0,67.84,54.28
2016,2,24,10,15,866.0,88.0,1.15,14.5,573.5,96.97,56.99
2016,2,24,10,30,879.0,90.0,1.1,15.0,606.0,160.86,91.97
2016,2,24,10,45,888.0,91.5,1.1,15.5,631.5,216.6,132.74
2016,2,24,11,0,897.0,93.0,1.1,16.0,657.0,272.49,179.39
2016,2,24,11,15,902.5,94.0,1.05,16.0,675.0,326.96,227.41
2016,2,24,11,30,908.0,95.0,1.0,16.0,693.0,380.74,275.01
2016,2,24,11,45,910.0,96.0,1.0,16.5,702.5,432.28,319.73
2016,2,24,12,0,912.0,97.0,1.0,17.0,712.0,482.34,362.01
2016,2,24,12,15,771.5,150.0,0.95,17.0,671.5,506.52,384.69
2016,2,24,12,30,631.0,203.0,0.9,17.0,631.0,519.83,397.29
2016,2,24,12,45,631.5,200.5,0.85,17.0,625.5,552.26,423.08
2016,2,24,13,0,632.0,198.0,0.8,17.0,620.0,582.83,446.7
2016,2,24,13,15,764.5,146.5,0.75,17.0,647.0,650.89,497.98
2016,2,24,13,30,897.0,95.0,0.7,17.0,674.0,714.56,545.26
2016,2,24,13,45,889.5,93.5,0.7,17.0,651.5,738.66,563.22
2016,2,24,14,0,882.0,92.0,0.7,17.0,629.0,759.3,577.87
2016,2,24,14,15,870.5,90.5,0.7,17.0,600.0,780.06,592.74
2016,2,24,14,30,859.0,89.0,0.7,17.0,571.0,791.08,601.07
2016,2,24,14,45,843.0,86.5,0.7,17.0,535.0,793.63,603.92
2016,2,24,15,0,827.0,84.0,0.7,17.0,499.0,792.37,604.42
2016,2,24,15,15,805.0,81.0,0.7,16.5,457.5,781.89,599.86
2016,2,24,15,30,783.0,78.0,0.7,16.0,416.0,767.77,592.88
2016,2,24,15,45,752.0,74.5,0.7,16.0,370.5,742.15,576.62
2016,2,24,16,0,721.0,71.0,0.7,16.0,325.0,713.29,557.77
2016,2,24,16,15,677.0,65.5,0.8,15.5,277.0,674.4,533.27
2016,2,24,16,30,633.0,60.0,0.9,15.0,229.0,628.24,501.8
2016,2,24,16,45,565.5,53.0,1.0,14.5,180.5,559.72,451.15
2016,2,24,17,0,498.0,46.0,1.1,14.0,132.0,491.0,396.84
2016,2,24,17,15,388.0,35.5,1.2,13.5,89.0,386.29,309.63
2016,2,24,17,30,278.0,25.0,1.3,13.0,46.0,280.99,191.48
2016,2,24,17,45,139.0,12.5,1.4,12.5,23.0,109.46,0.0
2016,2,24,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,6,45,46.0,6.5,0.8,9.5,8.0,0.0,0.0
2016,2,25,7,0,92.0,13.0,0.8,10.0,16.0,11.1,0.0
2016,2,25,7,15,223.5,27.5,0.85,10.5,52.0,22.61,11.98
2016,2,25,7,30,355.0,42.0,0.9,11.0,88.0,34.4,24.59
2016,2,25,7,45,434.0,53.0,0.95,11.5,134.0,42.67,32.54
2016,2,25,8,0,513.0,64.0,1.0,12.0,180.0,50.78,40.08
2016,2,25,8,15,568.5,71.0,0.95,12.0,228.0,55.3,44.29
2016,2,25,8,30,624.0,78.0,0.9,12.0,276.0,59.79,48.33
2016,2,25,8,45,659.5,84.5,0.9,12.5,322.0,63.65,51.59
2016,2,25,9,0,695.0,91.0,0.9,13.0,368.0,67.43,54.71
2016,2,25,9,15,722.0,95.0,0.9,13.5,411.0,69.25,56.05
2016,2,25,9,30,749.0,99.0,0.9,14.0,454.0,71.08,57.38
2016,2,25,9,45,772.5,101.0,0.9,15.0,492.5,78.32,63.3
2016,2,25,10,0,796.0,103.0,0.9,16.0,531.0,78.89,63.37
2016,2,25,10,15,810.0,105.5,0.9,16.0,563.0,109.77,66.85
2016,2,25,10,30,824.0,108.0,0.9,16.0,595.0,164.0,95.73
2016,2,25,10,45,763.0,132.5,0.95,16.5,598.5,217.29,138.03
2016,2,25,11,0,702.0,157.0,1.0,17.0,602.0,270.11,184.45
2016,2,25,11,15,473.5,235.0,0.95,17.0,539.0,307.35,224.78
2016,2,25,11,30,245.0,313.0,0.9,17.0,476.0,322.83,245.0
2016,2,25,11,45,245.5,318.0,0.85,17.5,483.0,346.33,263.84
2016,2,25,12,0,246.0,323.0,0.8,18.0,490.0,369.52,282.03
2016,2,25,12,15,562.0,216.0,0.75,18.0,599.5,461.11,350.53
2016,2,25,12,30,878.0,109.0,0.7,18.0,709.0,570.82,432.35
2016,2,25,12,45,648.0,194.0,0.65,18.5,634.5,558.69,423.23
2016,2,25,13,0,418.0,279.0,0.6,19.0,560.0,514.38,390.53
2016,2,25,13,15,419.0,272.0,0.55,19.0,549.0,531.34,404.29
2016,2,25,13,30,420.0,265.0,0.5,19.0,538.0,546.72,416.07
2016,2,25,13,45,643.0,181.5,0.45,19.0,583.5,662.9,501.65
2016,2,25,14,0,866.0,98.0,0.4,19.0,629.0,763.54,572.57
2016,2,25,14,15,855.0,96.0,0.4,19.0,600.0,777.82,581.59
2016,2,25,14,30,844.0,94.0,0.4,19.0,571.0,788.4,589.54
2016,2,25,14,45,824.0,93.0,0.4,19.0,535.0,789.22,591.18
2016,2,25,15,0,804.0,92.0,0.4,19.0,499.0,786.19,590.5
2016,2,25,15,15,782.5,89.0,0.5,18.5,458.0,775.88,587.89
2016,2,25,15,30,761.0,86.0,0.6,18.0,417.0,761.96,582.79
2016,2,25,15,45,728.0,82.0,0.75,18.0,371.5,739.29,571.03
2016,2,25,16,0,695.0,78.0,0.9,18.0,326.0,708.89,553.15
2016,2,25,16,15,651.0,72.0,0.95,17.0,278.0,664.13,524.7
2016,2,25,16,30,607.0,66.0,1.0,16.0,230.0,617.28,493.1
2016,2,25,16,45,547.5,57.5,1.1,15.5,182.5,553.2,445.72
2016,2,25,17,0,488.0,49.0,1.2,15.0,135.0,488.64,394.66
2016,2,25,17,15,380.0,38.0,1.2,14.5,91.5,384.46,307.98
2016,2,25,17,30,272.0,27.0,1.2,14.0,48.0,281.74,198.33
2016,2,25,17,45,136.0,13.5,1.25,14.0,24.0,108.59,0.0
2016,2,25,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,6.5,0.85,10.5,6.5,0.0,0.0
2016,2,26,7,0,0.0,13.0,0.9,11.0,13.0,11.1,0.0
2016,2,26,7,15,60.0,31.5,1.0,11.0,39.5,24.88,14.32
2016,2,26,7,30,120.0,50.0,1.1,11.0,66.0,38.17,27.98
2016,2,26,7,45,148.5,70.5,1.2,11.5,99.0,52.8,41.58
2016,2,26,8,0,177.0,91.0,1.3,12.0,132.0,66.99,54.55
2016,2,26,8,15,196.0,111.0,1.35,12.0,166.0,80.37,66.65
2016,2,26,8,30,215.0,131.0,1.4,12.0,200.0,93.31,78.13
2016,2,26,8,45,234.5,147.5,1.5,12.5,233.5,103.7,87.01
2016,2,26,9,0,254.0,164.0,1.6,13.0,267.0,113.77,95.45
2016,2,26,9,15,355.0,165.5,1.6,13.5,326.0,115.69,96.67
2016,2,26,9,30,456.0,167.0,1.6,14.0,385.0,111.76,92.8
2016,2,26,9,45,325.0,207.0,1.65,14.5,368.5,138.61,115.52
2016,2,26,10,0,194.0,247.0,1.7,15.0,352.0,165.49,137.83
2016,2,26,10,15,254.5,254.0,1.7,15.0,400.5,177.02,134.38
2016,2,26,10,30,315.0,261.0,1.7,15.0,449.0,210.33,154.16
2016,2,26,10,45,586.5,185.0,1.7,15.5,553.0,227.3,154.59
2016,2,26,11,0,858.0,109.0,1.7,16.0,657.0,277.24,185.85
2016,2,26,11,15,688.5,173.0,1.7,16.0,620.5,325.78,234.89
2016,2,26,11,30,519.0,237.0,1.7,16.0,584.0,358.97,269.42
2016,2,26,11,45,528.0,237.5,1.75,16.0,595.0,397.44,302.58
2016,2,26,12,0,537.0,238.0,1.8,16.0,606.0,435.86,335.2
2016,2,26,12,15,561.0,230.5,1.85,16.0,615.5,474.82,367.7
2016,2,26,12,30,585.0,223.0,1.9,16.0,625.0,514.27,400.15
2016,2,26,12,45,570.5,225.5,2.0,16.0,614.5,540.52,422.34
2016,2,26,13,0,556.0,228.0,2.1,16.0,604.0,564.05,442.12
2016,2,26,13,15,551.5,224.5,2.15,16.0,591.5,585.9,460.29
2016,2,26,13,30,547.0,221.0,2.2,16.0,579.0,605.47,476.55
2016,2,26,13,45,558.0,208.5,2.3,16.0,563.0,625.07,493.32
2016,2,26,14,0,569.0,196.0,2.4,16.0,547.0,642.65,508.57
2016,2,26,14,15,700.0,146.5,2.45,15.5,558.5,719.66,570.36
2016,2,26,14,30,831.0,97.0,2.5,15.0,570.0,784.88,620.56
2016,2,26,14,45,818.5,93.0,2.6,15.0,535.0,788.06,624.27
2016,2,26,15,0,806.0,89.0,2.7,15.0,500.0,787.54,625.97
2016,2,26,15,15,783.5,85.5,2.7,14.5,458.5,775.71,620.03
2016,2,26,15,30,761.0,82.0,2.7,14.0,417.0,760.27,611.49
2016,2,26,15,45,734.5,77.0,2.7,14.0,372.5,736.3,595.34
2016,2,26,16,0,708.0,72.0,2.7,14.0,328.0,709.17,576.48
2016,2,26,16,15,664.5,67.0,2.55,13.5,280.0,671.01,548.84
2016,2,26,16,30,621.0,62.0,2.4,13.0,232.0,625.67,514.52
2016,2,26,16,45,556.5,55.0,2.3,12.5,184.5,559.15,462.1
2016,2,26,17,0,492.0,48.0,2.2,12.0,137.0,492.33,406.66
2016,2,26,17,15,384.0,37.5,2.05,11.5,93.5,388.31,317.68
2016,2,26,17,30,276.0,27.0,1.9,11.0,50.0,288.15,212.15
2016,2,26,17,45,138.0,13.5,1.8,11.0,25.0,110.45,0.0
2016,2,26,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,12.0,1.55,8.5,12.0,10.24,0.0
2016,2,27,7,0,0.0,24.0,1.5,9.0,24.0,18.52,0.0
2016,2,27,7,15,232.0,31.5,1.5,9.5,64.0,24.46,14.52
2016,2,27,7,30,464.0,39.0,1.5,10.0,104.0,31.93,22.67
2016,2,27,7,45,544.5,46.0,1.55,10.5,152.5,37.11,27.77
2016,2,27,8,0,625.0,53.0,1.6,11.0,201.0,42.32,32.67
2016,2,27,8,15,674.5,58.5,1.55,11.0,250.5,50.18,39.87
2016,2,27,8,30,724.0,64.0,1.5,11.0,300.0,54.26,43.54
2016,2,27,8,45,758.0,67.5,1.5,11.5,347.5,56.55,45.42
2016,2,27,9,0,792.0,71.0,1.5,12.0,395.0,58.85,47.26
2016,2,27,9,15,815.5,74.0,1.4,12.5,439.0,60.63,48.61
2016,2,27,9,30,839.0,77.0,1.3,13.0,483.0,62.41,49.94
2016,2,27,9,45,855.0,79.5,1.2,13.5,521.5,63.71,50.84
2016,2,27,10,0,871.0,82.0,1.1,14.0,560.0,73.54,59.2
2016,2,27,10,15,883.5,84.0,1.05,14.0,592.5,113.0,65.32
2016,2,27,10,30,896.0,86.0,1.0,14.0,625.0,169.98,97.46
2016,2,27,10,45,904.5,87.5,0.95,14.5,650.5,226.69,140.57
2016,2,27,11,0,913.0,89.0,0.9,15.0,676.0,283.47,188.64
2016,2,27,11,15,918.5,89.5,0.9,15.0,694.0,338.48,237.46
2016,2,27,11,30,924.0,90.0,0.9,15.0,712.0,392.74,285.64
2016,2,27,11,45,926.0,91.0,0.95,15.5,722.0,445.08,331.12
2016,2,27,12,0,928.0,92.0,1.0,16.0,732.0,495.9,374.14
2016,2,27,12,15,928.5,92.0,1.0,16.0,734.0,543.38,413.82
2016,2,27,12,30,929.0,92.0,1.0,16.0,736.0,588.76,450.79
2016,2,27,12,45,669.5,189.0,1.0,16.0,650.5,572.17,440.08
2016,2,27,13,0,410.0,286.0,1.0,16.0,565.0,519.2,401.28
2016,2,27,13,15,408.5,280.5,1.0,16.0,554.0,535.81,415.44
2016,2,27,13,30,407.0,275.0,1.0,16.0,543.0,550.76,427.6
2016,2,27,13,45,465.5,244.0,1.05,16.0,541.5,594.76,462.13
2016,2,27,14,0,524.0,213.0,1.1,16.0,540.0,628.33,489.04
2016,2,27,14,15,512.5,208.0,1.1,15.5,515.0,633.45,494.65
2016,2,27,14,30,501.0,203.0,1.1,15.0,490.0,635.87,498.61
2016,2,27,14,45,495.0,191.5,1.1,15.0,461.0,633.23,498.28
2016,2,27,15,0,489.0,180.0,1.1,15.0,432.0,627.93,496.09
2016,2,27,15,15,645.0,129.0,1.1,14.5,433.0,718.4,566.61
2016,2,27,15,30,801.0,78.0,1.1,14.0,434.0,791.97,620.47
2016,2,27,15,45,777.5,73.0,1.1,14.0,388.5,770.42,605.84
2016,2,27,16,0,754.0,68.0,1.1,14.0,343.0,745.59,589.73
2016,2,27,16,15,712.5,63.5,1.15,13.5,294.0,703.37,561.97
2016,2,27,16,30,671.0,59.0,1.2,13.0,245.0,658.65,531.0
2016,2,27,16,45,613.0,52.0,1.25,12.5,196.0,602.65,489.34
2016,2,27,17,0,555.0,45.0,1.3,12.0,147.0,539.95,439.48
2016,2,27,17,15,447.5,36.0,1.35,11.5,101.5,436.63,353.83
2016,2,27,17,30,340.0,27.0,1.4,11.0,56.0,337.71,252.71
2016,2,27,17,45,170.0,13.5,1.5,11.0,28.0,133.91,0.0
2016,2,27,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,6.5,2.0,8.5,6.5,5.55,0.0
2016,2,28,7,0,0.0,13.0,2.0,9.0,13.0,10.72,0.0
2016,2,28,7,15,10.0,32.0,2.0,9.5,33.5,25.67,15.88
2016,2,28,7,30,20.0,51.0,2.0,10.0,54.0,40.0,29.87
2016,2,28,7,45,31.5,72.0,2.05,10.5,79.0,55.38,44.15
2016,2,28,8,0,43.0,93.0,2.1,11.0,104.0,70.46,57.93
2016,2,28,8,15,50.5,114.0,2.1,11.0,129.0,85.23,71.28
2016,2,28,8,30,58.0,135.0,2.1,11.0,154.0,99.69,84.13
2016,2,28,8,45,65.0,154.0,2.1,11.5,178.5,112.71,95.31
2016,2,28,9,0,72.0,173.0,2.1,12.0,203.0,125.44,106.04
2016,2,28,9,15,85.5,194.0,2.05,12.0,233.0,139.06,117.6
2016,2,28,9,30,99.0,215.0,2.0,12.0,263.0,152.34,128.74
2016,2,28,9,45,100.5,232.5,1.95,12.5,285.0,163.27,137.51
2016,2,28,10,0,102.0,250.0,1.9,13.0,307.0,173.89,145.94
2016,2,28,10,15,109.5,266.5,1.85,13.0,330.5,192.93,151.57
2016,2,28,10,30,117.0,283.0,1.8,13.0,354.0,215.89,167.84
2016,2,28,10,45,148.0,296.5,1.8,13.5,390.0,236.6,182.26
2016,2,28,11,0,179.0,310.0,1.8,14.0,426.0,267.96,206.04
2016,2,28,11,15,366.0,269.0,1.8,14.0,514.5,308.21,233.2
2016,2,28,11,30,553.0,228.0,1.8,14.0,603.0,368.33,278.68
2016,2,28,11,45,562.0,229.0,1.85,14.5,615.0,408.82,313.12
2016,2,28,12,0,571.0,230.0,1.9,15.0,627.0,449.22,346.91
2016,2,28,12,15,456.0,271.5,1.95,15.0,589.0,460.71,358.86
2016,2,28,12,30,341.0,313.0,2.0,15.0,551.0,457.45,358.23
2016,2,28,12,45,263.5,323.0,2.05,15.0,506.0,443.69,348.92
2016,2,28,13,0,186.0,333.0,2.1,15.0,461.0,415.17,327.63
2016,2,28,13,15,511.5,229.0,2.1,15.0,570.5,568.32,449.43
2016,2,28,13,30,837.0,125.0,2.1,15.0,680.0,722.29,567.87
2016,2,28,13,45,471.5,209.0,2.1,15.0,519.5,567.48,449.55
2016,2,28,14,0,106.0,293.0,2.1,15.0,359.0,355.23,282.6
2016,2,28,14,15,451.0,205.0,2.05,15.0,468.0,584.72,467.4
2016,2,28,14,30,796.0,117.0,2.0,15.0,577.0,785.27,618.09
2016,2,28,14,45,541.5,169.0,2.0,15.0,473.5,648.79,516.22
2016,2,28,15,0,287.0,221.0,2.0,15.0,370.0,491.45,395.11
2016,2,28,15,15,406.0,179.0,1.95,14.5,371.0,569.13,460.09
2016,2,28,15,30,525.0,137.0,1.9,14.0,372.0,628.58,509.46
2016,2,28,15,45,344.5,145.0,1.9,14.0,293.0,472.13,387.7
2016,2,28,16,0,164.0,153.0,1.9,14.0,214.0,319.41,264.21
2016,2,28,16,15,147.0,134.5,1.85,13.5,183.5,287.62,239.72
2016,2,28,16,30,130.0,116.0,1.8,13.0,153.0,255.31,213.48
2016,2,28,16,45,114.5,94.5,1.75,12.5,122.5,218.98,183.1
2016,2,28,17,0,99.0,73.0,1.7,12.0,92.0,181.65,150.85
2016,2,28,17,15,70.0,52.5,1.8,11.5,63.5,134.46,108.94
2016,2,28,17,30,41.0,32.0,1.9,11.0,35.0,85.51,62.28
2016,2,28,17,45,20.5,16.0,2.0,11.0,17.5,39.58,0.0
2016,2,28,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,29,6,45,101.5,9.5,1.45,7.5,14.5,8.11,0.0
2016,2,29,7,0,203.0,19.0,1.4,8.0,29.0,15.62,0.0
2016,2,29,7,15,335.5,30.5,1.45,8.5,70.5,24.94,15.85
2016,2,29,7,30,468.0,42.0,1.5,9.0,112.0,34.15,24.95
2016,2,29,7,45,555.0,48.0,1.55,9.5,162.0,38.5,29.25
2016,2,29,8,0,642.0,54.0,1.6,10.0,212.0,46.75,36.87
2016,2,29,8,15,690.0,59.5,1.55,10.5,262.0,50.84,40.56
2016,2,29,8,30,738.0,65.0,1.5,11.0,312.0,54.9,44.09
2016,2,29,8,45,771.5,68.5,1.5,12.0,360.5,57.19,45.86
2016,2,29,9,0,805.0,72.0,1.5,13.0,409.0,59.47,47.57
2016,2,29,9,15,827.5,75.0,1.5,13.5,453.0,61.23,48.88
2016,2,29,9,30,850.0,78.0,1.5,14.0,497.0,62.97,50.17
2016,2,29,9,45,638.0,145.5,1.5,14.5,474.0,98.55,80.9
2016,2,29,10,0,426.0,213.0,1.5,15.0,451.0,134.93,111.69
2016,2,29,10,15,659.5,151.5,1.45,15.0,544.0,139.18,89.33
2016,2,29,10,30,893.0,90.0,1.4,15.0,637.0,182.83,106.56
2016,2,29,10,45,901.0,91.5,1.35,15.5,662.0,239.53,151.06
2016,2,29,11,0,909.0,93.0,1.3,16.0,687.0,296.25,199.68
2016,2,29,11,15,914.5,94.0,1.3,16.0,705.0,351.64,248.98
2016,2,29,11,30,920.0,95.0,1.3,16.0,723.0,406.32,297.47
2016,2,29,11,45,929.0,92.5,1.3,16.5,734.0,458.6,342.51
2016,2,29,12,0,938.0,90.0,1.3,17.0,745.0,509.87,385.45
2016,2,29,12,15,939.0,90.0,1.25,17.0,747.0,558.07,425.25
2016,2,29,12,30,940.0,90.0,1.2,17.0,749.0,604.17,462.22
2016,2,29,12,45,941.0,88.5,1.2,17.5,743.5,646.58,494.95
2016,2,29,13,0,942.0,87.0,1.2,18.0,738.0,686.44,524.93
2016,2,29,13,15,938.0,86.0,1.15,18.0,723.5,720.73,550.71
2016,2,29,13,30,934.0,85.0,1.1,18.0,709.0,751.83,573.67
2016,2,29,13,45,924.5,85.5,1.05,18.0,686.0,777.17,590.78
2016,2,29,14,0,915.0,86.0,1.0,18.0,663.0,798.91,605.47
2016,2,29,14,15,904.5,84.5,0.9,18.0,633.0,814.05,614.98
2016,2,29,14,30,894.0,83.0,0.8,18.0,603.0,825.43,622.02
2016,2,29,14,45,872.5,83.0,0.75,18.0,565.5,825.82,622.6
2016,2,29,15,0,851.0,83.0,0.7,18.0,528.0,830.64,626.44
2016,2,29,15,15,830.5,80.5,0.6,18.0,486.0,821.56,620.07
2016,2,29,15,30,810.0,78.0,0.5,18.0,444.0,808.8,611.45
2016,2,29,15,45,777.5,75.0,0.4,18.0,397.0,781.69,593.12
2016,2,29,16,0,745.0,72.0,0.3,18.0,350.0,751.32,572.53
2016,2,29,16,15,704.0,67.5,0.25,17.5,301.0,708.97,545.04
2016,2,29,16,30,663.0,63.0,0.2,17.0,252.0,670.78,519.45
2016,2,29,16,45,592.0,57.0,0.2,16.5,201.5,598.65,468.41
2016,2,29,17,0,521.0,51.0,0.2,16.0,151.0,526.26,414.41
2016,2,29,17,15,418.0,41.0,0.2,16.0,105.5,424.36,333.79
2016,2,29,17,30,315.0,31.0,0.2,16.0,60.0,326.23,245.87
2016,2,29,17,45,157.5,15.5,0.2,16.0,30.0,164.95,0.0
2016,2,29,18,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,1,6,45,70.5,10.0,1.6,9.5,14.0,8.54,0.0
2016,3,1,7,0,141.0,20.0,1.6,10.0,28.0,15.57,1.77
2016,3,1,7,15,229.5,35.5,1.65,10.5,64.0,27.39,17.97
2016,3,1,7,30,318.0,51.0,1.7,11.0,100.0,38.99,29.08
2016,3,1,7,45,372.5,64.5,1.8,12.0,142.5,48.72,38.09
2016,3,1,8,0,427.0,78.0,1.9,13.0,185.0,58.19,46.63
2016,3,1,8,15,467.5,87.5,1.9,13.0,227.5,64.52,52.34
2016,3,1,8,30,508.0,97.0,1.9,13.0,270.0,72.27,59.18
2016,3,1,8,45,562.0,101.0,1.95,13.5,318.0,73.79,60.27
2016,3,1,9,0,616.0,105.0,2.0,14.0,366.0,75.45,61.44
2016,3,1,9,15,533.5,141.0,2.1,14.5,384.0,96.78,79.79
2016,3,1,9,30,451.0,177.0,2.2,15.0,402.0,116.77,96.69
2016,3,1,9,45,559.0,158.5,2.3,15.5,458.5,105.42,86.45
2016,3,1,10,0,667.0,140.0,2.4,16.0,515.0,92.69,75.15
2016,3,1,10,15,797.0,110.0,2.45,16.0,583.5,130.48,76.72
2016,3,1,10,30,927.0,80.0,2.5,16.0,652.0,183.86,105.53
2016,3,1,10,45,936.0,80.5,2.55,16.0,677.5,241.77,151.96
2016,3,1,11,0,945.0,81.0,2.6,16.0,703.0,299.74,202.84
2016,3,1,11,15,950.0,82.0,2.6,16.0,721.5,356.72,254.42
2016,3,1,11,30,955.0,83.0,2.6,16.0,740.0,412.86,305.11
2016,3,1,11,45,959.5,82.5,2.6,16.5,750.5,466.49,352.25
2016,3,1,12,0,964.0,82.0,2.6,17.0,761.0,518.69,396.92
2016,3,1,12,15,964.5,82.0,2.55,17.0,762.5,567.68,438.43
2016,3,1,12,30,965.0,82.0,2.5,17.0,764.0,614.45,477.07
2016,3,1,12,45,963.0,82.0,2.5,17.0,757.5,657.34,512.02
2016,3,1,13,0,961.0,82.0,2.5,17.0,751.0,697.45,544.12
2016,3,1,13,15,956.5,81.5,2.5,16.5,736.0,732.44,572.95
2016,3,1,13,30,952.0,81.0,2.5,16.0,721.0,764.16,598.61
2016,3,1,13,45,946.0,79.5,2.5,16.0,698.0,790.35,617.81
2016,3,1,14,0,940.0,78.0,2.5,16.0,675.0,812.95,634.56
2016,3,1,14,15,929.0,77.0,2.45,16.0,644.5,828.53,646.09
2016,3,1,14,30,918.0,76.0,2.4,16.0,614.0,840.28,655.09
2016,3,1,14,45,904.5,74.0,2.4,16.0,577.5,844.98,659.69
2016,3,1,15,0,891.0,72.0,2.4,16.0,541.0,845.86,661.81
2016,3,1,15,15,871.0,69.5,2.35,15.5,498.0,836.86,657.9
2016,3,1,15,30,851.0,67.0,2.3,15.0,455.0,824.21,651.49
2016,3,1,15,45,824.0,64.0,2.3,15.0,408.0,810.2,643.26
2016,3,1,16,0,797.0,61.0,2.3,15.0,361.0,784.29,626.15
2016,3,1,16,15,757.5,57.5,2.1,14.5,311.0,744.11,597.72
2016,3,1,16,30,718.0,54.0,1.9,14.0,261.0,701.48,566.46
2016,3,1,16,45,656.0,49.0,1.75,13.5,210.5,636.26,516.86
2016,3,1,17,0,594.0,44.0,1.6,13.0,160.0,570.1,463.95
2016,3,1,17,15,495.0,36.0,1.5,12.5,113.0,479.22,388.61
2016,3,1,17,30,396.0,28.0,1.4,12.0,66.0,385.18,300.88
2016,3,1,17,45,198.0,14.0,1.35,11.5,33.0,193.91,15.58
2016,3,1,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,6,45,130.5,10.0,0.9,10.5,18.0,8.54,0.0
2016,3,2,7,0,261.0,20.0,1.0,11.0,36.0,16.41,4.01
2016,3,2,7,15,384.5,30.0,1.05,11.5,79.0,24.46,15.53
2016,3,2,7,30,508.0,40.0,1.1,12.0,122.0,32.44,23.24
2016,3,2,7,45,577.5,47.0,1.15,12.5,170.5,37.65,28.19
2016,3,2,8,0,647.0,54.0,1.2,13.0,219.0,46.58,36.3
2016,3,2,8,15,346.5,95.0,1.2,13.5,185.5,68.53,55.82
2016,3,2,8,30,46.0,136.0,1.2,14.0,152.0,101.07,84.28
2016,3,2,8,45,116.5,159.5,1.2,14.5,208.0,113.54,94.71
2016,3,2,9,0,187.0,183.0,1.2,15.0,264.0,128.69,107.32
2016,3,2,9,15,172.0,204.0,1.2,15.0,284.5,140.97,117.5
2016,3,2,9,30,157.0,225.0,1.2,15.0,305.0,152.78,127.2
2016,3,2,9,45,280.0,224.5,1.3,15.5,379.0,147.13,121.84
2016,3,2,10,0,403.0,224.0,1.4,16.0,453.0,148.4,122.44
2016,3,2,10,15,648.0,156.0,1.45,16.0,547.5,146.6,93.57
2016,3,2,10,30,893.0,88.0,1.5,16.0,642.0,188.58,110.24
2016,3,2,10,45,782.5,134.0,1.6,16.5,634.0,243.15,158.79
2016,3,2,11,0,672.0,180.0,1.7,17.0,626.0,298.99,210.57
2016,3,2,11,15,795.0,137.0,1.8,17.0,677.5,351.88,253.23
2016,3,2,11,30,918.0,94.0,1.9,17.0,729.0,412.25,303.35
2016,3,2,11,45,756.0,162.0,2.0,17.0,690.0,447.18,338.11
2016,3,2,12,0,594.0,230.0,2.1,17.0,651.0,469.6,360.51
2016,3,2,12,15,611.0,225.0,2.15,17.0,658.5,512.54,395.96
2016,3,2,12,30,628.0,220.0,2.2,17.0,666.0,553.46,429.23
2016,3,2,12,45,422.0,279.5,2.3,17.0,578.5,512.49,399.61
2016,3,2,13,0,216.0,339.0,2.4,17.0,491.0,442.97,346.74
2016,3,2,13,15,207.0,338.0,2.4,17.0,481.0,451.3,354.16
2016,3,2,13,30,198.0,337.0,2.4,17.0,471.0,458.45,360.2
2016,3,2,13,45,220.0,317.5,2.45,17.0,462.0,469.28,369.97
2016,3,2,14,0,242.0,298.0,2.5,17.0,453.0,479.68,379.52
2016,3,2,14,15,139.5,269.5,2.5,16.5,358.0,381.17,303.6
2016,3,2,14,30,37.0,241.0,2.5,16.0,263.0,260.64,207.93
2016,3,2,14,45,42.5,231.0,2.5,15.5,255.0,259.95,208.9
2016,3,2,15,0,48.0,221.0,2.5,15.0,247.0,259.37,209.62
2016,3,2,15,15,39.0,200.0,2.45,14.5,220.0,233.56,189.48
2016,3,2,15,30,30.0,179.0,2.4,14.0,193.0,206.9,168.43
2016,3,2,15,45,20.5,157.5,2.35,14.0,167.0,163.74,133.08
2016,3,2,16,0,11.0,136.0,2.3,14.0,141.0,135.84,109.94
2016,3,2,16,15,5.5,118.5,2.15,13.5,121.0,115.7,93.28
2016,3,2,16,30,0.0,101.0,2.0,13.0,101.0,95.46,76.2
2016,3,2,16,45,0.0,82.0,1.9,13.0,82.0,77.74,61.07
2016,3,2,17,0,0.0,63.0,1.8,13.0,63.0,59.47,45.2
2016,3,2,17,15,0.0,44.5,1.8,12.5,44.5,41.01,29.07
2016,3,2,17,30,0.0,26.0,1.8,12.0,26.0,21.48,11.84
2016,3,2,17,45,0.0,13.0,1.8,12.0,13.0,10.71,0.0
2016,3,2,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,10.5,1.55,11.0,10.5,8.96,0.0
2016,3,3,7,0,0.0,21.0,1.6,11.0,21.0,17.24,5.87
2016,3,3,7,15,23.0,40.5,1.55,11.0,44.0,32.22,22.41
2016,3,3,7,30,46.0,60.0,1.5,11.0,67.0,46.88,36.22
2016,3,3,7,45,59.5,81.0,1.5,11.5,94.0,62.21,50.3
2016,3,3,8,0,73.0,102.0,1.5,12.0,121.0,77.27,63.87
2016,3,3,8,15,82.0,123.0,1.4,12.0,148.5,92.0,76.99
2016,3,3,8,30,91.0,144.0,1.3,12.0,176.0,106.43,89.6
2016,3,3,8,45,64.5,158.0,1.2,12.5,182.5,116.15,97.68
2016,3,3,9,0,38.0,172.0,1.1,13.0,189.0,125.55,105.35
2016,3,3,9,15,68.5,198.5,1.1,13.0,232.0,142.47,119.62
2016,3,3,9,30,99.0,225.0,1.1,13.0,275.0,158.88,133.29
2016,3,3,9,45,59.5,219.5,1.1,13.5,250.5,156.71,130.78
2016,3,3,10,0,20.0,214.0,1.1,14.0,226.0,163.58,136.05
2016,3,3,10,15,42.0,246.0,1.1,14.0,272.0,180.45,141.91
2016,3,3,10,30,64.0,278.0,1.1,14.0,318.0,210.15,164.0
2016,3,3,10,45,43.0,266.0,1.15,14.0,293.5,207.41,162.48
2016,3,3,11,0,22.0,254.0,1.2,14.0,269.0,206.31,162.49
2016,3,3,11,15,23.5,262.5,1.3,14.0,279.0,216.43,170.59
2016,3,3,11,30,25.0,271.0,1.4,14.0,289.0,226.77,178.87
2016,3,3,11,45,25.5,274.0,1.5,14.5,292.5,232.68,183.34
2016,3,3,12,0,26.0,277.0,1.6,15.0,296.0,238.56,187.82
2016,3,3,12,15,49.0,304.0,1.5,14.5,339.5,277.57,218.83
2016,3,3,12,30,72.0,331.0,1.4,14.0,383.0,319.6,251.99
2016,3,3,12,45,59.5,318.5,1.35,14.0,361.5,309.5,244.14
2016,3,3,13,0,47.0,306.0,1.3,14.0,340.0,297.55,235.0
2016,3,3,13,15,47.5,300.0,1.2,14.0,333.5,298.75,236.18
2016,3,3,13,30,48.0,294.0,1.1,14.0,327.0,299.71,237.1
2016,3,3,13,45,41.5,278.5,1.05,14.0,306.5,285.94,226.57
2016,3,3,14,0,35.0,263.0,1.0,14.0,286.0,271.11,215.23
2016,3,3,14,15,33.5,251.0,1.0,14.0,272.0,262.94,209.32
2016,3,3,14,30,32.0,239.0,1.0,14.0,258.0,254.36,203.04
2016,3,3,14,45,63.5,239.0,1.0,14.0,274.0,286.25,229.81
2016,3,3,15,0,95.0,239.0,1.0,14.0,290.0,319.91,257.69
2016,3,3,15,15,73.0,215.0,0.9,14.0,252.5,280.3,226.23
2016,3,3,15,30,51.0,191.0,0.8,14.0,215.0,239.37,193.69
2016,3,3,15,45,36.5,167.5,0.7,14.0,184.0,204.48,165.77
2016,3,3,16,0,22.0,144.0,0.6,14.0,153.0,154.22,124.77
2016,3,3,16,15,16.5,125.5,0.6,13.5,132.0,133.09,107.8
2016,3,3,16,30,11.0,107.0,0.6,13.0,111.0,111.79,90.17
2016,3,3,16,45,5.5,87.5,0.6,13.0,89.5,89.0,70.72
2016,3,3,17,0,0.0,68.0,0.6,13.0,68.0,65.81,50.58
2016,3,3,17,15,0.0,48.5,0.6,12.5,48.5,46.27,33.58
2016,3,3,17,30,0.0,29.0,0.6,12.0,29.0,25.13,14.97
2016,3,3,17,45,0.0,14.5,0.65,12.0,14.5,11.96,0.0
2016,3,3,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
