Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,9.0,1.3,11.5,9.0,7.68,0.0
2016,3,4,7,0,0.0,18.0,1.3,12.0,18.0,14.85,5.08
2016,3,4,7,15,0.0,37.0,1.3,12.0,37.0,30.0,20.52
2016,3,4,7,30,0.0,56.0,1.3,12.0,56.0,44.7,34.21
2016,3,4,7,45,6.0,76.0,1.3,12.5,77.5,59.96,48.14
2016,3,4,8,0,12.0,96.0,1.3,13.0,99.0,75.08,61.7
2016,3,4,8,15,18.0,115.0,1.35,13.0,121.0,89.41,74.4
2016,3,4,8,30,24.0,134.0,1.4,13.0,143.0,103.61,86.77
2016,3,4,8,45,12.0,99.0,1.5,13.5,103.5,80.39,65.98
2016,3,4,9,0,0.0,64.0,1.6,14.0,64.0,53.04,41.59
2016,3,4,9,15,13.5,131.5,1.75,14.0,138.5,105.16,87.17
2016,3,4,9,30,27.0,199.0,1.9,14.0,213.0,151.66,126.95
2016,3,4,9,45,13.5,165.0,2.05,14.5,172.0,129.98,107.75
2016,3,4,10,0,0.0,131.0,2.2,15.0,131.0,106.08,86.85
2016,3,4,10,15,0.0,99.0,2.2,15.0,99.0,82.09,63.03
2016,3,4,10,30,0.0,67.0,2.2,15.0,67.0,55.67,41.01
2016,3,4,10,45,0.0,103.5,2.25,15.5,103.5,85.87,65.86
2016,3,4,11,0,0.0,140.0,2.3,16.0,140.0,114.93,89.37
2016,3,4,11,15,0.0,80.0,2.25,15.5,80.0,66.6,49.75
2016,3,4,11,30,0.0,20.0,2.2,15.0,20.0,16.59,8.25
2016,3,4,11,45,0.0,49.5,2.2,15.0,49.5,41.15,28.75
2016,3,4,12,0,0.0,79.0,2.2,15.0,79.0,65.8,49.16
2016,3,4,12,15,0.0,84.0,2.3,15.0,84.0,69.99,52.58
2016,3,4,12,30,0.0,89.0,2.4,15.0,89.0,74.18,56.04
2016,3,4,12,45,0.0,98.0,2.5,15.0,98.0,81.71,62.25
2016,3,4,13,0,0.0,107.0,2.6,15.0,107.0,89.28,68.51
2016,3,4,13,15,0.0,105.0,2.6,15.0,105.0,87.63,67.19
2016,3,4,13,30,0.0,103.0,2.6,15.0,103.0,85.96,65.88
2016,3,4,13,45,0.0,78.5,2.65,15.0,78.5,65.32,48.9
2016,3,4,14,0,0.0,54.0,2.7,15.0,54.0,44.84,31.95
2016,3,4,14,15,27.0,156.5,2.6,14.5,172.5,163.47,131.1
2016,3,4,14,30,54.0,259.0,2.5,14.0,291.0,293.79,237.05
2016,3,4,14,45,49.5,241.0,2.4,14.0,269.5,276.7,223.37
2016,3,4,15,0,45.0,223.0,2.3,14.0,248.0,258.85,209.55
2016,3,4,15,15,22.5,168.5,2.25,13.5,181.0,169.81,137.41
2016,3,4,15,30,0.0,114.0,2.2,13.0,114.0,97.99,77.55
2016,3,4,15,45,0.0,116.0,2.15,13.0,116.0,101.39,80.74
2016,3,4,16,0,0.0,118.0,2.1,13.0,118.0,105.82,84.71
2016,3,4,16,15,0.0,101.5,2.15,13.0,101.5,90.94,72.31
2016,3,4,16,30,0.0,85.0,2.2,13.0,85.0,75.85,59.57
2016,3,4,16,45,0.0,68.5,2.3,13.0,68.5,60.5,46.42
2016,3,4,17,0,0.0,52.0,2.4,13.0,52.0,44.8,32.77
2016,3,4,17,15,0.0,37.0,2.45,13.0,37.0,30.6,20.3
2016,3,4,17,30,0.0,22.0,2.5,13.0,22.0,18.14,9.24
2016,3,4,17,45,0.0,11.0,2.6,13.0,11.0,9.05,0.0
2016,3,4,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,6.0,3.15,12.5,6.0,5.12,0.0
2016,3,5,7,0,0.0,12.0,3.3,13.0,12.0,9.87,1.84
2016,3,5,7,15,0.0,24.5,3.35,13.0,24.5,20.21,11.97
2016,3,5,7,30,0.0,37.0,3.4,13.0,37.0,30.58,21.57
2016,3,5,7,45,0.0,51.0,3.5,13.5,51.0,42.12,32.09
2016,3,5,8,0,0.0,65.0,3.6,14.0,65.0,53.27,42.1
2016,3,5,8,15,0.0,79.0,3.75,14.0,79.0,64.32,51.94
2016,3,5,8,30,0.0,93.0,3.9,14.0,93.0,75.28,61.56
2016,3,5,8,45,29.5,138.5,4.05,14.0,152.0,104.44,87.09
2016,3,5,9,0,59.0,184.0,4.2,14.0,211.0,133.05,111.8
2016,3,5,9,15,29.5,129.0,4.25,14.0,142.5,99.84,82.52
2016,3,5,9,30,0.0,74.0,4.3,14.0,74.0,61.43,48.68
2016,3,5,9,45,0.0,76.0,4.35,14.5,76.0,63.12,49.95
2016,3,5,10,0,0.0,78.0,4.4,15.0,78.0,64.82,48.83
2016,3,5,10,15,8.0,153.5,4.45,15.0,158.5,124.21,97.62
2016,3,5,10,30,16.0,229.0,4.5,15.0,239.0,181.25,143.55
2016,3,5,10,45,8.0,185.5,4.6,15.5,190.5,150.78,118.64
2016,3,5,11,0,0.0,142.0,4.7,16.0,142.0,116.54,90.73
2016,3,5,11,15,0.5,153.0,4.75,16.0,154.0,125.76,98.19
2016,3,5,11,30,1.0,164.0,4.8,16.0,166.0,135.17,105.75
2016,3,5,11,45,11.5,218.5,4.85,16.5,228.0,183.65,144.56
2016,3,5,12,0,22.0,273.0,4.9,17.0,290.0,233.88,184.34
2016,3,5,12,15,11.0,209.0,4.9,16.5,217.5,178.86,140.68
2016,3,5,12,30,0.0,145.0,4.9,16.0,145.0,120.82,93.92
2016,3,5,12,45,2.0,162.5,4.9,16.0,164.0,137.0,107.21
2016,3,5,13,0,4.0,180.0,4.9,16.0,183.0,153.68,120.84
2016,3,5,13,15,3.5,177.0,5.05,15.5,179.5,151.5,119.4
2016,3,5,13,30,3.0,174.0,5.2,15.0,176.0,149.26,117.93
2016,3,5,13,45,1.5,94.0,5.35,15.0,95.0,79.43,60.62
2016,3,5,14,0,0.0,14.0,5.5,15.0,14.0,11.59,4.08
2016,3,5,14,15,0.0,47.0,6.0,15.0,47.0,39.0,27.1
2016,3,5,14,30,0.0,80.0,6.5,15.0,80.0,66.5,50.17
2016,3,5,14,45,0.0,59.0,7.05,15.0,59.0,48.95,35.57
2016,3,5,15,0,0.0,38.0,7.6,15.0,38.0,31.46,20.93
2016,3,5,15,15,0.0,33.0,7.85,14.5,33.0,27.29,17.52
2016,3,5,15,30,0.0,28.0,8.1,14.0,28.0,23.13,14.08
2016,3,5,15,45,0.0,41.5,8.4,14.0,41.5,34.31,23.68
2016,3,5,16,0,0.0,55.0,8.7,14.0,55.0,45.53,33.34
2016,3,5,16,15,0.0,47.5,8.65,13.5,47.5,39.27,28.13
2016,3,5,16,30,0.0,40.0,8.6,13.0,40.0,33.04,22.86
2016,3,5,16,45,0.0,32.5,8.6,13.0,32.5,26.81,17.47
2016,3,5,17,0,0.0,25.0,8.6,13.0,25.0,20.6,12.03
2016,3,5,17,15,0.0,17.5,8.4,13.0,17.5,14.4,6.56
2016,3,5,17,30,0.0,10.0,8.2,13.0,10.0,8.21,1.09
2016,3,5,17,45,0.0,5.0,8.05,13.0,5.0,4.1,0.0
2016,3,5,18,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.25,12.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,10.0,2.5,9.5,10.0,8.54,0.0
2016,3,6,7,0,0.0,20.0,2.5,10.0,20.0,16.51,7.52
2016,3,6,7,15,0.0,39.0,2.65,10.0,39.0,31.66,22.33
2016,3,6,7,30,0.0,58.0,2.8,10.0,58.0,46.37,36.07
2016,3,6,7,45,4.0,78.5,3.0,10.5,79.5,61.98,50.39
2016,3,6,8,0,8.0,99.0,3.2,11.0,101.0,77.42,64.31
2016,3,6,8,15,15.0,118.0,3.3,11.0,123.0,91.74,77.11
2016,3,6,8,30,22.0,137.0,3.4,11.0,145.0,105.94,89.59
2016,3,6,8,45,170.5,157.5,3.5,11.5,233.0,113.56,95.91
2016,3,6,9,0,319.0,178.0,3.6,12.0,321.0,122.54,103.33
2016,3,6,9,15,541.5,147.0,3.65,12.0,418.5,99.79,83.06
2016,3,6,9,30,764.0,116.0,3.7,12.0,516.0,80.48,65.87
2016,3,6,9,45,382.0,82.0,3.75,12.5,282.0,51.46,40.03
2016,3,6,10,0,0.0,48.0,3.8,13.0,48.0,39.8,28.12
2016,3,6,10,15,171.0,163.5,3.8,13.0,273.5,127.34,94.58
2016,3,6,10,30,342.0,279.0,3.8,13.0,499.0,240.57,178.05
2016,3,6,10,45,458.5,251.0,3.8,13.0,557.5,269.22,196.84
2016,3,6,11,0,575.0,223.0,3.8,13.0,616.0,314.69,232.21
2016,3,6,11,15,529.5,246.5,3.85,13.0,615.5,355.87,270.47
2016,3,6,11,30,484.0,270.0,3.9,13.0,615.0,392.31,303.97
2016,3,6,11,45,390.0,306.0,3.95,13.0,586.0,412.27,323.82
2016,3,6,12,0,296.0,342.0,4.0,13.0,557.0,422.63,334.53
2016,3,6,12,15,293.5,343.0,4.1,13.0,557.0,445.2,353.87
2016,3,6,12,30,291.0,344.0,4.2,13.0,557.0,466.87,372.24
2016,3,6,12,45,232.0,348.5,4.3,13.0,517.5,449.1,359.27
2016,3,6,13,0,173.0,353.0,4.4,13.0,478.0,431.07,345.53
2016,3,6,13,15,171.0,347.0,4.45,13.0,468.0,438.18,352.02
2016,3,6,13,30,169.0,341.0,4.5,13.0,458.0,444.39,357.7
2016,3,6,13,45,132.0,324.0,4.6,13.0,413.5,412.38,332.77
2016,3,6,14,0,95.0,307.0,4.7,13.0,369.0,362.88,293.75
2016,3,6,14,15,120.5,296.0,4.75,12.5,371.5,395.42,321.78
2016,3,6,14,30,146.0,285.0,4.8,12.0,374.0,414.35,339.04
2016,3,6,14,45,76.5,233.5,4.85,12.0,280.0,291.15,239.04
2016,3,6,15,0,7.0,182.0,4.9,12.0,186.0,167.33,135.59
2016,3,6,15,15,3.5,148.5,4.9,11.5,150.5,133.14,107.62
2016,3,6,15,30,0.0,115.0,4.9,11.0,115.0,98.79,78.96
2016,3,6,15,45,0.0,99.5,4.9,11.0,99.5,84.85,67.34
2016,3,6,16,0,0.0,84.0,4.9,11.0,84.0,70.8,55.5
2016,3,6,16,15,0.0,72.5,4.9,11.0,72.5,60.53,46.81
2016,3,6,16,30,0.0,61.0,4.9,11.0,61.0,50.53,38.24
2016,3,6,16,45,0.0,49.0,4.9,11.0,49.0,40.53,29.56
2016,3,6,17,0,0.0,37.0,4.9,11.0,37.0,30.56,20.79
2016,3,6,17,15,0.0,26.5,4.95,10.5,26.5,21.85,13.09
2016,3,6,17,30,0.0,16.0,5.0,10.0,16.0,13.16,5.34
2016,3,6,17,45,0.0,8.0,5.1,10.0,8.0,6.57,0.0
2016,3,6,18,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.15,8.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.75,7.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,7,6,45,65.0,14.5,2.9,7.5,20.0,12.38,0.0
2016,3,7,7,0,130.0,29.0,3.0,8.0,40.0,22.29,12.73
2016,3,7,7,15,177.5,48.0,3.1,8.0,74.5,37.09,27.42
2016,3,7,7,30,225.0,67.0,3.2,8.0,109.0,50.95,40.54
2016,3,7,7,45,252.5,86.0,3.3,8.0,146.0,64.33,53.04
2016,3,7,8,0,280.0,105.0,3.4,8.0,183.0,77.3,64.96
2016,3,7,8,15,300.5,122.0,3.45,8.0,220.5,88.55,75.1
2016,3,7,8,30,321.0,139.0,3.5,8.0,258.0,99.43,84.74
2016,3,7,8,45,264.0,167.0,3.55,8.5,274.0,115.6,98.8
2016,3,7,9,0,207.0,195.0,3.6,9.0,290.0,136.24,116.59
2016,3,7,9,15,173.0,217.0,3.6,9.0,301.5,148.55,127.05
2016,3,7,9,30,139.0,239.0,3.6,9.0,313.0,160.33,136.99
2016,3,7,9,45,71.0,208.5,3.65,9.0,246.5,151.31,128.75
2016,3,7,10,0,3.0,178.0,3.7,9.0,180.0,140.15,113.47
2016,3,7,10,15,62.5,242.0,3.75,9.0,282.5,182.23,145.8
2016,3,7,10,30,122.0,306.0,3.8,9.0,385.0,231.16,182.67
2016,3,7,10,45,98.0,311.5,3.85,9.5,376.5,250.04,198.78
2016,3,7,11,0,74.0,317.0,3.9,10.0,368.0,258.5,206.54
2016,3,7,11,15,63.5,317.5,3.95,10.0,362.0,265.02,212.52
2016,3,7,11,30,53.0,318.0,4.0,10.0,356.0,269.97,217.1
2016,3,7,11,45,86.5,338.0,4.1,10.0,401.0,307.14,247.07
2016,3,7,12,0,120.0,358.0,4.2,10.0,446.0,349.79,281.59
2016,3,7,12,15,125.0,359.5,4.25,10.0,451.5,367.02,295.95
2016,3,7,12,30,130.0,361.0,4.3,10.0,457.0,384.44,310.51
2016,3,7,12,45,123.0,356.5,4.35,10.5,446.5,389.5,314.54
2016,3,7,13,0,116.0,352.0,4.4,11.0,436.0,385.11,311.1
2016,3,7,13,15,154.0,346.0,4.4,11.0,455.0,426.16,344.89
2016,3,7,13,30,192.0,340.0,4.4,11.0,474.0,460.95,373.69
2016,3,7,13,45,292.0,309.0,4.4,11.0,505.5,533.14,433.18
2016,3,7,14,0,392.0,278.0,4.4,11.0,537.0,596.64,485.63
2016,3,7,14,15,324.0,278.5,4.35,11.0,486.5,558.47,455.45
2016,3,7,14,30,256.0,279.0,4.3,11.0,436.0,516.38,422.18
2016,3,7,14,45,295.0,254.5,4.25,11.0,425.0,534.34,438.78
2016,3,7,15,0,334.0,230.0,4.2,11.0,414.0,551.08,454.28
2016,3,7,15,15,529.5,170.5,4.05,11.0,436.5,681.55,561.31
2016,3,7,15,30,725.0,111.0,3.9,11.0,459.0,800.55,653.49
2016,3,7,15,45,706.0,102.5,3.8,11.0,414.0,778.2,637.14
2016,3,7,16,0,687.0,94.0,3.7,11.0,369.0,752.67,619.16
2016,3,7,16,15,644.0,88.0,3.55,10.5,319.5,706.46,585.75
2016,3,7,16,30,601.0,82.0,3.4,10.0,270.0,658.04,549.64
2016,3,7,16,45,549.0,72.5,3.3,10.0,220.5,596.09,500.5
2016,3,7,17,0,497.0,63.0,3.2,10.0,171.0,533.27,448.49
2016,3,7,17,15,399.5,52.0,3.25,9.5,124.0,431.92,363.43
2016,3,7,17,30,302.0,41.0,3.3,9.0,77.0,332.98,275.39
2016,3,7,17,45,151.0,20.5,3.35,8.5,38.5,175.42,113.05
2016,3,7,18,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,8,6,45,162.5,15.0,2.05,6.0,29.5,12.21,0.0
2016,3,8,7,0,325.0,30.0,2.0,7.0,59.0,24.73,15.24
2016,3,8,7,15,433.5,40.0,1.95,7.5,106.0,32.53,23.52
2016,3,8,7,30,542.0,50.0,1.9,8.0,153.0,40.25,30.96
2016,3,8,7,45,594.0,59.0,1.85,8.5,203.0,46.71,37.02
2016,3,8,8,0,646.0,68.0,1.8,9.0,253.0,52.98,42.74
2016,3,8,8,15,688.5,73.5,1.75,9.0,303.5,56.35,45.76
2016,3,8,8,30,731.0,79.0,1.7,9.0,354.0,59.68,48.66
2016,3,8,8,45,746.5,87.5,1.7,9.5,399.5,64.72,52.96
2016,3,8,9,0,762.0,96.0,1.7,10.0,445.0,69.53,56.97
2016,3,8,9,15,783.0,99.5,1.75,10.0,488.0,77.54,63.91
2016,3,8,9,30,804.0,103.0,1.8,10.0,531.0,79.0,65.01
2016,3,8,9,45,681.0,145.5,1.85,10.5,526.5,96.31,79.94
2016,3,8,10,0,558.0,188.0,1.9,11.0,522.0,136.43,99.05
2016,3,8,10,15,548.0,203.5,1.9,11.0,546.0,184.27,126.36
2016,3,8,10,30,538.0,219.0,1.9,11.0,570.0,231.32,162.17
2016,3,8,10,45,461.5,258.0,1.95,11.0,567.0,278.64,204.88
2016,3,8,11,0,385.0,297.0,2.0,11.0,564.0,321.77,244.57
2016,3,8,11,15,332.0,319.0,1.95,11.0,553.0,348.57,269.63
2016,3,8,11,30,279.0,341.0,1.9,11.0,542.0,370.13,289.59
2016,3,8,11,45,149.0,305.5,1.9,11.0,413.0,310.72,246.29
2016,3,8,12,0,19.0,270.0,1.9,11.0,284.0,230.56,184.0
2016,3,8,12,15,53.5,311.0,1.9,11.0,350.5,287.2,229.63
2016,3,8,12,30,88.0,352.0,1.9,11.0,417.0,348.4,278.0
2016,3,8,12,45,59.0,322.5,1.95,11.0,366.5,314.13,251.08
2016,3,8,13,0,30.0,293.0,2.0,11.0,316.0,275.7,220.78
2016,3,8,13,15,23.0,271.5,2.05,11.0,288.5,247.51,198.65
2016,3,8,13,30,16.0,250.0,2.1,11.0,261.0,225.88,181.51
2016,3,8,13,45,34.5,270.5,2.2,11.0,293.5,273.22,220.45
2016,3,8,14,0,53.0,291.0,2.3,11.0,326.0,313.7,253.51
2016,3,8,14,15,41.5,268.0,2.15,10.5,295.0,286.95,232.52
2016,3,8,14,30,30.0,245.0,2.0,10.0,264.0,258.74,210.38
2016,3,8,14,45,15.0,197.0,1.85,10.0,206.5,186.46,151.51
2016,3,8,15,0,0.0,149.0,1.7,10.0,149.0,128.98,103.79
2016,3,8,15,15,5.5,159.5,1.55,9.5,162.5,145.56,118.48
2016,3,8,15,30,11.0,170.0,1.4,9.0,176.0,163.79,134.45
2016,3,8,15,45,5.5,106.5,1.3,9.0,109.5,96.34,77.65
2016,3,8,16,0,0.0,43.0,1.2,9.0,43.0,35.55,25.38
2016,3,8,16,15,0.0,37.0,1.2,8.5,37.0,30.55,21.19
2016,3,8,16,30,0.0,31.0,1.2,8.0,31.0,25.57,16.9
2016,3,8,16,45,0.0,25.5,1.3,8.0,25.5,21.01,12.88
2016,3,8,17,0,0.0,20.0,1.4,8.0,20.0,16.46,8.82
2016,3,8,17,15,0.0,14.5,1.45,7.5,14.5,11.92,4.74
2016,3,8,17,30,0.0,9.0,1.5,7.0,9.0,7.39,0.64
2016,3,8,17,45,0.0,5.0,1.6,7.0,5.0,4.1,0.0
2016,3,8,18,0,0.0,1.0,1.7,7.0,1.0,0.85,0.0
2016,3,8,18,15,0.0,0.5,1.7,7.0,0.5,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,6,45,5.5,16.0,2.4,9.0,16.5,13.27,0.0
2016,3,9,7,0,11.0,32.0,2.4,9.0,33.0,25.8,16.28
2016,3,9,7,15,32.0,52.5,2.4,9.0,58.0,41.23,31.18
2016,3,9,7,30,53.0,73.0,2.4,9.0,83.0,56.41,45.41
2016,3,9,7,45,63.5,95.0,2.4,9.5,110.5,72.19,59.87
2016,3,9,8,0,74.0,117.0,2.4,10.0,138.0,87.66,73.75
2016,3,9,8,15,83.5,138.0,2.35,10.0,166.0,102.23,86.69
2016,3,9,8,30,93.0,159.0,2.3,10.0,194.0,116.5,99.15
2016,3,9,8,45,46.5,115.0,2.3,10.5,132.5,89.9,75.11
2016,3,9,9,0,0.0,71.0,2.3,11.0,71.0,58.89,47.23
2016,3,9,9,15,19.0,144.5,2.25,11.0,155.0,114.89,96.58
2016,3,9,9,30,38.0,218.0,2.2,11.0,239.0,155.42,131.44
2016,3,9,9,45,35.5,230.0,2.15,11.5,251.0,163.13,137.38
2016,3,9,10,0,33.0,242.0,2.1,12.0,263.0,173.64,138.68
2016,3,9,10,15,39.5,261.0,2.1,12.5,287.0,192.37,152.4
2016,3,9,10,30,46.0,280.0,2.1,13.0,311.0,212.38,167.46
2016,3,9,10,45,78.5,307.0,2.15,13.5,361.0,244.5,191.39
2016,3,9,11,0,111.0,334.0,2.2,14.0,411.0,281.25,219.29
2016,3,9,11,15,58.0,263.5,2.25,14.0,304.0,226.07,177.65
2016,3,9,11,30,5.0,193.0,2.3,14.0,197.0,159.88,125.94
2016,3,9,11,45,10.5,226.5,2.35,14.5,235.0,190.0,150.0
2016,3,9,12,0,16.0,260.0,2.4,15.0,273.0,221.25,174.56
2016,3,9,12,15,9.5,217.0,2.4,15.0,225.0,184.93,145.6
2016,3,9,12,30,3.0,174.0,2.4,15.0,177.0,146.76,114.99
2016,3,9,12,45,30.0,251.5,2.45,15.0,274.0,234.8,186.05
2016,3,9,13,0,57.0,329.0,2.5,15.0,371.0,326.05,258.02
2016,3,9,13,15,39.5,298.0,2.5,15.0,327.0,292.33,231.42
2016,3,9,13,30,22.0,267.0,2.5,15.0,283.0,245.57,194.64
2016,3,9,13,45,28.5,271.0,2.55,15.5,291.0,269.16,213.55
2016,3,9,14,0,35.0,275.0,2.6,16.0,299.0,283.3,224.79
2016,3,9,14,15,25.5,248.5,2.6,16.0,266.0,239.68,190.47
2016,3,9,14,30,16.0,222.0,2.6,16.0,233.0,209.09,166.28
2016,3,9,14,45,19.0,216.5,2.6,16.0,228.0,208.97,166.77
2016,3,9,15,0,22.0,211.0,2.6,16.0,223.0,209.17,167.49
2016,3,9,15,15,27.5,201.5,2.5,15.5,215.5,224.0,180.44
2016,3,9,15,30,33.0,192.0,2.4,15.0,208.0,223.44,181.02
2016,3,9,15,45,16.5,151.5,2.3,15.0,159.5,152.13,122.59
2016,3,9,16,0,0.0,111.0,2.2,15.0,111.0,97.5,76.92
2016,3,9,16,15,0.0,96.5,2.05,14.5,96.5,84.56,66.44
2016,3,9,16,30,0.0,82.0,1.9,14.0,82.0,71.49,55.61
2016,3,9,16,45,0.0,67.5,1.75,13.5,67.5,58.26,44.46
2016,3,9,17,0,0.0,53.0,1.6,13.0,53.0,44.83,32.91
2016,3,9,17,15,0.0,39.0,1.6,12.5,39.0,32.25,21.92
2016,3,9,17,30,0.0,25.0,1.6,12.0,25.0,20.63,11.64
2016,3,9,17,45,0.0,14.5,1.6,12.0,14.5,11.94,2.94
2016,3,9,18,0,0.0,4.0,1.6,12.0,4.0,3.41,0.0
2016,3,9,18,15,0.0,2.0,1.65,11.5,2.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,10.5,3.35,11.5,10.5,8.64,0.0
2016,3,10,7,0,0.0,21.0,3.4,12.0,21.0,17.32,9.08
2016,3,10,7,15,0.0,36.5,3.45,12.0,36.5,30.18,21.1
2016,3,10,7,30,0.0,52.0,3.5,12.0,52.0,42.51,32.51
2016,3,10,7,45,0.0,69.5,3.55,12.5,69.5,56.18,44.91
2016,3,10,8,0,0.0,87.0,3.6,13.0,87.0,69.69,56.95
2016,3,10,8,15,0.0,104.0,3.75,13.0,104.0,82.72,68.48
2016,3,10,8,30,0.0,121.0,3.9,13.0,121.0,95.63,79.73
2016,3,10,8,45,41.0,161.0,4.05,13.5,180.5,119.0,99.85
2016,3,10,9,0,82.0,201.0,4.2,14.0,240.0,143.9,120.99
2016,3,10,9,15,41.0,167.5,4.15,14.0,187.0,125.11,104.32
2016,3,10,9,30,0.0,134.0,4.1,14.0,134.0,107.81,89.05
2016,3,10,9,45,22.5,194.5,4.1,14.5,208.5,150.82,125.69
2016,3,10,10,0,45.0,255.0,4.1,15.0,283.0,182.08,144.03
2016,3,10,10,15,22.5,157.0,4.0,15.0,171.0,124.09,96.53
2016,3,10,10,30,0.0,59.0,3.9,15.0,59.0,49.02,35.36
2016,3,10,10,45,0.0,103.5,3.8,15.0,103.5,85.95,65.94
2016,3,10,11,0,0.0,148.0,3.7,15.0,148.0,121.43,94.93
2016,3,10,11,15,0.0,110.0,3.6,15.0,110.0,91.35,70.16
2016,3,10,11,30,0.0,72.0,3.5,15.0,72.0,59.96,44.25
2016,3,10,11,45,0.0,73.0,3.45,15.0,73.0,60.81,44.94
2016,3,10,12,0,0.0,74.0,3.4,15.0,74.0,61.65,45.62
2016,3,10,12,15,0.0,60.0,3.3,15.0,60.0,49.95,35.93
2016,3,10,12,30,0.0,46.0,3.2,15.0,46.0,38.26,26.25
2016,3,10,12,45,0.0,32.5,3.15,15.0,32.5,27.01,16.9
2016,3,10,13,0,0.0,19.0,3.1,15.0,19.0,15.77,7.54
2016,3,10,13,15,0.0,53.5,3.0,15.0,53.5,44.5,31.49
2016,3,10,13,30,0.0,88.0,2.9,15.0,88.0,73.33,55.4
2016,3,10,13,45,0.0,77.5,2.8,15.0,77.5,64.51,48.15
2016,3,10,14,0,0.0,67.0,2.7,15.0,67.0,55.71,40.93
2016,3,10,14,15,0.0,52.0,2.55,15.0,52.0,43.18,30.56
2016,3,10,14,30,0.0,37.0,2.4,15.0,37.0,30.67,20.16
2016,3,10,14,45,0.0,29.0,2.3,15.0,29.0,24.01,14.62
2016,3,10,15,0,0.0,21.0,2.2,15.0,21.0,17.37,9.05
2016,3,10,15,15,0.0,24.5,2.1,14.5,24.5,20.25,11.57
2016,3,10,15,30,0.0,28.0,2.0,14.0,28.0,23.14,14.11
2016,3,10,15,45,0.0,72.5,1.9,14.0,72.5,60.14,45.65
2016,3,10,16,0,0.0,117.0,1.8,14.0,117.0,103.58,82.42
2016,3,10,16,15,0.0,101.5,1.75,13.5,101.5,89.68,71.0
2016,3,10,16,30,0.0,86.0,1.7,13.0,86.0,75.63,59.35
2016,3,10,16,45,0.0,70.5,1.7,13.0,70.5,61.38,47.22
2016,3,10,17,0,0.0,55.0,1.7,13.0,55.0,46.89,34.68
2016,3,10,17,15,0.0,40.5,1.8,12.5,40.5,33.5,23.0
2016,3,10,17,30,0.0,26.0,1.9,12.0,26.0,21.46,12.37
2016,3,10,17,45,0.0,15.0,2.05,12.0,15.0,12.35,3.5
2016,3,10,18,0,0.0,4.0,2.2,12.0,4.0,3.41,0.0
2016,3,10,18,15,0.0,2.0,2.3,12.0,2.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,6.0,5.15,11.0,6.0,4.92,0.0
2016,3,11,7,0,0.0,12.0,5.2,11.0,12.0,9.86,2.83
2016,3,11,7,15,0.0,21.0,5.15,11.0,21.0,17.29,9.76
2016,3,11,7,30,0.0,30.0,5.1,11.0,30.0,24.74,16.68
2016,3,11,7,45,0.0,39.0,5.05,11.0,39.0,32.21,23.56
2016,3,11,8,0,0.0,48.0,5.0,11.0,48.0,39.69,30.36
2016,3,11,8,15,0.0,57.5,4.85,11.0,57.5,47.6,37.46
2016,3,11,8,30,0.0,67.0,4.7,11.0,67.0,55.53,44.49
2016,3,11,8,45,0.0,91.5,4.55,11.0,91.5,75.14,61.88
2016,3,11,9,0,0.0,116.0,4.4,11.0,116.0,93.78,78.22
2016,3,11,9,15,0.0,75.5,4.45,11.0,75.5,62.68,50.4
2016,3,11,9,30,0.0,35.0,4.5,11.0,35.0,28.97,20.28
2016,3,11,9,45,0.0,25.5,4.6,11.0,25.5,21.1,13.21
2016,3,11,10,0,0.0,16.0,4.7,11.0,16.0,13.24,5.66
2016,3,11,10,15,35.5,159.5,4.45,11.0,183.5,127.51,100.48
2016,3,11,10,30,71.0,303.0,4.2,11.0,351.0,231.8,184.19
2016,3,11,10,45,35.5,164.0,4.0,11.5,188.0,138.01,108.46
2016,3,11,11,0,0.0,25.0,3.8,12.0,25.0,20.75,11.88
2016,3,11,11,15,1.0,95.0,3.6,12.0,96.0,79.52,61.18
2016,3,11,11,30,2.0,165.0,3.4,12.0,167.0,136.6,108.28
2016,3,11,11,45,8.0,209.5,3.25,12.0,216.0,175.57,139.93
2016,3,11,12,0,14.0,254.0,3.1,12.0,265.0,215.72,172.32
2016,3,11,12,15,164.5,303.5,3.15,12.0,427.5,346.56,277.55
2016,3,11,12,30,315.0,353.0,3.2,12.0,590.0,495.39,394.5
2016,3,11,12,45,318.5,348.5,3.25,12.0,586.0,516.34,411.29
2016,3,11,13,0,322.0,344.0,3.3,12.0,582.0,536.41,427.91
2016,3,11,13,15,176.5,316.5,3.6,12.0,447.0,417.74,335.84
2016,3,11,13,30,31.0,289.0,3.9,12.0,312.0,283.43,227.68
2016,3,11,13,45,15.5,172.5,4.2,12.0,184.0,158.38,126.85
2016,3,11,14,0,0.0,56.0,4.5,12.0,56.0,46.54,33.66
2016,3,11,14,15,46.0,172.5,4.65,11.5,201.5,195.17,159.49
2016,3,11,14,30,92.0,289.0,4.8,11.0,347.0,358.38,294.05
2016,3,11,14,45,53.0,244.5,4.95,11.0,277.5,283.18,232.41
2016,3,11,15,0,14.0,200.0,5.1,11.0,208.0,190.81,155.74
2016,3,11,15,15,13.5,188.0,5.0,10.5,195.5,181.08,148.44
2016,3,11,15,30,13.0,176.0,4.9,10.0,183.0,171.35,140.98
2016,3,11,15,45,6.5,141.0,4.85,10.0,144.5,131.78,107.71
2016,3,11,16,0,0.0,106.0,4.8,10.0,106.0,92.11,73.91
2016,3,11,16,15,0.0,92.5,4.65,9.5,92.5,80.09,63.93
2016,3,11,16,30,0.0,79.0,4.5,9.0,79.0,67.98,53.69
2016,3,11,16,45,0.0,64.5,4.4,9.0,64.5,54.69,42.16
2016,3,11,17,0,0.0,50.0,4.3,9.0,50.0,41.39,30.47
2016,3,11,17,15,0.0,37.0,4.2,8.5,37.0,30.58,20.88
2016,3,11,17,30,0.0,24.0,4.1,8.0,24.0,19.79,11.23
2016,3,11,17,45,0.0,14.0,4.05,8.0,14.0,11.52,3.21
2016,3,11,18,0,0.0,4.0,4.0,8.0,4.0,3.41,0.0
2016,3,11,18,15,0.0,2.0,3.95,8.0,2.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,10.5,3.45,8.5,10.5,8.63,0.0
2016,3,12,7,0,0.0,21.0,3.6,9.0,21.0,17.31,9.46
2016,3,12,7,15,0.0,36.0,3.7,9.0,36.0,29.76,21.11
2016,3,12,7,30,0.0,51.0,3.8,9.0,51.0,41.94,32.47
2016,3,12,7,45,0.0,67.5,3.95,9.0,67.5,54.92,44.44
2016,3,12,8,0,0.0,84.0,4.1,9.0,84.0,67.77,56.12
2016,3,12,8,15,0.0,100.5,4.2,9.0,100.5,80.5,67.52
2016,3,12,8,30,0.0,117.0,4.3,9.0,117.0,93.1,78.65
2016,3,12,8,45,9.0,147.0,4.4,9.5,151.5,114.9,97.68
2016,3,12,9,0,18.0,177.0,4.5,10.0,186.0,136.14,115.94
2016,3,12,9,15,18.5,190.5,4.55,10.0,200.5,146.26,124.46
2016,3,12,9,30,19.0,204.0,4.6,10.0,215.0,156.24,132.82
2016,3,12,9,45,10.5,190.5,4.65,10.5,197.0,148.21,125.25
2016,3,12,10,0,2.0,177.0,4.7,11.0,179.0,140.23,112.61
2016,3,12,10,15,1.0,150.5,4.75,11.0,151.5,121.97,97.2
2016,3,12,10,30,0.0,124.0,4.8,11.0,124.0,102.03,80.46
2016,3,12,10,45,0.0,139.0,4.85,11.0,139.0,114.06,90.39
2016,3,12,11,0,0.0,154.0,4.9,11.0,154.0,126.21,100.35
2016,3,12,11,15,12.0,219.0,5.0,11.0,228.0,181.57,145.65
2016,3,12,11,30,24.0,284.0,5.1,11.0,302.0,238.43,191.79
2016,3,12,11,45,12.0,187.0,5.2,11.5,196.0,159.46,127.18
2016,3,12,12,0,0.0,90.0,5.3,12.0,90.0,75.07,57.29
2016,3,12,12,15,0.0,90.0,5.2,12.0,90.0,75.07,57.33
2016,3,12,12,30,0.0,90.0,5.1,12.0,90.0,75.07,57.33
2016,3,12,12,45,0.0,111.5,5.1,12.0,111.5,93.07,72.32
2016,3,12,13,0,0.0,133.0,5.1,12.0,133.0,111.27,87.44
2016,3,12,13,15,2.5,161.0,5.05,12.0,163.0,137.16,108.96
2016,3,12,13,30,5.0,189.0,5.0,12.0,193.0,163.89,131.13
2016,3,12,13,45,2.5,141.0,4.95,12.0,143.0,120.71,95.55
2016,3,12,14,0,0.0,93.0,4.9,12.0,93.0,77.47,59.62
2016,3,12,14,15,0.5,132.0,4.75,12.0,133.0,111.84,88.47
2016,3,12,14,30,1.0,171.0,4.6,12.0,173.0,148.08,118.73
2016,3,12,14,45,0.5,140.0,4.5,12.0,141.0,119.92,95.51
2016,3,12,15,0,0.0,109.0,4.4,12.0,109.0,91.74,72.13
2016,3,12,15,15,4.0,139.5,4.3,12.0,141.5,124.32,99.9
2016,3,12,15,30,8.0,170.0,4.2,12.0,174.0,160.41,130.51
2016,3,12,15,45,4.0,93.5,4.1,12.0,95.5,82.34,64.95
2016,3,12,16,0,0.0,17.0,4.0,12.0,17.0,14.02,6.45
2016,3,12,16,15,0.0,15.0,3.9,11.5,15.0,12.36,5.07
2016,3,12,16,30,0.0,13.0,3.8,11.0,13.0,10.7,3.67
2016,3,12,16,45,0.0,10.5,3.75,11.0,10.5,8.63,1.87
2016,3,12,17,0,0.0,8.0,3.7,11.0,8.0,6.57,0.06
2016,3,12,17,15,0.0,6.0,3.6,11.0,6.0,4.92,0.0
2016,3,12,17,30,0.0,4.0,3.5,11.0,4.0,3.28,0.0
2016,3,12,17,45,0.0,2.0,3.4,11.0,2.0,1.64,0.0
2016,3,12,18,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,18,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,8.0,3.6,11.0,8.0,6.57,0.0
2016,3,13,7,0,0.0,16.0,3.7,11.0,16.0,13.16,5.82
2016,3,13,7,15,0.0,26.0,3.75,11.0,26.0,21.43,13.53
2016,3,13,7,30,0.0,36.0,3.8,11.0,36.0,29.72,21.23
2016,3,13,7,45,0.0,47.5,3.9,11.5,47.5,39.28,29.92
2016,3,13,8,0,0.0,59.0,4.0,12.0,59.0,48.86,38.49
2016,3,13,8,15,0.0,70.0,4.05,12.0,70.0,58.04,46.66
2016,3,13,8,30,0.0,81.0,4.1,12.0,81.0,66.88,54.42
2016,3,13,8,45,0.0,86.5,4.2,12.0,86.5,71.45,58.3
2016,3,13,9,0,0.0,92.0,4.3,12.0,92.0,75.97,62.12
2016,3,13,9,15,0.0,78.0,4.3,12.0,78.0,64.77,52.03
2016,3,13,9,30,0.0,64.0,4.3,12.0,64.0,53.11,41.57
2016,3,13,9,45,0.0,67.0,4.3,12.0,67.0,55.64,43.69
2016,3,13,10,0,0.0,70.0,4.3,12.0,70.0,58.17,43.67
2016,3,13,10,15,0.5,116.5,4.35,12.0,116.5,96.02,75.27
2016,3,13,10,30,1.0,163.0,4.4,12.0,163.0,132.21,105.13
2016,3,13,10,45,0.5,142.5,4.45,12.0,142.5,116.95,92.34
2016,3,13,11,0,0.0,122.0,4.5,12.0,122.0,100.91,78.96
2016,3,13,11,15,1.0,142.0,4.55,12.0,143.0,117.47,92.59
2016,3,13,11,30,2.0,162.0,4.6,12.0,164.0,134.29,106.37
2016,3,13,11,45,6.5,198.5,4.65,12.5,204.0,166.26,132.28
2016,3,13,12,0,11.0,235.0,4.7,13.0,244.0,199.16,158.71
2016,3,13,12,15,6.0,196.0,4.65,13.0,201.0,166.05,131.79
2016,3,13,12,30,1.0,157.0,4.6,13.0,158.0,131.52,103.58
2016,3,13,12,45,4.5,186.0,4.6,13.0,190.0,158.56,125.84
2016,3,13,13,0,8.0,215.0,4.6,13.0,222.0,186.48,148.7
2016,3,13,13,15,4.0,180.0,4.5,13.0,183.5,154.58,122.68
2016,3,13,13,30,0.0,145.0,4.4,13.0,145.0,121.95,95.94
2016,3,13,13,45,0.0,137.0,4.35,13.0,137.0,115.29,90.59
2016,3,13,14,0,0.0,129.0,4.3,13.0,129.0,108.55,85.15
2016,3,13,14,15,0.0,98.5,4.2,13.0,98.5,82.17,63.38
2016,3,13,14,30,0.0,68.0,4.1,13.0,68.0,56.51,42.04
2016,3,13,14,45,0.0,78.0,4.05,13.0,78.0,64.83,49.16
2016,3,13,15,0,0.0,88.0,4.0,13.0,88.0,73.17,56.29
2016,3,13,15,15,0.0,101.5,3.9,12.5,101.5,85.23,66.72
2016,3,13,15,30,0.0,115.0,3.8,12.0,115.0,98.3,78.08
2016,3,13,15,45,0.0,87.5,3.75,12.0,87.5,73.11,56.95
2016,3,13,16,0,0.0,60.0,3.7,12.0,60.0,49.7,37.14
2016,3,13,16,15,0.0,52.5,3.65,12.0,52.5,43.44,31.89
2016,3,13,16,30,0.0,45.0,3.6,12.0,45.0,37.19,26.58
2016,3,13,16,45,0.0,37.0,3.55,12.0,37.0,30.54,20.85
2016,3,13,17,0,0.0,29.0,3.5,12.0,29.0,23.91,15.05
2016,3,13,17,15,0.0,21.5,3.45,12.0,21.5,17.7,9.57
2016,3,13,17,30,0.0,14.0,3.4,12.0,14.0,11.51,4.07
2016,3,13,17,45,0.0,8.0,3.35,12.0,8.0,6.56,0.0
2016,3,13,18,0,0.0,2.0,3.3,12.0,2.0,1.64,0.0
2016,3,13,18,15,0.0,1.0,3.15,11.5,1.0,0.85,0.0
2016,3,13,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,4.5,2.5,8.0,4.5,0.0,0.0
2016,3,14,6,30,0.0,9.0,2.5,8.0,9.0,7.68,0.0
2016,3,14,6,45,77.5,28.0,2.5,8.5,37.5,21.85,10.35
2016,3,14,7,0,155.0,47.0,2.5,9.0,66.0,36.11,26.14
2016,3,14,7,15,218.0,66.0,2.5,9.0,106.5,50.06,39.43
2016,3,14,7,30,281.0,85.0,2.5,9.0,147.0,63.72,52.21
2016,3,14,7,45,324.5,102.0,2.55,9.5,191.0,73.93,61.53
