Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,8,0,368.0,119.0,2.6,10.0,235.0,84.85,71.22
2016,3,14,8,15,423.0,123.0,2.6,10.0,278.5,86.8,72.82
2016,3,14,8,30,478.0,127.0,2.6,10.0,322.0,88.78,74.39
2016,3,14,8,45,570.0,120.0,2.65,10.5,379.5,84.42,70.15
2016,3,14,9,0,662.0,113.0,2.7,11.0,437.0,78.54,64.59
2016,3,14,9,15,551.0,161.5,2.65,11.0,448.0,107.29,89.71
2016,3,14,9,30,440.0,210.0,2.6,11.0,459.0,132.95,111.79
2016,3,14,9,45,394.5,239.0,2.6,11.0,473.0,155.41,130.88
2016,3,14,10,0,349.0,268.0,2.6,11.0,487.0,193.24,145.24
2016,3,14,10,15,281.5,296.0,2.6,11.0,478.5,229.12,172.32
2016,3,14,10,30,214.0,324.0,2.6,11.0,470.0,265.36,203.94
2016,3,14,10,45,253.0,330.0,2.6,11.5,508.5,292.33,224.43
2016,3,14,11,0,292.0,336.0,2.6,12.0,547.0,330.99,255.12
2016,3,14,11,15,292.0,344.5,2.6,12.0,560.0,361.74,281.33
2016,3,14,11,30,292.0,353.0,2.6,12.0,573.0,392.46,307.25
2016,3,14,11,45,310.0,353.5,2.6,12.5,589.0,425.46,333.88
2016,3,14,12,0,328.0,354.0,2.6,13.0,605.0,459.69,361.12
2016,3,14,12,15,231.5,366.0,2.65,13.0,543.5,436.8,344.7
2016,3,14,12,30,135.0,378.0,2.7,13.0,482.0,406.42,321.53
2016,3,14,12,45,132.5,375.0,2.75,13.0,476.0,415.96,329.71
2016,3,14,13,0,130.0,372.0,2.8,13.0,470.0,424.77,337.1
2016,3,14,13,15,497.0,251.5,2.85,13.0,615.5,613.81,488.92
2016,3,14,13,30,864.0,131.0,2.9,13.0,761.0,802.92,634.64
2016,3,14,13,45,855.5,130.0,3.0,13.0,737.0,826.32,651.28
2016,3,14,14,0,847.0,129.0,3.1,13.0,713.0,846.16,666.88
2016,3,14,14,15,835.0,126.5,3.15,13.0,682.0,857.86,676.51
2016,3,14,14,30,823.0,124.0,3.2,13.0,651.0,865.75,683.65
2016,3,14,14,45,805.5,122.0,3.3,13.0,613.0,865.56,685.5
2016,3,14,15,0,788.0,120.0,3.4,13.0,575.0,867.25,688.94
2016,3,14,15,15,766.5,116.0,3.4,12.5,532.0,854.26,682.51
2016,3,14,15,30,745.0,112.0,3.4,12.0,489.0,837.69,673.6
2016,3,14,15,45,713.0,108.0,3.45,12.0,441.0,808.29,654.19
2016,3,14,16,0,681.0,104.0,3.5,12.0,393.0,775.78,632.23
2016,3,14,16,15,640.0,97.5,3.45,11.5,343.0,729.45,599.91
2016,3,14,16,30,599.0,91.0,3.4,11.0,293.0,680.85,564.89
2016,3,14,16,45,539.0,83.0,3.35,10.5,242.0,612.16,512.64
2016,3,14,17,0,479.0,75.0,3.3,10.0,191.0,542.56,457.35
2016,3,14,17,15,390.5,63.0,3.2,9.5,142.5,443.22,374.86
2016,3,14,17,30,302.0,51.0,3.1,9.0,94.0,351.82,294.88
2016,3,14,17,45,181.0,34.0,3.05,8.5,56.5,232.04,182.41
2016,3,14,18,0,60.0,17.0,3.0,8.0,19.0,80.33,0.0
2016,3,14,18,15,30.0,8.5,2.95,8.0,9.5,28.49,0.0
2016,3,14,18,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,6.5,1.8,5.5,6.5,0.0,0.0
2016,3,15,6,30,0.0,13.0,1.8,6.0,13.0,11.1,0.0
2016,3,15,6,45,179.0,26.5,1.8,6.5,49.5,20.56,10.4
2016,3,15,7,0,358.0,40.0,1.8,7.0,86.0,32.63,23.42
2016,3,15,7,15,450.0,50.0,1.75,7.5,134.0,40.11,30.78
2016,3,15,7,30,542.0,60.0,1.7,8.0,182.0,47.5,37.77
2016,3,15,7,45,607.0,65.5,1.65,8.5,234.5,51.0,41.02
2016,3,15,8,0,672.0,71.0,1.6,9.0,287.0,54.57,44.16
2016,3,15,8,15,710.5,75.5,1.6,9.5,338.0,57.13,46.3
2016,3,15,8,30,749.0,80.0,1.6,10.0,389.0,65.08,53.2
2016,3,15,8,45,779.0,83.0,1.6,11.0,437.5,66.57,54.14
2016,3,15,9,0,809.0,86.0,1.6,12.0,486.0,68.08,55.08
2016,3,15,9,15,828.5,89.0,1.55,12.5,530.0,69.43,55.98
2016,3,15,9,30,848.0,92.0,1.5,13.0,574.0,70.76,56.87
2016,3,15,9,45,864.0,93.5,1.45,13.5,612.5,71.01,56.82
2016,3,15,10,0,880.0,95.0,1.4,14.0,651.0,130.58,75.22
2016,3,15,10,15,890.0,96.5,1.4,14.0,683.0,187.72,110.46
2016,3,15,10,30,900.0,98.0,1.4,14.0,715.0,245.51,156.24
2016,3,15,10,45,908.5,98.5,1.4,14.5,740.0,302.65,205.54
2016,3,15,11,0,917.0,99.0,1.4,15.0,765.0,359.79,255.94
2016,3,15,11,15,921.5,100.0,1.4,15.0,782.5,415.64,305.5
2016,3,15,11,30,926.0,101.0,1.4,15.0,800.0,470.61,353.32
2016,3,15,11,45,929.5,101.0,1.45,15.0,809.0,523.22,398.28
2016,3,15,12,0,933.0,101.0,1.5,15.0,818.0,574.36,440.89
2016,3,15,12,15,933.5,101.0,1.55,15.0,819.0,622.12,479.88
2016,3,15,12,30,934.0,101.0,1.6,15.0,820.0,667.72,516.31
2016,3,15,12,45,936.5,98.5,1.65,15.5,813.5,709.97,548.58
2016,3,15,13,0,939.0,96.0,1.7,16.0,807.0,749.69,578.31
2016,3,15,13,15,935.0,95.5,1.75,16.0,792.0,783.92,603.85
2016,3,15,13,30,931.0,95.0,1.8,16.0,777.0,814.93,626.16
2016,3,15,13,45,925.0,93.5,1.85,16.0,753.5,840.01,644.43
2016,3,15,14,0,919.0,92.0,1.9,16.0,730.0,861.52,660.41
2016,3,15,14,15,910.0,90.5,1.95,15.5,699.5,876.89,673.61
2016,3,15,14,30,901.0,89.0,2.0,15.0,669.0,888.51,684.5
2016,3,15,14,45,888.5,87.5,2.05,15.0,632.0,893.33,689.66
2016,3,15,15,0,876.0,86.0,2.1,15.0,595.0,894.4,692.47
2016,3,15,15,15,858.5,83.5,2.1,15.0,552.0,895.6,695.07
2016,3,15,15,30,841.0,81.0,2.1,15.0,509.0,883.84,688.76
2016,3,15,15,45,818.0,77.5,2.15,15.0,461.5,862.26,676.17
2016,3,15,16,0,795.0,74.0,2.2,15.0,414.0,837.33,661.09
2016,3,15,16,15,761.0,70.0,2.2,14.0,363.0,798.82,637.75
2016,3,15,16,30,727.0,66.0,2.2,13.0,312.0,757.7,611.6
2016,3,15,16,45,677.5,60.5,2.2,12.5,260.0,698.95,569.67
2016,3,15,17,0,628.0,55.0,2.2,12.0,208.0,646.16,530.1
2016,3,15,17,15,548.5,47.0,2.3,11.5,158.0,558.48,460.88
2016,3,15,17,30,469.0,39.0,2.4,11.0,108.0,472.79,388.7
2016,3,15,17,45,327.5,28.0,2.55,10.5,66.5,338.7,267.02
2016,3,15,18,0,186.0,17.0,2.7,10.0,25.0,190.2,0.0
2016,3,15,18,15,93.0,8.5,2.7,9.5,12.5,73.26,0.0
2016,3,15,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,16,6,15,57.5,6.0,1.1,7.5,8.0,0.0,0.0
2016,3,16,6,30,115.0,12.0,1.0,8.0,16.0,10.24,0.0
2016,3,16,6,45,267.5,25.0,0.9,8.5,54.5,20.4,10.8
2016,3,16,7,0,420.0,38.0,0.8,9.0,93.0,30.98,21.91
2016,3,16,7,15,507.5,46.5,0.8,9.5,143.0,37.36,28.13
2016,3,16,7,30,595.0,55.0,0.8,10.0,193.0,43.68,34.08
2016,3,16,7,45,650.0,61.0,0.85,10.5,245.5,47.75,37.79
2016,3,16,8,0,705.0,67.0,0.9,11.0,298.0,56.4,45.47
2016,3,16,8,15,742.0,71.5,1.0,11.5,349.5,59.33,47.89
2016,3,16,8,30,779.0,76.0,1.1,12.0,401.0,62.22,50.22
2016,3,16,8,45,805.5,79.0,1.25,12.5,449.5,63.82,51.36
2016,3,16,9,0,832.0,82.0,1.4,13.0,498.0,65.41,52.49
2016,3,16,9,15,850.5,84.5,1.4,13.5,542.0,66.51,53.18
2016,3,16,9,30,869.0,87.0,1.4,14.0,586.0,76.63,61.73
2016,3,16,9,45,883.0,89.0,1.45,14.5,624.5,77.93,62.56
2016,3,16,10,0,897.0,91.0,1.5,15.0,663.0,133.11,75.13
2016,3,16,10,15,906.5,92.5,1.5,15.0,695.0,191.12,111.8
2016,3,16,10,30,916.0,94.0,1.5,15.0,727.0,249.7,158.58
2016,3,16,10,45,923.5,95.0,1.55,15.5,751.5,307.79,208.86
2016,3,16,11,0,931.0,96.0,1.6,16.0,776.0,365.77,260.05
2016,3,16,11,15,935.0,97.0,1.6,16.0,793.0,422.14,310.02
2016,3,16,11,30,939.0,98.0,1.6,16.0,810.0,477.55,358.14
2016,3,16,11,45,941.5,98.0,1.6,16.5,818.5,530.26,402.16
2016,3,16,12,0,944.0,98.0,1.6,17.0,827.0,581.38,443.48
2016,3,16,12,15,943.5,98.0,1.6,17.0,827.5,628.99,481.76
2016,3,16,12,30,943.0,98.0,1.6,17.0,828.0,674.3,517.32
2016,3,16,12,45,945.0,95.0,1.65,17.5,821.0,716.02,548.9
2016,3,16,13,0,947.0,92.0,1.7,18.0,814.0,755.1,577.9
2016,3,16,13,15,943.0,91.5,1.7,18.0,798.0,789.44,602.5
2016,3,16,13,30,939.0,91.0,1.7,18.0,782.0,820.54,624.14
2016,3,16,13,45,933.0,89.5,1.7,18.0,758.5,845.66,641.72
2016,3,16,14,0,927.0,88.0,1.7,18.0,735.0,867.17,656.98
2016,3,16,14,15,917.5,87.0,1.7,18.0,704.0,882.64,668.29
2016,3,16,14,30,908.0,86.0,1.7,18.0,673.0,894.34,677.26
2016,3,16,14,45,895.5,84.0,1.7,18.0,635.5,898.49,681.35
2016,3,16,15,0,883.0,82.0,1.7,18.0,598.0,898.82,683.11
2016,3,16,15,15,866.0,79.5,1.65,17.5,555.0,890.78,680.06
2016,3,16,15,30,849.0,77.0,1.6,17.0,512.0,888.71,681.29
2016,3,16,15,45,825.5,74.0,1.6,17.0,464.5,867.13,668.45
2016,3,16,16,0,802.0,71.0,1.6,17.0,417.0,842.21,653.37
2016,3,16,16,15,769.5,67.0,1.55,16.5,366.5,804.83,629.82
2016,3,16,16,30,737.0,63.0,1.5,16.0,316.0,764.85,603.74
2016,3,16,16,45,688.5,58.0,1.45,15.5,263.5,707.36,563.7
2016,3,16,17,0,640.0,53.0,1.4,15.0,211.0,648.51,520.66
2016,3,16,17,15,563.0,46.0,1.45,14.0,161.0,570.4,461.69
2016,3,16,17,30,486.0,39.0,1.5,13.0,111.0,487.58,394.55
2016,3,16,17,45,350.0,28.0,1.6,12.5,69.0,356.71,279.31
2016,3,16,18,0,214.0,17.0,1.7,12.0,27.0,213.08,6.92
2016,3,16,18,15,107.0,8.5,1.7,11.5,13.5,83.4,0.0
2016,3,16,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,6,15,87.0,7.0,2.1,9.5,9.5,5.97,0.0
2016,3,17,6,30,174.0,14.0,2.2,10.0,19.0,11.95,0.0
2016,3,17,6,45,323.5,25.5,2.35,10.5,60.0,20.87,11.47
2016,3,17,7,0,473.0,37.0,2.5,11.0,101.0,30.22,21.07
2016,3,17,7,15,556.5,44.5,2.45,11.5,152.0,35.88,26.56
2016,3,17,7,30,640.0,52.0,2.4,12.0,203.0,45.19,35.11
2016,3,17,7,45,692.0,57.0,2.4,12.5,256.5,48.9,38.46
2016,3,17,8,0,744.0,62.0,2.4,13.0,310.0,52.6,41.67
2016,3,17,8,15,778.5,66.0,2.3,13.5,362.0,55.31,43.9
2016,3,17,8,30,813.0,70.0,2.2,14.0,414.0,57.99,46.05
2016,3,17,8,45,837.5,73.5,2.1,14.5,463.0,60.12,47.68
2016,3,17,9,0,862.0,77.0,2.0,15.0,512.0,62.2,49.24
2016,3,17,9,15,879.5,79.5,1.9,15.5,556.5,72.05,57.55
2016,3,17,9,30,897.0,82.0,1.8,16.0,601.0,73.89,58.85
2016,3,17,9,45,909.5,84.0,1.75,16.5,639.5,76.76,61.05
2016,3,17,10,0,922.0,86.0,1.7,17.0,678.0,135.74,74.62
2016,3,17,10,15,931.0,87.5,1.65,17.0,710.0,195.06,112.83
2016,3,17,10,30,940.0,89.0,1.6,17.0,742.0,254.89,160.76
2016,3,17,10,45,946.5,90.0,1.55,17.5,767.0,314.0,211.69
2016,3,17,11,0,953.0,91.0,1.5,18.0,792.0,372.86,263.15
2016,3,17,11,15,957.0,91.5,1.4,18.0,809.0,429.93,312.96
2016,3,17,11,30,961.0,92.0,1.3,18.0,826.0,485.98,360.59
2016,3,17,11,45,962.5,92.5,1.25,18.5,834.5,539.6,404.32
2016,3,17,12,0,964.0,93.0,1.2,19.0,843.0,591.5,445.09
2016,3,17,12,15,964.0,93.0,1.1,19.0,843.5,640.17,482.49
2016,3,17,12,30,964.0,93.0,1.0,19.0,844.0,686.54,516.87
2016,3,17,12,45,961.5,93.0,0.95,19.5,836.0,728.77,546.74
2016,3,17,13,0,959.0,93.0,0.9,20.0,828.0,768.12,573.69
2016,3,17,13,15,955.0,92.5,0.8,20.0,812.0,802.86,595.89
2016,3,17,13,30,951.0,92.0,0.7,20.0,796.0,834.32,615.11
2016,3,17,13,45,944.5,90.5,0.6,20.0,772.0,859.35,629.9
2016,3,17,14,0,938.0,89.0,0.5,20.0,748.0,880.71,642.25
2016,3,17,14,15,929.0,88.0,0.5,20.0,716.5,896.79,653.26
2016,3,17,14,30,920.0,87.0,0.5,20.0,685.0,909.07,662.07
2016,3,17,14,45,907.0,85.0,0.5,20.0,647.0,912.89,665.7
2016,3,17,15,0,894.0,83.0,0.5,20.0,609.0,912.83,667.15
2016,3,17,15,15,877.0,80.5,0.55,20.0,565.5,904.78,664.72
2016,3,17,15,30,860.0,78.0,0.6,20.0,522.0,893.07,660.11
2016,3,17,15,45,837.0,75.0,0.7,20.0,474.0,881.49,656.6
2016,3,17,16,0,814.0,72.0,0.8,20.0,426.0,856.86,644.22
2016,3,17,16,15,781.0,68.0,0.85,19.0,374.5,818.78,623.92
2016,3,17,16,30,748.0,64.0,0.9,18.0,323.0,778.06,600.88
2016,3,17,16,45,700.0,59.0,0.95,17.5,270.0,720.63,563.42
2016,3,17,17,0,652.0,54.0,1.0,17.0,217.0,661.78,522.69
2016,3,17,17,15,575.5,46.5,1.1,16.5,166.0,582.9,464.38
2016,3,17,17,30,499.0,39.0,1.2,16.0,115.0,499.17,397.84
2016,3,17,17,45,364.5,28.5,1.35,15.5,72.0,369.29,286.89
2016,3,17,18,0,230.0,18.0,1.5,15.0,29.0,228.37,43.84
2016,3,17,18,15,115.0,9.0,1.5,14.5,14.5,89.74,0.0
2016,3,17,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,18,6,15,86.0,8.0,2.35,8.5,11.0,6.83,0.0
2016,3,18,6,30,172.0,16.0,2.4,9.0,22.0,13.11,0.0
2016,3,18,6,45,314.5,28.0,2.45,9.5,63.5,22.91,13.58
2016,3,18,7,0,457.0,40.0,2.5,10.0,105.0,32.59,23.33
2016,3,18,7,15,540.5,48.0,2.45,10.5,156.0,38.54,29.1
2016,3,18,7,30,624.0,56.0,2.4,11.0,207.0,44.46,34.62
2016,3,18,7,45,312.0,64.0,2.4,11.5,139.5,46.97,36.89
2016,3,18,8,0,0.0,72.0,2.4,12.0,72.0,59.39,47.92
2016,3,18,8,15,0.0,94.5,2.4,12.0,94.5,76.73,63.26
2016,3,18,8,30,0.0,117.0,2.4,12.0,117.0,93.73,78.1
2016,3,18,8,45,7.5,150.0,2.4,12.5,154.0,117.76,98.73
2016,3,18,9,0,15.0,183.0,2.4,13.0,191.0,141.06,118.39
2016,3,18,9,15,68.5,225.5,2.4,13.0,265.0,160.38,134.6
2016,3,18,9,30,122.0,268.0,2.4,13.0,339.0,175.73,147.28
2016,3,18,9,45,142.0,287.5,2.4,13.5,375.5,187.7,156.74
2016,3,18,10,0,162.0,307.0,2.4,14.0,412.0,215.94,166.19
2016,3,18,10,15,541.0,203.5,2.35,14.0,577.5,208.24,141.65
2016,3,18,10,30,920.0,100.0,2.3,14.0,743.0,262.52,170.2
2016,3,18,10,45,925.0,102.0,2.3,14.5,767.5,321.04,221.64
2016,3,18,11,0,930.0,104.0,2.3,15.0,792.0,379.2,273.49
2016,3,18,11,15,767.5,179.0,2.25,15.0,755.5,423.14,317.03
2016,3,18,11,30,605.0,254.0,2.2,15.0,719.0,458.36,350.41
2016,3,18,11,45,771.5,181.5,2.2,15.0,781.0,521.49,401.23
2016,3,18,12,0,938.0,109.0,2.2,15.0,843.0,595.01,460.15
2016,3,18,12,15,938.0,109.0,2.15,15.0,843.5,642.81,498.65
2016,3,18,12,30,938.0,109.0,2.1,15.0,844.0,688.38,534.56
2016,3,18,12,45,930.0,112.0,2.1,15.0,834.5,728.91,566.14
2016,3,18,13,0,922.0,115.0,2.1,15.0,825.0,766.34,594.84
2016,3,18,13,15,917.5,114.0,2.15,15.0,809.0,799.43,619.82
2016,3,18,13,30,913.0,113.0,2.2,15.0,793.0,829.28,641.49
2016,3,18,13,45,906.5,111.5,2.3,15.0,769.0,853.7,659.88
2016,3,18,14,0,900.0,110.0,2.4,15.0,745.0,874.58,675.98
2016,3,18,14,15,890.0,108.5,2.45,15.0,714.0,888.89,687.27
2016,3,18,14,30,880.0,107.0,2.5,15.0,683.0,908.79,702.69
2016,3,18,14,45,870.0,103.0,2.55,15.0,645.5,913.18,707.46
2016,3,18,15,0,860.0,99.0,2.6,15.0,608.0,913.7,709.86
2016,3,18,15,15,842.0,96.0,2.65,14.5,564.5,904.33,706.83
2016,3,18,15,30,824.0,93.0,2.7,14.0,521.0,891.2,701.31
2016,3,18,15,45,621.0,123.0,2.75,14.0,429.0,751.15,602.18
2016,3,18,16,0,418.0,153.0,2.8,14.0,337.0,594.9,485.62
2016,3,18,16,15,391.0,140.5,2.65,13.5,296.0,556.79,458.72
2016,3,18,16,30,364.0,128.0,2.5,13.0,255.0,517.31,429.23
2016,3,18,16,45,339.5,109.5,2.45,12.5,213.5,471.39,394.17
2016,3,18,17,0,315.0,91.0,2.4,12.0,172.0,424.4,356.78
2016,3,18,17,15,272.0,73.0,2.3,11.5,131.5,361.96,304.46
2016,3,18,17,30,229.0,55.0,2.2,11.0,91.0,300.26,250.41
2016,3,18,17,45,150.0,37.5,2.15,10.5,57.0,193.95,155.74
2016,3,18,18,0,71.0,20.0,2.1,10.0,23.0,96.4,28.54
2016,3,18,18,15,35.5,10.0,2.05,9.5,11.5,33.94,0.0
2016,3,18,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,3.5,1.55,9.5,3.5,2.99,0.0
2016,3,19,6,30,0.0,7.0,1.6,10.0,7.0,5.75,0.0
2016,3,19,6,45,0.0,20.0,1.7,10.5,20.0,16.49,8.35
2016,3,19,7,0,0.0,33.0,1.8,11.0,33.0,27.27,18.6
2016,3,19,7,15,0.0,49.0,1.85,11.0,49.0,40.25,30.62
2016,3,19,7,30,0.0,65.0,1.9,11.0,65.0,52.88,42.23
2016,3,19,7,45,0.0,81.5,1.95,11.5,81.5,65.76,53.77
2016,3,19,8,0,0.0,98.0,2.0,12.0,98.0,78.52,64.98
2016,3,19,8,15,70.5,141.5,2.0,12.0,172.5,106.29,89.38
2016,3,19,8,30,141.0,185.0,2.0,12.0,247.0,129.31,109.25
2016,3,19,8,45,77.0,183.5,2.05,12.5,218.0,134.24,112.94
2016,3,19,9,0,13.0,182.0,2.1,13.0,189.0,140.54,117.81
2016,3,19,9,15,18.0,202.5,2.05,13.5,213.0,155.23,129.81
2016,3,19,9,30,23.0,223.0,2.0,14.0,237.0,169.71,141.46
2016,3,19,9,45,187.0,252.0,2.0,14.5,373.5,172.07,134.88
2016,3,19,10,0,351.0,281.0,2.0,15.0,510.0,209.97,153.56
2016,3,19,10,15,616.5,190.5,2.0,15.0,615.5,212.23,140.76
2016,3,19,10,30,882.0,100.0,2.0,15.0,721.0,258.63,168.13
2016,3,19,10,45,886.0,102.5,2.0,15.0,744.5,315.02,218.03
2016,3,19,11,0,890.0,105.0,2.0,15.0,768.0,371.01,268.3
2016,3,19,11,15,894.5,106.0,2.0,15.0,784.5,425.43,316.8
2016,3,19,11,30,899.0,107.0,2.0,15.0,801.0,479.02,363.55
2016,3,19,11,45,637.0,230.0,2.05,15.0,724.5,498.0,383.61
2016,3,19,12,0,375.0,353.0,2.1,15.0,648.0,491.67,381.09
2016,3,19,12,15,371.5,354.5,2.1,15.0,646.5,517.72,402.27
2016,3,19,12,30,368.0,356.0,2.1,15.0,645.0,542.61,422.02
2016,3,19,12,45,380.5,343.5,2.1,15.0,640.5,564.84,439.9
2016,3,19,13,0,393.0,331.0,2.1,15.0,636.0,586.25,457.08
2016,3,19,13,15,393.0,324.5,2.05,15.0,624.0,602.95,470.19
2016,3,19,13,30,393.0,318.0,2.0,15.0,612.0,618.01,482.02
2016,3,19,13,45,393.5,307.5,2.0,15.0,594.5,627.86,490.37
2016,3,19,14,0,394.0,297.0,2.0,15.0,577.0,635.81,497.4
2016,3,19,14,15,223.0,290.5,2.0,15.0,447.5,482.39,381.48
2016,3,19,14,30,52.0,284.0,2.0,15.0,318.0,318.86,252.92
2016,3,19,14,45,52.0,268.5,2.05,15.0,301.0,308.42,246.22
2016,3,19,15,0,52.0,253.0,2.1,15.0,284.0,297.52,238.46
2016,3,19,15,15,51.5,235.5,2.15,14.5,264.0,283.44,228.56
2016,3,19,15,30,51.0,218.0,2.2,14.0,244.0,268.89,218.2
2016,3,19,15,45,59.5,201.0,2.3,14.0,229.0,262.85,214.58
2016,3,19,16,0,68.0,184.0,2.4,14.0,214.0,256.49,210.63
2016,3,19,16,15,64.0,163.0,2.35,13.5,188.5,233.01,192.4
2016,3,19,16,30,60.0,142.0,2.3,13.0,163.0,208.98,173.39
2016,3,19,16,45,55.5,120.0,2.3,13.0,137.5,182.46,151.54
2016,3,19,17,0,51.0,98.0,2.3,13.0,112.0,155.19,128.53
2016,3,19,17,15,40.0,77.0,2.15,12.0,86.0,123.17,101.04
2016,3,19,17,30,29.0,56.0,2.0,11.0,60.0,90.23,72.07
2016,3,19,17,45,14.5,36.5,1.9,10.5,38.5,55.7,40.8
2016,3,19,18,0,0.0,17.0,1.8,10.0,17.0,14.04,0.59
2016,3,19,18,15,0.0,8.5,1.75,10.0,8.5,7.26,0.0
2016,3,19,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,11.0,2.4,10.5,11.0,9.39,0.0
2016,3,20,6,30,0.0,22.0,2.5,11.0,22.0,17.64,0.0
2016,3,20,6,45,109.0,37.5,2.6,11.5,54.0,29.06,19.14
2016,3,20,7,0,218.0,53.0,2.7,12.0,86.0,40.02,29.81
2016,3,20,7,15,256.0,71.0,2.75,12.0,125.0,52.7,41.63
2016,3,20,7,30,294.0,89.0,2.8,12.0,164.0,64.93,52.84
2016,3,20,7,45,321.0,106.0,2.85,12.5,204.0,75.91,62.61
2016,3,20,8,0,348.0,123.0,2.9,13.0,244.0,86.45,71.75
2016,3,20,8,15,394.5,135.5,2.9,13.0,292.5,93.81,78.05
2016,3,20,8,30,441.0,148.0,2.9,13.0,341.0,100.92,84.06
2016,3,20,8,45,485.0,155.5,2.95,13.5,390.0,104.62,86.85
2016,3,20,9,0,529.0,163.0,3.0,14.0,439.0,108.22,89.54
2016,3,20,9,15,373.0,217.0,3.05,14.0,419.5,143.96,120.1
2016,3,20,9,30,217.0,271.0,3.1,14.0,400.0,179.03,149.64
2016,3,20,9,45,186.5,291.5,3.2,14.5,407.5,193.52,151.9
2016,3,20,10,0,156.0,312.0,3.3,15.0,415.0,220.48,169.28
2016,3,20,10,15,141.5,327.0,3.4,15.0,423.5,243.81,187.15
2016,3,20,10,30,127.0,342.0,3.5,15.0,432.0,265.73,205.22
2016,3,20,10,45,63.5,182.5,3.65,15.5,227.5,157.39,121.32
2016,3,20,11,0,0.0,23.0,3.8,16.0,23.0,19.11,10.22
2016,3,20,11,15,18.0,173.5,3.85,16.0,188.0,147.33,114.97
2016,3,20,11,30,36.0,324.0,3.9,16.0,353.0,272.65,214.39
2016,3,20,11,45,38.5,331.5,4.0,16.0,362.5,286.08,224.82
2016,3,20,12,0,41.0,339.0,4.1,16.0,372.0,299.96,235.89
2016,3,20,12,15,23.0,260.5,4.1,16.0,279.0,231.78,182.36
2016,3,20,12,30,5.0,182.0,4.1,16.0,186.0,155.03,121.1
2016,3,20,12,45,3.5,169.5,4.15,16.0,172.5,144.22,112.53
2016,3,20,13,0,2.0,157.0,4.2,16.0,159.0,133.09,103.58
2016,3,20,13,15,1.0,115.5,4.1,15.5,116.5,97.38,74.76
2016,3,20,13,30,0.0,74.0,4.0,15.0,74.0,61.66,45.59
2016,3,20,13,45,1.5,124.0,3.95,15.0,125.0,105.29,81.64
2016,3,20,14,0,3.0,174.0,3.9,15.0,176.0,150.67,118.81
2016,3,20,14,15,1.5,94.5,3.8,14.5,95.5,80.04,61.15
2016,3,20,14,30,0.0,15.0,3.7,14.0,15.0,12.43,4.82
2016,3,20,14,45,0.0,46.0,3.6,14.0,46.0,38.16,26.54
2016,3,20,15,0,0.0,77.0,3.5,14.0,77.0,63.99,48.29
2016,3,20,15,15,0.0,53.5,3.35,14.0,53.5,44.36,31.9
2016,3,20,15,30,0.0,30.0,3.2,14.0,30.0,24.81,15.46
2016,3,20,15,45,0.0,18.5,3.1,14.0,18.5,15.27,7.39
2016,3,20,16,0,0.0,7.0,3.0,14.0,7.0,5.77,0.0
2016,3,20,16,15,0.0,6.0,2.85,13.5,6.0,4.94,0.0
2016,3,20,16,30,0.0,5.0,2.7,13.0,5.0,4.11,0.0
2016,3,20,16,45,0.0,4.0,2.6,13.0,4.0,3.29,0.0
2016,3,20,17,0,0.0,3.0,2.5,13.0,3.0,2.46,0.0
2016,3,20,17,15,0.0,2.0,2.4,12.5,2.0,1.64,0.0
2016,3,20,17,30,0.0,1.0,2.3,12.0,1.0,0.82,0.0
2016,3,20,17,45,0.0,0.5,2.2,12.0,0.5,0.41,0.0
2016,3,20,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,18,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,9.0,2.8,9.5,9.0,7.68,0.0
2016,3,21,6,30,0.0,18.0,2.9,10.0,18.0,14.86,1.48
2016,3,21,6,45,34.0,38.5,3.05,10.5,44.0,30.63,20.78
2016,3,21,7,0,68.0,59.0,3.2,11.0,70.0,45.34,34.72
2016,3,21,7,15,90.5,81.5,3.3,11.0,101.5,61.34,49.56
2016,3,21,7,30,113.0,104.0,3.4,11.0,133.0,76.94,63.83
2016,3,21,7,45,135.0,124.0,3.55,11.5,166.5,90.67,76.03
2016,3,21,8,0,157.0,144.0,3.7,12.0,200.0,104.07,87.66
2016,3,21,8,15,367.5,131.5,3.75,12.0,287.5,90.68,75.56
2016,3,21,8,30,578.0,119.0,3.8,12.0,375.0,84.19,69.6
2016,3,21,8,45,380.5,176.5,3.9,12.0,353.0,116.11,97.47
2016,3,21,9,0,183.0,234.0,4.0,12.0,331.0,158.37,133.91
2016,3,21,9,15,94.5,211.5,4.05,12.0,262.0,145.41,122.25
2016,3,21,9,30,6.0,189.0,4.1,12.0,193.0,147.39,123.67
2016,3,21,9,45,33.5,240.5,4.2,12.5,263.0,172.42,137.79
2016,3,21,10,0,61.0,292.0,4.3,13.0,333.0,211.51,167.15
2016,3,21,10,15,36.5,263.0,4.4,13.0,288.0,199.32,157.69
2016,3,21,10,30,12.0,234.0,4.5,13.0,243.0,187.9,149.38
2016,3,21,10,45,10.5,229.0,4.65,13.5,237.0,186.12,147.65
2016,3,21,11,0,9.0,224.0,4.8,14.0,231.0,183.79,145.49
2016,3,21,11,15,4.5,185.5,4.85,14.0,189.0,153.64,121.07
2016,3,21,11,30,0.0,147.0,4.9,14.0,147.0,121.62,94.99
2016,3,21,11,45,0.0,115.0,5.0,14.0,115.0,95.72,73.74
2016,3,21,12,0,0.0,83.0,5.1,14.0,83.0,69.27,51.93
2016,3,21,12,15,0.0,83.0,5.1,14.0,83.0,69.27,51.94
2016,3,21,12,30,0.0,83.0,5.1,14.0,83.0,69.27,51.94
2016,3,21,12,45,54.0,234.0,5.1,14.0,276.5,237.82,190.44
2016,3,21,13,0,108.0,385.0,5.1,14.0,470.0,416.0,332.06
2016,3,21,13,15,109.0,376.0,5.0,14.0,460.5,418.67,334.12
2016,3,21,13,30,110.0,367.0,4.9,14.0,451.0,420.76,336.25
2016,3,21,13,45,70.0,326.5,4.85,14.0,379.5,357.75,286.46
2016,3,21,14,0,30.0,286.0,4.8,14.0,308.0,290.6,232.67
2016,3,21,14,15,19.5,248.0,4.8,13.5,262.0,234.0,187.91
2016,3,21,14,30,9.0,210.0,4.8,13.0,216.0,191.06,153.43
2016,3,21,14,45,4.5,144.5,4.8,13.0,147.5,127.37,101.24
2016,3,21,15,0,0.0,79.0,4.8,13.0,79.0,65.67,49.83
2016,3,21,15,15,0.0,72.5,4.65,12.5,72.5,60.21,45.5
2016,3,21,15,30,0.0,66.0,4.5,12.0,66.0,54.75,41.1
2016,3,21,15,45,16.0,120.0,4.35,12.0,127.5,118.36,95.88
2016,3,21,16,0,32.0,174.0,4.2,12.0,189.0,209.99,173.46
2016,3,21,16,15,16.0,97.0,4.0,11.5,104.5,98.11,79.31
2016,3,21,16,30,0.0,20.0,3.8,11.0,20.0,16.48,8.68
2016,3,21,16,45,0.0,17.0,3.65,11.0,17.0,14.0,6.55
2016,3,21,17,0,0.0,14.0,3.5,11.0,14.0,11.51,4.38
2016,3,21,17,15,0.0,10.5,3.35,10.5,10.5,8.63,1.84
2016,3,21,17,30,0.0,7.0,3.2,10.0,7.0,5.74,0.0
2016,3,21,17,45,0.0,4.5,3.1,10.0,4.5,3.69,0.0
2016,3,21,18,0,0.0,2.0,3.0,10.0,2.0,1.64,0.0
2016,3,21,18,15,0.0,1.0,2.95,9.5,1.0,0.85,0.0
2016,3,21,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,22,6,15,102.0,11.5,2.25,7.5,17.5,9.82,0.0
2016,3,22,6,30,204.0,23.0,2.3,8.0,35.0,18.97,5.8
2016,3,22,6,45,339.5,34.5,2.4,8.5,79.0,28.16,19.0
2016,3,22,7,0,475.0,46.0,2.5,9.0,123.0,37.25,27.85
2016,3,22,7,15,553.0,54.0,2.6,9.0,175.0,43.03,33.48
2016,3,22,7,30,631.0,62.0,2.7,9.0,227.0,48.77,38.87
2016,3,22,7,45,682.5,67.0,2.8,9.5,281.0,51.92,41.67
2016,3,22,8,0,734.0,72.0,2.9,10.0,335.0,60.01,48.81
2016,3,22,8,15,767.0,76.0,2.9,10.0,387.0,62.41,50.82
2016,3,22,8,30,800.0,80.0,2.9,10.0,439.0,64.78,52.78
2016,3,22,8,45,827.5,82.0,2.95,10.5,488.5,65.59,53.22
2016,3,22,9,0,855.0,84.0,3.0,11.0,538.0,66.43,53.69
2016,3,22,9,15,872.0,86.5,3.0,11.0,582.0,76.39,62.31
2016,3,22,9,30,889.0,89.0,3.0,11.0,626.0,78.06,63.59
2016,3,22,9,45,905.5,89.0,3.05,11.5,665.0,99.69,62.51
2016,3,22,10,0,922.0,89.0,3.1,12.0,704.0,157.76,89.33
2016,3,22,10,15,930.5,90.5,3.1,12.0,735.5,217.1,132.78
2016,3,22,10,30,939.0,92.0,3.1,12.0,767.0,276.88,183.92
2016,3,22,10,45,946.5,92.5,3.1,12.5,791.5,335.88,236.91
2016,3,22,11,0,954.0,93.0,3.1,13.0,816.0,394.69,290.09
2016,3,22,11,15,957.5,94.0,3.1,13.0,832.5,451.93,341.86
2016,3,22,11,30,961.0,95.0,3.1,13.0,849.0,508.1,391.56
2016,3,22,11,45,963.5,95.0,3.15,13.0,857.5,561.68,438.06
2016,3,22,12,0,966.0,95.0,3.2,13.0,866.0,613.6,482.02
2016,3,22,12,15,965.5,95.0,3.25,13.0,866.0,661.87,522.11
2016,3,22,12,30,965.0,95.0,3.3,13.0,866.0,707.77,559.48
2016,3,22,12,45,961.0,95.5,3.4,13.0,857.5,749.21,592.97
2016,3,22,13,0,957.0,96.0,3.5,13.0,849.0,787.67,623.41
2016,3,22,13,15,953.0,95.5,3.55,13.0,832.5,822.04,648.81
2016,3,22,13,30,949.0,95.0,3.6,13.0,816.0,853.12,671.87
2016,3,22,13,45,943.0,93.5,3.7,13.0,791.5,878.13,690.94
2016,3,22,14,0,937.0,92.0,3.8,13.0,767.0,899.51,707.57
2016,3,22,14,15,631.5,193.5,3.8,13.0,640.5,780.3,620.97
2016,3,22,14,30,326.0,295.0,3.8,13.0,514.0,609.14,487.92
2016,3,22,14,45,612.0,189.5,3.85,13.0,571.5,791.53,634.35
2016,3,22,15,0,898.0,84.0,3.9,13.0,629.0,931.89,737.66
2016,3,22,15,15,881.5,82.0,3.85,12.5,585.5,924.32,734.03
2016,3,22,15,30,865.0,80.0,3.8,12.0,542.0,913.11,729.06
2016,3,22,15,45,592.0,128.5,3.8,12.0,431.5,738.29,601.48
2016,3,22,16,0,319.0,177.0,3.8,12.0,321.0,517.08,428.8
2016,3,22,16,15,538.0,122.0,3.7,11.5,331.0,672.11,557.52
2016,3,22,16,30,757.0,67.0,3.6,11.0,341.0,800.32,656.97
2016,3,22,16,45,712.0,62.0,3.5,11.0,288.0,744.48,614.1
2016,3,22,17,0,667.0,57.0,3.4,11.0,235.0,687.11,569.69
2016,3,22,17,15,594.5,50.0,3.3,10.5,183.0,610.68,508.8
2016,3,22,17,30,522.0,43.0,3.2,10.0,131.0,529.08,440.14
2016,3,22,17,45,397.0,33.0,3.1,9.5,86.0,404.41,331.37
2016,3,22,18,0,272.0,23.0,3.0,9.0,41.0,277.48,172.09
2016,3,22,18,15,136.0,11.5,2.95,9.0,20.5,108.19,0.0
2016,3,22,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,23,6,15,18.5,11.5,1.8,5.5,12.5,9.82,0.0
2016,3,23,6,30,37.0,23.0,1.8,6.0,25.0,18.56,7.18
2016,3,23,6,45,79.5,42.5,1.8,7.0,54.0,33.34,23.85
2016,3,23,7,0,122.0,62.0,1.8,8.0,83.0,46.82,36.65
2016,3,23,7,15,143.0,84.0,1.75,8.5,116.0,63.58,52.18
2016,3,23,7,30,164.0,106.0,1.7,9.0,149.0,78.9,66.11
2016,3,23,7,45,179.5,126.5,1.7,9.5,183.5,92.9,78.54
2016,3,23,8,0,195.0,147.0,1.7,10.0,218.0,106.53,90.36
2016,3,23,8,15,319.0,150.5,1.7,10.5,286.5,106.35,89.76
2016,3,23,8,30,443.0,154.0,1.7,11.0,355.0,104.2,87.41
2016,3,23,8,45,647.0,121.0,1.75,11.5,449.0,83.6,68.86
2016,3,23,9,0,851.0,88.0,1.8,12.0,543.0,69.03,55.72
2016,3,23,9,15,868.0,90.5,1.7,12.5,587.0,69.96,56.27
2016,3,23,9,30,885.0,93.0,1.6,13.0,631.0,80.44,65.13
2016,3,23,9,45,899.0,94.5,1.55,13.5,670.0,106.8,65.74
2016,3,23,10,0,913.0,96.0,1.5,14.0,709.0,165.36,94.2
2016,3,23,10,15,836.5,129.5,1.5,14.0,711.0,224.68,141.31
2016,3,23,10,30,760.0,163.0,1.5,14.0,713.0,278.06,189.6
2016,3,23,10,45,852.5,132.0,1.5,14.5,767.5,336.42,237.08
2016,3,23,11,0,945.0,101.0,1.5,15.0,822.0,401.54,291.07
2016,3,23,11,15,949.0,101.5,1.55,15.0,838.5,458.24,340.97
2016,3,23,11,30,953.0,102.0,1.6,15.0,855.0,513.92,388.89
2016,3,23,11,45,855.0,150.0,1.7,15.5,830.5,555.45,424.43
2016,3,23,12,0,757.0,198.0,1.8,16.0,806.0,588.37,451.55
2016,3,23,12,15,690.5,230.5,1.85,16.0,785.5,618.96,476.21
2016,3,23,12,30,624.0,263.0,1.9,16.0,765.0,642.28,494.59
2016,3,23,12,45,779.5,187.5,1.95,16.0,807.5,718.58,553.76
2016,3,23,13,0,935.0,112.0,2.0,16.0,850.0,790.24,609.09
2016,3,23,13,15,930.5,111.0,2.05,16.0,833.5,823.32,632.44
2016,3,23,13,30,926.0,110.0,2.1,16.0,817.0,853.13,653.83
2016,3,23,13,45,915.0,110.5,2.2,16.0,791.5,875.71,670.79
2016,3,23,14,0,904.0,111.0,2.3,16.0,766.0,894.58,685.4
2016,3,23,14,15,894.0,109.5,2.35,16.0,734.5,908.49,696.34
2016,3,23,14,30,884.0,108.0,2.4,16.0,703.0,928.32,711.59
2016,3,23,14,45,869.0,106.0,2.45,16.0,664.0,930.05,714.51
2016,3,23,15,0,854.0,104.0,2.5,16.0,625.0,927.84,715.08
2016,3,23,15,15,835.5,101.0,2.5,15.5,581.0,917.41,711.01
2016,3,23,15,30,817.0,98.0,2.5,15.0,537.0,903.23,704.49
2016,3,23,15,45,734.5,100.0,2.55,15.0,468.0,837.84,660.67
2016,3,23,16,0,652.0,102.0,2.6,15.0,399.0,764.86,610.65
2016,3,23,16,15,570.0,104.5,2.6,14.5,342.5,690.68,559.05
2016,3,23,16,30,488.0,107.0,2.6,14.0,286.0,606.79,498.15
2016,3,23,16,45,434.0,99.5,2.6,13.5,240.5,545.87,453.0
2016,3,23,17,0,380.0,92.0,2.6,13.0,195.0,485.35,405.85
2016,3,23,17,15,329.5,76.0,2.55,12.0,151.5,416.94,350.53
2016,3,23,17,30,279.0,60.0,2.5,11.0,108.0,349.73,293.32
2016,3,23,17,45,195.5,43.0,2.5,10.5,70.5,256.81,210.63
2016,3,23,18,0,112.0,26.0,2.5,10.0,33.0,160.42,103.35
2016,3,23,18,15,56.0,13.0,2.45,9.5,16.5,51.71,0.0
2016,3,23,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,6,15,96.5,12.5,2.6,7.5,19.5,10.67,0.0
2016,3,24,6,30,193.0,25.0,2.7,8.0,39.0,19.46,8.79
2016,3,24,6,45,305.5,38.5,2.8,9.0,82.0,31.23,21.89
2016,3,24,7,0,418.0,52.0,2.9,10.0,125.0,41.76,31.87
2016,3,24,7,15,492.5,61.5,2.9,10.5,175.0,48.48,38.23
2016,3,24,7,30,567.0,71.0,2.9,11.0,225.0,55.08,44.26
2016,3,24,7,45,604.5,80.5,2.95,11.5,276.0,61.19,49.65
2016,3,24,8,0,642.0,90.0,3.0,12.0,327.0,67.05,54.68
2016,3,24,8,15,678.0,96.0,3.0,12.5,378.0,70.11,57.13
2016,3,24,8,30,714.0,102.0,3.0,13.0,429.0,73.09,59.45
2016,3,24,8,45,718.5,114.5,3.05,13.5,473.5,79.92,65.13
2016,3,24,9,0,723.0,127.0,3.1,14.0,518.0,86.35,70.4
2016,3,24,9,15,743.5,131.0,3.0,14.0,561.0,87.15,70.88
2016,3,24,9,30,764.0,135.0,2.9,14.0,604.0,87.94,71.37
2016,3,24,9,45,783.0,136.5,2.8,14.5,642.0,115.01,72.74
2016,3,24,10,0,802.0,138.0,2.7,15.0,680.0,177.04,107.35
2016,3,24,10,15,813.5,140.5,2.6,15.0,711.5,232.14,148.26
2016,3,24,10,30,825.0,143.0,2.5,15.0,743.0,288.32,195.6
2016,3,24,10,45,838.5,142.0,2.45,15.5,768.5,343.35,243.66
2016,3,24,11,0,852.0,141.0,2.4,16.0,794.0,399.11,292.39
2016,3,24,11,15,857.5,142.0,2.4,16.0,811.0,453.69,340.21
2016,3,24,11,30,863.0,143.0,2.4,16.0,828.0,507.67,386.43
2016,3,24,11,45,856.5,149.0,2.4,16.5,834.5,558.83,428.47
2016,3,24,12,0,850.0,155.0,2.4,17.0,841.0,607.92,467.54
2016,3,24,12,15,850.5,154.5,2.4,17.0,841.5,653.48,503.83
