Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,12,30,851.0,154.0,2.4,17.0,842.0,697.02,537.8
2016,3,24,12,45,874.5,139.5,2.4,17.0,840.0,741.49,572.12
2016,3,24,13,0,898.0,125.0,2.4,17.0,838.0,778.57,600.87
2016,3,24,13,15,893.5,124.0,2.4,17.0,821.5,810.59,623.95
2016,3,24,13,30,889.0,123.0,2.4,17.0,805.0,839.45,644.4
2016,3,24,13,45,882.5,121.5,2.4,17.0,781.0,862.91,661.16
2016,3,24,14,0,876.0,120.0,2.4,17.0,757.0,892.01,681.94
2016,3,24,14,15,866.0,118.0,2.4,17.0,726.0,905.45,691.97
2016,3,24,14,30,856.0,116.0,2.4,17.0,695.0,915.09,699.72
2016,3,24,14,45,836.0,116.0,2.45,17.0,656.0,914.09,700.83
2016,3,24,15,0,816.0,116.0,2.5,17.0,617.0,909.15,699.48
2016,3,24,15,15,797.0,113.0,2.55,16.5,573.5,897.95,695.27
2016,3,24,15,30,778.0,110.0,2.6,16.0,530.0,889.27,692.94
2016,3,24,15,45,742.0,109.0,2.65,16.0,481.0,858.31,673.54
2016,3,24,16,0,706.0,108.0,2.7,16.0,432.0,824.23,651.81
2016,3,24,16,15,670.5,101.5,2.8,15.5,381.0,781.09,624.51
2016,3,24,16,30,635.0,95.0,2.9,15.0,330.0,735.6,594.52
2016,3,24,16,45,600.0,84.5,3.0,14.5,279.5,683.79,558.4
2016,3,24,17,0,565.0,74.0,3.1,14.0,229.0,630.51,519.27
2016,3,24,17,15,493.0,64.0,3.1,13.0,178.0,545.32,453.08
2016,3,24,17,30,421.0,54.0,3.1,12.0,127.0,461.37,384.11
2016,3,24,17,45,322.0,39.5,3.15,11.5,84.0,353.96,290.83
2016,3,24,18,0,223.0,25.0,3.2,11.0,41.0,247.26,169.28
2016,3,24,18,15,111.5,12.5,3.1,10.5,20.5,91.73,0.0
2016,3,24,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,25,6,15,115.0,14.0,2.05,8.0,22.5,11.95,0.0
2016,3,25,6,30,230.0,28.0,2.1,8.0,45.0,23.1,12.41
2016,3,25,6,45,334.0,41.5,2.2,8.5,89.0,33.82,24.33
2016,3,25,7,0,438.0,55.0,2.3,9.0,133.0,44.26,34.32
2016,3,25,7,15,510.5,64.0,2.4,9.0,184.0,50.49,40.32
2016,3,25,7,30,583.0,73.0,2.5,9.0,235.0,56.63,46.03
2016,3,25,7,45,639.0,77.5,2.6,9.5,288.0,59.05,48.1
2016,3,25,8,0,695.0,82.0,2.7,10.0,341.0,61.54,50.14
2016,3,25,8,15,728.0,86.5,2.75,10.5,392.0,63.78,51.9
2016,3,25,8,30,761.0,91.0,2.8,11.0,443.0,72.11,59.04
2016,3,25,8,45,794.0,91.5,2.85,12.0,492.5,71.56,58.11
2016,3,25,9,0,827.0,92.0,2.9,13.0,542.0,71.16,57.34
2016,3,25,9,15,844.0,94.5,2.75,13.5,585.5,71.96,57.76
2016,3,25,9,30,861.0,97.0,2.6,14.0,629.0,72.75,58.16
2016,3,25,9,45,874.5,98.5,2.5,14.5,667.0,115.82,69.56
2016,3,25,10,0,888.0,100.0,2.4,15.0,705.0,172.99,99.95
2016,3,25,10,15,897.5,102.0,2.35,15.0,736.5,231.05,143.75
2016,3,25,10,30,907.0,104.0,2.3,15.0,768.0,289.69,193.8
2016,3,25,10,45,910.0,107.5,2.25,15.5,791.5,347.87,245.28
2016,3,25,11,0,913.0,111.0,2.2,16.0,815.0,405.52,296.12
2016,3,25,11,15,917.5,111.5,2.15,16.0,831.5,460.81,344.66
2016,3,25,11,30,922.0,112.0,2.1,16.0,848.0,515.18,391.18
2016,3,25,11,45,925.0,112.0,2.05,16.5,856.5,567.28,433.78
2016,3,25,12,0,928.0,112.0,2.0,17.0,865.0,617.85,473.73
2016,3,25,12,15,928.0,112.0,2.0,17.0,865.0,664.87,511.0
2016,3,25,12,30,928.0,112.0,2.0,17.0,865.0,709.67,545.71
2016,3,25,12,45,935.0,106.5,2.05,17.0,859.0,751.96,578.37
2016,3,25,13,0,942.0,101.0,2.1,17.0,853.0,791.86,608.24
2016,3,25,13,15,938.0,100.0,2.15,17.0,836.5,825.1,631.87
2016,3,25,13,30,934.0,99.0,2.2,17.0,820.0,855.06,653.3
2016,3,25,13,45,928.5,97.5,2.25,17.5,795.5,879.88,670.02
2016,3,25,14,0,923.0,96.0,2.3,18.0,771.0,901.14,684.41
2016,3,25,14,15,914.0,94.5,2.35,17.5,739.5,915.71,696.99
2016,3,25,14,30,905.0,93.0,2.4,17.0,708.0,926.49,707.27
2016,3,25,14,45,892.5,91.0,2.5,17.0,670.0,929.77,711.79
2016,3,25,15,0,880.0,89.0,2.6,17.0,632.0,929.24,713.93
2016,3,25,15,15,863.0,86.5,2.65,16.5,588.0,920.23,711.28
2016,3,25,15,30,846.0,84.0,2.7,16.0,544.0,917.83,713.44
2016,3,25,15,45,819.0,82.0,2.8,16.0,495.0,893.09,698.96
2016,3,25,16,0,792.0,80.0,2.9,16.0,446.0,865.06,682.1
2016,3,25,16,15,760.0,76.0,2.95,15.5,394.5,826.85,658.41
2016,3,25,16,30,728.0,72.0,3.0,15.0,343.0,786.04,632.07
2016,3,25,16,45,677.0,67.5,3.1,14.5,290.0,731.7,594.71
2016,3,25,17,0,626.0,63.0,3.2,14.0,237.0,670.96,550.53
2016,3,25,17,15,555.0,55.5,3.2,13.0,185.5,588.62,487.34
2016,3,25,17,30,484.0,48.0,3.2,12.0,134.0,507.62,421.31
2016,3,25,17,45,363.5,37.0,3.25,11.5,89.0,385.06,316.45
2016,3,25,18,0,243.0,26.0,3.3,11.0,44.0,266.04,188.96
2016,3,25,18,15,121.5,13.0,3.25,10.5,22.0,99.65,0.0
2016,3,25,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,26,6,15,162.0,12.5,2.4,9.5,25.5,10.67,0.0
2016,3,26,6,30,324.0,25.0,2.4,10.0,51.0,20.52,10.86
2016,3,26,6,45,432.5,34.0,2.45,10.5,96.5,27.6,18.74
2016,3,26,7,0,541.0,43.0,2.5,11.0,142.0,34.64,25.48
2016,3,26,7,15,606.0,49.5,2.45,11.5,193.5,42.84,33.07
2016,3,26,7,30,671.0,56.0,2.4,12.0,245.0,47.92,37.67
2016,3,26,7,45,712.5,60.5,2.4,12.5,297.5,51.11,40.42
2016,3,26,8,0,754.0,65.0,2.4,13.0,350.0,54.26,43.06
2016,3,26,8,15,783.0,68.5,2.4,13.5,401.0,56.47,44.78
2016,3,26,8,30,812.0,72.0,2.4,14.0,452.0,58.63,46.45
2016,3,26,8,45,831.5,75.0,2.4,14.5,499.0,60.25,47.61
2016,3,26,9,0,851.0,78.0,2.4,15.0,546.0,70.6,56.38
2016,3,26,9,15,866.5,80.5,2.45,15.0,589.0,72.37,57.74
2016,3,26,9,30,882.0,83.0,2.5,15.0,632.0,74.04,59.02
2016,3,26,9,45,890.5,86.0,2.55,15.5,668.5,112.7,64.56
2016,3,26,10,0,899.0,89.0,2.6,16.0,705.0,170.96,96.98
2016,3,26,10,15,907.5,90.5,2.6,16.0,735.5,228.91,141.29
2016,3,26,10,30,916.0,92.0,2.6,16.0,766.0,287.3,191.49
2016,3,26,10,45,922.0,92.5,2.65,16.5,789.5,344.46,242.36
2016,3,26,11,0,928.0,93.0,2.7,17.0,813.0,401.29,292.88
2016,3,26,11,15,931.5,93.5,2.7,17.0,828.5,456.55,341.79
2016,3,26,11,30,935.0,94.0,2.7,17.0,844.0,510.76,388.63
2016,3,26,11,45,936.0,94.0,2.75,17.5,851.5,562.01,431.3
2016,3,26,12,0,937.0,94.0,2.8,18.0,859.0,611.5,471.29
2016,3,26,12,15,936.5,94.5,2.8,18.0,858.5,658.55,509.04
2016,3,26,12,30,936.0,95.0,2.8,18.0,858.0,703.32,544.2
2016,3,26,12,45,920.5,102.0,2.85,18.0,846.0,741.19,573.65
2016,3,26,13,0,905.0,109.0,2.9,18.0,834.0,775.52,599.68
2016,3,26,13,15,900.5,108.5,2.95,18.0,818.0,807.65,622.89
2016,3,26,13,30,896.0,108.0,3.0,18.0,802.0,836.63,643.91
2016,3,26,13,45,877.5,112.5,3.05,18.0,775.0,855.71,658.09
2016,3,26,14,0,859.0,117.0,3.1,18.0,748.0,880.04,676.15
2016,3,26,14,15,648.5,194.0,3.15,18.0,659.0,804.61,623.66
2016,3,26,14,30,438.0,271.0,3.2,18.0,570.0,705.58,549.59
2016,3,26,14,45,615.5,193.5,3.25,18.0,589.0,807.0,629.76
2016,3,26,15,0,793.0,116.0,3.3,18.0,608.0,892.74,692.01
2016,3,26,15,15,694.5,133.5,3.3,17.5,543.0,837.02,654.77
2016,3,26,15,30,596.0,151.0,3.3,17.0,478.0,770.81,610.28
2016,3,26,15,45,489.5,161.5,3.35,17.0,414.0,678.34,543.73
2016,3,26,16,0,383.0,172.0,3.4,17.0,350.0,593.9,480.03
2016,3,26,16,15,452.0,138.5,3.4,16.5,325.5,618.7,504.15
2016,3,26,16,30,521.0,105.0,3.4,16.0,301.0,646.37,528.02
2016,3,26,16,45,480.0,95.5,3.4,15.5,255.5,584.3,481.79
2016,3,26,17,0,439.0,86.0,3.4,15.0,210.0,530.77,441.03
2016,3,26,17,15,383.0,72.5,3.35,14.0,164.0,458.88,384.02
2016,3,26,17,30,327.0,59.0,3.3,13.0,118.0,388.49,325.26
2016,3,26,17,45,236.0,43.5,3.3,12.5,79.0,289.29,238.24
2016,3,26,18,0,145.0,28.0,3.3,12.0,40.0,193.79,139.87
2016,3,26,18,15,72.5,14.0,3.25,11.5,20.0,64.92,0.0
2016,3,26,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,6,15,145.0,14.0,2.6,9.0,26.5,11.38,0.0
2016,3,27,6,30,290.0,28.0,2.7,9.0,53.0,22.95,13.34
2016,3,27,6,45,397.0,39.5,2.8,9.5,99.5,32.01,22.8
2016,3,27,7,0,504.0,51.0,2.9,10.0,146.0,40.9,31.25
2016,3,27,7,15,573.0,58.0,2.9,10.5,198.0,45.75,35.84
2016,3,27,7,30,642.0,65.0,2.9,11.0,250.0,50.57,40.21
2016,3,27,7,45,400.5,112.0,2.95,11.5,235.0,79.86,66.35
2016,3,27,8,0,159.0,159.0,3.0,12.0,220.0,113.6,95.93
2016,3,27,8,15,228.0,175.0,3.1,12.0,275.5,119.77,101.02
2016,3,27,8,30,297.0,191.0,3.2,12.0,331.0,129.56,109.25
2016,3,27,8,45,562.5,143.5,3.3,12.5,443.0,96.9,80.18
2016,3,27,9,0,828.0,96.0,3.4,13.0,555.0,73.66,59.47
2016,3,27,9,15,845.5,99.0,3.45,13.0,599.0,74.7,60.23
2016,3,27,9,30,863.0,102.0,3.5,13.0,643.0,75.71,60.94
2016,3,27,9,45,875.0,104.5,3.6,13.5,681.0,117.88,68.13
2016,3,27,10,0,887.0,107.0,3.7,14.0,719.0,184.96,109.32
2016,3,27,10,15,896.5,109.0,3.75,14.0,750.5,243.09,154.68
2016,3,27,10,30,906.0,111.0,3.8,14.0,782.0,301.79,205.78
2016,3,27,10,45,912.5,112.5,3.85,14.0,806.5,359.62,258.18
2016,3,27,11,0,919.0,114.0,3.9,14.0,831.0,417.22,310.47
2016,3,27,11,15,923.5,115.0,3.9,14.0,847.5,473.2,360.64
2016,3,27,11,30,928.0,116.0,3.9,14.0,864.0,528.28,408.9
2016,3,27,11,45,929.0,117.0,3.95,14.5,872.5,580.43,452.92
2016,3,27,12,0,930.0,118.0,4.0,15.0,881.0,630.9,494.31
2016,3,27,12,15,930.5,118.0,4.0,15.0,881.0,678.35,533.12
2016,3,27,12,30,931.0,118.0,4.0,15.0,881.0,723.61,569.4
2016,3,27,12,45,930.0,117.5,4.05,15.0,873.0,765.02,602.3
2016,3,27,13,0,929.0,117.0,4.1,15.0,865.0,803.73,632.3
2016,3,27,13,15,925.0,116.5,4.1,15.0,849.0,837.26,656.76
2016,3,27,13,30,921.0,116.0,4.1,15.0,833.0,867.57,678.94
2016,3,27,13,45,912.0,116.0,4.2,15.0,808.0,890.9,696.67
2016,3,27,14,0,903.0,116.0,4.3,15.0,783.0,910.59,712.1
2016,3,27,14,15,814.5,139.0,4.35,14.5,722.0,890.53,700.44
2016,3,27,14,30,726.0,162.0,4.4,14.0,661.0,861.48,682.51
2016,3,27,14,45,678.5,166.5,4.45,14.0,613.0,838.9,667.94
2016,3,27,15,0,631.0,171.0,4.5,14.0,565.0,811.98,650.09
2016,3,27,15,15,510.5,192.5,4.45,13.5,496.5,723.94,585.48
2016,3,27,15,30,390.0,214.0,4.4,13.0,428.0,621.56,507.83
2016,3,27,15,45,445.0,181.0,4.4,13.0,405.0,660.72,541.63
2016,3,27,16,0,500.0,148.0,4.4,13.0,382.0,675.61,556.57
2016,3,27,16,15,330.0,152.0,4.3,12.5,299.5,501.72,419.18
2016,3,27,16,30,160.0,156.0,4.2,12.0,217.0,335.36,282.01
2016,3,27,16,45,137.5,136.0,4.15,11.5,183.0,293.63,248.46
2016,3,27,17,0,115.0,116.0,4.1,11.0,149.0,251.89,213.59
2016,3,27,17,15,96.0,93.0,4.1,10.5,117.0,208.27,176.27
2016,3,27,17,30,77.0,70.0,4.1,10.0,85.0,163.9,137.21
2016,3,27,17,45,45.5,49.0,4.1,10.0,57.0,98.19,78.72
2016,3,27,18,0,14.0,28.0,4.1,10.0,29.0,45.57,29.54
2016,3,27,18,15,7.0,14.0,4.1,9.5,14.5,17.08,0.0
2016,3,27,18,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,4.15,8.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,3,28,6,15,186.0,14.0,4.3,6.5,31.0,11.35,0.0
2016,3,28,6,30,372.0,28.0,4.4,7.0,62.0,23.06,13.89
2016,3,28,6,45,486.5,36.5,4.55,7.5,112.0,29.74,21.02
2016,3,28,7,0,601.0,45.0,4.7,8.0,162.0,39.64,30.39
2016,3,28,7,15,663.5,51.0,4.75,8.0,216.0,44.35,34.93
2016,3,28,7,30,726.0,57.0,4.8,8.0,270.0,49.05,39.29
2016,3,28,7,45,768.0,61.0,4.9,8.5,324.5,51.89,41.76
2016,3,28,8,0,810.0,65.0,5.0,9.0,379.0,54.73,44.13
2016,3,28,8,15,838.0,68.0,5.0,9.0,432.0,56.63,45.7
2016,3,28,8,30,866.0,71.0,5.0,9.0,485.0,66.03,53.98
2016,3,28,8,45,886.5,73.5,5.0,9.5,534.0,68.16,55.59
2016,3,28,9,0,907.0,76.0,5.0,10.0,583.0,70.19,57.1
2016,3,28,9,15,921.0,78.5,4.95,10.0,627.5,72.0,58.53
2016,3,28,9,30,935.0,81.0,4.9,10.0,672.0,73.7,59.87
2016,3,28,9,45,945.5,82.5,4.85,10.5,710.0,121.82,68.64
2016,3,28,10,0,956.0,84.0,4.8,11.0,748.0,182.52,105.32
2016,3,28,10,15,963.5,85.5,4.75,11.0,779.0,243.53,154.39
2016,3,28,10,30,971.0,87.0,4.7,11.0,810.0,304.82,209.1
2016,3,28,10,45,975.5,88.0,4.7,11.5,834.0,364.89,264.32
2016,3,28,11,0,980.0,89.0,4.7,12.0,858.0,424.41,318.85
2016,3,28,11,15,983.0,89.5,4.65,12.0,874.0,482.15,371.45
2016,3,28,11,30,986.0,90.0,4.6,12.0,890.0,538.68,421.75
2016,3,28,11,45,533.0,242.0,4.6,12.0,675.0,476.85,378.95
2016,3,28,12,0,80.0,394.0,4.6,12.0,460.0,368.14,293.09
2016,3,28,12,15,326.0,346.0,4.5,12.0,614.5,497.33,397.49
2016,3,28,12,30,572.0,298.0,4.4,12.0,769.0,648.49,516.39
2016,3,28,12,45,759.5,204.0,4.35,12.0,822.5,734.05,584.7
2016,3,28,13,0,947.0,110.0,4.3,12.0,876.0,813.84,648.04
2016,3,28,13,15,942.5,109.0,4.2,12.0,859.0,846.87,671.43
2016,3,28,13,30,938.0,108.0,4.1,12.0,842.0,876.58,692.84
2016,3,28,13,45,717.0,191.5,4.05,12.0,742.5,819.75,651.3
2016,3,28,14,0,496.0,275.0,4.0,12.0,643.0,730.23,581.7
2016,3,28,14,15,493.5,263.0,3.9,12.0,616.5,734.56,586.62
2016,3,28,14,30,491.0,251.0,3.8,12.0,590.0,736.19,588.98
2016,3,28,14,45,245.5,174.5,3.75,12.0,344.0,420.03,344.68
2016,3,28,15,0,0.0,98.0,3.7,12.0,98.0,81.79,63.22
2016,3,28,15,15,0.0,56.0,3.6,12.0,56.0,46.46,33.87
2016,3,28,15,30,0.0,14.0,3.5,12.0,14.0,11.57,4.25
2016,3,28,15,45,333.0,59.0,3.4,12.0,216.0,411.41,347.46
2016,3,28,16,0,666.0,104.0,3.3,12.0,418.0,789.01,642.17
2016,3,28,16,15,704.0,89.5,3.15,11.5,388.5,803.59,652.43
2016,3,28,16,30,742.0,75.0,3.0,11.0,359.0,807.89,657.67
2016,3,28,16,45,700.0,69.0,2.95,11.0,305.5,759.05,622.04
2016,3,28,17,0,658.0,63.0,2.9,11.0,252.0,703.17,579.98
2016,3,28,17,15,589.5,56.0,2.9,10.5,199.0,622.33,517.49
2016,3,28,17,30,521.0,49.0,2.9,10.0,146.0,542.65,452.3
2016,3,28,17,45,408.5,38.5,2.9,9.5,99.5,425.09,352.23
2016,3,28,18,0,296.0,28.0,2.9,9.0,53.0,314.41,240.55
2016,3,28,18,15,148.0,14.0,2.9,8.5,26.5,120.61,0.0
2016,3,28,18,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,29,6,15,188.5,14.5,1.7,6.5,32.5,11.72,0.0
2016,3,29,6,30,377.0,29.0,1.8,7.0,65.0,23.84,14.86
2016,3,29,6,45,487.5,37.0,1.95,7.5,114.5,30.07,21.42
2016,3,29,7,0,598.0,45.0,2.1,8.0,164.0,39.52,30.36
2016,3,29,7,15,659.0,51.0,2.25,8.5,218.0,44.23,34.8
2016,3,29,7,30,720.0,57.0,2.4,9.0,272.0,48.91,39.03
2016,3,29,7,45,763.5,60.5,2.6,9.5,326.5,51.37,41.13
2016,3,29,8,0,807.0,64.0,2.8,10.0,381.0,53.86,43.18
2016,3,29,8,15,834.5,67.0,2.75,10.5,434.0,55.78,44.66
2016,3,29,8,30,862.0,70.0,2.7,11.0,487.0,65.31,52.9
2016,3,29,8,45,883.0,72.5,2.7,11.5,536.0,67.45,54.5
2016,3,29,9,0,904.0,75.0,2.7,12.0,585.0,69.48,56.0
2016,3,29,9,15,918.5,77.0,2.5,12.0,629.0,70.97,57.15
2016,3,29,9,30,933.0,79.0,2.3,12.0,673.0,72.38,58.21
2016,3,29,9,45,943.0,81.0,2.15,12.5,711.0,124.71,68.93
2016,3,29,10,0,953.0,83.0,2.0,13.0,749.0,185.49,106.25
2016,3,29,10,15,961.0,84.5,1.9,13.0,780.5,246.38,154.75
2016,3,29,10,30,969.0,86.0,1.8,13.0,812.0,307.6,208.23
2016,3,29,10,45,973.5,87.0,1.7,13.5,836.0,367.49,261.58
2016,3,29,11,0,978.0,88.0,1.6,14.0,860.0,426.84,313.78
2016,3,29,11,15,981.5,89.0,1.55,14.0,876.0,484.98,364.37
2016,3,29,11,30,985.0,90.0,1.5,14.0,892.0,542.01,412.5
2016,3,29,11,45,985.0,90.5,1.5,14.0,899.5,595.45,456.67
2016,3,29,12,0,985.0,91.0,1.5,14.0,907.0,646.93,498.03
2016,3,29,12,15,720.0,214.0,1.5,14.0,810.0,639.88,493.16
2016,3,29,12,30,455.0,337.0,1.5,14.0,713.0,605.23,466.56
2016,3,29,12,45,715.0,215.0,1.5,14.0,799.5,715.15,551.52
2016,3,29,13,0,975.0,93.0,1.5,14.0,886.0,821.94,630.33
2016,3,29,13,15,970.5,92.5,1.55,14.0,868.5,855.88,653.45
2016,3,29,13,30,966.0,92.0,1.6,14.0,851.0,886.43,675.11
2016,3,29,13,45,957.0,92.5,1.65,14.0,825.0,910.74,692.64
2016,3,29,14,0,948.0,93.0,1.7,14.0,799.0,931.3,707.83
2016,3,29,14,15,939.0,91.5,1.75,14.0,767.0,945.91,719.2
2016,3,29,14,30,930.0,90.0,1.8,14.0,735.0,956.65,728.21
2016,3,29,14,45,914.5,89.5,1.85,14.0,695.0,958.7,731.59
2016,3,29,15,0,899.0,89.0,1.9,14.0,655.0,956.88,732.63
2016,3,29,15,15,882.5,86.5,1.95,13.5,610.5,947.97,730.39
2016,3,29,15,30,866.0,84.0,2.0,13.0,566.0,935.39,725.78
2016,3,29,15,45,842.0,81.5,2.05,13.0,516.5,922.68,719.81
2016,3,29,16,0,818.0,79.0,2.1,13.0,467.0,896.2,704.14
2016,3,29,16,15,787.5,75.0,2.1,12.5,415.0,858.62,681.15
2016,3,29,16,30,757.0,71.0,2.1,12.0,363.0,818.36,655.66
2016,3,29,16,45,712.0,66.5,2.15,12.0,309.0,762.0,616.51
2016,3,29,17,0,667.0,62.0,2.2,12.0,255.0,711.01,579.75
2016,3,29,17,15,600.0,55.0,2.2,11.0,202.0,631.08,520.14
2016,3,29,17,30,533.0,48.0,2.2,10.0,149.0,552.29,457.64
2016,3,29,17,45,418.5,38.0,2.2,9.5,102.0,433.18,357.67
2016,3,29,18,0,304.0,28.0,2.2,9.0,55.0,321.02,248.29
2016,3,29,18,15,152.0,14.0,2.2,8.5,27.5,157.12,0.0
2016,3,29,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,6,15,131.0,18.0,1.85,7.5,31.5,14.03,0.0
2016,3,30,6,30,262.0,36.0,1.9,8.0,63.0,27.89,18.48
2016,3,30,6,45,364.5,48.5,1.95,8.5,109.5,39.18,29.53
2016,3,30,7,0,467.0,61.0,2.0,9.0,156.0,48.6,38.46
2016,3,30,7,15,533.5,69.0,1.95,9.0,208.0,53.87,43.48
2016,3,30,7,30,600.0,77.0,1.9,9.0,260.0,59.07,48.25
2016,3,30,7,45,328.5,118.5,1.85,9.5,221.5,83.11,69.72
2016,3,30,8,0,57.0,160.0,1.8,10.0,183.0,117.41,99.85
2016,3,30,8,15,195.5,176.0,1.8,10.5,269.0,125.28,106.19
2016,3,30,8,30,334.0,192.0,1.8,11.0,355.0,130.47,110.14
2016,3,30,8,45,575.5,147.0,1.8,11.5,460.5,98.5,81.7
2016,3,30,9,0,817.0,102.0,1.8,12.0,566.0,77.14,62.67
2016,3,30,9,15,599.0,183.0,1.8,12.0,537.5,116.98,97.18
2016,3,30,9,30,381.0,264.0,1.8,12.0,509.0,167.02,139.73
2016,3,30,9,45,630.5,187.0,1.85,12.5,619.0,156.37,103.54
2016,3,30,10,0,880.0,110.0,1.9,13.0,729.0,197.22,118.51
2016,3,30,10,15,585.5,231.5,1.9,13.0,651.0,264.15,184.83
2016,3,30,10,30,291.0,353.0,1.9,13.0,573.0,314.93,238.28
2016,3,30,10,45,224.0,373.5,1.95,13.5,546.0,339.77,260.87
2016,3,30,11,0,157.0,394.0,2.0,14.0,519.0,349.3,270.57
2016,3,30,11,15,337.5,352.5,2.0,14.0,627.5,409.53,315.84
2016,3,30,11,30,518.0,311.0,2.0,14.0,736.0,490.2,377.88
2016,3,30,11,45,539.5,308.5,2.0,14.5,754.0,535.63,413.33
2016,3,30,12,0,561.0,306.0,2.0,15.0,772.0,582.08,448.98
2016,3,30,12,15,743.5,211.0,2.0,15.0,828.5,654.71,505.99
2016,3,30,12,30,926.0,116.0,2.0,15.0,885.0,728.49,563.71
2016,3,30,12,45,927.5,113.5,2.0,15.0,877.5,769.41,594.56
2016,3,30,13,0,929.0,111.0,2.0,15.0,870.0,807.71,622.29
2016,3,30,13,15,925.0,110.0,2.05,15.0,853.0,840.33,645.53
2016,3,30,13,30,921.0,109.0,2.1,15.0,836.0,869.72,666.6
2016,3,30,13,45,915.0,107.5,2.15,15.0,811.5,893.57,683.97
2016,3,30,14,0,909.0,106.0,2.2,15.0,787.0,913.86,699.06
2016,3,30,14,15,900.0,104.5,2.3,15.0,755.0,927.88,710.55
2016,3,30,14,30,891.0,103.0,2.4,15.0,723.0,938.17,719.72
2016,3,30,14,45,878.5,100.5,2.5,15.0,685.0,940.39,723.56
2016,3,30,15,0,866.0,98.0,2.6,15.0,647.0,949.31,732.28
2016,3,30,15,15,849.0,95.5,2.75,14.5,602.5,940.01,730.28
2016,3,30,15,30,832.0,93.0,2.9,14.0,558.0,927.01,725.87
2016,3,30,15,45,809.0,89.5,3.05,14.0,509.5,903.57,712.65
2016,3,30,16,0,786.0,86.0,3.2,14.0,461.0,876.81,696.89
2016,3,30,16,15,754.5,81.5,3.25,13.5,409.5,837.8,672.44
2016,3,30,16,30,723.0,77.0,3.3,13.0,358.0,796.19,645.4
2016,3,30,16,45,678.0,72.0,3.4,12.5,305.0,746.25,611.24
2016,3,30,17,0,633.0,67.0,3.5,12.0,252.0,689.22,569.93
2016,3,30,17,15,566.0,59.5,3.4,11.0,200.0,609.11,508.36
2016,3,30,17,30,499.0,52.0,3.3,10.0,148.0,530.08,444.13
2016,3,30,17,45,387.0,41.0,3.25,9.5,101.5,412.27,343.73
2016,3,30,18,0,275.0,30.0,3.2,9.0,55.0,301.14,236.86
2016,3,30,18,15,137.5,15.0,3.1,9.0,27.5,149.37,0.0
2016,3,30,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,6,15,150.0,18.5,2.3,9.0,34.5,14.43,1.46
2016,3,31,6,30,300.0,37.0,2.4,9.0,69.0,30.4,20.75
2016,3,31,6,45,398.5,48.5,2.5,9.5,116.0,39.16,29.45
2016,3,31,7,0,497.0,60.0,2.6,10.0,163.0,47.76,37.58
2016,3,31,7,15,252.5,84.5,2.6,10.0,137.0,63.52,52.02
2016,3,31,7,30,8.0,109.0,2.6,10.0,111.0,85.22,71.57
2016,3,31,7,45,13.5,128.5,2.6,10.5,133.5,99.91,84.41
2016,3,31,8,0,19.0,148.0,2.6,11.0,156.0,114.48,96.89
2016,3,31,8,15,37.0,175.5,2.55,11.0,193.5,128.1,108.53
2016,3,31,8,30,55.0,203.0,2.5,11.0,231.0,145.59,123.4
2016,3,31,8,45,166.5,225.5,2.45,11.5,319.5,153.83,129.86
2016,3,31,9,0,278.0,248.0,2.4,12.0,408.0,159.0,133.64
2016,3,31,9,15,354.5,250.5,2.4,12.5,470.0,160.49,134.27
2016,3,31,9,30,431.0,253.0,2.4,13.0,532.0,151.99,126.44
2016,3,31,9,45,668.5,176.5,2.4,13.5,636.5,155.24,100.19
2016,3,31,10,0,906.0,100.0,2.4,14.0,741.0,198.14,117.59
2016,3,31,10,15,914.0,101.5,2.4,14.0,771.5,256.55,164.94
2016,3,31,10,30,922.0,103.0,2.4,14.0,802.0,315.33,216.62
2016,3,31,10,45,929.0,103.5,2.45,14.5,826.0,373.22,268.34
2016,3,31,11,0,936.0,104.0,2.5,15.0,850.0,430.87,319.38
2016,3,31,11,15,939.5,104.5,2.5,15.0,865.5,486.58,368.33
2016,3,31,11,30,943.0,105.0,2.5,15.0,881.0,541.21,415.13
2016,3,31,11,45,945.5,105.0,2.5,15.0,889.0,593.63,458.9
2016,3,31,12,0,948.0,105.0,2.5,15.0,897.0,644.41,500.2
2016,3,31,12,15,947.5,105.0,2.6,15.0,896.0,691.47,538.17
2016,3,31,12,30,947.0,105.0,2.7,15.0,895.0,736.21,573.65
2016,3,31,12,45,951.0,101.0,2.8,15.5,887.5,778.01,605.36
2016,3,31,13,0,955.0,97.0,2.9,16.0,880.0,817.22,632.98
2016,3,31,13,15,951.0,96.5,2.95,15.5,863.0,850.76,658.32
2016,3,31,13,30,947.0,96.0,3.0,15.0,846.0,881.01,681.5
2016,3,31,13,45,940.0,95.5,3.15,15.0,821.0,905.32,700.08
2016,3,31,14,0,933.0,95.0,3.3,15.0,796.0,925.99,716.31
2016,3,31,14,15,924.5,93.5,3.4,15.0,764.5,940.56,728.12
2016,3,31,14,30,916.0,92.0,3.5,15.0,733.0,951.33,737.53
2016,3,31,14,45,903.5,90.5,3.6,15.0,694.5,954.62,741.91
2016,3,31,15,0,891.0,89.0,3.7,15.0,656.0,954.1,743.87
2016,3,31,15,15,875.5,86.5,3.7,14.5,612.5,945.84,741.28
2016,3,31,15,30,860.0,84.0,3.7,14.0,569.0,933.94,736.3
2016,3,31,15,45,534.5,145.0,3.75,14.0,438.0,707.06,571.97
2016,3,31,16,0,209.0,206.0,3.8,14.0,307.0,434.89,357.25
2016,3,31,16,15,483.5,139.0,3.75,13.5,337.5,653.81,538.94
2016,3,31,16,30,758.0,72.0,3.7,13.0,368.0,823.9,669.43
2016,3,31,16,45,715.5,67.0,3.7,12.5,314.5,768.87,629.5
2016,3,31,17,0,673.0,62.0,3.7,12.0,261.0,718.9,593.44
2016,3,31,17,15,609.5,55.5,3.55,11.5,208.5,642.2,533.79
2016,3,31,17,30,546.0,49.0,3.4,11.0,156.0,566.44,471.72
2016,3,31,17,45,438.0,39.5,3.25,10.5,108.5,452.29,374.95
2016,3,31,18,0,330.0,30.0,3.1,10.0,61.0,344.28,271.86
2016,3,31,18,15,165.0,15.0,2.95,9.5,30.5,171.25,0.0
2016,3,31,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,6,15,180.5,17.5,2.4,8.5,37.5,14.06,2.88
2016,4,1,6,30,361.0,35.0,2.5,9.0,75.0,28.67,19.4
2016,4,1,6,45,455.0,44.5,2.65,9.5,123.0,35.87,26.56
2016,4,1,7,0,549.0,54.0,2.8,10.0,171.0,42.99,33.31
2016,4,1,7,15,274.5,77.5,2.8,10.0,136.0,56.46,45.67
2016,4,1,7,30,0.0,101.0,2.8,10.0,101.0,79.88,66.78
2016,4,1,7,45,2.0,119.5,2.8,10.5,120.0,93.92,79.06
2016,4,1,8,0,4.0,138.0,2.8,11.0,139.0,107.83,91.01
2016,4,1,8,15,11.5,160.5,2.75,11.5,165.5,124.34,105.02
2016,4,1,8,30,19.0,183.0,2.7,12.0,192.0,140.64,118.64
2016,4,1,8,45,91.5,223.0,2.7,12.5,275.0,158.99,133.82
2016,4,1,9,0,164.0,263.0,2.7,13.0,358.0,173.85,145.84
2016,4,1,9,15,200.5,281.0,2.65,13.0,405.5,183.98,153.99
2016,4,1,9,30,237.0,299.0,2.6,13.0,453.0,195.56,163.36
2016,4,1,9,45,568.0,200.0,2.6,13.0,597.0,165.11,111.09
2016,4,1,10,0,899.0,101.0,2.6,13.0,741.0,201.56,120.94
2016,4,1,10,15,907.0,102.5,2.5,13.0,771.5,259.54,168.54
2016,4,1,10,30,915.0,104.0,2.4,13.0,802.0,317.9,220.12
2016,4,1,10,45,921.5,104.5,2.35,13.5,825.5,375.21,271.42
2016,4,1,11,0,928.0,105.0,2.3,14.0,849.0,432.24,321.82
2016,4,1,11,15,932.0,106.0,2.25,14.0,864.5,488.06,370.64
2016,4,1,11,30,936.0,107.0,2.2,14.0,880.0,542.9,417.28
2016,4,1,11,45,938.0,107.0,2.2,14.5,887.5,594.67,459.55
2016,4,1,12,0,940.0,107.0,2.2,15.0,895.0,644.78,499.19
2016,4,1,12,15,940.0,107.0,2.2,15.0,894.5,691.76,536.3
2016,4,1,12,30,940.0,107.0,2.2,15.0,894.0,736.48,570.86
2016,4,1,12,45,941.5,104.5,2.2,15.0,886.0,777.56,602.16
2016,4,1,13,0,943.0,102.0,2.2,15.0,878.0,815.98,629.43
2016,4,1,13,15,939.0,101.5,2.25,15.0,861.5,849.15,653.09
2016,4,1,13,30,935.0,101.0,2.3,15.0,845.0,879.06,674.55
2016,4,1,13,45,930.0,99.5,2.35,15.0,820.5,903.74,692.5
2016,4,1,14,0,925.0,98.0,2.4,15.0,796.0,924.87,708.17
2016,4,1,14,15,916.5,96.5,2.45,15.0,764.5,939.24,719.39
2016,4,1,14,30,908.0,95.0,2.5,15.0,733.0,949.85,728.29
2016,4,1,14,45,897.0,92.5,2.6,15.0,695.0,953.25,732.93
2016,4,1,15,0,886.0,90.0,2.7,15.0,657.0,952.84,735.19
2016,4,1,15,15,870.5,87.5,2.75,14.5,613.0,944.46,733.03
2016,4,1,15,30,855.0,85.0,2.8,14.0,569.0,943.02,735.93
2016,4,1,15,45,834.5,82.0,2.9,14.0,521.0,922.22,724.29
2016,4,1,16,0,814.0,79.0,3.0,14.0,473.0,898.08,710.31
2016,4,1,16,15,785.0,75.5,3.0,13.5,421.5,862.2,688.16
2016,4,1,16,30,756.0,72.0,3.0,13.0,370.0,823.65,663.55
2016,4,1,16,45,714.5,67.0,3.0,12.5,316.5,769.43,626.31
2016,4,1,17,0,673.0,62.0,3.0,12.0,263.0,713.66,586.32
2016,4,1,17,15,610.5,55.5,2.85,11.5,210.5,644.12,532.76
2016,4,1,17,30,548.0,49.0,2.7,11.0,158.0,569.03,471.83
2016,4,1,17,45,444.0,39.5,2.55,10.5,110.5,457.82,378.35
2016,4,1,18,0,340.0,30.0,2.4,10.0,63.0,352.53,279.61
2016,4,1,18,15,170.0,15.0,2.3,9.5,31.5,176.46,0.0
2016,4,1,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,6,15,177.0,18.5,1.5,8.0,39.0,14.83,4.54
2016,4,2,6,30,354.0,37.0,1.5,8.0,78.0,30.25,21.04
2016,4,2,6,45,440.5,47.5,1.5,8.5,126.0,38.2,28.85
2016,4,2,7,0,527.0,58.0,1.5,9.0,174.0,45.98,36.21
2016,4,2,7,15,280.0,89.5,1.4,9.5,153.0,64.83,53.34
2016,4,2,7,30,33.0,121.0,1.3,10.0,132.0,90.85,76.56
2016,4,2,7,45,38.5,142.0,1.25,10.5,156.5,105.37,89.1
2016,4,2,8,0,44.0,163.0,1.2,11.0,181.0,119.59,101.14
2016,4,2,8,15,48.0,184.5,1.15,11.0,206.5,133.75,113.12
2016,4,2,8,30,52.0,206.0,1.1,11.0,232.0,147.58,124.65
2016,4,2,8,45,145.0,232.5,1.1,11.5,315.0,157.34,132.34
2016,4,2,9,0,238.0,259.0,1.1,12.0,398.0,173.19,145.15
2016,4,2,9,15,536.0,188.5,1.1,12.5,531.0,118.49,97.84
2016,4,2,9,30,834.0,118.0,1.1,13.0,664.0,92.6,65.15
2016,4,2,9,45,838.0,125.0,1.1,13.5,699.5,150.62,88.5
2016,4,2,10,0,842.0,132.0,1.1,14.0,735.0,209.27,128.39
2016,4,2,10,15,783.5,163.5,1.15,14.0,742.5,265.61,176.85
2016,4,2,10,30,725.0,195.0,1.2,14.0,750.0,322.78,228.17
2016,4,2,10,45,796.5,169.0,1.25,14.5,795.5,380.23,275.51
2016,4,2,11,0,868.0,143.0,1.3,15.0,841.0,437.45,323.11
2016,4,2,11,15,872.0,144.0,1.3,15.0,856.5,492.02,369.53
2016,4,2,11,30,876.0,145.0,1.3,15.0,872.0,545.78,414.0
2016,4,2,11,45,880.0,144.0,1.35,15.5,880.0,596.89,454.7
2016,4,2,12,0,884.0,143.0,1.4,16.0,888.0,643.85,491.25
2016,4,2,12,15,883.5,142.5,1.45,16.0,886.5,688.33,525.93
2016,4,2,12,30,883.0,142.0,1.5,16.0,885.0,730.64,558.31
2016,4,2,12,45,893.0,134.0,1.55,16.5,879.0,771.77,588.39
2016,4,2,13,0,903.0,126.0,1.6,17.0,873.0,810.7,615.57
2016,4,2,13,15,898.5,125.0,1.65,17.0,856.0,842.16,637.62
2016,4,2,13,30,894.0,124.0,1.7,17.0,839.0,870.43,657.61
2016,4,2,13,45,886.0,123.5,1.75,17.0,813.5,892.91,673.8
2016,4,2,14,0,878.0,123.0,1.8,17.0,788.0,911.88,687.81
2016,4,2,14,15,868.5,121.0,1.8,17.0,756.5,934.79,704.05
2016,4,2,14,30,859.0,119.0,1.8,17.0,725.0,944.07,711.25
2016,4,2,14,45,841.5,118.0,1.85,17.0,686.0,943.22,712.62
2016,4,2,15,0,824.0,117.0,1.9,17.0,647.0,938.49,711.66
2016,4,2,15,15,806.0,114.0,1.9,16.5,603.5,927.26,707.22
2016,4,2,15,30,788.0,111.0,1.9,16.0,560.0,912.39,700.44
2016,4,2,15,45,760.0,108.5,1.9,16.0,511.0,891.72,688.44
2016,4,2,16,0,732.0,106.0,1.9,16.0,462.0,862.03,670.14
2016,4,2,16,15,699.5,100.5,1.9,15.5,411.0,821.49,645.19
2016,4,2,16,30,667.0,95.0,1.9,15.0,360.0,778.58,617.92
2016,4,2,16,45,615.0,89.5,1.95,14.5,307.0,715.79,575.43
2016,4,2,17,0,563.0,84.0,2.0,14.0,254.0,651.9,530.27
2016,4,2,17,15,497.0,74.0,2.0,13.5,202.5,570.08,468.51
2016,4,2,17,30,431.0,64.0,2.0,13.0,151.0,489.07,404.08
2016,4,2,17,45,324.5,51.0,2.0,12.5,105.0,373.25,308.03
2016,4,2,18,0,218.0,38.0,2.0,12.0,59.0,267.97,212.23
2016,4,2,18,15,109.0,19.0,2.0,11.5,29.5,135.38,16.11
2016,4,2,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,3,5,45,29.5,5.0,1.7,6.5,5.5,0.0,0.0
2016,4,3,6,0,59.0,10.0,1.7,7.0,11.0,8.54,0.0
2016,4,3,6,15,204.0,25.0,1.75,7.5,46.5,20.48,9.56
2016,4,3,6,30,349.0,40.0,1.8,8.0,82.0,32.73,23.32
2016,4,3,6,45,444.5,50.0,1.85,8.5,131.5,40.19,30.68
2016,4,3,7,0,540.0,60.0,1.9,9.0,181.0,47.56,37.65
2016,4,3,7,15,600.0,67.0,1.9,9.0,234.0,52.16,41.98
2016,4,3,7,30,660.0,74.0,1.9,9.0,287.0,56.7,46.09
2016,4,3,7,45,349.5,118.5,1.9,9.5,233.0,82.76,69.34
2016,4,3,8,0,39.0,163.0,1.9,10.0,179.0,119.71,101.76
2016,4,3,8,15,30.5,175.5,1.9,10.5,189.0,128.51,108.88
2016,4,3,8,30,22.0,188.0,1.9,11.0,199.0,144.25,121.99
2016,4,3,8,45,64.5,226.5,1.9,11.5,263.5,160.81,135.6
2016,4,3,9,0,107.0,265.0,1.9,12.0,328.0,183.45,154.22
2016,4,3,9,15,490.5,185.0,1.9,12.5,504.5,115.37,95.28
2016,4,3,9,30,874.0,105.0,1.9,13.0,681.0,88.97,59.25
2016,4,3,9,45,885.5,107.5,1.95,13.5,718.5,156.03,90.45
2016,4,3,10,0,897.0,110.0,2.0,14.0,756.0,214.4,130.45
2016,4,3,10,15,905.5,111.5,2.0,14.0,787.0,272.49,178.41
2016,4,3,10,30,914.0,113.0,2.0,14.0,818.0,331.0,229.93
2016,4,3,10,45,918.5,115.5,2.0,14.5,841.0,389.1,281.41
2016,4,3,11,0,923.0,118.0,2.0,15.0,864.0,446.76,331.72
2016,4,3,11,15,748.0,209.5,2.0,15.0,821.5,487.66,370.05
2016,4,3,11,30,573.0,301.0,2.0,15.0,779.0,518.24,397.21
2016,4,3,11,45,558.0,310.5,2.0,15.5,779.5,555.75,426.81
2016,4,3,12,0,543.0,320.0,2.0,16.0,780.0,591.13,453.83
2016,4,3,12,15,735.5,221.5,2.05,16.0,844.0,669.15,514.81
2016,4,3,12,30,928.0,123.0,2.1,16.0,908.0,748.36,576.4
2016,4,3,12,45,922.5,124.5,2.15,16.0,898.0,787.74,606.04
2016,4,3,13,0,917.0,126.0,2.2,16.0,888.0,824.18,632.46
2016,4,3,13,15,768.0,194.0,2.25,16.0,823.5,818.79,628.11
2016,4,3,13,30,619.0,262.0,2.3,16.0,759.0,789.98,606.43
2016,4,3,13,45,752.0,194.5,2.4,16.0,780.0,866.55,665.29
2016,4,3,14,0,885.0,127.0,2.5,16.0,801.0,934.67,713.26
2016,4,3,14,15,767.5,164.0,2.55,15.5,732.0,897.29,689.67
2016,4,3,14,30,650.0,201.0,2.6,15.0,663.0,847.0,657.63
2016,4,3,14,45,742.0,160.5,2.65,15.0,661.0,905.55,701.02
2016,4,3,15,0,834.0,120.0,2.7,15.0,659.0,953.43,735.76
2016,4,3,15,15,816.5,116.5,2.7,14.5,614.5,942.1,730.63
2016,4,3,15,30,799.0,113.0,2.7,14.0,570.0,927.07,723.59
2016,4,3,15,45,777.0,108.5,2.75,14.0,522.0,909.7,714.04
