Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,16,0,755.0,104.0,2.8,14.0,474.0,882.97,697.79
2016,4,3,16,15,723.0,99.0,2.75,13.5,422.0,843.22,672.47
2016,4,3,16,30,691.0,94.0,2.7,13.0,370.0,801.02,644.84
2016,4,3,16,45,649.5,86.5,2.7,13.0,317.0,744.85,605.06
2016,4,3,17,0,608.0,79.0,2.7,13.0,264.0,687.35,562.85
2016,4,3,17,15,542.5,70.5,2.6,12.0,211.5,606.79,502.19
2016,4,3,17,30,477.0,62.0,2.5,11.0,159.0,526.91,438.74
2016,4,3,17,45,378.0,49.5,2.45,10.5,112.0,417.05,346.74
2016,4,3,18,0,279.0,37.0,2.4,10.0,65.0,313.25,252.14
2016,4,3,18,15,139.5,18.5,2.35,9.5,32.5,157.89,41.66
2016,4,3,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.5,2.8,8.5,6.5,0.0,0.0
2016,4,4,6,0,0.0,13.0,2.8,9.0,13.0,11.1,0.0
2016,4,4,6,15,180.0,27.0,2.85,9.5,50.0,20.94,10.58
2016,4,4,6,30,360.0,41.0,2.9,10.0,87.0,33.49,23.87
2016,4,4,6,45,456.5,50.5,2.95,10.5,137.0,40.53,30.75
2016,4,4,7,0,553.0,60.0,3.0,11.0,187.0,47.5,37.3
2016,4,4,7,15,613.5,67.0,3.0,11.5,241.0,52.13,41.52
2016,4,4,7,30,674.0,74.0,3.0,12.0,295.0,56.71,45.52
2016,4,4,7,45,716.0,79.0,3.0,12.5,349.5,59.54,47.86
2016,4,4,8,0,758.0,84.0,3.0,13.0,404.0,68.02,55.14
2016,4,4,8,15,786.5,88.0,2.95,13.0,456.0,70.07,56.75
2016,4,4,8,30,815.0,92.0,2.9,13.0,508.0,72.07,58.31
2016,4,4,8,45,835.0,95.5,2.9,13.5,556.0,73.52,59.26
2016,4,4,9,0,855.0,99.0,2.9,14.0,604.0,74.91,60.17
2016,4,4,9,15,870.0,101.5,2.8,14.0,647.5,75.49,60.5
2016,4,4,9,30,885.0,104.0,2.7,14.0,691.0,102.36,67.45
2016,4,4,9,45,894.5,107.0,2.65,14.5,728.0,160.25,92.41
2016,4,4,10,0,904.0,110.0,2.6,15.0,765.0,219.12,133.56
2016,4,4,10,15,912.5,111.5,2.5,15.0,795.5,277.6,182.1
2016,4,4,10,30,921.0,113.0,2.4,15.0,826.0,336.48,233.96
2016,4,4,10,45,925.0,115.0,2.35,15.5,849.0,394.41,285.29
2016,4,4,11,0,929.0,117.0,2.3,16.0,872.0,451.82,335.29
2016,4,4,11,15,932.5,118.0,2.25,16.0,887.0,507.56,383.29
2016,4,4,11,30,936.0,119.0,2.2,16.0,902.0,562.26,429.06
2016,4,4,11,45,935.5,120.0,2.2,16.5,909.0,613.54,470.22
2016,4,4,12,0,935.0,121.0,2.2,17.0,916.0,662.96,508.64
2016,4,4,12,15,935.0,121.0,2.15,17.0,915.0,709.83,544.76
2016,4,4,12,30,935.0,121.0,2.1,17.0,914.0,754.46,578.31
2016,4,4,12,45,936.5,118.0,2.1,17.0,905.5,795.11,608.74
2016,4,4,13,0,938.0,115.0,2.1,17.0,897.0,833.09,635.24
2016,4,4,13,15,933.5,114.5,2.2,17.0,879.5,865.77,658.7
2016,4,4,13,30,929.0,114.0,2.3,17.0,862.0,895.18,680.02
2016,4,4,13,45,920.0,113.5,2.45,17.5,836.0,917.34,695.67
2016,4,4,14,0,911.0,113.0,2.6,18.0,810.0,935.83,708.95
2016,4,4,14,15,901.5,111.5,2.85,17.5,777.5,949.11,722.42
2016,4,4,14,30,892.0,110.0,3.1,17.0,745.0,958.65,733.5
2016,4,4,14,45,740.0,152.0,3.35,17.0,660.5,896.14,693.17
2016,4,4,15,0,588.0,194.0,3.6,17.0,576.0,809.11,634.27
2016,4,4,15,15,707.5,147.5,3.7,16.5,576.0,882.15,691.15
2016,4,4,15,30,827.0,101.0,3.8,16.0,576.0,941.84,736.92
2016,4,4,15,45,801.5,98.0,3.9,16.0,527.0,916.07,720.85
2016,4,4,16,0,776.0,95.0,4.0,16.0,478.0,887.0,702.91
2016,4,4,16,15,744.5,90.5,3.8,15.5,426.0,853.83,681.46
2016,4,4,16,30,713.0,86.0,3.6,15.0,374.0,812.42,653.52
2016,4,4,16,45,667.5,80.5,3.45,14.5,320.5,754.77,612.91
2016,4,4,17,0,622.0,75.0,3.3,14.0,267.0,695.96,570.02
2016,4,4,17,15,555.5,67.5,3.15,13.0,214.0,615.49,509.26
2016,4,4,17,30,489.0,60.0,3.0,12.0,161.0,535.83,445.92
2016,4,4,17,45,384.5,48.5,2.9,11.5,114.0,422.2,350.88
2016,4,4,18,0,280.0,37.0,2.8,11.0,67.0,313.64,253.3
2016,4,4,18,15,140.0,18.5,2.7,10.5,33.5,159.13,58.89
2016,4,4,18,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,5,45,58.0,6.5,1.8,8.5,8.5,0.0,0.0
2016,4,5,6,0,116.0,13.0,1.7,9.0,17.0,11.1,0.0
2016,4,5,6,15,270.0,26.0,1.65,9.5,56.0,21.28,11.45
2016,4,5,6,30,424.0,39.0,1.6,10.0,95.0,31.85,22.54
2016,4,5,6,45,510.5,48.0,1.55,10.5,145.5,38.59,29.09
2016,4,5,7,0,597.0,57.0,1.5,11.0,196.0,45.25,35.33
2016,4,5,7,15,653.5,63.0,1.55,11.5,250.5,49.25,38.95
2016,4,5,7,30,710.0,69.0,1.6,12.0,305.0,57.97,46.67
2016,4,5,7,45,752.5,72.5,1.65,12.5,360.0,60.08,48.33
2016,4,5,8,0,795.0,76.0,1.7,13.0,415.0,62.21,49.97
2016,4,5,8,15,821.0,79.5,1.75,13.5,467.0,64.13,51.38
2016,4,5,8,30,847.0,83.0,1.8,14.0,519.0,65.99,52.73
2016,4,5,8,45,868.0,85.0,1.85,14.5,567.5,66.69,53.05
2016,4,5,9,0,889.0,87.0,1.9,15.0,616.0,76.86,61.6
2016,4,5,9,15,903.0,89.0,1.95,15.5,659.5,78.09,62.35
2016,4,5,9,30,917.0,91.0,2.0,16.0,703.0,99.46,61.7
2016,4,5,9,45,926.0,93.5,2.05,16.5,740.0,158.61,88.29
2016,4,5,10,0,935.0,96.0,2.1,17.0,777.0,218.67,130.63
2016,4,5,10,15,942.0,97.0,2.15,17.0,807.0,277.99,179.95
2016,4,5,10,30,949.0,98.0,2.2,17.0,837.0,337.49,232.34
2016,4,5,10,45,953.5,99.5,2.25,17.5,860.0,396.49,284.39
2016,4,5,11,0,958.0,101.0,2.3,18.0,883.0,454.97,335.16
2016,4,5,11,15,961.0,101.5,2.3,18.0,898.0,511.28,383.51
2016,4,5,11,30,964.0,102.0,2.3,18.0,913.0,566.43,429.58
2016,4,5,11,45,965.0,102.5,2.35,18.5,920.0,619.09,471.76
2016,4,5,12,0,966.0,103.0,2.4,19.0,927.0,669.94,511.29
2016,4,5,12,15,965.5,102.5,2.35,19.0,926.0,716.97,547.43
2016,4,5,12,30,965.0,102.0,2.3,19.0,925.0,761.6,580.9
2016,4,5,12,45,963.5,101.5,2.25,19.5,915.5,802.91,609.6
2016,4,5,13,0,962.0,101.0,2.2,20.0,906.0,841.37,634.38
2016,4,5,13,15,957.5,100.0,2.15,20.0,888.0,873.93,656.14
2016,4,5,13,30,953.0,99.0,2.1,20.0,870.0,903.1,675.58
2016,4,5,13,45,946.5,98.5,2.05,20.0,844.5,927.59,691.88
2016,4,5,14,0,940.0,98.0,2.0,20.0,819.0,948.45,705.84
2016,4,5,14,15,931.0,96.5,2.0,20.0,786.5,962.28,715.84
2016,4,5,14,30,922.0,95.0,2.0,20.0,754.0,972.27,723.55
2016,4,5,14,45,909.0,93.0,2.0,20.0,714.5,974.13,726.11
2016,4,5,15,0,896.0,91.0,2.0,20.0,675.0,972.12,726.39
2016,4,5,15,15,880.5,88.5,1.95,19.5,630.5,963.37,723.19
2016,4,5,15,30,865.0,86.0,1.9,19.0,586.0,950.99,717.75
2016,4,5,15,45,843.0,83.5,1.85,19.0,537.0,939.67,711.8
2016,4,5,16,0,821.0,81.0,1.8,19.0,488.0,914.28,696.36
2016,4,5,16,15,792.5,77.0,1.7,18.5,435.5,877.69,673.95
2016,4,5,16,30,764.0,73.0,1.6,18.0,383.0,838.42,649.31
2016,4,5,16,45,722.5,68.5,1.55,17.5,329.0,784.2,613.91
2016,4,5,17,0,681.0,64.0,1.5,17.0,275.0,734.86,580.69
2016,4,5,17,15,620.5,57.5,1.5,16.0,222.0,659.74,527.98
2016,4,5,17,30,560.0,51.0,1.5,15.0,169.0,585.42,472.54
2016,4,5,17,45,460.0,42.0,1.5,14.5,120.5,476.83,385.78
2016,4,5,18,0,360.0,33.0,1.5,14.0,72.0,373.54,296.03
2016,4,5,18,15,180.0,16.5,1.5,13.5,36.0,192.38,86.95
2016,4,5,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,6,5,45,57.5,7.0,2.45,11.5,9.0,5.97,0.0
2016,4,6,6,0,115.0,14.0,2.5,12.0,18.0,11.95,0.0
2016,4,6,6,15,260.0,27.0,2.55,12.5,57.0,22.01,12.27
2016,4,6,6,30,405.0,40.0,2.6,13.0,96.0,32.5,22.87
2016,4,6,6,45,493.0,49.0,2.65,14.0,146.5,39.2,29.22
2016,4,6,7,0,581.0,58.0,2.7,15.0,197.0,45.82,35.24
2016,4,6,7,15,637.0,64.5,2.65,15.5,251.0,50.15,39.1
2016,4,6,7,30,693.0,71.0,2.6,16.0,305.0,54.41,42.75
2016,4,6,7,45,732.0,75.5,2.55,16.5,359.0,62.1,49.31
2016,4,6,8,0,771.0,80.0,2.5,17.0,413.0,64.84,51.44
2016,4,6,8,15,798.0,84.0,2.5,17.5,465.0,67.0,53.02
2016,4,6,8,30,825.0,88.0,2.5,18.0,517.0,69.08,54.53
2016,4,6,8,45,845.5,91.0,2.5,18.5,565.0,70.3,55.28
2016,4,6,9,0,866.0,94.0,2.5,19.0,613.0,71.47,55.99
2016,4,6,9,15,881.0,96.5,2.5,19.0,656.5,82.22,64.98
2016,4,6,9,30,896.0,99.0,2.5,19.0,700.0,107.19,65.48
2016,4,6,9,45,906.5,101.0,2.55,19.5,737.5,165.06,92.5
2016,4,6,10,0,917.0,103.0,2.6,20.0,775.0,224.0,134.22
2016,4,6,10,15,925.0,104.5,2.6,20.5,805.5,282.91,182.6
2016,4,6,10,30,933.0,106.0,2.6,21.0,836.0,342.15,233.69
2016,4,6,10,45,937.5,107.5,2.6,21.5,858.5,400.34,284.27
2016,4,6,11,0,942.0,109.0,2.6,22.0,881.0,458.02,333.55
2016,4,6,11,15,945.0,110.0,2.55,22.0,896.0,513.94,380.74
2016,4,6,11,30,948.0,111.0,2.5,22.0,911.0,568.74,425.67
2016,4,6,11,45,948.0,112.0,2.45,22.5,917.5,620.56,466.15
2016,4,6,12,0,948.0,113.0,2.4,23.0,924.0,670.55,503.89
2016,4,6,12,15,947.0,112.5,2.35,23.0,922.5,716.6,538.68
2016,4,6,12,30,946.0,112.0,2.3,23.0,921.0,760.25,570.9
2016,4,6,12,45,940.5,113.0,2.25,23.5,910.5,799.38,597.81
2016,4,6,13,0,935.0,114.0,2.2,24.0,900.0,835.49,620.66
2016,4,6,13,15,930.5,113.5,2.15,24.0,882.0,867.85,642.01
2016,4,6,13,30,926.0,113.0,2.1,24.0,864.0,896.95,661.14
2016,4,6,13,45,918.0,112.0,2.05,24.0,838.5,919.15,675.71
2016,4,6,14,0,910.0,111.0,2.0,24.0,813.0,937.72,688.01
2016,4,6,14,15,900.5,109.5,1.9,24.0,780.5,950.71,696.21
2016,4,6,14,30,891.0,108.0,1.8,24.0,748.0,959.97,702.1
2016,4,6,14,45,877.5,106.0,1.75,24.5,709.0,961.17,702.18
2016,4,6,15,0,864.0,104.0,1.7,25.0,670.0,969.67,707.21
2016,4,6,15,15,847.5,101.0,1.6,24.5,625.5,959.54,702.35
2016,4,6,15,30,831.0,98.0,1.5,24.0,581.0,945.71,695.39
2016,4,6,15,45,670.5,127.5,1.45,24.0,496.0,835.43,624.03
2016,4,6,16,0,510.0,157.0,1.4,24.0,411.0,706.92,538.59
2016,4,6,16,15,519.0,136.0,1.3,23.5,371.0,689.25,529.34
2016,4,6,16,30,528.0,115.0,1.2,23.0,331.0,668.25,516.39
2016,4,6,16,45,482.0,108.0,1.1,23.0,284.5,612.31,477.0
2016,4,6,17,0,436.0,101.0,1.0,23.0,238.0,556.33,436.76
2016,4,6,17,15,472.5,79.5,1.0,22.5,202.5,558.47,439.43
2016,4,6,17,30,509.0,58.0,1.0,22.0,167.0,552.16,433.51
2016,4,6,17,45,409.5,47.5,1.0,21.5,119.5,443.01,348.62
2016,4,6,18,0,310.0,37.0,1.0,21.0,72.0,338.89,262.13
2016,4,6,18,15,155.0,18.5,0.85,20.5,36.0,178.6,89.09
2016,4,6,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,4.5,1.75,11.5,4.5,3.84,0.0
2016,4,7,6,0,0.0,9.0,1.8,12.0,9.0,7.4,0.0
2016,4,7,6,15,0.0,27.0,1.9,12.5,27.0,22.12,12.7
2016,4,7,6,30,0.0,45.0,2.0,13.0,45.0,36.22,26.21
2016,4,7,6,45,7.5,66.0,2.1,13.5,68.0,52.32,40.96
2016,4,7,7,0,15.0,87.0,2.2,14.0,91.0,68.28,55.36
2016,4,7,7,15,24.0,108.0,2.25,14.0,115.5,81.86,67.49
2016,4,7,7,30,33.0,129.0,2.3,14.0,140.0,96.6,80.41
2016,4,7,7,45,19.5,138.5,2.35,14.5,145.5,107.74,89.79
2016,4,7,8,0,6.0,148.0,2.4,15.0,151.0,115.41,95.98
2016,4,7,8,15,175.0,178.0,2.4,15.0,269.5,126.85,105.53
2016,4,7,8,30,344.0,208.0,2.4,15.0,388.0,139.17,115.74
2016,4,7,8,45,572.5,161.5,2.4,15.5,493.0,105.64,86.4
2016,4,7,9,0,801.0,115.0,2.4,16.0,598.0,84.32,67.7
2016,4,7,9,15,660.0,173.0,2.35,16.0,589.5,108.04,87.86
2016,4,7,9,30,519.0,231.0,2.3,16.0,581.0,157.79,113.14
2016,4,7,9,45,500.5,253.0,2.25,16.0,605.5,205.88,141.91
2016,4,7,10,0,482.0,275.0,2.2,16.0,630.0,252.59,177.41
2016,4,7,10,15,561.0,259.0,2.15,16.0,688.5,296.05,209.87
2016,4,7,10,30,640.0,243.0,2.1,16.0,747.0,346.03,249.8
2016,4,7,10,45,624.5,261.0,2.1,16.5,764.0,396.74,293.18
2016,4,7,11,0,609.0,279.0,2.1,17.0,781.0,447.01,335.12
2016,4,7,11,15,628.5,276.0,2.1,17.0,802.0,493.62,373.59
2016,4,7,11,30,648.0,273.0,2.1,17.0,823.0,542.81,413.22
2016,4,7,11,45,659.0,265.5,2.15,17.0,828.5,584.88,447.13
2016,4,7,12,0,670.0,258.0,2.2,17.0,834.0,626.57,480.14
2016,4,7,12,15,581.5,300.0,2.2,17.0,800.0,642.95,492.69
2016,4,7,12,30,493.0,342.0,2.2,17.0,766.0,651.16,498.62
2016,4,7,12,45,469.5,344.5,2.25,17.0,744.0,666.51,510.77
2016,4,7,13,0,446.0,347.0,2.3,17.0,722.0,678.57,520.28
2016,4,7,13,15,515.0,316.0,2.3,16.5,741.5,732.35,562.07
2016,4,7,13,30,584.0,285.0,2.3,16.0,761.0,786.94,603.93
2016,4,7,13,45,585.5,272.5,2.35,16.0,737.5,800.99,615.16
2016,4,7,14,0,587.0,260.0,2.4,16.0,714.0,812.22,624.81
2016,4,7,14,15,586.0,246.0,2.4,16.0,683.5,816.74,629.5
2016,4,7,14,30,585.0,232.0,2.4,16.0,653.0,818.17,632.18
2016,4,7,14,45,391.5,270.0,2.45,16.0,545.5,670.06,523.99
2016,4,7,15,0,198.0,308.0,2.5,16.0,438.0,518.06,408.81
2016,4,7,15,15,144.0,284.0,2.5,15.5,375.5,446.98,356.21
2016,4,7,15,30,90.0,260.0,2.5,15.0,313.0,353.5,284.24
2016,4,7,15,45,79.0,235.5,2.5,15.0,279.5,320.32,259.12
2016,4,7,16,0,68.0,211.0,2.5,15.0,246.0,286.31,232.71
2016,4,7,16,15,57.0,186.5,2.4,14.5,213.5,251.59,205.63
2016,4,7,16,30,46.0,162.0,2.3,14.0,181.0,216.26,177.52
2016,4,7,16,45,38.0,141.0,2.25,14.0,155.5,188.03,154.54
2016,4,7,17,0,30.0,120.0,2.2,14.0,130.0,159.53,130.88
2016,4,7,17,15,21.0,98.5,2.05,13.5,104.5,129.07,105.22
2016,4,7,17,30,12.0,77.0,1.9,13.0,79.0,86.95,69.13
2016,4,7,17,45,6.0,55.5,1.8,13.0,56.5,59.86,45.34
2016,4,7,18,0,0.0,34.0,1.7,13.0,34.0,31.29,20.21
2016,4,7,18,15,0.0,17.0,1.65,12.5,17.0,14.03,2.72
2016,4,7,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.5,1.4,10.5,5.5,4.69,0.0
2016,4,8,6,0,0.0,11.0,1.4,11.0,11.0,9.06,0.0
2016,4,8,6,15,9.0,30.5,1.45,11.0,32.0,24.75,15.28
2016,4,8,6,30,18.0,50.0,1.5,11.0,53.0,39.55,29.47
2016,4,8,6,45,32.0,72.0,1.55,11.5,79.5,55.74,44.39
2016,4,8,7,0,46.0,94.0,1.6,12.0,106.0,71.62,58.8
2016,4,8,7,15,58.5,116.0,1.6,12.5,134.5,87.21,72.62
2016,4,8,7,30,71.0,138.0,1.6,13.0,163.0,102.52,85.87
2016,4,8,7,45,35.5,112.0,1.6,13.5,124.5,87.25,72.05
2016,4,8,8,0,0.0,86.0,1.6,14.0,86.0,71.03,57.45
2016,4,8,8,15,0.0,108.0,1.55,14.0,108.0,88.02,72.14
2016,4,8,8,30,0.0,130.0,1.5,14.0,130.0,104.69,86.34
2016,4,8,8,45,7.0,170.0,1.5,14.0,174.5,133.78,111.03
2016,4,8,9,0,14.0,210.0,1.5,14.0,219.0,161.76,134.42
2016,4,8,9,15,36.0,254.0,1.5,14.0,278.5,178.35,147.94
2016,4,8,9,30,58.0,298.0,1.5,14.0,338.0,207.91,163.36
2016,4,8,9,45,68.5,321.0,1.55,14.5,370.5,231.41,179.76
2016,4,8,10,0,79.0,344.0,1.6,15.0,403.0,256.76,198.24
2016,4,8,10,15,55.5,332.0,1.65,15.0,374.5,254.95,197.74
2016,4,8,10,30,32.0,320.0,1.7,15.0,346.0,248.9,193.99
2016,4,8,10,45,43.0,346.5,1.75,15.0,382.0,277.17,215.84
2016,4,8,11,0,54.0,373.0,1.8,15.0,418.0,307.57,239.24
2016,4,8,11,15,61.0,387.0,1.85,15.0,438.5,329.39,256.1
2016,4,8,11,30,68.0,401.0,1.9,15.0,459.0,352.41,273.9
2016,4,8,11,45,78.0,411.0,1.95,15.0,478.0,375.24,291.56
2016,4,8,12,0,88.0,421.0,2.0,15.0,497.0,399.35,310.19
2016,4,8,12,15,113.5,428.0,2.0,15.0,526.0,435.97,338.29
2016,4,8,12,30,139.0,435.0,2.0,15.0,555.0,473.36,366.82
2016,4,8,12,45,102.5,415.5,2.05,15.5,503.5,436.35,338.43
2016,4,8,13,0,66.0,396.0,2.1,16.0,452.0,400.74,311.03
2016,4,8,13,15,67.5,386.5,2.1,16.0,443.0,401.45,312.22
2016,4,8,13,30,69.0,377.0,2.1,16.0,434.0,401.71,312.92
2016,4,8,13,45,220.0,360.5,2.15,16.0,533.0,540.15,421.28
2016,4,8,14,0,371.0,344.0,2.2,16.0,632.0,688.05,532.33
2016,4,8,14,15,273.5,347.0,2.2,15.5,554.5,617.86,480.13
2016,4,8,14,30,176.0,350.0,2.2,15.0,477.0,524.3,411.08
2016,4,8,14,45,93.0,280.5,2.25,15.0,347.0,359.86,286.12
2016,4,8,15,0,10.0,211.0,2.3,15.0,217.0,195.76,155.17
2016,4,8,15,15,7.0,194.5,2.3,14.5,199.0,178.71,142.39
2016,4,8,15,30,4.0,178.0,2.3,14.0,181.0,161.45,128.92
2016,4,8,15,45,2.0,145.0,2.3,14.0,146.5,128.58,102.24
2016,4,8,16,0,0.0,112.0,2.3,14.0,112.0,95.76,75.23
2016,4,8,16,15,12.5,133.5,2.25,13.5,138.5,130.8,105.62
2016,4,8,16,30,25.0,155.0,2.2,13.0,165.0,170.18,139.48
2016,4,8,16,45,17.0,134.5,2.15,13.0,141.0,143.89,117.49
2016,4,8,17,0,9.0,114.0,2.1,13.0,117.0,117.55,95.24
2016,4,8,17,15,4.5,92.5,2.0,12.5,94.0,92.92,74.36
2016,4,8,17,30,0.0,71.0,1.9,12.0,71.0,67.8,52.65
2016,4,8,17,45,0.0,50.0,1.8,12.0,50.0,46.34,33.88
2016,4,8,18,0,0.0,29.0,1.7,12.0,29.0,23.97,14.3
2016,4,8,18,15,0.0,14.5,1.65,12.0,14.5,11.95,2.01
2016,4,8,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,1.5,2.0,11.0,1.5,1.28,0.0
2016,4,9,6,0,0.0,3.0,2.0,11.0,3.0,2.46,0.0
2016,4,9,6,15,0.0,9.0,2.0,11.0,9.0,7.39,0.66
2016,4,9,6,30,0.0,15.0,2.0,11.0,15.0,12.33,5.35
2016,4,9,6,45,0.0,22.5,2.05,11.5,22.5,18.53,11.07
2016,4,9,7,0,0.0,30.0,2.1,12.0,30.0,24.74,16.75
2016,4,9,7,15,0.0,38.0,2.1,12.0,38.0,31.38,22.78
2016,4,9,7,30,0.0,46.0,2.1,12.0,46.0,38.03,28.73
2016,4,9,7,45,0.0,79.5,2.15,12.0,79.5,65.7,53.4
2016,4,9,8,0,0.0,113.0,2.2,12.0,113.0,91.15,75.73
2016,4,9,8,15,0.0,106.5,2.15,12.0,106.5,86.95,71.73
2016,4,9,8,30,0.0,100.0,2.1,12.0,100.0,82.41,67.51
2016,4,9,8,45,0.0,113.0,2.1,12.5,113.0,92.57,76.03
2016,4,9,9,0,0.0,126.0,2.1,13.0,126.0,102.62,84.36
2016,4,9,9,15,0.0,85.5,2.05,13.0,85.5,71.15,56.83
2016,4,9,9,30,0.0,45.0,2.0,13.0,45.0,37.37,25.87
2016,4,9,9,45,0.0,34.0,2.0,13.0,34.0,28.24,18.15
2016,4,9,10,0,0.0,23.0,2.0,13.0,23.0,19.1,10.44
2016,4,9,10,15,0.0,48.5,2.0,13.0,48.5,40.37,28.23
2016,4,9,10,30,0.0,74.0,2.0,13.0,74.0,61.72,45.93
2016,4,9,10,45,2.5,122.0,2.05,13.5,124.0,101.96,78.79
2016,4,9,11,0,5.0,170.0,2.1,14.0,174.0,141.77,110.79
2016,4,9,11,15,2.5,134.5,2.05,14.0,136.5,112.69,87.14
2016,4,9,11,30,0.0,99.0,2.0,14.0,99.0,82.6,62.62
2016,4,9,11,45,9.0,199.5,2.0,14.0,207.5,170.14,133.54
2016,4,9,12,0,18.0,300.0,2.0,14.0,316.0,258.76,203.47
2016,4,9,12,15,13.5,255.5,2.0,14.0,268.0,221.57,174.02
2016,4,9,12,30,9.0,211.0,2.0,14.0,220.0,182.86,143.47
2016,4,9,12,45,9.5,219.5,2.0,14.0,228.5,191.49,150.53
2016,4,9,13,0,10.0,228.0,2.0,14.0,237.0,200.3,157.63
2016,4,9,13,15,9.0,214.5,2.0,14.0,222.5,189.0,148.74
2016,4,9,13,30,8.0,201.0,2.0,14.0,208.0,177.4,139.64
2016,4,9,13,45,9.5,216.5,2.0,14.0,224.0,193.33,152.63
2016,4,9,14,0,11.0,232.0,2.0,14.0,240.0,209.84,166.02
2016,4,9,14,15,5.5,184.5,2.0,14.0,188.5,163.0,128.53
2016,4,9,14,30,0.0,137.0,2.0,14.0,137.0,115.94,90.42
2016,4,9,14,45,0.0,95.5,2.05,14.0,95.5,79.63,60.82
2016,4,9,15,0,0.0,54.0,2.1,14.0,54.0,44.85,32.06
2016,4,9,15,15,2.0,115.5,2.05,14.0,117.0,99.38,77.7
2016,4,9,15,30,4.0,177.0,2.0,14.0,180.0,160.37,128.11
2016,4,9,15,45,2.0,96.5,2.0,14.0,98.0,82.67,64.1
2016,4,9,16,0,0.0,16.0,2.0,14.0,16.0,13.21,5.62
2016,4,9,16,15,0.0,50.0,1.9,13.5,50.0,41.39,29.78
2016,4,9,16,30,0.0,84.0,1.8,13.0,84.0,70.51,54.76
2016,4,9,16,45,0.0,72.0,1.75,13.0,72.0,59.75,45.72
2016,4,9,17,0,0.0,60.0,1.7,13.0,60.0,49.69,37.22
2016,4,9,17,15,0.0,48.5,1.55,12.5,48.5,40.11,29.06
2016,4,9,17,30,0.0,37.0,1.4,12.0,37.0,30.55,20.78
2016,4,9,17,45,0.0,27.0,1.3,12.0,27.0,22.26,13.43
2016,4,9,18,0,0.0,17.0,1.2,12.0,17.0,13.99,6.05
2016,4,9,18,15,0.0,9.5,1.2,12.0,9.5,7.8,0.0
2016,4,9,18,30,0.0,2.0,1.2,12.0,2.0,1.71,0.0
2016,4,9,18,45,0.0,1.0,1.2,12.0,1.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.5,1.65,11.0,1.5,1.28,0.0
2016,4,10,6,0,0.0,3.0,1.7,11.0,3.0,2.46,0.0
2016,4,10,6,15,0.0,8.5,1.75,11.0,8.5,6.98,0.36
2016,4,10,6,30,0.0,14.0,1.8,11.0,14.0,11.51,4.63
2016,4,10,6,45,0.0,21.0,1.9,11.0,21.0,17.29,10.0
2016,4,10,7,0,0.0,28.0,2.0,11.0,28.0,23.08,15.34
2016,4,10,7,15,0.0,35.5,2.0,11.0,35.5,29.3,21.0
2016,4,10,7,30,0.0,43.0,2.0,11.0,43.0,35.54,26.6
2016,4,10,7,45,0.0,38.0,2.05,11.5,38.0,31.4,22.73
2016,4,10,8,0,0.0,33.0,2.1,12.0,33.0,27.27,18.89
2016,4,10,8,15,0.0,48.0,2.1,12.0,48.0,39.74,29.95
2016,4,10,8,30,0.0,63.0,2.1,12.0,63.0,52.26,40.94
2016,4,10,8,45,0.0,88.5,2.1,12.0,88.5,73.59,59.57
2016,4,10,9,0,0.0,114.0,2.1,12.0,114.0,93.6,76.84
2016,4,10,9,15,0.0,118.0,2.1,12.0,118.0,96.84,79.41
2016,4,10,9,30,0.0,122.0,2.1,12.0,122.0,100.15,78.41
2016,4,10,9,45,2.0,147.5,2.15,12.5,149.0,120.23,94.54
2016,4,10,10,0,4.0,173.0,2.2,13.0,176.0,140.58,110.67
2016,4,10,10,15,5.5,187.5,2.25,13.0,192.0,152.89,120.4
2016,4,10,10,30,7.0,202.0,2.3,13.0,208.0,165.51,130.42
2016,4,10,10,45,8.0,205.5,2.35,13.0,212.5,169.81,133.75
2016,4,10,11,0,9.0,209.0,2.4,13.0,217.0,174.21,137.23
2016,4,10,11,15,9.5,214.0,2.45,13.0,222.5,179.69,141.6
2016,4,10,11,30,10.0,219.0,2.5,13.0,228.0,185.26,146.05
2016,4,10,11,45,6.0,184.5,2.55,13.0,190.5,156.29,122.75
2016,4,10,12,0,2.0,150.0,2.6,13.0,153.0,126.18,98.4
2016,4,10,12,15,6.0,186.5,2.65,13.0,192.5,159.51,125.53
2016,4,10,12,30,10.0,223.0,2.7,13.0,232.0,193.67,153.05
2016,4,10,12,45,7.5,197.5,2.8,13.0,204.5,171.42,135.18
2016,4,10,13,0,5.0,172.0,2.9,13.0,177.0,148.58,116.82
2016,4,10,13,15,9.5,218.0,2.95,13.0,226.5,192.47,152.52
2016,4,10,13,30,14.0,264.0,3.0,13.0,276.0,237.98,189.1
2016,4,10,13,45,9.0,217.0,3.05,13.0,224.5,193.36,153.4
2016,4,10,14,0,4.0,170.0,3.1,13.0,173.0,148.08,116.91
2016,4,10,14,15,7.0,197.0,3.1,13.0,202.5,175.67,139.71
2016,4,10,14,30,10.0,224.0,3.1,13.0,232.0,204.55,163.4
2016,4,10,14,45,8.0,210.0,3.1,13.0,216.5,191.05,152.68
2016,4,10,15,0,6.0,196.0,3.1,13.0,201.0,177.34,141.84
2016,4,10,15,15,3.5,181.5,3.05,12.5,185.0,162.5,130.22
2016,4,10,15,30,1.0,167.0,3.0,12.0,169.0,147.51,118.37
2016,4,10,15,45,124.5,191.5,3.0,12.0,256.0,331.15,274.03
2016,4,10,16,0,248.0,216.0,3.0,12.0,343.0,507.46,417.44
2016,4,10,16,15,231.0,197.5,2.9,11.5,306.0,472.46,390.62
2016,4,10,16,30,214.0,179.0,2.8,11.0,269.0,416.42,347.96
2016,4,10,16,45,200.0,156.0,2.75,11.0,231.5,377.02,317.2
2016,4,10,17,0,186.0,133.0,2.7,11.0,194.0,336.75,284.88
2016,4,10,17,15,283.0,105.0,2.55,10.5,178.5,404.02,343.14
2016,4,10,17,30,380.0,77.0,2.4,10.0,163.0,464.61,392.71
2016,4,10,17,45,296.5,62.0,2.25,10.0,118.5,368.1,309.31
2016,4,10,18,0,213.0,47.0,2.1,10.0,74.0,276.64,227.49
2016,4,10,18,15,106.5,28.5,2.0,10.0,42.0,144.95,98.47
2016,4,10,18,30,0.0,10.0,1.9,10.0,10.0,8.54,0.0
2016,4,10,18,45,0.0,5.0,1.85,10.0,5.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,5,45,53.5,11.5,0.65,9.5,14.5,9.82,0.0
2016,4,11,6,0,107.0,23.0,0.6,10.0,29.0,17.79,4.39
2016,4,11,6,15,217.5,39.0,0.65,10.0,68.5,29.96,20.42
2016,4,11,6,30,328.0,55.0,0.7,10.0,108.0,41.94,31.95
2016,4,11,6,45,407.5,66.5,0.8,10.5,156.5,50.3,39.84
2016,4,11,7,0,487.0,78.0,0.9,11.0,205.0,60.59,49.21
2016,4,11,7,15,540.5,86.0,0.95,11.0,256.5,65.31,53.47
2016,4,11,7,30,594.0,94.0,1.0,11.0,308.0,69.93,57.5
2016,4,11,7,45,317.0,136.0,1.1,11.5,252.5,97.39,81.54
2016,4,11,8,0,40.0,178.0,1.2,12.0,197.0,129.76,109.34
2016,4,11,8,15,65.5,207.0,1.2,12.0,241.5,148.18,124.79
2016,4,11,8,30,91.0,236.0,1.2,12.0,286.0,166.05,139.62
2016,4,11,8,45,45.5,193.0,1.25,12.5,218.0,142.15,118.5
2016,4,11,9,0,0.0,150.0,1.3,13.0,150.0,120.35,99.37
2016,4,11,9,15,0.0,148.0,1.3,13.0,148.0,119.27,98.24
2016,4,11,9,30,0.0,146.0,1.3,13.0,146.0,118.36,92.93
2016,4,11,9,45,8.0,202.5,1.35,13.5,209.0,161.65,127.33
2016,4,11,10,0,16.0,259.0,1.4,14.0,272.0,205.37,161.26
2016,4,11,10,15,20.0,282.5,1.4,14.0,299.0,226.08,177.12
2016,4,11,10,30,24.0,306.0,1.4,14.0,326.0,247.62,193.71
2016,4,11,10,45,26.5,319.5,1.4,14.5,342.0,253.98,198.13
2016,4,11,11,0,29.0,333.0,1.4,15.0,358.0,270.4,210.45
2016,4,11,11,15,30.0,338.0,1.4,15.0,364.0,280.59,218.29
2016,4,11,11,30,31.0,343.0,1.4,15.0,370.0,290.96,226.3
2016,4,11,11,45,31.0,345.5,1.4,15.0,373.0,299.01,232.53
2016,4,11,12,0,31.0,348.0,1.4,15.0,376.0,307.07,238.77
2016,4,11,12,15,34.5,355.5,1.4,15.0,386.0,321.6,250.0
2016,4,11,12,30,38.0,363.0,1.4,15.0,396.0,336.71,261.63
2016,4,11,12,45,36.0,359.0,1.45,15.0,390.5,338.19,262.96
2016,4,11,13,0,34.0,355.0,1.5,15.0,385.0,339.26,264.06
2016,4,11,13,15,84.5,383.0,1.5,15.0,454.0,412.69,321.13
2016,4,11,13,30,135.0,411.0,1.5,15.0,523.0,504.66,390.37
2016,4,11,13,45,137.5,397.0,1.55,15.0,508.0,505.28,391.15
2016,4,11,14,0,140.0,383.0,1.6,15.0,493.0,504.9,391.95
2016,4,11,14,15,139.0,367.5,1.6,15.0,473.5,498.76,388.27
2016,4,11,14,30,138.0,352.0,1.6,15.0,454.0,491.49,383.83
2016,4,11,14,45,236.0,321.5,1.65,15.0,484.5,561.26,439.93
2016,4,11,15,0,334.0,291.0,1.7,15.0,515.0,651.84,509.54
2016,4,11,15,15,335.0,269.0,1.7,14.5,481.0,636.77,500.52
2016,4,11,15,30,336.0,247.0,1.7,14.0,447.0,619.5,490.82
2016,4,11,15,45,517.5,182.0,1.7,14.0,461.0,746.82,590.23
2016,4,11,16,0,699.0,117.0,1.7,14.0,475.0,856.63,669.56
2016,4,11,16,15,667.5,111.0,1.7,14.0,424.5,815.74,641.54
2016,4,11,16,30,636.0,105.0,1.7,14.0,374.0,772.57,613.07
2016,4,11,16,45,600.0,96.5,1.7,14.0,323.5,720.24,577.11
2016,4,11,17,0,564.0,88.0,1.7,14.0,273.0,666.54,538.97
2016,4,11,17,15,503.5,79.0,1.65,13.5,222.0,589.57,481.99
2016,4,11,17,30,443.0,70.0,1.6,13.0,171.0,513.19,422.77
2016,4,11,17,45,364.0,56.5,1.55,12.5,125.0,415.24,343.13
2016,4,11,18,0,285.0,43.0,1.5,12.0,79.0,326.49,266.39
2016,4,11,18,15,164.0,27.0,1.55,11.5,45.5,203.37,143.28
2016,4,11,18,30,43.0,11.0,1.6,11.0,12.0,40.29,0.0
2016,4,11,18,45,21.5,5.5,1.7,11.0,6.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,12,5,45,53.0,12.0,2.4,9.5,15.5,10.24,0.0
2016,4,12,6,0,106.0,24.0,2.5,10.0,31.0,18.53,6.34
2016,4,12,6,15,209.0,40.5,2.55,10.0,70.0,31.02,21.42
2016,4,12,6,30,312.0,57.0,2.6,10.0,109.0,43.29,33.15
2016,4,12,6,45,156.0,50.0,2.65,10.5,76.0,38.89,29.56
2016,4,12,7,0,0.0,43.0,2.7,11.0,43.0,35.53,26.61
2016,4,12,7,15,0.0,54.0,2.7,11.0,54.0,44.69,34.9
2016,4,12,7,30,0.0,65.0,2.7,11.0,65.0,53.86,43.09
2016,4,12,7,45,0.0,87.0,2.75,11.5,87.0,71.51,58.63
2016,4,12,8,0,0.0,109.0,2.8,12.0,109.0,88.42,73.26
2016,4,12,8,15,0.0,121.0,2.8,12.0,121.0,97.79,81.22
2016,4,12,8,30,0.0,133.0,2.8,12.0,133.0,107.09,89.07
2016,4,12,8,45,0.0,136.5,2.85,12.5,136.5,110.13,91.25
2016,4,12,9,0,0.0,140.0,2.9,13.0,140.0,113.1,93.36
2016,4,12,9,15,3.5,171.0,2.9,13.0,173.5,135.96,112.76
2016,4,12,9,30,7.0,202.0,2.9,13.0,207.0,159.44,126.49
2016,4,12,9,45,16.0,245.0,2.95,13.0,257.5,192.73,152.66
2016,4,12,10,0,25.0,288.0,3.0,13.0,308.0,227.34,179.68
2016,4,12,10,15,94.0,343.0,3.05,13.0,419.0,273.24,213.3
2016,4,12,10,30,163.0,398.0,3.1,13.0,530.0,331.03,256.97
2016,4,12,10,45,147.0,408.5,3.2,13.5,529.5,349.64,272.31
2016,4,12,11,0,131.0,419.0,3.3,14.0,529.0,366.67,286.15
2016,4,12,11,15,133.0,427.0,3.35,14.0,540.5,388.91,304.03
2016,4,12,11,30,135.0,435.0,3.4,14.0,552.0,411.51,322.02
2016,4,12,11,45,140.0,434.5,3.45,14.0,556.5,429.82,336.67
2016,4,12,12,0,145.0,434.0,3.5,14.0,561.0,448.24,351.38
2016,4,12,12,15,508.5,288.5,3.55,14.0,733.0,594.55,468.47
2016,4,12,12,30,872.0,143.0,3.6,14.0,905.0,750.52,590.63
2016,4,12,12,45,849.0,155.0,3.65,14.0,891.0,790.93,620.48
2016,4,12,13,0,826.0,167.0,3.7,14.0,877.0,821.49,643.68
2016,4,12,13,15,822.0,166.0,3.8,14.0,860.0,851.77,666.2
2016,4,12,13,30,818.0,165.0,3.9,14.0,843.0,879.01,686.57
2016,4,12,13,45,811.0,163.0,4.0,14.5,819.0,899.47,700.93
2016,4,12,14,0,804.0,161.0,4.1,15.0,795.0,916.48,712.97
2016,4,12,14,15,794.0,158.5,4.1,14.5,764.0,926.71,722.52
2016,4,12,14,30,784.0,156.0,4.1,14.0,733.0,933.31,729.73
2016,4,12,14,45,702.5,174.0,4.2,14.0,671.0,898.19,706.53
2016,4,12,15,0,621.0,192.0,4.3,14.0,609.0,850.14,674.22
2016,4,12,15,15,671.5,166.5,4.3,13.5,590.5,880.51,699.66
2016,4,12,15,30,722.0,141.0,4.3,13.0,572.0,906.69,721.73
2016,4,12,15,45,607.0,154.5,4.35,13.0,497.0,812.12,654.43
2016,4,12,16,0,492.0,168.0,4.4,13.0,422.0,707.98,578.18
2016,4,12,16,15,477.0,151.5,4.3,12.5,376.5,673.22,554.74
2016,4,12,16,30,462.0,135.0,4.2,12.0,331.0,636.32,528.71
2016,4,12,16,45,406.0,129.5,4.15,12.0,285.5,573.58,479.87
2016,4,12,17,0,350.0,124.0,4.1,12.0,240.0,511.33,430.14
2016,4,12,17,15,307.0,107.0,4.0,11.5,195.5,428.22,363.58
2016,4,12,17,30,264.0,90.0,3.9,11.0,151.0,366.14,311.58
2016,4,12,17,45,205.0,70.5,3.85,10.5,110.5,288.13,243.88
2016,4,12,18,0,146.0,51.0,3.8,10.0,70.0,212.7,176.12
2016,4,12,18,15,73.0,30.5,3.75,10.0,40.0,125.0,89.37
2016,4,12,18,30,0.0,10.0,3.7,10.0,10.0,8.54,0.0
2016,4,12,18,45,0.0,5.0,3.65,10.0,5.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,5,45,64.0,13.5,2.25,8.5,17.5,11.52,0.0
2016,4,13,6,0,128.0,27.0,2.3,9.0,35.0,20.85,9.16
2016,4,13,6,15,242.0,42.5,2.4,9.5,76.5,32.61,22.97
2016,4,13,6,30,356.0,58.0,2.5,10.0,118.0,44.2,34.02
2016,4,13,6,45,444.0,67.0,2.65,10.5,169.0,52.88,42.17
2016,4,13,7,0,532.0,76.0,2.8,11.0,220.0,58.92,47.7
2016,4,13,7,15,584.5,84.0,2.8,11.0,273.5,63.78,52.08
2016,4,13,7,30,637.0,92.0,2.8,11.0,327.0,68.51,56.21
2016,4,13,7,45,675.0,97.5,2.85,11.5,380.0,71.1,58.23
2016,4,13,8,0,713.0,103.0,2.9,12.0,433.0,73.63,60.15
2016,4,13,8,15,740.0,107.5,2.85,12.5,483.5,75.24,61.24
2016,4,13,8,30,767.0,112.0,2.8,13.0,534.0,76.78,62.25
2016,4,13,8,45,789.0,115.0,2.8,13.5,581.0,84.82,68.93
2016,4,13,9,0,811.0,118.0,2.8,14.0,628.0,85.33,69.03
2016,4,13,9,15,826.0,121.0,2.75,14.0,670.0,85.69,69.15
2016,4,13,9,30,841.0,124.0,2.7,14.0,712.0,134.12,79.28
2016,4,13,9,45,864.5,120.0,2.7,14.5,751.0,187.42,110.87
2016,4,13,10,0,888.0,116.0,2.7,15.0,790.0,251.2,160.4
2016,4,13,10,15,895.0,118.0,2.7,15.0,819.0,308.39,210.03
2016,4,13,10,30,902.0,120.0,2.7,15.0,848.0,365.83,261.34
2016,4,13,10,45,906.0,121.5,2.7,15.0,870.0,421.87,311.49
2016,4,13,11,0,910.0,123.0,2.7,15.0,892.0,477.38,360.28
2016,4,13,11,15,913.0,124.0,2.7,15.0,906.0,531.33,406.63
2016,4,13,11,30,916.0,125.0,2.7,15.0,920.0,584.23,450.84
2016,4,13,11,45,913.5,127.5,2.7,15.5,925.5,633.85,490.44
2016,4,13,12,0,911.0,130.0,2.7,16.0,931.0,681.56,527.36
2016,4,13,12,15,910.5,130.0,2.7,16.0,929.5,726.48,562.27
2016,4,13,12,30,910.0,130.0,2.7,16.0,928.0,769.19,594.83
2016,4,13,12,45,905.0,131.0,2.7,16.0,917.5,806.99,622.83
2016,4,13,13,0,900.0,132.0,2.7,16.0,907.0,841.92,647.38
2016,4,13,13,15,895.5,131.5,2.75,15.5,889.5,872.91,670.75
2016,4,13,13,30,891.0,131.0,2.8,15.0,872.0,900.76,692.08
2016,4,13,13,45,878.5,132.5,2.85,15.0,845.5,920.21,706.46
2016,4,13,14,0,866.0,134.0,2.9,15.0,819.0,947.21,726.25
2016,4,13,14,15,624.5,224.5,2.9,15.0,708.5,845.57,655.1
2016,4,13,14,30,383.0,315.0,2.9,15.0,598.0,703.39,549.37
2016,4,13,14,45,595.5,223.5,2.95,15.0,637.0,841.24,656.99
2016,4,13,15,0,808.0,132.0,3.0,15.0,676.0,959.84,741.96
2016,4,13,15,15,791.0,128.5,3.0,14.5,632.5,947.94,735.74
2016,4,13,15,30,774.0,125.0,3.0,14.0,589.0,939.74,733.46
2016,4,13,15,45,749.0,121.5,3.05,14.0,541.0,913.64,717.61
2016,4,13,16,0,724.0,118.0,3.1,14.0,493.0,884.48,699.6
2016,4,13,16,15,693.5,112.5,3.1,13.5,441.5,844.75,674.62
2016,4,13,16,30,663.0,107.0,3.1,13.0,390.0,802.62,647.37
2016,4,13,16,45,618.0,100.5,3.1,12.5,337.0,743.65,606.63
2016,4,13,17,0,573.0,94.0,3.1,12.0,284.0,683.43,563.53
2016,4,13,17,15,512.5,84.5,2.95,11.5,232.5,605.21,503.85
2016,4,13,17,30,452.0,75.0,2.8,11.0,181.0,524.37,439.48
2016,4,13,17,45,355.0,62.5,2.7,10.5,132.5,417.44,350.9
2016,4,13,18,0,258.0,50.0,2.6,10.0,84.0,316.5,262.41
2016,4,13,18,15,145.5,31.5,2.55,9.5,49.0,201.07,149.71
2016,4,13,18,30,33.0,13.0,2.5,9.0,14.0,34.89,0.0
2016,4,13,18,45,16.5,6.5,2.45,9.0,7.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
