Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,21,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,45,75.5,14.5,2.2,8.5,20.0,12.38,0.0
2016,4,14,6,0,151.0,29.0,2.2,9.0,40.0,22.41,11.24
2016,4,14,6,15,271.5,43.5,2.25,9.0,83.5,33.44,23.86
2016,4,14,6,30,392.0,58.0,2.3,9.0,127.0,44.36,34.36
2016,4,14,6,45,468.0,68.5,2.35,9.5,178.0,54.12,43.49
2016,4,14,7,0,544.0,79.0,2.4,10.0,229.0,61.28,50.03
2016,4,14,7,15,590.5,79.0,2.5,10.0,272.5,59.81,48.69
2016,4,14,7,30,637.0,79.0,2.6,10.0,316.0,58.74,47.63
2016,4,14,7,45,703.0,76.5,2.75,10.5,374.0,61.61,49.95
2016,4,14,8,0,769.0,74.0,2.9,11.0,432.0,59.53,47.82
2016,4,14,8,15,707.5,104.0,2.95,11.0,461.5,72.26,58.95
2016,4,14,8,30,646.0,134.0,3.0,11.0,491.0,89.05,73.54
2016,4,14,8,45,558.5,180.5,3.1,11.5,508.0,115.7,96.43
2016,4,14,9,0,471.0,227.0,3.2,12.0,525.0,138.63,115.76
2016,4,14,9,15,357.0,277.0,3.25,12.0,512.0,172.15,144.13
2016,4,14,9,30,243.0,327.0,3.3,12.0,499.0,228.77,175.37
2016,4,14,9,45,555.0,229.0,3.4,12.5,645.5,213.67,146.17
2016,4,14,10,0,867.0,131.0,3.5,13.0,792.0,252.6,164.04
2016,4,14,10,15,874.5,133.0,3.55,13.0,821.0,309.95,214.47
2016,4,14,10,30,882.0,135.0,3.6,13.0,850.0,372.56,270.35
2016,4,14,10,45,875.0,143.5,3.65,13.5,869.0,425.16,317.97
2016,4,14,11,0,868.0,152.0,3.7,14.0,888.0,481.21,367.01
2016,4,14,11,15,485.5,291.0,3.8,14.0,704.5,453.56,353.02
2016,4,14,11,30,103.0,430.0,3.9,14.0,521.0,394.87,309.49
2016,4,14,11,45,101.5,432.5,4.0,14.0,522.5,407.85,320.24
2016,4,14,12,0,100.0,435.0,4.1,14.0,524.0,420.52,330.44
2016,4,14,12,15,473.5,304.0,4.2,14.0,721.5,586.9,463.91
2016,4,14,12,30,847.0,173.0,4.3,14.0,919.0,769.63,606.48
2016,4,14,12,45,492.5,303.5,4.4,14.0,736.0,659.17,519.84
2016,4,14,13,0,138.0,434.0,4.5,14.0,553.0,503.5,396.19
2016,4,14,13,15,511.5,286.0,4.55,14.0,715.0,712.49,564.4
2016,4,14,13,30,885.0,138.0,4.6,14.0,877.0,904.19,709.77
2016,4,14,13,45,547.0,263.5,4.65,14.0,716.0,768.82,607.48
2016,4,14,14,0,209.0,389.0,4.7,14.0,555.0,574.68,455.24
2016,4,14,14,15,261.0,362.5,4.7,14.0,561.5,625.97,497.29
2016,4,14,14,30,313.0,336.0,4.7,14.0,568.0,660.15,525.61
2016,4,14,14,45,562.5,234.5,4.75,14.0,625.0,822.53,655.03
2016,4,14,15,0,812.0,133.0,4.8,14.0,682.0,966.35,762.31
2016,4,14,15,15,794.5,129.5,4.8,13.5,638.0,953.9,755.66
2016,4,14,15,30,777.0,126.0,4.8,13.0,594.0,945.23,752.93
2016,4,14,15,45,765.5,117.5,4.8,13.0,547.5,926.05,741.19
2016,4,14,16,0,754.0,109.0,4.8,13.0,501.0,903.53,727.05
2016,4,14,16,15,724.0,104.0,4.7,12.5,449.5,864.53,701.23
2016,4,14,16,30,694.0,99.0,4.6,12.0,398.0,823.12,673.23
2016,4,14,16,45,657.5,91.5,4.6,12.0,345.0,770.37,635.25
2016,4,14,17,0,621.0,84.0,4.6,12.0,292.0,716.19,595.05
2016,4,14,17,15,561.5,76.0,4.35,11.5,239.5,639.86,535.74
2016,4,14,17,30,502.0,68.0,4.1,11.0,187.0,564.07,474.52
2016,4,14,17,45,414.0,57.0,3.95,10.5,138.5,462.32,389.66
2016,4,14,18,0,326.0,46.0,3.8,10.0,90.0,363.75,303.54
2016,4,14,18,15,163.0,31.5,3.7,9.5,53.5,213.48,162.43
2016,4,14,18,30,0.0,17.0,3.6,9.0,17.0,14.51,0.0
2016,4,14,18,45,0.0,8.5,3.5,9.0,8.5,7.26,0.0
2016,4,14,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,15,5,45,127.5,13.5,2.65,6.5,23.5,11.52,0.0
2016,4,15,6,0,255.0,27.0,2.7,7.0,47.0,22.22,11.92
2016,4,15,6,15,374.0,38.0,2.75,7.5,92.5,30.89,21.85
2016,4,15,6,30,493.0,49.0,2.8,8.0,138.0,39.44,30.11
2016,4,15,6,45,562.0,57.5,2.9,8.5,190.5,45.52,35.89
2016,4,15,7,0,631.0,66.0,3.0,9.0,243.0,51.48,41.36
2016,4,15,7,15,679.0,72.0,3.15,9.5,297.5,55.23,44.65
2016,4,15,7,30,727.0,78.0,3.3,10.0,352.0,58.91,47.76
2016,4,15,7,45,756.0,84.0,3.45,10.5,405.5,67.94,55.61
2016,4,15,8,0,785.0,90.0,3.6,11.0,459.0,71.47,58.43
2016,4,15,8,15,810.0,93.5,3.55,11.5,510.5,72.96,59.43
2016,4,15,8,30,835.0,97.0,3.5,12.0,562.0,74.41,60.38
2016,4,15,8,45,851.5,101.0,3.45,12.5,609.5,75.98,61.44
2016,4,15,9,0,868.0,105.0,3.4,13.0,657.0,77.45,62.41
2016,4,15,9,15,881.5,107.5,3.3,13.0,699.5,78.15,62.86
2016,4,15,9,30,895.0,110.0,3.2,13.0,742.0,145.37,84.93
2016,4,15,9,45,910.5,109.5,3.1,13.5,780.0,202.21,120.88
2016,4,15,10,0,926.0,109.0,3.0,14.0,818.0,260.58,167.33
2016,4,15,10,15,933.0,110.5,2.95,14.5,848.0,319.41,218.58
2016,4,15,10,30,940.0,112.0,2.9,15.0,878.0,378.43,271.03
2016,4,15,10,45,947.0,112.0,2.9,15.5,901.0,436.38,322.22
2016,4,15,11,0,954.0,112.0,2.9,16.0,924.0,494.02,371.96
2016,4,15,11,15,956.5,112.5,2.9,16.0,938.0,549.34,419.28
2016,4,15,11,30,959.0,113.0,2.9,16.0,952.0,603.46,464.3
2016,4,15,11,45,962.0,112.0,2.95,16.0,958.5,655.26,506.54
2016,4,15,12,0,965.0,111.0,3.0,16.0,965.0,705.41,546.48
2016,4,15,12,15,964.0,110.5,3.0,16.0,962.5,751.39,582.24
2016,4,15,12,30,963.0,110.0,3.0,16.0,960.0,794.95,615.47
2016,4,15,12,45,963.5,107.5,3.05,16.5,950.5,835.24,643.33
2016,4,15,13,0,964.0,105.0,3.1,17.0,941.0,872.72,668.65
2016,4,15,13,15,959.5,104.5,3.1,17.0,922.5,904.99,691.2
2016,4,15,13,30,955.0,104.0,3.1,17.0,904.0,933.91,711.48
2016,4,15,13,45,949.5,102.0,3.15,17.0,878.0,956.97,728.18
2016,4,15,14,0,944.0,100.0,3.2,17.0,852.0,976.37,742.56
2016,4,15,14,15,935.5,98.5,3.2,17.0,819.0,989.79,752.66
2016,4,15,14,30,927.0,97.0,3.2,17.0,786.0,999.41,760.38
2016,4,15,14,45,915.0,95.0,3.2,17.0,746.0,1001.31,763.07
2016,4,15,15,0,903.0,93.0,3.2,17.0,706.0,999.37,763.4
2016,4,15,15,15,888.0,91.0,3.15,17.0,661.5,990.78,758.98
2016,4,15,15,30,873.0,89.0,3.1,17.0,617.0,978.6,752.29
2016,4,15,15,45,853.0,86.0,3.05,17.0,568.0,968.01,746.87
2016,4,15,16,0,833.0,83.0,3.0,17.0,519.0,942.92,731.43
2016,4,15,16,15,807.0,79.5,2.9,16.5,466.5,908.28,710.25
2016,4,15,16,30,781.0,76.0,2.8,16.0,414.0,870.93,686.84
2016,4,15,16,45,747.0,71.0,2.7,15.5,360.5,821.74,654.25
2016,4,15,17,0,713.0,66.0,2.6,15.0,307.0,770.79,619.34
2016,4,15,17,15,660.0,60.0,2.55,14.0,253.5,706.71,574.35
2016,4,15,17,30,607.0,54.0,2.5,13.0,200.0,637.25,522.6
2016,4,15,17,45,526.5,46.0,2.45,12.5,150.0,542.99,447.12
2016,4,15,18,0,446.0,38.0,2.4,12.0,100.0,452.4,370.02
2016,4,15,18,15,304.5,26.0,2.45,11.5,60.0,315.31,241.98
2016,4,15,18,30,163.0,14.0,2.5,11.0,20.0,162.9,0.0
2016,4,15,18,45,81.5,7.0,2.55,11.0,10.0,5.97,0.0
2016,4,15,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,16,5,45,135.5,13.5,1.4,9.5,25.0,11.52,0.0
2016,4,16,6,0,271.0,27.0,1.3,10.0,50.0,22.14,12.21
2016,4,16,6,15,381.0,38.5,1.25,10.5,95.0,31.23,21.97
2016,4,16,6,30,491.0,50.0,1.2,11.0,140.0,40.15,30.44
2016,4,16,6,45,559.0,58.0,1.2,11.5,192.0,45.79,35.74
2016,4,16,7,0,627.0,66.0,1.2,12.0,244.0,51.34,40.76
2016,4,16,7,15,673.5,72.0,1.2,12.5,298.5,55.07,43.98
2016,4,16,7,30,720.0,78.0,1.2,13.0,353.0,58.72,47.03
2016,4,16,7,45,752.5,82.5,1.3,13.5,406.5,66.62,53.76
2016,4,16,8,0,785.0,87.0,1.4,14.0,460.0,69.1,55.64
2016,4,16,8,15,809.0,91.0,1.4,14.5,511.0,71.02,57.0
2016,4,16,8,30,833.0,95.0,1.4,15.0,562.0,72.86,58.28
2016,4,16,8,45,850.0,98.5,1.45,15.5,609.5,74.14,59.08
2016,4,16,9,0,867.0,102.0,1.5,16.0,657.0,75.34,59.82
2016,4,16,9,15,880.5,104.0,1.5,16.5,699.0,89.8,71.9
2016,4,16,9,30,894.0,106.0,1.5,17.0,741.0,146.17,83.09
2016,4,16,9,45,905.5,107.5,1.55,17.5,777.5,203.52,119.64
2016,4,16,10,0,917.0,109.0,1.6,18.0,814.0,262.01,165.67
2016,4,16,10,15,924.0,110.5,1.6,18.5,843.5,320.25,215.26
2016,4,16,10,30,931.0,112.0,1.6,19.0,873.0,378.69,265.81
2016,4,16,10,45,939.5,111.0,1.6,19.5,896.0,435.92,314.81
2016,4,16,11,0,948.0,110.0,1.6,20.0,919.0,492.98,362.4
2016,4,16,11,15,951.0,110.5,1.6,20.0,933.5,548.09,407.84
2016,4,16,11,30,954.0,111.0,1.6,20.0,948.0,602.06,451.02
2016,4,16,11,45,957.5,109.5,1.65,20.0,955.0,653.38,491.36
2016,4,16,12,0,961.0,108.0,1.7,20.0,962.0,703.07,529.5
2016,4,16,12,15,960.5,108.0,1.7,20.0,960.0,749.46,563.99
2016,4,16,12,30,960.0,108.0,1.7,20.0,958.0,793.5,596.05
2016,4,16,12,45,958.5,107.0,1.7,20.5,948.0,833.35,621.83
2016,4,16,13,0,957.0,106.0,1.7,21.0,938.0,870.35,645.26
2016,4,16,13,15,953.0,105.0,1.7,21.0,919.5,902.25,666.42
2016,4,16,13,30,949.0,104.0,1.7,21.0,901.0,930.83,685.43
2016,4,16,13,45,943.5,102.5,1.7,21.0,875.5,954.14,701.06
2016,4,16,14,0,938.0,101.0,1.7,21.0,850.0,973.84,714.48
2016,4,16,14,15,929.5,99.5,1.7,21.0,817.5,987.07,723.88
2016,4,16,14,30,921.0,98.0,1.7,21.0,785.0,996.53,731.07
2016,4,16,14,45,911.5,95.5,1.75,21.0,746.5,1000.12,735.4
2016,4,16,15,0,902.0,93.0,1.8,21.0,708.0,999.94,737.53
2016,4,16,15,15,887.5,91.0,1.8,20.5,663.5,991.74,735.39
2016,4,16,15,30,873.0,89.0,1.8,20.0,619.0,979.96,731.11
2016,4,16,15,45,853.0,86.0,1.8,20.0,570.0,969.31,726.33
2016,4,16,16,0,833.0,83.0,1.8,20.0,521.0,944.13,711.92
2016,4,16,16,15,807.0,79.5,1.75,19.5,469.0,909.41,691.81
2016,4,16,16,30,781.0,76.0,1.7,19.0,417.0,871.99,669.55
2016,4,16,16,45,734.0,74.0,1.65,18.5,362.0,814.38,632.56
2016,4,16,17,0,687.0,72.0,1.6,18.0,307.0,762.2,598.32
2016,4,16,17,15,633.5,66.0,1.5,17.0,253.5,692.42,550.16
2016,4,16,17,30,580.0,60.0,1.4,16.0,200.0,622.94,499.67
2016,4,16,17,45,476.0,52.5,1.35,15.5,149.0,510.09,412.38
2016,4,16,18,0,372.0,45.0,1.3,15.0,98.0,401.6,323.88
2016,4,16,18,15,186.0,33.0,1.3,14.5,59.5,232.48,176.74
2016,4,16,18,30,0.0,21.0,1.3,14.0,21.0,24.37,0.0
2016,4,16,18,45,0.0,10.5,1.3,14.0,10.5,8.96,0.0
2016,4,16,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,17,5,45,113.0,15.0,0.7,11.5,25.0,11.71,0.0
2016,4,17,6,0,226.0,30.0,0.7,12.0,50.0,23.3,13.44
2016,4,17,6,15,329.5,43.5,0.75,12.5,94.0,35.24,25.37
2016,4,17,6,30,433.0,57.0,0.8,13.0,138.0,45.62,35.08
2016,4,17,6,45,500.5,66.5,0.85,13.5,189.0,52.17,41.15
2016,4,17,7,0,568.0,76.0,0.9,14.0,240.0,58.56,46.85
2016,4,17,7,15,615.5,83.0,0.95,14.0,293.0,62.67,50.45
2016,4,17,7,30,663.0,90.0,1.0,14.0,346.0,66.67,53.86
2016,4,17,7,45,698.0,95.5,1.05,14.5,398.5,69.33,55.9
2016,4,17,8,0,733.0,101.0,1.1,15.0,451.0,71.89,57.83
2016,4,17,8,15,758.0,105.0,1.15,15.5,501.5,73.22,58.65
2016,4,17,8,30,783.0,109.0,1.2,16.0,552.0,81.69,65.64
2016,4,17,8,45,803.5,112.0,1.25,16.5,599.0,82.28,65.8
2016,4,17,9,0,824.0,115.0,1.3,17.0,646.0,82.84,65.96
2016,4,17,9,15,838.5,118.0,1.35,17.5,687.5,90.22,71.92
2016,4,17,9,30,853.0,121.0,1.4,18.0,729.0,145.69,82.84
2016,4,17,9,45,869.5,120.0,1.45,19.0,766.5,200.7,118.04
2016,4,17,10,0,886.0,119.0,1.5,20.0,804.0,265.19,168.22
2016,4,17,10,15,893.5,120.5,1.55,20.0,833.0,321.88,216.55
2016,4,17,10,30,901.0,122.0,1.6,20.0,862.0,378.85,266.04
2016,4,17,10,45,908.5,122.0,1.65,20.5,884.5,434.85,313.84
2016,4,17,11,0,916.0,122.0,1.7,21.0,907.0,490.65,360.31
2016,4,17,11,15,919.0,123.0,1.7,21.0,921.5,544.58,404.59
2016,4,17,11,30,922.0,124.0,1.7,21.0,936.0,597.45,446.74
2016,4,17,11,45,925.5,123.0,1.7,21.5,942.5,647.8,484.94
2016,4,17,12,0,929.0,122.0,1.7,22.0,949.0,696.63,520.85
2016,4,17,12,15,928.5,122.0,1.65,22.0,947.5,741.84,553.78
2016,4,17,12,30,928.0,122.0,1.6,22.0,946.0,784.78,584.32
2016,4,17,12,45,928.5,119.5,1.6,22.5,936.5,823.87,609.74
2016,4,17,13,0,929.0,117.0,1.6,23.0,927.0,860.26,632.58
2016,4,17,13,15,925.0,116.5,1.5,23.0,909.5,891.89,652.18
2016,4,17,13,30,921.0,116.0,1.4,23.0,892.0,920.33,669.51
2016,4,17,13,45,769.5,187.5,1.3,23.5,823.0,902.29,655.56
2016,4,17,14,0,618.0,259.0,1.2,24.0,754.0,857.9,623.13
2016,4,17,14,15,757.5,182.5,1.05,24.0,766.0,933.11,672.78
2016,4,17,14,30,897.0,106.0,0.9,24.0,778.0,984.04,702.19
2016,4,17,14,45,889.0,102.5,0.8,24.0,740.0,987.8,703.12
2016,4,17,15,0,881.0,99.0,0.7,24.0,702.0,987.84,702.5
2016,4,17,15,15,866.5,96.5,0.6,24.0,658.0,979.02,696.54
2016,4,17,15,30,852.0,94.0,0.5,24.0,614.0,978.09,695.72
2016,4,17,15,45,835.0,90.0,0.4,24.0,566.0,957.96,683.04
2016,4,17,16,0,818.0,86.0,0.3,24.0,518.0,934.5,668.72
2016,4,17,16,15,792.5,82.0,0.35,23.5,466.5,899.7,651.64
2016,4,17,16,30,767.0,78.0,0.4,23.0,415.0,862.22,632.49
2016,4,17,16,45,732.0,73.5,0.45,22.5,361.5,812.81,604.72
2016,4,17,17,0,697.0,69.0,0.5,22.0,308.0,761.68,574.59
2016,4,17,17,15,646.0,62.5,0.65,21.0,255.0,699.27,537.3
2016,4,17,17,30,595.0,56.0,0.8,20.0,202.0,630.98,492.55
2016,4,17,17,45,515.5,48.0,0.95,19.0,152.5,537.63,425.11
2016,4,17,18,0,436.0,40.0,1.1,18.0,103.0,447.8,354.81
2016,4,17,18,15,307.0,27.5,1.15,17.5,63.0,319.34,242.39
2016,4,17,18,30,178.0,15.0,1.2,17.0,23.0,177.95,0.0
2016,4,17,18,45,89.0,7.5,1.25,16.5,11.5,67.6,0.0
2016,4,17,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,18,5,45,145.0,15.0,0.55,12.5,28.0,12.17,0.0
2016,4,18,6,0,290.0,30.0,0.5,13.0,56.0,24.63,14.79
2016,4,18,6,15,395.5,41.0,0.5,13.5,102.0,33.21,23.57
2016,4,18,6,30,501.0,52.0,0.5,14.0,148.0,41.64,31.48
2016,4,18,6,45,569.0,59.5,0.5,14.5,201.0,46.84,36.3
2016,4,18,7,0,637.0,67.0,0.5,15.0,254.0,51.98,40.86
2016,4,18,7,15,682.0,73.0,0.45,15.5,308.5,55.69,44.0
2016,4,18,7,30,727.0,79.0,0.4,16.0,363.0,59.31,46.97
2016,4,18,7,45,758.5,84.0,0.4,16.5,416.5,67.61,53.94
2016,4,18,8,0,790.0,89.0,0.4,17.0,470.0,70.42,56.05
2016,4,18,8,15,813.5,92.5,0.45,17.5,521.0,71.92,57.02
2016,4,18,8,30,837.0,96.0,0.5,18.0,572.0,73.36,57.94
2016,4,18,8,45,855.0,99.0,0.6,19.0,619.5,74.31,58.32
2016,4,18,9,0,873.0,102.0,0.7,20.0,667.0,75.19,58.65
2016,4,18,9,15,886.0,104.0,0.8,20.5,709.0,96.47,64.44
2016,4,18,9,30,899.0,106.0,0.9,21.0,751.0,153.05,85.13
2016,4,18,9,45,913.0,106.0,1.0,21.5,788.0,210.04,121.91
2016,4,18,10,0,927.0,106.0,1.1,22.0,825.0,268.38,167.47
2016,4,18,10,15,933.5,107.0,1.15,22.0,854.0,326.56,216.73
2016,4,18,10,30,940.0,108.0,1.2,22.0,883.0,384.84,266.86
2016,4,18,10,45,945.0,109.0,1.25,22.5,905.0,442.44,315.39
2016,4,18,11,0,950.0,110.0,1.3,23.0,927.0,499.55,362.24
2016,4,18,11,15,952.5,110.5,1.3,23.0,941.0,554.36,406.48
2016,4,18,11,30,955.0,111.0,1.3,23.0,955.0,607.97,448.45
2016,4,18,11,45,955.5,111.5,1.3,23.5,960.5,658.98,486.35
2016,4,18,12,0,956.0,112.0,1.3,24.0,966.0,708.19,521.7
2016,4,18,12,15,955.0,112.0,1.3,24.0,964.0,753.93,554.7
2016,4,18,12,30,954.0,112.0,1.3,24.0,962.0,797.31,585.32
2016,4,18,12,45,948.0,113.5,1.3,24.0,950.5,835.64,610.38
2016,4,18,13,0,942.0,115.0,1.3,24.0,939.0,870.93,633.26
2016,4,18,13,15,937.5,114.5,1.3,24.0,920.5,902.45,653.63
2016,4,18,13,30,933.0,114.0,1.3,24.0,902.0,930.7,671.92
2016,4,18,13,45,793.0,178.5,1.3,24.0,835.0,908.91,658.34
2016,4,18,14,0,653.0,243.0,1.3,24.0,768.0,876.55,637.29
2016,4,18,14,15,773.0,178.0,1.3,23.5,775.5,944.37,684.88
2016,4,18,14,30,893.0,113.0,1.3,23.0,783.0,989.33,715.17
2016,4,18,14,45,872.5,114.5,1.35,23.0,742.0,986.55,715.01
2016,4,18,15,0,852.0,116.0,1.4,23.0,701.0,992.12,720.95
2016,4,18,15,15,836.5,113.0,1.4,22.5,657.0,981.93,717.49
2016,4,18,15,30,821.0,110.0,1.4,22.0,613.0,968.12,712.0
2016,4,18,15,45,792.0,109.0,1.45,22.0,563.0,939.88,696.57
2016,4,18,16,0,763.0,108.0,1.5,22.0,513.0,915.34,683.58
2016,4,18,16,15,737.0,94.0,1.5,21.5,453.5,861.82,651.46
2016,4,18,16,30,711.0,80.0,1.5,21.0,394.0,812.14,621.43
2016,4,18,16,45,632.5,89.0,1.55,20.5,342.0,746.92,579.89
2016,4,18,17,0,554.0,98.0,1.6,20.0,290.0,674.47,531.44
2016,4,18,17,15,504.5,87.5,1.6,19.0,239.5,605.0,483.46
2016,4,18,17,30,455.0,77.0,1.6,18.0,189.0,531.29,429.46
2016,4,18,17,45,379.5,63.5,1.6,17.0,142.0,439.71,358.25
2016,4,18,18,0,304.0,50.0,1.6,16.0,95.0,352.18,286.02
2016,4,18,18,15,152.0,36.0,1.65,15.5,58.5,210.85,162.5
2016,4,18,18,30,0.0,22.0,1.7,15.0,22.0,24.91,0.0
2016,4,18,18,45,0.0,11.0,1.75,14.5,11.0,9.39,0.0
2016,4,18,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,5,45,126.5,16.5,1.2,11.5,28.5,12.88,0.0
2016,4,19,6,0,253.0,33.0,1.1,12.0,57.0,25.62,15.91
2016,4,19,6,15,354.5,45.5,1.05,12.5,102.5,36.8,26.86
2016,4,19,6,30,456.0,58.0,1.0,13.0,148.0,46.29,35.75
2016,4,19,6,45,534.0,65.0,1.0,13.5,201.0,50.9,40.04
2016,4,19,7,0,612.0,72.0,1.0,14.0,254.0,55.52,44.15
2016,4,19,7,15,657.0,78.0,0.95,14.0,307.5,59.05,47.22
2016,4,19,7,30,702.0,84.0,0.9,14.0,361.0,62.49,50.14
2016,4,19,7,45,740.5,87.0,0.9,14.5,415.0,69.57,56.08
2016,4,19,8,0,779.0,90.0,0.9,15.0,469.0,70.88,56.9
2016,4,19,8,15,802.5,94.0,0.9,15.5,519.5,72.7,58.16
2016,4,19,8,30,826.0,98.0,0.9,16.0,570.0,74.43,59.33
2016,4,19,8,45,844.0,100.5,0.9,17.0,617.0,74.97,59.37
2016,4,19,9,0,862.0,103.0,0.9,18.0,664.0,75.48,59.38
2016,4,19,9,15,875.5,105.5,0.85,18.5,706.0,100.18,65.87
2016,4,19,9,30,889.0,108.0,0.8,19.0,748.0,156.48,88.09
2016,4,19,9,45,893.0,113.0,0.8,20.0,782.5,214.47,126.66
2016,4,19,10,0,897.0,118.0,0.8,21.0,817.0,272.81,172.43
2016,4,19,10,15,904.5,119.5,0.8,21.0,846.5,329.99,220.58
2016,4,19,10,30,912.0,121.0,0.8,21.0,876.0,387.43,269.48
2016,4,19,10,45,911.0,126.0,0.8,21.5,896.0,444.06,316.64
2016,4,19,11,0,910.0,131.0,0.8,22.0,916.0,499.71,361.57
2016,4,19,11,15,913.0,132.0,0.85,22.0,930.5,553.33,404.59
2016,4,19,11,30,916.0,133.0,0.9,22.0,945.0,605.9,445.62
2016,4,19,11,45,758.0,227.5,0.95,22.5,902.5,638.57,469.23
2016,4,19,12,0,600.0,322.0,1.0,23.0,860.0,657.81,481.85
2016,4,19,12,15,537.0,345.0,1.05,23.0,826.0,670.26,491.43
2016,4,19,12,30,474.0,368.0,1.1,23.0,792.0,676.69,496.41
2016,4,19,12,45,421.0,383.5,1.15,23.0,757.0,678.77,498.33
2016,4,19,13,0,368.0,399.0,1.2,23.0,722.0,668.81,491.95
2016,4,19,13,15,439.5,363.5,1.25,22.5,742.0,728.41,536.24
2016,4,19,13,30,511.0,328.0,1.3,22.0,762.0,781.72,575.61
2016,4,19,13,45,381.0,359.0,1.4,22.0,677.5,703.99,522.02
2016,4,19,14,0,251.0,390.0,1.5,22.0,593.0,633.16,472.31
2016,4,19,14,15,334.0,349.5,1.55,21.5,608.0,683.56,512.69
2016,4,19,14,30,417.0,309.0,1.6,21.0,623.0,751.27,563.5
2016,4,19,14,45,289.5,317.5,1.7,21.0,530.5,631.64,479.0
2016,4,19,15,0,162.0,326.0,1.8,21.0,438.0,505.49,387.66
2016,4,19,15,15,184.0,303.0,1.85,20.5,422.5,509.18,394.15
2016,4,19,15,30,206.0,280.0,1.9,20.0,407.0,511.59,398.95
2016,4,19,15,45,213.5,255.5,2.0,19.5,378.0,496.36,390.54
2016,4,19,16,0,221.0,231.0,2.1,19.0,349.0,479.5,380.89
2016,4,19,16,15,116.0,192.5,2.15,18.0,254.0,333.46,268.32
2016,4,19,16,30,11.0,154.0,2.2,17.0,159.0,153.05,122.0
2016,4,19,16,45,6.5,135.5,2.25,16.5,138.5,132.15,105.6
2016,4,19,17,0,2.0,117.0,2.3,16.0,118.0,111.23,88.5
2016,4,19,17,15,1.0,97.0,2.25,15.5,97.5,91.58,72.27
2016,4,19,17,30,0.0,77.0,2.2,15.0,77.0,71.52,55.35
2016,4,19,17,45,0.0,58.5,2.2,14.5,58.5,53.67,40.03
2016,4,19,18,0,0.0,40.0,2.2,14.0,40.0,35.0,23.82
2016,4,19,18,15,0.0,24.5,2.15,13.5,24.5,20.24,10.67
2016,4,19,18,30,0.0,9.0,2.1,13.0,9.0,7.4,0.0
2016,4,19,18,45,0.0,4.5,2.05,13.0,4.5,3.84,0.0
2016,4,19,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,5,45,154.0,16.5,1.15,10.5,31.5,13.35,0.0
2016,4,20,6,0,308.0,33.0,1.2,11.0,63.0,27.1,17.45
2016,4,20,6,15,410.0,43.5,1.2,11.5,110.0,35.18,25.6
2016,4,20,6,30,512.0,54.0,1.2,12.0,157.0,43.13,33.1
2016,4,20,6,45,577.0,61.5,1.3,13.0,209.5,48.28,37.8
2016,4,20,7,0,642.0,69.0,1.4,14.0,262.0,53.36,42.22
2016,4,20,7,15,685.5,75.0,1.35,14.5,316.0,57.0,45.3
2016,4,20,7,30,729.0,81.0,1.3,15.0,370.0,60.55,48.21
2016,4,20,7,45,760.5,85.0,1.3,15.5,423.5,68.18,54.63
2016,4,20,8,0,792.0,89.0,1.3,16.0,477.0,70.22,56.09
2016,4,20,8,15,814.5,92.5,1.3,16.0,527.5,71.7,57.17
2016,4,20,8,30,837.0,96.0,1.3,16.0,578.0,73.12,58.2
2016,4,20,8,45,858.0,97.0,1.35,16.5,625.5,72.8,57.62
2016,4,20,9,0,879.0,98.0,1.4,17.0,673.0,82.87,65.95
2016,4,20,9,15,891.0,100.0,1.4,17.5,714.0,100.63,64.18
2016,4,20,9,30,903.0,102.0,1.4,18.0,755.0,157.25,88.01
2016,4,20,9,45,919.0,100.0,1.45,18.5,792.5,213.35,125.82
2016,4,20,10,0,935.0,98.0,1.5,19.0,830.0,270.95,172.02
2016,4,20,10,15,941.0,99.5,1.55,19.0,859.0,329.51,222.68
2016,4,20,10,30,947.0,101.0,1.6,19.0,888.0,388.11,274.0
2016,4,20,10,45,946.0,105.0,1.65,19.0,908.0,445.65,324.03
2016,4,20,11,0,945.0,109.0,1.7,19.0,928.0,502.11,372.02
2016,4,20,11,15,947.5,110.0,1.7,19.0,942.0,556.83,417.11
2016,4,20,11,30,950.0,111.0,1.7,19.0,956.0,610.38,459.93
2016,4,20,11,45,938.0,119.5,1.75,19.5,958.5,659.78,497.76
2016,4,20,12,0,926.0,128.0,1.8,20.0,961.0,706.47,532.44
2016,4,20,12,15,925.0,128.0,1.8,20.0,958.5,751.08,565.56
2016,4,20,12,30,924.0,128.0,1.8,20.0,956.0,793.42,596.35
2016,4,20,12,45,921.5,127.5,1.85,20.0,945.5,831.71,623.05
2016,4,20,13,0,919.0,127.0,1.9,20.0,935.0,867.22,647.4
2016,4,20,13,15,914.0,126.0,1.9,19.5,916.5,897.24,668.82
2016,4,20,13,30,909.0,125.0,1.9,19.0,898.0,924.0,688.2
2016,4,20,13,45,900.5,124.5,1.95,19.0,872.0,944.75,702.98
2016,4,20,14,0,892.0,124.0,2.0,19.0,846.0,961.94,715.6
2016,4,20,14,15,883.0,122.0,2.0,19.0,813.0,973.55,724.13
2016,4,20,14,30,874.0,120.0,2.0,19.0,780.0,981.49,730.46
2016,4,20,14,45,861.0,118.0,2.0,19.0,741.0,993.89,739.95
2016,4,20,15,0,848.0,116.0,2.0,19.0,702.0,990.82,739.39
2016,4,20,15,15,832.0,113.0,1.95,18.5,658.0,979.96,734.78
2016,4,20,15,30,816.0,110.0,1.9,18.0,614.0,965.5,727.97
2016,4,20,15,45,798.0,105.0,1.9,17.5,566.0,943.27,716.63
2016,4,20,16,0,780.0,100.0,1.9,17.0,518.0,917.77,703.09
2016,4,20,16,15,715.0,98.0,1.85,16.5,452.0,853.59,661.96
2016,4,20,16,30,650.0,96.0,1.8,16.0,386.0,782.22,615.01
2016,4,20,16,45,594.0,97.5,1.8,16.0,337.0,722.94,574.78
2016,4,20,17,0,538.0,99.0,1.8,16.0,288.0,662.22,532.03
2016,4,20,17,15,544.0,82.0,1.7,15.0,246.0,635.48,514.49
2016,4,20,17,30,550.0,65.0,1.6,14.0,204.0,605.81,492.87
2016,4,20,17,45,474.5,55.0,1.55,13.5,155.0,513.95,420.6
2016,4,20,18,0,399.0,45.0,1.5,13.0,106.0,425.33,347.32
2016,4,20,18,15,199.5,36.0,1.5,12.5,66.5,245.97,194.52
2016,4,20,18,30,0.0,27.0,1.5,12.0,27.0,34.83,4.8
2016,4,20,18,45,0.0,13.5,1.5,12.0,13.5,11.52,0.0
2016,4,20,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,6.5,0.9,12.0,6.5,5.33,0.0
2016,4,21,6,0,0.0,13.0,0.9,12.0,13.0,10.69,3.51
2016,4,21,6,15,0.0,22.5,1.0,12.5,22.5,18.54,10.83
2016,4,21,6,30,0.0,32.0,1.1,13.0,32.0,26.4,18.07
2016,4,21,6,45,0.0,42.5,1.2,13.5,42.5,35.12,25.98
2016,4,21,7,0,0.0,53.0,1.3,14.0,53.0,43.86,33.76
2016,4,21,7,15,0.0,64.5,1.35,14.0,64.5,53.45,42.24
2016,4,21,7,30,0.0,76.0,1.4,14.0,76.0,63.04,50.6
2016,4,21,7,45,0.0,113.0,1.5,14.0,113.0,91.19,75.14
2016,4,21,8,0,0.0,150.0,1.6,14.0,150.0,118.2,98.29
2016,4,21,8,15,54.5,204.5,1.65,14.0,236.0,147.99,123.49
2016,4,21,8,30,109.0,259.0,1.7,14.0,322.0,180.03,150.23
2016,4,21,8,45,88.0,274.0,1.8,14.5,327.5,189.06,157.03
2016,4,21,9,0,67.0,289.0,1.9,15.0,333.0,197.74,163.57
2016,4,21,9,15,140.0,317.5,1.95,15.0,417.0,206.78,160.87
2016,4,21,9,30,213.0,346.0,2.0,15.0,501.0,244.43,184.39
2016,4,21,9,45,230.5,361.5,2.05,15.5,536.5,275.91,206.32
2016,4,21,10,0,248.0,377.0,2.1,16.0,572.0,298.5,223.05
2016,4,21,10,15,275.5,385.5,2.1,16.0,609.5,334.22,250.96
2016,4,21,10,30,303.0,394.0,2.1,16.0,647.0,373.26,281.89
2016,4,21,10,45,228.0,416.0,2.1,16.5,609.0,392.57,299.12
2016,4,21,11,0,153.0,438.0,2.1,17.0,571.0,395.01,302.34
2016,4,21,11,15,151.0,445.5,2.15,17.0,578.5,416.34,319.21
2016,4,21,11,30,149.0,453.0,2.2,17.0,586.0,437.58,335.72
2016,4,21,11,45,155.5,451.0,2.25,17.0,590.5,456.67,350.61
2016,4,21,12,0,162.0,449.0,2.3,17.0,595.0,475.92,365.57
2016,4,21,12,15,235.5,435.0,2.35,17.0,646.5,531.67,408.45
2016,4,21,12,30,309.0,421.0,2.4,17.0,698.0,597.94,458.52
2016,4,21,12,45,301.5,424.5,2.5,17.0,692.5,618.03,473.59
2016,4,21,13,0,294.0,428.0,2.6,17.0,687.0,636.77,487.91
2016,4,21,13,15,303.5,410.5,2.65,17.0,673.5,649.04,498.02
2016,4,21,13,30,313.0,393.0,2.7,17.0,660.0,659.82,507.17
2016,4,21,13,45,159.0,283.5,2.8,17.0,419.5,416.18,326.43
2016,4,21,14,0,5.0,174.0,2.9,17.0,179.0,152.6,118.19
2016,4,21,14,15,4.0,168.5,2.9,17.0,172.0,147.3,114.54
2016,4,21,14,30,3.0,163.0,2.9,17.0,165.0,141.92,110.39
2016,4,21,14,45,55.5,243.5,2.95,17.0,282.0,285.05,226.53
2016,4,21,15,0,108.0,324.0,3.0,17.0,399.0,429.39,339.74
2016,4,21,15,15,54.0,179.0,2.95,16.5,216.5,222.72,178.1
2016,4,21,15,30,0.0,34.0,2.9,16.0,34.0,28.18,17.93
2016,4,21,15,45,20.0,124.0,2.9,16.0,135.0,135.47,108.05
2016,4,21,16,0,40.0,214.0,2.9,16.0,236.0,259.23,209.31
2016,4,21,16,15,152.0,197.0,2.85,15.5,267.5,374.0,306.0
2016,4,21,16,30,264.0,180.0,2.8,15.0,299.0,485.64,398.22
2016,4,21,16,45,250.5,160.0,2.8,15.0,261.5,448.58,369.72
2016,4,21,17,0,237.0,140.0,2.8,15.0,224.0,410.63,340.66
2016,4,21,17,15,220.5,118.0,2.65,14.5,186.5,366.27,305.92
2016,4,21,17,30,204.0,96.0,2.5,14.0,149.0,321.19,269.38
2016,4,21,17,45,177.0,75.5,2.4,13.5,114.0,269.03,225.28
2016,4,21,18,0,150.0,55.0,2.3,13.0,79.0,216.89,179.59
2016,4,21,18,15,91.0,37.0,2.25,12.5,50.0,144.86,114.25
2016,4,21,18,30,32.0,19.0,2.2,12.0,21.0,52.81,15.94
2016,4,21,18,45,16.0,9.5,2.15,12.0,10.5,19.17,0.0
2016,4,21,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,22,5,45,23.0,18.5,3.75,12.0,21.0,15.14,2.25
2016,4,22,6,0,46.0,37.0,3.8,12.0,42.0,29.25,19.47
2016,4,22,6,15,74.0,58.0,3.85,12.0,71.5,44.72,34.02
2016,4,22,6,30,102.0,79.0,3.9,12.0,101.0,59.85,48.04
2016,4,22,6,45,120.5,101.5,4.0,12.0,134.0,75.5,62.31
2016,4,22,7,0,139.0,124.0,4.1,12.0,167.0,90.76,75.97
2016,4,22,7,15,154.5,145.5,4.2,12.0,201.5,105.0,88.5
2016,4,22,7,30,170.0,167.0,4.3,12.0,236.0,118.85,100.48
2016,4,22,7,45,123.5,188.5,4.45,12.5,242.0,131.47,111.01
2016,4,22,8,0,77.0,210.0,4.6,13.0,248.0,149.92,126.47
2016,4,22,8,15,93.5,235.5,4.7,13.0,287.0,165.79,139.74
2016,4,22,8,30,110.0,261.0,4.8,13.0,326.0,181.23,152.55
2016,4,22,8,45,84.0,273.5,4.9,13.5,325.0,188.86,158.32
2016,4,22,9,0,58.0,286.0,5.0,14.0,324.0,196.14,163.77
2016,4,22,9,15,29.0,202.5,5.1,14.0,221.5,150.57,118.66
2016,4,22,9,30,0.0,119.0,5.2,14.0,119.0,98.06,75.94
2016,4,22,9,45,2.5,148.0,5.35,14.0,150.0,121.16,94.7
2016,4,22,10,0,5.0,177.0,5.5,14.0,181.0,144.54,113.53
2016,4,22,10,15,8.0,208.0,5.55,14.0,214.5,169.96,133.92
2016,4,22,10,30,11.0,239.0,5.6,14.0,248.0,195.93,154.69
2016,4,22,10,45,12.5,252.0,5.65,14.0,262.5,208.27,164.49
2016,4,22,11,0,14.0,265.0,5.7,14.0,277.0,220.94,174.6
2016,4,22,11,15,7.0,169.0,5.7,13.5,175.0,143.12,112.12
2016,4,22,11,30,0.0,73.0,5.7,13.0,73.0,61.07,45.05
2016,4,22,11,45,13.5,213.5,5.7,13.0,226.0,184.89,146.44
2016,4,22,12,0,27.0,354.0,5.7,13.0,379.0,311.22,247.44
2016,4,22,12,15,16.5,265.0,5.6,13.0,280.5,232.4,184.47
2016,4,22,12,30,6.0,176.0,5.5,13.0,182.0,151.83,119.45
2016,4,22,12,45,6.0,176.5,5.4,13.0,182.5,152.89,120.43
2016,4,22,13,0,6.0,177.0,5.3,13.0,183.0,153.92,121.34
2016,4,22,13,15,442.0,156.0,5.2,12.5,534.5,543.92,444.33
2016,4,22,13,30,878.0,135.0,5.1,12.0,886.0,909.59,722.75
2016,4,22,13,45,575.0,262.0,5.05,12.0,748.5,805.82,641.57
2016,4,22,14,0,272.0,389.0,5.0,12.0,611.0,652.88,519.88
2016,4,22,14,15,145.5,330.0,5.0,12.0,448.5,468.07,376.96
2016,4,22,14,30,19.0,271.0,5.0,12.0,286.0,257.17,206.66
2016,4,22,14,45,81.0,300.0,5.0,12.0,357.5,369.54,300.0
2016,4,22,15,0,143.0,329.0,5.0,12.0,429.0,490.3,397.55
2016,4,22,15,15,480.5,219.5,5.0,12.0,524.5,751.72,610.49
2016,4,22,15,30,818.0,110.0,5.0,12.0,620.0,969.64,775.45
2016,4,22,15,45,810.0,102.5,5.0,12.0,574.5,954.18,764.91
2016,4,22,16,0,802.0,95.0,5.0,12.0,529.0,935.27,753.45
2016,4,22,16,15,776.0,91.5,4.9,12.0,477.5,900.44,729.47
2016,4,22,16,30,750.0,88.0,4.8,12.0,426.0,862.95,703.34
2016,4,22,16,45,711.5,83.5,4.7,12.0,372.5,816.86,670.28
2016,4,22,17,0,673.0,79.0,4.6,12.0,319.0,763.29,630.72
2016,4,22,17,15,620.0,72.5,4.35,11.5,266.0,693.01,577.23
2016,4,22,17,30,567.0,66.0,4.1,11.0,213.0,623.01,521.95
2016,4,22,17,45,478.0,58.0,3.9,10.5,162.5,521.51,439.09
2016,4,22,18,0,389.0,50.0,3.7,10.0,112.0,423.45,355.35
2016,4,22,18,15,260.5,37.0,3.5,9.5,71.5,293.75,239.73
2016,4,22,18,30,132.0,24.0,3.3,9.0,31.0,162.96,74.85
2016,4,22,18,45,66.0,12.0,3.15,9.0,15.5,55.93,0.0
2016,4,22,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,23,5,45,157.5,18.0,2.35,9.5,36.0,14.44,3.2
2016,4,23,6,0,315.0,36.0,2.4,10.0,72.0,29.41,19.94
2016,4,23,6,15,412.0,46.5,2.4,10.0,118.5,37.4,27.85
2016,4,23,6,30,509.0,57.0,2.4,10.0,165.0,45.25,35.34
2016,4,23,6,45,568.5,64.5,2.45,10.5,216.5,50.27,39.99
2016,4,23,7,0,628.0,72.0,2.5,11.0,268.0,55.21,44.38
2016,4,23,7,15,670.5,77.5,2.5,11.0,321.0,58.37,47.15
2016,4,23,7,30,713.0,83.0,2.5,11.0,374.0,61.47,49.78
2016,4,23,7,45,740.5,88.5,2.5,11.5,426.0,70.23,57.29
2016,4,23,8,0,768.0,94.0,2.5,12.0,478.0,73.19,59.58
2016,4,23,8,15,790.0,97.5,2.5,12.5,527.5,74.5,60.4
2016,4,23,8,30,812.0,101.0,2.5,13.0,577.0,75.74,61.16
2016,4,23,8,45,826.0,105.0,2.5,13.5,622.0,77.09,62.02
2016,4,23,9,0,840.0,109.0,2.5,14.0,667.0,78.33,62.79
2016,4,23,9,15,853.0,111.5,2.5,14.0,707.5,104.5,63.81
2016,4,23,9,30,866.0,114.0,2.5,14.0,748.0,169.57,99.27
2016,4,23,9,45,882.5,111.5,2.5,14.5,784.5,223.44,137.8
2016,4,23,10,0,899.0,109.0,2.5,15.0,821.0,278.85,183.81
2016,4,23,10,15,582.0,257.0,2.5,15.0,724.5,331.17,240.75
2016,4,23,10,30,265.0,405.0,2.5,15.0,628.0,369.51,281.75
2016,4,23,10,45,592.5,260.0,2.55,15.5,773.5,416.38,314.33
2016,4,23,11,0,920.0,115.0,2.6,16.0,919.0,502.94,380.84
2016,4,23,11,15,597.0,277.5,2.6,16.0,803.0,510.33,391.36
2016,4,23,11,30,274.0,440.0,2.6,16.0,687.0,495.2,380.93
2016,4,23,11,45,599.0,279.0,2.6,16.0,821.5,590.27,456.07
2016,4,23,12,0,924.0,118.0,2.6,16.0,956.0,703.69,544.41
2016,4,23,12,15,585.0,284.5,2.65,16.0,814.5,658.76,508.35
2016,4,23,12,30,246.0,451.0,2.7,16.0,673.0,578.3,444.75
2016,4,23,12,45,579.0,285.5,2.8,16.0,801.0,722.03,558.13
2016,4,23,13,0,912.0,120.0,2.9,16.0,929.0,860.69,661.72
2016,4,23,13,15,907.5,119.5,3.05,16.0,911.0,890.9,683.06
2016,4,23,13,30,903.0,119.0,3.2,16.0,893.0,917.95,703.21
2016,4,23,13,45,892.0,120.0,3.35,16.0,866.5,937.33,718.19
2016,4,23,14,0,881.0,121.0,3.5,16.0,840.0,953.14,730.91
2016,4,23,14,15,872.0,119.5,3.55,16.0,808.0,964.71,740.2
2016,4,23,14,30,863.0,118.0,3.6,16.0,776.0,972.7,747.21
2016,4,23,14,45,845.5,118.5,3.7,16.0,736.5,983.1,756.47
2016,4,23,15,0,828.0,119.0,3.8,16.0,697.0,978.1,755.2
2016,4,23,15,15,812.0,116.0,3.8,15.5,653.5,966.95,750.65
2016,4,23,15,30,796.0,113.0,3.8,15.0,610.0,952.29,743.78
2016,4,23,15,45,770.5,111.0,3.85,15.0,562.0,926.01,727.66
2016,4,23,16,0,745.0,109.0,3.9,15.0,514.0,903.45,714.2
2016,4,23,16,15,717.0,104.5,3.85,14.5,463.5,866.43,690.86
2016,4,23,16,30,689.0,100.0,3.8,14.0,413.0,827.07,665.47
2016,4,23,16,45,642.5,96.5,3.8,13.5,360.0,769.43,625.98
2016,4,23,17,0,596.0,93.0,3.8,13.0,307.0,710.65,584.42
2016,4,23,17,15,542.0,85.0,3.65,12.5,256.0,638.96,530.64
2016,4,23,17,30,488.0,77.0,3.5,12.0,205.0,567.53,474.88
2016,4,23,17,45,405.5,66.5,3.4,12.0,156.5,466.48,391.9
2016,4,23,18,0,323.0,56.0,3.3,12.0,108.0,376.48,314.49
2016,4,23,18,15,213.5,40.0,3.2,11.5,69.0,262.52,212.93
2016,4,23,18,30,104.0,24.0,3.1,11.0,30.0,143.38,73.79
2016,4,23,18,45,52.0,12.0,3.05,11.0,15.0,46.28,0.0
2016,4,23,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
