Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,24,5,45,54.0,22.0,3.35,9.5,28.5,17.41,6.1
2016,4,24,6,0,108.0,44.0,3.5,10.0,57.0,33.78,23.83
2016,4,24,6,15,161.5,64.5,3.5,10.0,94.0,48.68,37.94
2016,4,24,6,30,215.0,85.0,3.5,10.0,131.0,63.22,51.51
2016,4,24,6,45,258.5,103.5,3.55,10.5,174.0,76.04,63.18
2016,4,24,7,0,302.0,122.0,3.6,11.0,217.0,88.51,74.24
2016,4,24,7,15,350.5,131.0,3.6,11.0,261.0,91.36,76.63
2016,4,24,7,30,399.0,140.0,3.6,11.0,305.0,96.21,80.71
2016,4,24,7,45,564.5,126.0,3.6,11.5,392.5,88.26,73.25
2016,4,24,8,0,730.0,112.0,3.6,12.0,480.0,78.26,64.03
2016,4,24,8,15,755.0,116.0,3.55,12.5,530.0,79.28,64.58
2016,4,24,8,30,780.0,120.0,3.5,13.0,580.0,88.23,72.06
2016,4,24,8,45,808.5,119.0,3.5,13.5,628.5,85.95,69.71
2016,4,24,9,0,837.0,118.0,3.5,14.0,677.0,83.88,67.59
2016,4,24,9,15,851.0,121.0,3.4,14.5,718.5,113.23,69.47
2016,4,24,9,30,865.0,124.0,3.3,15.0,760.0,169.23,98.23
2016,4,24,9,45,879.5,123.5,3.25,15.5,796.5,233.02,145.27
2016,4,24,10,0,894.0,123.0,3.2,16.0,833.0,289.28,192.09
2016,4,24,10,15,901.0,124.5,3.25,16.0,861.5,345.89,242.3
2016,4,24,10,30,908.0,126.0,3.3,16.0,890.0,402.69,293.11
2016,4,24,10,45,912.5,127.5,3.4,16.5,911.5,458.49,342.04
2016,4,24,11,0,917.0,129.0,3.5,17.0,933.0,513.8,389.37
2016,4,24,11,15,919.5,130.0,3.7,17.0,946.5,567.07,434.85
2016,4,24,11,30,922.0,131.0,3.9,17.0,960.0,619.24,478.4
2016,4,24,11,45,918.0,134.0,4.1,17.0,964.0,667.69,518.17
2016,4,24,12,0,914.0,137.0,4.3,17.0,968.0,714.11,555.66
2016,4,24,12,15,913.0,137.5,4.5,16.5,966.0,758.45,592.43
2016,4,24,12,30,912.0,138.0,4.7,16.0,964.0,800.6,627.24
2016,4,24,12,45,719.5,244.0,4.95,16.0,891.5,797.37,623.25
2016,4,24,13,0,527.0,350.0,5.2,16.0,819.0,767.74,599.42
2016,4,24,13,15,497.5,347.0,5.35,16.0,783.0,767.75,600.88
2016,4,24,13,30,468.0,344.0,5.5,16.0,747.0,763.81,599.16
2016,4,24,13,45,495.5,323.5,5.65,16.0,739.0,791.29,621.97
2016,4,24,14,0,523.0,303.0,5.8,16.0,731.0,817.09,643.51
2016,4,24,14,15,651.0,240.0,5.85,15.5,752.0,898.87,709.68
2016,4,24,14,30,779.0,177.0,5.9,15.0,773.0,975.43,768.8
2016,4,24,14,45,755.0,178.5,5.95,15.0,732.5,968.98,765.46
2016,4,24,15,0,731.0,180.0,6.0,15.0,692.0,958.76,759.99
2016,4,24,15,15,712.0,175.0,6.0,14.5,648.5,942.85,751.64
2016,4,24,15,30,693.0,170.0,6.0,14.0,605.0,923.54,740.85
2016,4,24,15,45,678.5,160.5,6.05,13.5,559.0,900.55,727.6
2016,4,24,16,0,664.0,151.0,6.1,13.0,513.0,874.47,711.92
2016,4,24,16,15,632.5,144.0,6.05,12.5,462.0,831.58,682.73
2016,4,24,16,30,601.0,137.0,6.0,12.0,411.0,786.32,651.26
2016,4,24,16,45,575.5,124.0,6.0,12.0,361.0,738.44,616.06
2016,4,24,17,0,550.0,111.0,6.0,12.0,311.0,682.71,573.74
2016,4,24,17,15,494.0,101.0,5.95,11.5,259.0,609.59,516.92
2016,4,24,17,30,438.0,91.0,5.9,11.0,207.0,537.74,458.99
2016,4,24,17,45,366.5,76.5,5.85,11.0,159.0,448.49,383.14
2016,4,24,18,0,295.0,62.0,5.8,11.0,111.0,362.97,307.12
2016,4,24,18,15,193.5,44.0,5.7,10.5,71.5,253.6,208.08
2016,4,24,18,30,92.0,26.0,5.6,10.0,32.0,124.77,70.68
2016,4,24,18,45,46.0,13.0,5.6,10.0,16.0,43.02,0.0
2016,4,24,19,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,25,5,15,51.5,5.0,3.1,6.0,6.0,0.0,0.0
2016,4,25,5,30,103.0,10.0,3.2,6.0,12.0,8.54,0.0
2016,4,25,5,45,265.0,22.0,3.3,6.5,48.5,18.0,7.47
2016,4,25,6,0,427.0,34.0,3.4,7.0,85.0,27.85,19.02
2016,4,25,6,15,517.0,42.0,3.5,7.5,134.5,33.96,25.11
2016,4,25,6,30,607.0,50.0,3.6,8.0,184.0,40.02,30.91
2016,4,25,6,45,663.5,55.5,3.75,8.5,238.0,47.71,37.99
2016,4,25,7,0,720.0,61.0,3.9,9.0,292.0,51.82,41.65
2016,4,25,7,15,758.5,65.5,3.9,9.5,347.0,54.91,44.27
2016,4,25,7,30,797.0,70.0,3.9,10.0,402.0,57.94,46.77
2016,4,25,7,45,824.0,74.0,3.95,10.5,456.0,60.38,48.69
2016,4,25,8,0,851.0,78.0,4.0,11.0,510.0,62.72,50.5
2016,4,25,8,15,871.5,80.5,4.0,11.0,561.0,72.56,59.03
2016,4,25,8,30,892.0,83.0,4.0,11.0,612.0,74.4,60.44
2016,4,25,8,45,907.5,85.5,4.0,11.5,659.0,76.01,61.55
2016,4,25,9,0,923.0,88.0,4.0,12.0,706.0,77.5,62.56
2016,4,25,9,15,934.0,89.5,3.95,12.0,747.5,111.54,65.46
2016,4,25,9,30,945.0,91.0,3.9,12.0,789.0,169.81,96.19
2016,4,25,9,45,953.0,93.0,3.9,12.5,825.0,229.14,140.78
2016,4,25,10,0,961.0,95.0,3.9,13.0,861.0,289.17,192.19
2016,4,25,10,15,966.5,96.0,3.9,13.0,889.5,348.31,245.75
2016,4,25,10,30,972.0,97.0,3.9,13.0,918.0,407.39,299.65
2016,4,25,10,45,976.0,98.0,3.9,13.5,939.0,465.61,351.52
2016,4,25,11,0,980.0,99.0,3.9,14.0,960.0,523.18,401.46
2016,4,25,11,15,981.5,99.5,3.9,14.0,973.5,578.23,448.78
2016,4,25,11,30,983.0,100.0,3.9,14.0,987.0,631.91,493.71
2016,4,25,11,45,981.5,101.5,3.9,14.5,991.5,683.01,534.46
2016,4,25,12,0,980.0,103.0,3.9,15.0,996.0,732.09,572.48
2016,4,25,12,15,979.0,103.0,3.85,15.0,993.5,778.06,608.14
2016,4,25,12,30,978.0,103.0,3.8,15.0,991.0,821.61,640.32
2016,4,25,12,45,969.0,106.5,3.8,15.0,978.0,859.45,667.24
2016,4,25,13,0,960.0,110.0,3.8,15.0,965.0,894.08,691.83
2016,4,25,13,15,956.0,109.0,3.75,15.0,947.0,925.42,713.78
2016,4,25,13,30,952.0,108.0,3.7,15.0,929.0,953.44,733.4
2016,4,25,13,45,945.5,107.0,3.7,15.5,902.5,975.78,748.06
2016,4,25,14,0,939.0,106.0,3.7,16.0,876.0,994.51,760.31
2016,4,25,14,15,930.5,104.5,3.75,16.0,843.0,1007.15,770.29
2016,4,25,14,30,922.0,103.0,3.8,16.0,810.0,1016.03,777.93
2016,4,25,14,45,911.0,101.5,3.85,16.0,771.0,1018.73,781.54
2016,4,25,15,0,900.0,100.0,3.9,16.0,732.0,1017.71,782.82
2016,4,25,15,15,885.5,97.5,3.95,15.5,687.5,1008.4,780.03
2016,4,25,15,30,871.0,95.0,4.0,15.0,643.0,995.53,774.93
2016,4,25,15,45,852.0,92.0,4.05,15.0,594.0,985.76,770.68
2016,4,25,16,0,833.0,89.0,4.1,15.0,545.0,961.04,755.88
2016,4,25,16,15,808.0,85.5,4.1,14.5,493.0,926.72,735.27
2016,4,25,16,30,783.0,82.0,4.1,14.0,441.0,889.7,712.38
2016,4,25,16,45,746.5,78.0,4.1,14.0,386.5,838.71,677.28
2016,4,25,17,0,710.0,74.0,4.1,14.0,332.0,792.46,644.87
2016,4,25,17,15,660.5,68.0,4.0,13.0,278.5,724.99,596.85
2016,4,25,17,30,611.0,62.0,3.9,12.0,225.0,657.66,546.63
2016,4,25,17,45,531.0,54.5,3.85,11.5,174.0,563.12,471.03
2016,4,25,18,0,451.0,47.0,3.8,11.0,123.0,471.8,394.18
2016,4,25,18,15,330.5,35.5,3.7,10.5,80.5,348.62,286.32
2016,4,25,18,30,210.0,24.0,3.6,10.0,38.0,225.62,141.12
2016,4,25,18,45,105.0,12.0,3.5,9.5,19.0,83.2,0.0
2016,4,25,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.5,1.85,6.5,6.5,0.0,0.0
2016,4,26,5,30,0.0,13.0,1.8,7.0,13.0,11.1,0.0
2016,4,26,5,45,167.0,26.5,1.8,7.5,47.0,20.54,10.0
2016,4,26,6,0,334.0,40.0,1.8,8.0,81.0,32.64,23.27
2016,4,26,6,15,425.0,50.0,1.85,8.5,128.5,40.09,30.59
2016,4,26,6,30,516.0,60.0,1.9,9.0,176.0,47.42,37.52
2016,4,26,6,45,568.0,68.5,2.0,9.5,227.0,53.11,42.75
2016,4,26,7,0,620.0,77.0,2.1,10.0,278.0,58.62,47.64
2016,4,26,7,15,661.0,83.0,2.1,10.5,331.0,61.99,50.46
2016,4,26,7,30,702.0,89.0,2.1,11.0,384.0,65.26,53.12
2016,4,26,7,45,586.5,129.0,2.15,11.5,397.0,90.32,75.03
2016,4,26,8,0,471.0,169.0,2.2,12.0,410.0,111.56,93.19
2016,4,26,8,15,632.5,140.0,2.1,12.5,497.0,92.85,76.35
2016,4,26,8,30,794.0,111.0,2.0,13.0,584.0,81.89,66.44
2016,4,26,8,45,662.5,166.0,1.9,13.5,581.0,104.17,85.39
2016,4,26,9,0,531.0,221.0,1.8,14.0,578.0,133.28,109.82
2016,4,26,9,15,581.0,220.0,1.8,14.0,632.5,157.95,110.0
2016,4,26,9,30,631.0,219.0,1.8,14.0,687.0,199.66,131.58
2016,4,26,9,45,729.0,185.0,1.8,14.0,750.0,236.42,154.7
2016,4,26,10,0,827.0,151.0,1.8,14.0,813.0,290.52,196.55
2016,4,26,10,15,687.5,232.0,1.9,14.0,795.0,349.89,252.7
2016,4,26,10,30,548.0,313.0,2.0,14.0,777.0,403.64,302.09
2016,4,26,10,45,540.0,327.5,2.15,14.5,794.0,448.8,339.9
2016,4,26,11,0,532.0,342.0,2.3,15.0,811.0,493.28,376.31
2016,4,26,11,15,457.0,373.0,2.4,15.0,780.0,514.51,395.2
2016,4,26,11,30,382.0,404.0,2.5,15.0,749.0,531.54,409.76
2016,4,26,11,45,300.5,433.0,2.7,15.0,705.5,532.65,411.8
2016,4,26,12,0,219.0,462.0,2.9,15.0,662.0,525.88,407.14
2016,4,26,12,15,293.0,438.5,3.0,15.0,706.0,581.05,450.28
2016,4,26,12,30,367.0,415.0,3.1,15.0,750.0,639.51,495.42
2016,4,26,12,45,603.0,291.5,3.25,15.0,833.5,749.2,581.49
2016,4,26,13,0,839.0,168.0,3.4,15.0,917.0,858.33,665.13
2016,4,26,13,15,834.0,166.5,3.45,15.0,899.5,886.69,685.02
2016,4,26,13,30,829.0,165.0,3.5,15.0,882.0,911.9,703.39
2016,4,26,13,45,834.0,156.5,3.6,15.0,859.5,936.08,721.46
2016,4,26,14,0,839.0,148.0,3.7,15.0,837.0,957.03,737.42
2016,4,26,14,15,829.5,145.5,3.75,15.0,805.5,967.11,745.67
2016,4,26,14,30,820.0,143.0,3.8,15.0,774.0,973.54,751.63
2016,4,26,14,45,808.5,140.0,3.85,15.0,736.5,973.86,753.54
2016,4,26,15,0,797.0,137.0,3.9,15.0,699.0,970.55,753.15
2016,4,26,15,15,780.5,133.5,3.95,14.5,656.0,958.18,747.95
2016,4,26,15,30,764.0,130.0,4.0,14.0,613.0,949.77,745.73
2016,4,26,15,45,746.5,124.0,4.05,14.0,566.0,927.09,731.97
2016,4,26,16,0,729.0,118.0,4.1,14.0,519.0,901.33,716.06
2016,4,26,16,15,701.0,113.0,4.1,13.5,469.0,863.7,692.37
2016,4,26,16,30,673.0,108.0,4.1,13.0,419.0,823.74,666.57
2016,4,26,16,45,640.0,100.5,4.2,13.0,367.5,773.88,631.94
2016,4,26,17,0,607.0,93.0,4.3,13.0,316.0,722.55,595.39
2016,4,26,17,15,555.5,85.0,4.2,12.5,264.5,652.75,543.09
2016,4,26,17,30,504.0,77.0,4.1,12.0,213.0,583.14,488.91
2016,4,26,17,45,425.5,67.0,4.05,11.5,164.5,484.34,408.66
2016,4,26,18,0,347.0,57.0,4.0,11.0,116.0,397.14,334.45
2016,4,26,18,15,241.5,42.0,3.95,10.5,76.0,286.33,235.9
2016,4,26,18,30,136.0,27.0,3.9,10.0,36.0,176.01,114.93
2016,4,26,18,45,68.0,13.5,3.85,10.0,18.0,58.83,0.0
2016,4,26,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,27,5,15,28.5,6.0,2.3,8.5,7.0,0.0,0.0
2016,4,27,5,30,57.0,12.0,2.5,9.0,14.0,10.24,0.0
2016,4,27,5,45,188.5,26.5,2.7,9.5,48.0,20.58,10.45
2016,4,27,6,0,320.0,41.0,2.9,10.0,82.0,33.34,23.73
2016,4,27,6,15,409.0,51.0,2.95,10.0,128.5,40.73,30.99
2016,4,27,6,30,498.0,61.0,3.0,10.0,175.0,48.0,37.89
2016,4,27,6,45,549.0,70.5,3.15,10.5,225.5,54.42,43.75
2016,4,27,7,0,600.0,80.0,3.3,11.0,276.0,60.61,49.22
2016,4,27,7,15,300.0,49.5,3.45,11.0,147.5,34.35,25.47
2016,4,27,7,30,0.0,19.0,3.6,11.0,19.0,15.67,8.53
2016,4,27,7,45,0.0,45.5,3.8,11.5,45.5,37.65,28.19
2016,4,27,8,0,0.0,72.0,4.0,12.0,72.0,59.75,47.65
2016,4,27,8,15,0.0,49.0,4.15,12.0,49.0,40.61,30.51
2016,4,27,8,30,0.0,26.0,4.3,12.0,26.0,21.53,13.49
2016,4,27,8,45,59.5,170.5,4.45,12.0,210.5,128.93,107.56
2016,4,27,9,0,119.0,315.0,4.6,12.0,395.0,199.21,167.44
2016,4,27,9,15,59.5,201.0,4.7,12.0,241.0,152.58,119.99
2016,4,27,9,30,0.0,87.0,4.8,12.0,87.0,72.53,55.22
2016,4,27,9,45,7.0,173.0,4.9,12.5,178.5,141.17,111.4
2016,4,27,10,0,14.0,259.0,5.0,13.0,270.0,207.7,164.7
2016,4,27,10,15,37.5,324.0,5.05,13.0,355.5,252.54,199.68
2016,4,27,10,30,61.0,389.0,5.1,13.0,441.0,310.49,245.17
2016,4,27,10,45,37.0,324.0,5.15,13.0,356.0,265.01,209.73
2016,4,27,11,0,13.0,259.0,5.2,13.0,271.0,216.27,171.2
2016,4,27,11,15,452.0,204.5,5.2,13.0,614.5,388.84,309.21
2016,4,27,11,30,891.0,150.0,5.2,13.0,958.0,621.65,492.45
2016,4,27,11,45,619.0,290.0,5.2,13.0,853.5,616.14,487.88
2016,4,27,12,0,347.0,430.0,5.2,13.0,749.0,586.45,463.09
2016,4,27,12,15,620.0,291.0,5.15,13.0,858.0,693.35,550.1
2016,4,27,12,30,893.0,152.0,5.1,13.0,967.0,802.86,638.19
2016,4,27,12,45,886.0,154.5,5.1,13.0,955.5,838.94,665.01
2016,4,27,13,0,879.0,157.0,5.1,13.0,944.0,882.46,696.98
2016,4,27,13,15,874.0,156.0,5.1,13.0,926.0,912.29,718.86
2016,4,27,13,30,869.0,155.0,5.1,13.0,908.0,938.88,738.51
2016,4,27,13,45,694.5,231.5,5.1,13.0,822.5,891.04,703.87
2016,4,27,14,0,520.0,308.0,5.1,13.0,737.0,821.56,649.9
2016,4,27,14,15,519.5,292.0,5.05,13.0,706.5,823.22,652.79
2016,4,27,14,30,519.0,276.0,5.0,13.0,676.0,821.95,653.22
2016,4,27,14,45,667.5,206.5,4.95,13.0,695.0,915.32,726.32
2016,4,27,15,0,816.0,137.0,4.9,13.0,714.0,990.33,781.08
2016,4,27,15,15,458.5,212.0,4.8,13.0,533.0,724.03,583.18
2016,4,27,15,30,101.0,287.0,4.7,13.0,352.0,393.52,319.15
2016,4,27,15,45,82.0,260.0,4.65,13.0,310.0,349.1,285.04
2016,4,27,16,0,63.0,233.0,4.6,13.0,268.0,303.84,248.9
2016,4,27,16,15,260.0,192.0,4.55,13.0,315.5,494.5,409.98
2016,4,27,16,30,457.0,151.0,4.5,13.0,363.0,658.23,544.18
2016,4,27,16,45,534.5,123.0,4.45,13.0,342.0,692.32,571.79
2016,4,27,17,0,612.0,95.0,4.4,13.0,321.0,730.18,602.22
2016,4,27,17,15,559.0,87.0,4.3,12.5,269.0,658.8,548.22
2016,4,27,17,30,506.0,79.0,4.2,12.0,217.0,587.62,492.87
2016,4,27,17,45,441.0,67.0,4.15,11.5,168.5,502.7,423.95
2016,4,27,18,0,376.0,55.0,4.1,11.0,120.0,417.4,351.44
2016,4,27,18,15,266.5,41.0,4.05,10.5,79.5,303.51,250.98
2016,4,27,18,30,157.0,27.0,4.0,10.0,39.0,192.52,131.67
2016,4,27,18,45,78.5,13.5,3.95,10.0,19.5,66.2,0.0
2016,4,27,19,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,28,5,15,44.5,6.5,2.8,7.5,8.0,5.55,0.0
2016,4,28,5,30,89.0,13.0,2.9,8.0,16.0,11.1,0.0
2016,4,28,5,45,226.0,26.5,3.0,8.5,52.0,21.61,11.75
2016,4,28,6,0,363.0,40.0,3.1,9.0,88.0,32.51,23.17
2016,4,28,6,15,450.5,49.0,3.1,9.5,135.5,39.16,29.68
2016,4,28,6,30,538.0,58.0,3.1,10.0,183.0,45.73,35.86
2016,4,28,6,45,597.5,64.0,3.1,10.5,235.5,49.63,39.43
2016,4,28,7,0,657.0,70.0,3.1,11.0,288.0,53.5,42.83
2016,4,28,7,15,696.5,75.0,3.05,11.5,341.0,56.39,45.23
2016,4,28,7,30,736.0,80.0,3.0,12.0,394.0,64.57,52.28
2016,4,28,7,45,766.5,83.5,2.95,12.5,446.5,66.33,53.54
2016,4,28,8,0,797.0,87.0,2.9,13.0,499.0,68.04,54.74
2016,4,28,8,15,818.5,90.0,2.8,13.5,549.0,69.22,55.46
2016,4,28,8,30,840.0,93.0,2.7,14.0,599.0,70.32,56.13
2016,4,28,8,45,857.0,95.0,2.65,14.5,645.0,80.82,64.94
2016,4,28,9,0,874.0,97.0,2.6,15.0,691.0,81.81,65.47
2016,4,28,9,15,886.5,99.0,2.55,15.5,732.0,122.9,71.23
2016,4,28,9,30,899.0,101.0,2.5,16.0,773.0,178.9,102.63
2016,4,28,9,45,915.5,98.5,2.45,16.5,810.0,234.17,144.05
2016,4,28,10,0,932.0,96.0,2.4,17.0,847.0,290.96,191.8
2016,4,28,10,15,939.0,97.5,2.35,17.0,875.5,348.99,243.11
2016,4,28,10,30,946.0,99.0,2.3,17.0,904.0,407.18,294.55
2016,4,28,10,45,948.0,101.0,2.3,17.5,925.0,463.64,343.31
2016,4,28,11,0,950.0,103.0,2.3,18.0,946.0,519.29,389.98
2016,4,28,11,15,953.0,104.0,2.35,18.0,959.5,573.7,435.16
2016,4,28,11,30,956.0,105.0,2.4,18.0,973.0,626.98,478.23
2016,4,28,11,45,955.0,106.5,2.5,18.5,978.5,676.88,516.95
2016,4,28,12,0,954.0,108.0,2.6,19.0,984.0,724.88,553.26
2016,4,28,12,15,954.0,107.5,2.65,19.0,981.5,769.84,587.37
2016,4,28,12,30,954.0,107.0,2.7,19.0,979.0,812.52,618.29
2016,4,28,12,45,953.0,106.0,2.8,19.0,969.5,851.48,645.79
2016,4,28,13,0,952.0,105.0,2.9,19.0,960.0,887.68,671.36
2016,4,28,13,15,948.5,104.5,2.95,19.0,942.0,919.26,693.44
2016,4,28,13,30,945.0,104.0,3.0,19.0,924.0,947.64,713.4
2016,4,28,13,45,937.5,104.0,3.1,19.0,898.5,969.54,729.49
2016,4,28,14,0,930.0,104.0,3.2,19.0,873.0,987.87,743.36
2016,4,28,14,15,922.5,102.5,3.3,18.5,841.0,1001.01,755.35
2016,4,28,14,30,915.0,101.0,3.4,18.0,809.0,1010.46,765.11
2016,4,28,14,45,900.0,101.5,3.5,18.0,769.5,1011.12,767.67
2016,4,28,15,0,885.0,102.0,3.6,18.0,730.0,1008.12,767.98
2016,4,28,15,15,871.0,99.5,3.65,17.5,686.0,999.1,765.44
2016,4,28,15,30,857.0,97.0,3.7,17.0,642.0,998.39,768.81
2016,4,28,15,45,832.0,96.5,3.8,17.0,593.0,973.99,754.68
2016,4,28,16,0,807.0,96.0,3.9,17.0,544.0,946.43,738.42
2016,4,28,16,15,782.0,92.0,3.9,16.0,492.5,911.62,718.93
2016,4,28,16,30,757.0,88.0,3.9,15.0,441.0,874.17,697.11
2016,4,28,16,45,716.5,85.0,3.95,14.5,387.5,827.4,666.72
2016,4,28,17,0,676.0,82.0,4.0,14.0,334.0,773.58,630.07
2016,4,28,17,15,627.0,75.5,3.95,13.5,281.0,706.47,581.39
2016,4,28,17,30,578.0,69.0,3.9,13.0,228.0,639.44,530.68
2016,4,28,17,45,497.5,61.0,3.85,12.5,177.0,544.28,454.94
2016,4,28,18,0,417.0,53.0,3.8,12.0,126.0,452.15,377.99
2016,4,28,18,15,304.5,40.5,3.6,11.5,84.0,334.47,275.74
2016,4,28,18,30,192.0,28.0,3.4,11.0,42.0,221.5,156.45
2016,4,28,18,45,96.0,14.0,3.2,10.5,21.0,78.9,0.0
2016,4,28,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,7.0,1.65,8.0,7.0,5.97,0.0
2016,4,29,5,30,0.0,14.0,1.7,8.0,14.0,11.56,0.0
2016,4,29,5,45,106.0,34.0,1.75,8.5,48.5,26.36,16.01
2016,4,29,6,0,212.0,54.0,1.8,9.0,83.0,40.93,30.71
2016,4,29,6,15,297.5,69.0,1.85,9.0,128.5,51.77,41.12
2016,4,29,6,30,383.0,84.0,1.9,9.0,174.0,62.37,51.08
2016,4,29,6,45,454.0,92.5,1.95,9.5,225.5,68.08,56.28
2016,4,29,7,0,525.0,101.0,2.0,10.0,277.0,73.72,61.2
2016,4,29,7,15,569.0,109.0,2.05,10.0,328.5,80.14,66.8
2016,4,29,7,30,613.0,117.0,2.1,10.0,380.0,84.05,70.07
2016,4,29,7,45,648.5,122.5,2.2,10.5,431.5,85.89,71.31
2016,4,29,8,0,684.0,128.0,2.3,11.0,483.0,87.66,72.48
2016,4,29,8,15,708.0,132.5,2.35,11.0,532.0,88.49,72.96
2016,4,29,8,30,732.0,137.0,2.4,11.0,581.0,89.25,73.39
2016,4,29,8,45,751.5,141.0,2.45,11.5,625.5,89.53,73.28
2016,4,29,9,0,771.0,145.0,2.5,12.0,670.0,89.75,73.12
2016,4,29,9,15,785.5,148.0,2.5,12.0,710.5,139.55,87.76
2016,4,29,9,30,800.0,151.0,2.5,12.0,751.0,191.8,118.58
2016,4,29,9,45,827.5,144.0,2.5,12.0,789.0,241.65,156.39
2016,4,29,10,0,855.0,137.0,2.5,12.0,827.0,294.55,201.45
2016,4,29,10,15,862.5,138.5,2.6,12.5,855.0,350.05,250.84
2016,4,29,10,30,870.0,140.0,2.7,13.0,883.0,410.03,303.6
2016,4,29,10,45,875.5,141.5,2.8,13.5,904.0,463.95,350.83
2016,4,29,11,0,881.0,143.0,2.9,14.0,925.0,517.55,396.62
2016,4,29,11,15,884.5,143.5,3.0,14.0,939.0,568.92,440.26
2016,4,29,11,30,888.0,144.0,3.1,14.0,953.0,619.34,482.09
2016,4,29,11,45,889.5,144.5,3.25,14.5,959.0,667.42,520.39
2016,4,29,12,0,891.0,145.0,3.4,15.0,965.0,713.98,556.62
2016,4,29,12,15,890.5,145.0,3.5,15.0,963.0,757.05,590.38
2016,4,29,12,30,890.0,145.0,3.6,15.0,961.0,798.02,622.07
2016,4,29,12,45,887.0,145.0,3.7,15.5,950.5,834.73,647.82
2016,4,29,13,0,884.0,145.0,3.8,16.0,940.0,868.78,671.31
2016,4,29,13,15,880.0,144.0,3.9,16.0,922.5,898.28,692.84
2016,4,29,13,30,876.0,143.0,4.0,16.0,905.0,924.7,712.32
2016,4,29,13,45,867.5,142.5,4.1,16.0,879.5,956.15,735.41
2016,4,29,14,0,859.0,142.0,4.2,16.0,854.0,972.95,748.36
2016,4,29,14,15,850.5,140.0,4.25,16.0,822.0,984.58,757.7
2016,4,29,14,30,842.0,138.0,4.3,16.0,790.0,992.58,764.66
2016,4,29,14,45,829.5,135.0,4.35,16.0,752.0,991.93,766.05
2016,4,29,15,0,817.0,132.0,4.4,16.0,714.0,987.6,765.11
2016,4,29,15,15,802.0,129.0,4.4,15.5,671.0,977.19,761.08
2016,4,29,15,30,787.0,126.0,4.4,15.0,628.0,963.28,754.74
2016,4,29,15,45,766.5,122.0,4.45,15.0,580.5,946.67,745.55
2016,4,29,16,0,746.0,118.0,4.5,15.0,533.0,920.17,729.27
2016,4,29,16,15,719.5,113.0,4.5,14.5,483.0,883.71,706.61
2016,4,29,16,30,693.0,108.0,4.5,14.0,433.0,844.84,681.8
2016,4,29,16,45,661.5,101.0,4.5,14.0,381.5,796.58,648.1
2016,4,29,17,0,630.0,94.0,4.5,14.0,330.0,746.74,612.37
2016,4,29,17,15,579.0,86.5,4.45,13.5,277.5,677.32,561.12
2016,4,29,17,30,528.0,79.0,4.4,13.0,225.0,607.96,507.88
2016,4,29,17,45,457.5,68.5,4.4,12.5,176.0,519.25,436.61
2016,4,29,18,0,387.0,58.0,4.4,12.0,127.0,431.02,362.32
2016,4,29,18,15,276.5,44.0,4.35,11.5,85.0,315.85,261.5
2016,4,29,18,30,166.0,30.0,4.3,11.0,43.0,207.5,150.28
2016,4,29,18,45,83.0,15.0,4.3,10.5,21.5,70.77,0.0
2016,4,29,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,30,5,15,64.5,8.0,3.35,9.5,10.5,6.83,0.0
2016,4,30,5,30,129.0,16.0,3.4,10.0,21.0,12.5,0.0
2016,4,30,5,45,265.5,28.5,3.5,10.5,59.0,23.29,13.61
2016,4,30,6,0,402.0,41.0,3.6,11.0,97.0,33.33,23.8
2016,4,30,6,15,486.0,49.5,3.65,11.5,146.0,39.59,29.86
2016,4,30,6,30,570.0,58.0,3.7,12.0,195.0,45.77,35.62
2016,4,30,6,45,627.0,64.0,3.8,12.5,248.0,49.71,39.18
2016,4,30,7,0,684.0,70.0,3.9,13.0,301.0,53.62,42.56
2016,4,30,7,15,722.0,75.0,3.9,13.5,355.0,61.62,49.49
2016,4,30,7,30,760.0,80.0,3.9,14.0,409.0,64.71,51.95
2016,4,30,7,45,788.0,83.5,3.95,14.5,461.5,66.46,53.2
2016,4,30,8,0,816.0,87.0,4.0,15.0,514.0,68.17,54.39
2016,4,30,8,15,836.0,90.0,3.95,15.0,564.0,69.33,55.21
2016,4,30,8,30,856.0,93.0,3.9,15.0,614.0,70.43,55.98
2016,4,30,8,45,871.5,95.5,3.85,15.5,659.5,81.32,65.11
2016,4,30,9,0,887.0,98.0,3.8,16.0,705.0,82.58,65.86
2016,4,30,9,15,898.5,100.0,3.75,16.0,745.5,129.47,74.1
2016,4,30,9,30,910.0,102.0,3.7,16.0,786.0,185.94,107.45
2016,4,30,9,45,924.0,100.5,3.65,16.5,822.5,241.95,150.42
2016,4,30,10,0,938.0,99.0,3.6,17.0,859.0,299.23,199.24
2016,4,30,10,15,943.5,100.0,3.55,17.0,886.5,356.72,250.64
2016,4,30,10,30,949.0,101.0,3.5,17.0,914.0,414.16,302.03
2016,4,30,10,45,953.0,101.5,3.5,17.5,934.5,470.39,351.05
2016,4,30,11,0,957.0,102.0,3.5,18.0,955.0,525.97,398.18
2016,4,30,11,15,959.0,102.5,3.45,18.0,968.0,579.66,443.12
2016,4,30,11,30,961.0,103.0,3.4,18.0,981.0,632.1,485.78
2016,4,30,11,45,961.5,103.5,3.4,18.5,986.0,682.14,524.66
2016,4,30,12,0,962.0,104.0,3.4,19.0,991.0,730.39,561.08
2016,4,30,12,15,961.0,104.0,3.35,19.0,988.5,775.15,594.92
2016,4,30,12,30,960.0,104.0,3.3,19.0,986.0,817.55,625.13
2016,4,30,12,45,955.5,105.0,3.25,19.5,974.5,855.55,650.02
2016,4,30,13,0,951.0,106.0,3.2,20.0,963.0,890.62,672.65
2016,4,30,13,15,947.0,105.0,3.15,20.0,944.5,921.15,693.34
2016,4,30,13,30,943.0,104.0,3.1,20.0,926.0,948.42,711.81
2016,4,30,13,45,938.0,102.5,3.1,20.0,901.0,970.89,727.46
2016,4,30,14,0,933.0,101.0,3.1,20.0,876.0,989.84,740.88
2016,4,30,14,15,925.5,99.5,3.05,20.0,843.5,1002.82,750.04
2016,4,30,14,30,918.0,98.0,3.0,20.0,811.0,1012.12,756.93
2016,4,30,14,45,908.0,95.5,3.0,20.0,772.5,1014.16,759.62
2016,4,30,15,0,898.0,93.0,3.0,20.0,734.0,1012.48,760.07
2016,4,30,15,15,885.0,91.0,2.9,20.0,690.5,1004.76,755.78
2016,4,30,15,30,872.0,89.0,2.8,20.0,647.0,993.53,749.34
2016,4,30,15,45,854.5,86.5,2.75,20.0,599.5,973.83,737.79
2016,4,30,16,0,837.0,84.0,2.7,20.0,552.0,962.4,732.0
2016,4,30,16,15,814.0,80.5,2.6,19.5,500.5,929.73,712.56
2016,4,30,16,30,791.0,77.0,2.5,19.0,449.0,894.38,691.19
2016,4,30,16,45,759.5,73.0,2.45,19.0,396.0,847.87,660.67
2016,4,30,17,0,728.0,69.0,2.4,19.0,343.0,799.57,628.22
2016,4,30,17,15,683.0,64.0,2.3,18.0,290.0,736.28,585.62
2016,4,30,17,30,638.0,59.0,2.2,17.0,237.0,679.25,545.7
2016,4,30,17,45,569.5,52.0,2.15,16.5,186.5,594.08,481.19
2016,4,30,18,0,501.0,45.0,2.1,16.0,136.0,511.55,415.21
2016,4,30,18,15,391.0,35.5,2.1,15.5,92.0,396.68,319.74
2016,4,30,18,30,281.0,26.0,2.1,15.0,48.0,289.93,211.33
2016,4,30,18,45,140.5,13.0,2.1,14.5,24.0,109.33,0.0
2016,4,30,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,5,15,71.0,8.0,1.3,10.5,11.5,6.83,0.0
2016,5,1,5,30,142.0,16.0,1.2,11.0,23.0,13.01,0.0
2016,5,1,5,45,274.0,28.5,1.2,11.5,61.0,23.22,13.76
2016,5,1,6,0,406.0,41.0,1.2,12.0,99.0,33.25,23.73
2016,5,1,6,15,489.0,49.0,1.15,12.5,147.5,39.1,29.38
2016,5,1,6,30,572.0,57.0,1.1,13.0,196.0,44.91,34.76
2016,5,1,6,45,624.0,63.5,1.1,13.5,248.0,49.23,38.63
2016,5,1,7,0,676.0,70.0,1.1,14.0,300.0,53.46,42.28
2016,5,1,7,15,713.5,75.0,1.15,14.5,353.5,61.44,49.13
2016,5,1,7,30,751.0,80.0,1.2,15.0,407.0,64.51,51.56
2016,5,1,7,45,777.0,84.0,1.25,16.0,459.0,66.59,52.97
2016,5,1,8,0,803.0,88.0,1.3,17.0,511.0,68.59,54.29
2016,5,1,8,15,823.0,91.0,1.3,17.5,560.0,69.71,54.95
2016,5,1,8,30,843.0,94.0,1.3,18.0,609.0,70.77,55.56
2016,5,1,8,45,858.0,97.0,1.3,18.5,654.5,81.93,64.78
2016,5,1,9,0,873.0,100.0,1.3,19.0,700.0,83.42,65.71
2016,5,1,9,15,884.0,102.0,1.25,19.5,740.0,132.13,74.52
2016,5,1,9,30,895.0,104.0,1.2,20.0,780.0,187.67,106.95
2016,5,1,9,45,903.5,106.0,1.2,20.5,814.5,243.99,149.45
2016,5,1,10,0,912.0,108.0,1.2,21.0,849.0,301.08,196.72
2016,5,1,10,15,918.5,109.5,1.1,21.0,877.0,357.79,245.23
2016,5,1,10,30,925.0,111.0,1.0,21.0,905.0,414.6,293.42
2016,5,1,10,45,929.0,112.0,0.95,21.5,925.5,469.95,338.92
2016,5,1,11,0,933.0,113.0,0.9,22.0,946.0,524.71,382.34
2016,5,1,11,15,935.5,113.5,0.85,22.0,959.0,577.53,423.49
2016,5,1,11,30,938.0,114.0,0.8,22.0,972.0,629.2,462.34
2016,5,1,11,45,938.0,114.5,0.75,22.5,977.5,677.97,496.88
2016,5,1,12,0,938.0,115.0,0.7,23.0,983.0,724.96,528.89
2016,5,1,12,15,937.5,115.0,0.65,23.0,980.0,769.21,559.02
2016,5,1,12,30,937.0,115.0,0.6,23.0,977.0,811.22,585.99
2016,5,1,12,45,935.0,114.0,0.6,23.0,966.5,848.74,609.64
2016,5,1,13,0,933.0,113.0,0.6,23.0,956.0,883.48,631.42
2016,5,1,13,15,929.0,112.5,0.65,23.0,938.0,914.02,651.49
2016,5,1,13,30,925.0,112.0,0.7,23.0,920.0,941.38,669.67
2016,5,1,13,45,918.0,111.5,0.8,23.0,894.5,962.71,685.24
2016,5,1,14,0,911.0,111.0,0.9,23.0,869.0,980.55,698.84
2016,5,1,14,15,903.0,109.5,1.0,22.5,837.0,992.84,710.54
2016,5,1,14,30,895.0,108.0,1.1,22.0,805.0,1001.51,720.23
2016,5,1,14,45,882.5,106.5,1.25,22.0,766.5,1002.15,724.54
2016,5,1,15,0,870.0,105.0,1.4,22.0,728.0,999.15,726.67
2016,5,1,15,15,856.0,102.5,1.45,21.5,684.5,989.99,724.71
2016,5,1,15,30,842.0,100.0,1.5,21.0,641.0,989.37,728.46
2016,5,1,15,45,821.5,97.5,1.55,21.0,593.0,966.9,716.62
2016,5,1,16,0,801.0,95.0,1.6,21.0,545.0,941.27,702.89
2016,5,1,16,15,776.5,91.5,1.6,20.5,494.0,907.52,684.26
2016,5,1,16,30,752.0,88.0,1.6,20.0,443.0,871.17,663.57
2016,5,1,16,45,716.0,83.5,1.65,19.5,390.5,826.39,637.07
2016,5,1,17,0,680.0,79.0,1.7,19.0,338.0,774.64,604.7
2016,5,1,17,15,633.5,73.0,1.6,18.0,285.5,710.29,561.57
2016,5,1,17,30,587.0,67.0,1.5,17.0,233.0,645.97,516.48
2016,5,1,17,45,515.0,59.0,1.45,16.5,183.0,557.75,450.22
2016,5,1,18,0,443.0,51.0,1.4,16.0,133.0,472.28,382.6
2016,5,1,18,15,336.5,39.5,1.35,15.0,90.0,359.34,289.97
2016,5,1,18,30,230.0,28.0,1.3,14.0,47.0,254.77,188.58
2016,5,1,18,45,115.0,14.0,1.3,13.5,23.5,92.46,0.0
2016,5,1,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,5,15,47.5,9.0,1.0,9.5,11.5,7.68,0.0
2016,5,2,5,30,95.0,18.0,1.0,10.0,23.0,13.98,0.0
2016,5,2,5,45,208.5,33.5,1.05,10.5,59.5,25.87,16.25
2016,5,2,6,0,322.0,49.0,1.1,11.0,96.0,37.6,27.73
2016,5,2,6,15,404.0,59.5,1.1,11.5,143.0,47.33,36.88
2016,5,2,6,30,486.0,70.0,1.1,12.0,190.0,54.72,43.7
2016,5,2,6,45,243.0,72.5,1.15,12.5,132.5,52.22,41.46
2016,5,2,7,0,0.0,75.0,1.2,13.0,75.0,61.7,49.79
2016,5,2,7,15,30.0,125.5,1.2,13.0,139.0,95.9,79.88
2016,5,2,7,30,60.0,176.0,1.2,13.0,203.0,128.23,107.74
2016,5,2,7,45,84.5,203.0,1.2,13.5,245.5,145.62,122.03
2016,5,2,8,0,109.0,230.0,1.2,14.0,288.0,162.56,135.76
2016,5,2,8,15,169.5,252.0,1.15,14.5,351.5,168.27,139.79
2016,5,2,8,30,230.0,274.0,1.1,15.0,415.0,181.01,149.7
2016,5,2,8,45,379.5,251.0,1.1,15.5,504.0,159.72,131.18
2016,5,2,9,0,529.0,228.0,1.1,16.0,593.0,135.82,110.67
2016,5,2,9,15,522.0,248.0,1.1,16.0,625.0,180.32,124.54
2016,5,2,9,30,515.0,268.0,1.1,16.0,657.0,227.0,155.32
2016,5,2,9,45,695.5,196.0,1.1,16.5,747.5,249.18,164.32
2016,5,2,10,0,876.0,124.0,1.1,17.0,838.0,304.56,203.75
2016,5,2,10,15,882.5,125.5,1.1,17.5,865.5,359.4,250.98
2016,5,2,10,30,889.0,127.0,1.1,18.0,893.0,414.38,297.92
2016,5,2,10,45,892.0,129.0,1.15,18.5,913.0,468.19,343.14
2016,5,2,11,0,895.0,131.0,1.2,19.0,933.0,521.4,386.54
2016,5,2,11,15,898.0,132.0,1.2,19.0,946.0,573.11,427.94
2016,5,2,11,30,901.0,133.0,1.2,19.0,959.0,623.82,467.35
2016,5,2,11,45,899.0,135.0,1.25,19.5,963.5,671.0,502.59
2016,5,2,12,0,897.0,137.0,1.3,20.0,968.0,716.38,535.57
2016,5,2,12,15,896.0,137.0,1.35,20.0,965.0,758.93,566.87
2016,5,2,12,30,895.0,137.0,1.4,20.0,962.0,799.34,595.98
2016,5,2,12,45,888.0,139.0,1.45,20.0,950.5,834.34,619.76
2016,5,2,13,0,881.0,141.0,1.5,20.0,939.0,866.49,641.66
2016,5,2,13,15,876.5,140.0,1.55,20.0,921.0,895.15,661.28
2016,5,2,13,30,872.0,139.0,1.6,20.0,903.0,920.73,678.95
2016,5,2,13,45,859.0,141.5,1.65,20.0,876.5,938.65,691.73
2016,5,2,14,0,846.0,144.0,1.7,20.0,850.0,965.76,710.72
2016,5,2,14,15,836.5,142.0,1.75,19.5,818.0,976.04,720.14
2016,5,2,14,30,827.0,140.0,1.8,19.0,786.0,982.71,727.59
2016,5,2,14,45,806.0,142.0,1.85,19.0,746.5,978.73,726.9
2016,5,2,15,0,785.0,144.0,1.9,19.0,707.0,971.03,724.02
2016,5,2,15,15,768.5,140.5,1.9,18.5,664.0,965.99,723.82
2016,5,2,15,30,752.0,137.0,1.9,18.0,621.0,950.39,716.67
2016,5,2,15,45,720.0,137.0,1.9,18.0,572.5,920.29,698.55
2016,5,2,16,0,688.0,137.0,1.9,18.0,524.0,887.31,678.49
2016,5,2,16,15,602.0,139.5,1.9,17.5,455.5,801.22,622.3
2016,5,2,16,30,516.0,142.0,1.9,17.0,387.0,705.62,557.72
2016,5,2,16,45,495.5,127.0,1.95,16.5,340.5,661.78,529.53
2016,5,2,17,0,475.0,112.0,2.0,16.0,294.0,616.45,498.76
2016,5,2,17,15,405.0,109.0,1.95,15.0,247.5,541.2,443.95
2016,5,2,17,30,335.0,106.0,1.9,14.0,201.0,468.21,387.65
2016,5,2,17,45,278.0,89.0,1.9,13.5,157.5,372.73,311.36
2016,5,2,18,0,221.0,72.0,1.9,13.0,114.0,299.31,249.54
2016,5,2,18,15,152.5,52.5,1.85,12.5,77.0,215.44,176.5
2016,5,2,18,30,84.0,33.0,1.8,12.0,40.0,134.7,100.31
2016,5,2,18,45,42.0,16.5,1.8,12.0,20.0,63.23,0.0
2016,5,2,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,11.0,1.3,10.0,11.0,9.39,0.0
2016,5,3,5,30,0.0,22.0,1.3,10.0,22.0,17.62,0.0
2016,5,3,5,45,117.5,39.5,1.3,10.5,57.0,30.44,20.29
2016,5,3,6,0,235.0,57.0,1.3,11.0,92.0,43.1,32.62
2016,5,3,6,15,309.5,71.5,1.25,11.0,137.0,53.47,42.46
2016,5,3,6,30,384.0,86.0,1.2,11.0,182.0,63.58,51.83
2016,5,3,6,45,431.5,92.0,1.2,11.5,223.0,67.32,55.16
2016,5,3,7,0,479.0,98.0,1.2,12.0,264.0,70.99,58.25
2016,5,3,7,15,343.5,140.0,1.25,12.0,269.0,100.26,84.0
2016,5,3,7,30,208.0,182.0,1.3,12.0,274.0,128.71,108.55
2016,5,3,7,45,431.5,151.5,1.4,12.5,371.5,101.12,83.92
2016,5,3,8,0,655.0,121.0,1.5,13.0,469.0,81.82,66.7
2016,5,3,8,15,549.0,174.0,1.6,13.0,484.5,112.75,93.36
2016,5,3,8,30,443.0,227.0,1.7,13.0,500.0,139.49,115.99
2016,5,3,8,45,446.5,243.5,1.8,13.5,536.0,145.8,120.76
2016,5,3,9,0,450.0,260.0,1.9,14.0,572.0,151.61,125.15
2016,5,3,9,15,408.5,294.0,1.85,14.0,589.5,199.04,144.0
2016,5,3,9,30,367.0,328.0,1.8,14.0,607.0,253.79,184.37
2016,5,3,9,45,368.0,345.0,1.8,14.5,635.5,291.97,213.38
2016,5,3,10,0,369.0,362.0,1.8,15.0,664.0,330.83,244.52
2016,5,3,10,15,289.0,395.5,1.7,15.5,636.5,355.62,267.39
2016,5,3,10,30,209.0,429.0,1.6,16.0,609.0,382.3,290.24
2016,5,3,10,45,320.5,402.5,1.55,16.5,686.0,423.01,319.96
2016,5,3,11,0,432.0,376.0,1.5,17.0,763.0,478.04,360.99
2016,5,3,11,15,456.5,379.5,1.4,17.0,794.0,525.99,397.28
2016,5,3,11,30,481.0,383.0,1.3,17.0,825.0,576.18,434.4
2016,5,3,11,45,317.5,428.0,1.2,17.0,720.5,543.97,410.56
2016,5,3,12,0,154.0,473.0,1.1,17.0,616.0,494.54,373.38
2016,5,3,12,15,212.0,465.0,1.05,17.0,661.5,545.8,411.63
2016,5,3,12,30,270.0,457.0,1.0,17.0,707.0,606.35,455.04
2016,5,3,12,45,330.0,428.5,1.0,17.0,730.0,651.05,487.61
2016,5,3,13,0,390.0,400.0,1.0,17.0,753.0,697.47,521.32
2016,5,3,13,15,421.5,379.0,1.05,17.0,754.0,737.8,550.38
2016,5,3,13,30,453.0,358.0,1.1,17.0,755.0,769.61,573.81
2016,5,3,13,45,489.0,335.5,1.15,17.0,753.5,802.98,598.51
2016,5,3,14,0,525.0,313.0,1.2,17.0,752.0,834.95,622.26
2016,5,3,14,15,486.0,309.5,1.3,17.0,704.0,812.0,608.21
2016,5,3,14,30,447.0,306.0,1.4,17.0,656.0,785.38,592.02
2016,5,3,14,45,530.5,260.0,1.5,17.0,656.0,832.69,629.58
2016,5,3,15,0,614.0,214.0,1.6,17.0,656.0,884.44,669.15
2016,5,3,15,15,574.5,210.0,1.65,16.5,604.0,840.48,641.72
2016,5,3,15,30,535.0,206.0,1.7,16.0,552.0,801.79,618.23
2016,5,3,15,45,361.0,228.5,1.8,16.0,454.5,633.67,497.64
2016,5,3,16,0,187.0,251.0,1.9,16.0,357.0,469.6,373.92
2016,5,3,16,15,330.0,202.0,1.95,15.5,368.0,576.17,462.37
2016,5,3,16,30,473.0,153.0,2.0,15.0,379.0,677.79,543.81
2016,5,3,16,45,338.0,153.0,2.05,15.0,305.0,521.88,425.12
2016,5,3,17,0,203.0,153.0,2.1,15.0,231.0,375.11,309.42
2016,5,3,17,15,173.0,135.5,2.05,14.5,195.0,326.75,271.78
2016,5,3,17,30,143.0,118.0,2.0,14.0,159.0,279.47,233.31
2016,5,3,17,45,118.5,95.5,1.95,13.5,125.0,229.88,191.96
2016,5,3,18,0,94.0,73.0,1.9,13.0,91.0,180.32,149.36
2016,5,3,18,15,59.5,52.0,1.8,12.5,62.0,125.43,100.91
2016,5,3,18,30,25.0,31.0,1.7,12.0,33.0,56.97,39.85
2016,5,3,18,45,12.5,15.5,1.6,12.0,16.5,24.75,0.0
2016,5,3,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
