Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,7.5,2.05,11.0,7.5,6.4,0.0
2016,5,4,5,30,0.0,15.0,2.1,11.0,15.0,12.37,0.0
2016,5,4,5,45,22.5,36.0,2.15,11.0,39.5,28.75,18.94
2016,5,4,6,0,45.0,57.0,2.2,11.0,64.0,44.41,33.81
2016,5,4,6,15,70.0,79.5,2.2,11.0,95.0,59.71,48.05
2016,5,4,6,30,95.0,102.0,2.2,11.0,126.0,75.33,62.36
2016,5,4,6,45,129.0,120.5,2.2,11.0,161.0,88.32,74.05
2016,5,4,7,0,163.0,139.0,2.2,11.0,196.0,101.06,85.28
2016,5,4,7,15,221.0,157.0,2.1,11.0,247.5,109.2,92.23
2016,5,4,7,30,279.0,175.0,2.0,11.0,299.0,120.31,101.67
2016,5,4,7,45,311.0,192.5,1.95,11.5,346.0,130.41,109.92
2016,5,4,8,0,343.0,210.0,1.9,12.0,393.0,140.11,117.7
2016,5,4,8,15,335.0,234.5,1.85,12.0,427.0,152.58,127.99
2016,5,4,8,30,327.0,259.0,1.8,12.0,461.0,164.31,137.58
2016,5,4,8,45,340.5,277.0,1.75,12.5,501.0,172.4,143.74
2016,5,4,9,0,354.0,295.0,1.7,13.0,541.0,181.07,150.35
2016,5,4,9,15,364.0,312.5,1.6,13.0,578.5,218.12,160.74
2016,5,4,9,30,374.0,330.0,1.5,13.0,616.0,256.96,186.83
2016,5,4,9,45,336.0,357.0,1.45,13.5,622.0,293.61,216.36
2016,5,4,10,0,298.0,384.0,1.4,14.0,628.0,326.88,244.3
2016,5,4,10,15,369.5,369.0,1.35,14.0,681.5,365.03,273.19
2016,5,4,10,30,441.0,354.0,1.3,14.0,735.0,402.16,302.29
2016,5,4,10,45,383.5,390.0,1.3,14.0,727.0,441.89,335.39
2016,5,4,11,0,326.0,426.0,1.3,14.0,719.0,468.68,357.45
2016,5,4,11,15,300.5,440.0,1.35,14.0,713.5,492.09,376.35
2016,5,4,11,30,275.0,454.0,1.4,14.0,708.0,513.3,393.05
2016,5,4,11,45,275.5,457.0,1.5,14.5,712.0,540.31,413.33
2016,5,4,12,0,276.0,460.0,1.6,15.0,716.0,567.12,433.11
2016,5,4,12,15,301.0,451.5,1.7,15.0,730.0,601.75,459.61
2016,5,4,12,30,326.0,443.0,1.8,15.0,744.0,637.29,486.6
2016,5,4,12,45,328.0,436.5,1.9,15.5,737.5,656.87,500.8
2016,5,4,13,0,330.0,430.0,2.0,16.0,731.0,675.16,514.14
2016,5,4,13,15,397.0,393.5,2.05,16.0,748.0,720.34,548.84
2016,5,4,13,30,464.0,357.0,2.1,16.0,765.0,779.05,592.38
2016,5,4,13,45,429.0,358.5,2.15,16.0,727.5,769.79,585.99
2016,5,4,14,0,394.0,360.0,2.2,16.0,690.0,742.36,567.69
2016,5,4,14,15,468.0,318.0,2.25,16.0,695.5,803.51,614.17
2016,5,4,14,30,542.0,276.0,2.3,16.0,701.0,848.18,648.56
2016,5,4,14,45,514.5,267.5,2.4,16.0,656.0,825.15,633.95
2016,5,4,15,0,487.0,259.0,2.5,16.0,611.0,799.04,617.63
2016,5,4,15,15,426.0,262.5,2.5,15.5,557.0,749.4,583.78
2016,5,4,15,30,365.0,266.0,2.5,15.0,503.0,677.16,533.4
2016,5,4,15,45,382.0,240.0,2.55,15.0,472.0,668.63,530.47
2016,5,4,16,0,399.0,214.0,2.6,15.0,441.0,679.71,541.07
2016,5,4,16,15,410.0,190.0,2.55,14.5,404.5,662.91,531.82
2016,5,4,16,30,421.0,166.0,2.5,14.0,368.0,643.25,520.53
2016,5,4,16,45,438.5,141.5,2.5,14.0,331.0,626.22,510.47
2016,5,4,17,0,456.0,117.0,2.5,14.0,294.0,605.68,496.82
2016,5,4,17,15,396.5,111.0,2.4,13.5,248.5,536.33,444.26
2016,5,4,17,30,337.0,105.0,2.3,13.0,203.0,468.73,390.95
2016,5,4,17,45,286.0,88.5,2.2,13.0,160.0,378.1,317.3
2016,5,4,18,0,235.0,72.0,2.1,13.0,117.0,309.73,258.94
2016,5,4,18,15,166.5,53.0,2.0,12.5,80.5,225.8,185.91
2016,5,4,18,30,98.0,34.0,1.9,12.0,44.0,145.12,111.05
2016,5,4,18,45,49.0,17.0,1.8,11.5,22.0,69.33,0.0
2016,5,4,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,7.5,1.75,10.0,7.5,6.4,0.0
2016,5,5,5,30,0.0,15.0,1.8,10.0,15.0,12.37,0.44
2016,5,5,5,45,7.5,34.0,1.9,10.5,35.5,27.52,18.06
2016,5,5,6,0,15.0,53.0,2.0,11.0,56.0,41.78,31.54
2016,5,5,6,15,29.0,75.0,2.05,11.0,82.0,57.86,46.43
2016,5,5,6,30,43.0,97.0,2.1,11.0,108.0,73.66,60.88
2016,5,5,6,45,57.0,118.0,2.2,11.5,136.0,88.6,74.16
2016,5,5,7,0,71.0,139.0,2.3,12.0,164.0,103.3,86.93
2016,5,5,7,15,271.0,139.5,2.3,12.0,257.5,99.07,82.94
2016,5,5,7,30,471.0,140.0,2.3,12.0,351.0,95.9,79.88
2016,5,5,7,45,246.0,168.0,2.3,12.5,279.0,115.03,96.18
2016,5,5,8,0,21.0,196.0,2.3,13.0,207.0,150.44,126.24
2016,5,5,8,15,52.5,235.5,2.25,13.0,267.0,166.6,139.56
2016,5,5,8,30,84.0,275.0,2.2,13.0,327.0,189.52,158.51
2016,5,5,8,45,43.5,225.0,2.2,13.5,252.5,162.33,134.75
2016,5,5,9,0,3.0,175.0,2.2,14.0,178.0,139.29,114.7
2016,5,5,9,15,69.5,271.5,2.15,14.0,325.5,198.9,155.05
2016,5,5,9,30,136.0,368.0,2.1,14.0,473.0,258.4,198.04
2016,5,5,9,45,186.5,383.0,2.1,14.5,533.0,292.21,221.51
2016,5,5,10,0,237.0,398.0,2.1,15.0,593.0,332.13,250.72
2016,5,5,10,15,159.0,406.0,2.1,15.0,539.0,334.09,255.78
2016,5,5,10,30,81.0,414.0,2.1,15.0,485.0,336.67,260.27
2016,5,5,10,45,90.0,429.0,2.1,15.5,509.5,361.37,278.84
2016,5,5,11,0,99.0,444.0,2.1,16.0,534.0,387.48,298.26
2016,5,5,11,15,66.5,413.5,2.15,16.0,474.0,360.12,278.06
2016,5,5,11,30,34.0,383.0,2.2,16.0,414.0,327.4,253.46
2016,5,5,11,45,34.0,386.5,2.25,16.0,418.0,336.9,260.99
2016,5,5,12,0,34.0,390.0,2.3,16.0,422.0,346.48,268.39
2016,5,5,12,15,27.0,358.0,2.3,16.0,383.5,321.5,249.41
2016,5,5,12,30,20.0,326.0,2.3,16.0,345.0,288.88,224.53
2016,5,5,12,45,12.5,243.0,2.3,16.5,254.5,214.72,166.79
2016,5,5,13,0,5.0,160.0,2.3,17.0,164.0,138.85,106.79
2016,5,5,13,15,7.0,182.5,2.25,17.0,189.0,160.3,124.12
2016,5,5,13,30,9.0,205.0,2.2,17.0,214.0,182.23,141.6
2016,5,5,13,45,12.0,238.0,2.2,17.0,249.5,214.99,167.57
2016,5,5,14,0,15.0,271.0,2.2,17.0,285.0,248.95,194.3
2016,5,5,14,15,9.5,219.5,2.2,16.5,228.0,198.28,154.94
2016,5,5,14,30,4.0,168.0,2.2,16.0,171.0,147.3,114.77
2016,5,5,14,45,2.0,134.5,2.2,16.0,136.0,115.82,89.61
2016,5,5,15,0,0.0,101.0,2.2,16.0,101.0,84.46,64.19
2016,5,5,15,15,0.0,110.0,2.15,15.5,110.0,92.37,71.01
2016,5,5,15,30,0.0,119.0,2.1,15.0,119.0,100.56,78.08
2016,5,5,15,45,110.5,184.5,2.05,15.0,247.5,309.04,251.34
2016,5,5,16,0,221.0,250.0,2.0,15.0,376.0,501.97,403.42
2016,5,5,16,15,440.0,183.5,1.95,14.5,405.0,685.1,547.13
2016,5,5,16,30,659.0,117.0,1.9,14.0,434.0,825.74,651.92
2016,5,5,16,45,623.5,110.5,1.85,14.0,383.0,774.64,615.33
2016,5,5,17,0,588.0,104.0,1.8,14.0,332.0,722.15,578.93
2016,5,5,17,15,539.5,95.5,1.7,13.5,281.5,654.43,530.64
2016,5,5,17,30,491.0,87.0,1.6,13.0,231.0,580.45,475.79
2016,5,5,17,45,422.5,76.5,1.55,13.0,182.5,496.46,410.14
2016,5,5,18,0,354.0,66.0,1.5,13.0,134.0,415.91,344.22
2016,5,5,18,15,261.0,51.0,1.35,12.5,93.0,313.54,257.19
2016,5,5,18,30,168.0,36.0,1.2,12.0,52.0,218.4,169.54
2016,5,5,18,45,84.0,18.0,1.1,11.5,26.0,108.8,0.0
2016,5,5,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,5,15,1.0,10.0,1.5,9.0,10.0,8.54,0.0
2016,5,6,5,30,2.0,20.0,1.5,9.0,20.0,16.4,3.7
2016,5,6,5,45,43.0,40.5,1.55,9.5,47.5,31.62,21.81
2016,5,6,6,0,84.0,61.0,1.6,10.0,75.0,46.68,36.08
2016,5,6,6,15,116.5,83.0,1.55,10.0,109.5,62.37,50.69
2016,5,6,6,30,149.0,105.0,1.5,10.0,144.0,77.75,64.79
2016,5,6,6,45,185.5,121.0,1.45,10.5,180.0,86.76,72.77
2016,5,6,7,0,222.0,137.0,1.4,11.0,216.0,97.14,81.73
2016,5,6,7,15,182.5,163.5,1.3,11.0,235.0,116.94,98.93
2016,5,6,7,30,143.0,190.0,1.2,11.0,254.0,132.48,112.12
2016,5,6,7,45,75.5,183.0,1.2,11.0,217.5,134.54,113.47
2016,5,6,8,0,8.0,176.0,1.2,11.0,181.0,137.13,115.32
2016,5,6,8,15,4.0,125.5,1.15,11.0,128.0,102.05,84.53
2016,5,6,8,30,0.0,75.0,1.1,11.0,75.0,62.34,49.64
2016,5,6,8,45,3.5,136.5,1.1,11.5,139.0,110.87,91.65
2016,5,6,9,0,7.0,198.0,1.1,12.0,203.0,155.66,129.31
2016,5,6,9,15,12.0,231.5,1.1,12.0,241.0,181.34,143.51
2016,5,6,9,30,17.0,265.0,1.1,12.0,279.0,207.84,163.94
2016,5,6,9,45,12.0,231.0,1.15,12.5,241.0,185.65,145.88
2016,5,6,10,0,7.0,197.0,1.2,13.0,203.0,160.89,125.99
2016,5,6,10,15,19.0,273.0,1.2,13.0,289.5,222.96,174.86
2016,5,6,10,30,31.0,349.0,1.2,13.0,376.0,275.46,215.18
2016,5,6,10,45,20.0,274.5,1.25,13.0,292.5,223.62,174.88
2016,5,6,11,0,9.0,200.0,1.3,13.0,209.0,168.47,131.65
2016,5,6,11,15,10.0,215.0,1.3,13.0,225.0,182.11,142.66
2016,5,6,11,30,11.0,230.0,1.3,13.0,241.0,196.04,153.64
2016,5,6,11,45,10.0,213.0,1.35,13.5,223.0,182.91,142.98
2016,5,6,12,0,9.0,196.0,1.4,14.0,205.0,169.36,132.06
2016,5,6,12,15,12.5,244.0,1.4,14.0,256.5,212.78,166.47
2016,5,6,12,30,16.0,292.0,1.4,14.0,308.0,257.25,201.11
2016,5,6,12,45,15.5,288.0,1.4,14.0,303.0,255.45,199.63
2016,5,6,13,0,15.0,284.0,1.4,14.0,298.0,253.48,198.24
2016,5,6,13,15,8.0,212.0,1.4,14.0,220.0,186.6,145.84
2016,5,6,13,30,1.0,140.0,1.4,14.0,142.0,118.9,91.83
2016,5,6,13,45,2.0,147.5,1.4,14.0,150.0,126.45,98.23
2016,5,6,14,0,3.0,155.0,1.4,14.0,158.0,134.14,104.59
2016,5,6,14,15,1.5,127.0,1.3,14.0,128.5,108.5,83.89
2016,5,6,14,30,0.0,99.0,1.2,14.0,99.0,82.84,63.04
2016,5,6,14,45,0.0,111.0,1.2,14.0,111.0,93.19,71.71
2016,5,6,15,0,0.0,123.0,1.2,14.0,123.0,103.79,80.53
2016,5,6,15,15,0.0,121.0,1.1,14.0,121.0,102.15,79.35
2016,5,6,15,30,0.0,119.0,1.0,14.0,119.0,100.55,78.24
2016,5,6,15,45,0.0,93.0,0.95,14.0,93.0,77.41,59.33
2016,5,6,16,0,0.0,67.0,0.9,14.0,67.0,55.62,41.36
2016,5,6,16,15,0.0,52.5,0.85,13.5,52.5,43.5,31.4
2016,5,6,16,30,0.0,38.0,0.8,13.0,38.0,31.43,21.31
2016,5,6,16,45,0.0,40.0,0.8,13.0,40.0,33.07,22.82
2016,5,6,17,0,0.0,42.0,0.8,13.0,42.0,34.71,24.31
2016,5,6,17,15,0.0,35.5,0.75,13.0,35.5,29.31,19.73
2016,5,6,17,30,0.0,29.0,0.7,13.0,29.0,23.91,15.09
2016,5,6,17,45,0.0,23.0,0.7,13.0,23.0,18.94,10.76
2016,5,6,18,0,0.0,17.0,0.7,13.0,17.0,13.98,6.39
2016,5,6,18,15,0.0,11.5,0.7,12.5,11.5,9.45,2.37
2016,5,6,18,30,0.0,6.0,0.7,12.0,6.0,4.92,0.0
2016,5,6,18,45,0.0,3.0,0.75,11.5,3.0,2.46,0.0
2016,5,6,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,5.0,1.4,10.0,5.0,4.27,0.0
2016,5,7,5,30,0.0,10.0,1.5,10.0,10.0,8.22,0.0
2016,5,7,5,45,0.0,23.0,1.6,10.5,23.0,18.97,10.85
2016,5,7,6,0,0.0,36.0,1.7,11.0,36.0,29.76,20.94
2016,5,7,6,15,0.0,52.5,1.75,11.0,52.5,43.03,33.21
2016,5,7,6,30,0.0,69.0,1.8,11.0,69.0,56.01,45.08
2016,5,7,6,45,0.0,86.5,1.85,11.5,86.5,69.58,57.19
2016,5,7,7,0,0.0,104.0,1.9,12.0,104.0,83.04,68.96
2016,5,7,7,15,0.0,117.5,1.95,12.0,117.5,93.59,78.08
2016,5,7,7,30,0.0,131.0,2.0,12.0,131.0,104.07,87.02
2016,5,7,7,45,16.5,170.5,2.05,12.5,179.5,132.39,111.2
2016,5,7,8,0,33.0,210.0,2.1,13.0,228.0,150.89,126.49
2016,5,7,8,15,21.0,203.5,2.1,13.0,215.5,156.87,131.15
2016,5,7,8,30,9.0,197.0,2.1,13.0,203.0,153.42,127.79
2016,5,7,8,45,10.5,210.5,2.15,13.5,218.0,163.42,135.7
2016,5,7,9,0,12.0,224.0,2.2,14.0,233.0,173.64,137.35
2016,5,7,9,15,6.0,173.5,2.15,14.0,178.0,139.71,109.48
2016,5,7,9,30,0.0,123.0,2.1,14.0,123.0,101.33,78.29
2016,5,7,9,45,0.0,119.5,2.1,14.0,119.5,98.73,76.08
2016,5,7,10,0,0.0,116.0,2.1,14.0,116.0,96.06,73.78
2016,5,7,10,15,0.0,106.5,2.05,14.0,106.5,88.51,67.5
2016,5,7,10,30,0.0,97.0,2.0,14.0,97.0,80.83,61.15
2016,5,7,10,45,0.0,64.5,2.0,14.5,64.5,53.93,38.94
2016,5,7,11,0,0.0,32.0,2.0,15.0,32.0,26.73,16.47
2016,5,7,11,15,0.0,45.5,1.95,15.0,45.5,38.05,25.8
2016,5,7,11,30,0.0,59.0,1.9,15.0,59.0,49.39,35.1
2016,5,7,11,45,0.0,71.5,1.9,15.5,71.5,59.88,43.57
2016,5,7,12,0,0.0,84.0,1.9,16.0,84.0,70.32,51.96
2016,5,7,12,15,0.5,110.0,1.85,16.0,110.5,92.45,69.87
2016,5,7,12,30,1.0,136.0,1.8,16.0,137.0,114.76,87.81
2016,5,7,12,45,0.5,129.0,1.75,16.0,129.5,108.67,82.9
2016,5,7,13,0,0.0,122.0,1.7,16.0,122.0,102.46,77.94
2016,5,7,13,15,0.0,119.0,1.65,16.0,119.0,99.99,76.01
2016,5,7,13,30,0.0,116.0,1.6,16.0,116.0,97.49,74.06
2016,5,7,13,45,0.0,115.5,1.6,16.0,115.5,97.08,73.82
2016,5,7,14,0,0.0,115.0,1.6,16.0,115.0,96.66,73.58
2016,5,7,14,15,0.0,111.5,1.55,15.5,111.5,93.65,71.38
2016,5,7,14,30,0.0,108.0,1.5,15.0,108.0,90.6,69.17
2016,5,7,14,45,2.5,147.0,1.5,15.0,149.0,127.42,99.38
2016,5,7,15,0,5.0,186.0,1.5,15.0,190.0,165.95,130.69
2016,5,7,15,15,14.0,214.5,1.45,15.0,224.0,203.32,161.17
2016,5,7,15,30,23.0,243.0,1.4,15.0,258.0,243.1,193.36
2016,5,7,15,45,56.5,247.0,1.4,15.0,280.0,305.94,244.58
2016,5,7,16,0,90.0,251.0,1.4,15.0,302.0,350.4,280.94
2016,5,7,16,15,45.0,152.5,1.35,14.5,178.0,193.3,156.22
2016,5,7,16,30,0.0,54.0,1.3,14.0,54.0,44.73,32.35
2016,5,7,16,45,0.0,71.5,1.3,14.0,71.5,59.3,44.97
2016,5,7,17,0,0.0,89.0,1.3,14.0,89.0,76.0,59.26
2016,5,7,17,15,0.0,75.5,1.2,13.5,75.5,63.79,49.13
2016,5,7,17,30,0.0,62.0,1.1,13.0,62.0,51.49,38.78
2016,5,7,17,45,0.0,49.0,1.05,13.0,49.0,40.54,29.34
2016,5,7,18,0,0.0,36.0,1.0,13.0,36.0,29.73,19.89
2016,5,7,18,15,0.0,25.0,0.95,12.5,25.0,20.61,11.85
2016,5,7,18,30,0.0,14.0,0.9,12.0,14.0,11.51,3.72
2016,5,7,18,45,0.0,7.0,0.9,12.0,7.0,5.75,0.0
2016,5,7,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,5.0,1.0,10.5,5.0,4.27,0.0
2016,5,8,5,30,0.0,10.0,1.0,11.0,10.0,8.22,0.0
2016,5,8,5,45,0.0,21.5,1.05,11.5,21.5,17.72,9.78
2016,5,8,6,0,0.0,33.0,1.1,12.0,33.0,27.26,18.67
2016,5,8,6,15,0.0,47.5,1.15,12.0,47.5,39.31,29.77
2016,5,8,6,30,0.0,62.0,1.2,12.0,62.0,50.9,40.34
2016,5,8,6,45,0.0,77.5,1.25,12.5,77.5,63.11,51.2
2016,5,8,7,0,0.0,93.0,1.3,13.0,93.0,75.23,61.75
2016,5,8,7,15,2.5,121.0,1.25,13.0,122.5,96.13,79.97
2016,5,8,7,30,5.0,149.0,1.2,13.0,152.0,116.57,97.48
2016,5,8,7,45,4.5,158.0,1.2,13.5,160.5,123.88,103.22
2016,5,8,8,0,4.0,167.0,1.2,14.0,169.0,131.08,108.82
2016,5,8,8,15,2.0,159.0,1.15,14.0,160.0,126.32,104.36
2016,5,8,8,30,0.0,151.0,1.1,14.0,151.0,121.13,99.61
2016,5,8,8,45,14.0,210.5,1.1,14.5,220.5,163.53,134.96
2016,5,8,9,0,28.0,270.0,1.1,15.0,290.0,189.27,148.54
2016,5,8,9,15,32.0,292.5,1.1,15.0,316.5,208.66,162.53
2016,5,8,9,30,36.0,315.0,1.1,15.0,343.0,229.01,177.65
2016,5,8,9,45,22.5,265.0,1.15,15.0,283.0,201.49,156.41
2016,5,8,10,0,9.0,215.0,1.2,15.0,223.0,175.07,136.14
2016,5,8,10,15,12.5,250.5,1.2,15.0,262.0,204.4,159.12
2016,5,8,10,30,16.0,286.0,1.2,15.0,301.0,234.42,182.28
2016,5,8,10,45,35.5,350.0,1.3,15.5,382.5,284.6,220.27
2016,5,8,11,0,55.0,414.0,1.4,16.0,464.0,346.17,266.37
2016,5,8,11,15,190.5,430.5,1.45,16.0,606.5,434.61,332.66
2016,5,8,11,30,326.0,447.0,1.5,16.0,749.0,539.72,410.56
2016,5,8,11,45,346.5,430.5,1.6,16.5,754.0,566.66,430.42
2016,5,8,12,0,367.0,414.0,1.7,17.0,759.0,594.0,451.03
2016,5,8,12,15,614.5,282.0,1.75,17.0,857.0,692.68,526.87
2016,5,8,12,30,862.0,150.0,1.8,17.0,955.0,791.29,601.6
2016,5,8,12,45,870.5,142.5,1.9,17.0,947.5,829.45,627.95
2016,5,8,13,0,879.0,135.0,2.0,17.0,940.0,865.41,653.36
2016,5,8,13,15,476.0,277.0,2.05,17.0,712.0,694.75,530.64
2016,5,8,13,30,73.0,419.0,2.1,17.0,484.0,448.1,343.51
2016,5,8,13,45,76.0,405.0,2.15,17.0,471.0,445.21,343.55
2016,5,8,14,0,79.0,391.0,2.2,17.0,458.0,441.75,341.82
2016,5,8,14,15,461.0,258.5,2.25,16.5,626.0,738.21,571.07
2016,5,8,14,30,843.0,126.0,2.3,16.0,794.0,987.21,747.02
2016,5,8,14,45,837.5,121.0,2.35,16.0,758.5,990.61,748.49
2016,5,8,15,0,832.0,116.0,2.4,16.0,723.0,990.45,750.41
2016,5,8,15,15,818.0,113.5,2.4,15.5,681.0,981.15,747.22
2016,5,8,15,30,804.0,111.0,2.4,15.0,639.0,968.46,741.94
2016,5,8,15,45,787.5,106.5,2.45,15.0,592.5,947.59,730.27
2016,5,8,16,0,771.0,102.0,2.5,15.0,546.0,923.61,716.5
2016,5,8,16,15,747.0,98.0,2.5,14.5,497.0,889.9,696.64
2016,5,8,16,30,723.0,94.0,2.5,14.0,448.0,859.78,679.1
2016,5,8,16,45,695.0,88.5,2.5,14.0,397.5,816.05,650.06
2016,5,8,17,0,667.0,83.0,2.5,14.0,347.0,770.7,619.24
2016,5,8,17,15,623.0,77.0,2.5,13.5,295.5,708.73,576.07
2016,5,8,17,30,579.0,71.0,2.5,13.0,244.0,646.67,531.08
2016,5,8,17,45,522.5,62.5,2.5,13.0,196.0,570.97,472.24
2016,5,8,18,0,466.0,54.0,2.5,13.0,148.0,497.05,411.95
2016,5,8,18,15,370.5,43.5,2.35,12.5,105.0,392.39,324.15
2016,5,8,18,30,275.0,33.0,2.2,12.0,62.0,294.39,234.99
2016,5,8,18,45,137.5,16.5,2.1,11.5,31.0,151.27,52.27
2016,5,8,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,5,15,57.5,14.0,1.95,9.0,18.0,11.95,0.0
2016,5,9,5,30,115.0,28.0,2.0,9.0,36.0,21.9,9.88
2016,5,9,5,45,221.5,43.0,2.05,9.5,74.5,32.92,23.2
2016,5,9,6,0,328.0,58.0,2.1,10.0,113.0,44.1,33.88
2016,5,9,6,15,404.0,69.0,2.05,10.0,160.5,52.03,41.47
2016,5,9,6,30,480.0,80.0,2.0,10.0,208.0,62.07,50.73
2016,5,9,6,45,240.0,79.5,2.0,10.5,143.5,56.66,45.78
2016,5,9,7,0,0.0,79.0,2.0,11.0,79.0,64.93,53.03
2016,5,9,7,15,0.0,103.5,1.95,11.0,103.5,83.69,69.58
2016,5,9,7,30,0.0,128.0,1.9,11.0,128.0,102.06,85.56
2016,5,9,7,45,0.0,128.5,1.9,11.5,128.5,103.21,86.07
2016,5,9,8,0,0.0,129.0,1.9,12.0,129.0,104.18,86.45
2016,5,9,8,15,1.0,150.0,1.85,12.0,151.0,119.94,99.83
2016,5,9,8,30,2.0,171.0,1.8,12.0,173.0,135.46,112.85
2016,5,9,8,45,7.0,198.0,1.75,12.5,203.5,154.96,128.91
2016,5,9,9,0,12.0,225.0,1.7,13.0,234.0,174.56,138.38
2016,5,9,9,15,16.0,250.5,1.7,13.0,262.5,195.0,153.97
2016,5,9,9,30,20.0,276.0,1.7,13.0,291.0,216.2,170.18
2016,5,9,9,45,22.5,295.5,1.7,13.5,313.5,233.75,183.27
2016,5,9,10,0,25.0,315.0,1.7,14.0,336.0,239.62,187.21
2016,5,9,10,15,34.0,346.5,1.65,14.0,376.0,268.83,209.62
2016,5,9,10,30,43.0,378.0,1.6,14.0,416.0,299.94,233.33
2016,5,9,10,45,45.5,390.5,1.6,14.5,431.5,317.24,246.09
2016,5,9,11,0,48.0,403.0,1.6,15.0,447.0,335.18,259.3
2016,5,9,11,15,49.5,407.0,1.6,15.0,453.0,347.01,268.33
2016,5,9,11,30,51.0,411.0,1.6,15.0,459.0,359.05,277.52
2016,5,9,11,45,485.5,267.5,1.65,15.5,723.0,529.63,410.02
2016,5,9,12,0,920.0,124.0,1.7,16.0,987.0,730.34,558.94
2016,5,9,12,15,677.5,261.0,1.75,16.0,896.0,721.92,549.01
2016,5,9,12,30,435.0,398.0,1.8,16.0,805.0,688.71,522.24
2016,5,9,12,45,673.5,261.0,1.85,16.5,883.0,790.97,599.74
2016,5,9,13,0,912.0,124.0,1.9,17.0,961.0,884.11,665.4
2016,5,9,13,15,908.5,123.5,1.9,17.0,943.5,914.23,685.08
2016,5,9,13,30,905.0,123.0,1.9,17.0,926.0,941.29,703.38
2016,5,9,13,45,899.0,121.5,1.95,17.0,901.5,961.9,718.07
2016,5,9,14,0,893.0,120.0,2.0,17.0,877.0,979.09,730.69
2016,5,9,14,15,885.5,118.5,2.0,16.5,845.5,991.38,741.02
2016,5,9,14,30,878.0,117.0,2.0,16.0,814.0,1000.15,749.27
2016,5,9,14,45,868.0,114.5,2.05,16.0,777.0,1001.86,752.28
2016,5,9,15,0,858.0,112.0,2.1,16.0,740.0,1000.02,753.18
2016,5,9,15,15,553.0,204.0,2.1,16.0,600.0,813.98,627.27
2016,5,9,15,30,248.0,296.0,2.1,16.0,460.0,594.3,464.37
2016,5,9,15,45,522.5,198.0,2.1,16.0,510.5,784.82,613.51
2016,5,9,16,0,797.0,100.0,2.1,16.0,561.0,947.63,728.01
2016,5,9,16,15,774.0,96.5,2.1,15.5,511.0,915.25,707.54
2016,5,9,16,30,751.0,93.0,2.1,15.0,461.0,880.26,687.09
2016,5,9,16,45,524.5,120.5,2.15,15.0,364.0,692.71,554.67
2016,5,9,17,0,298.0,148.0,2.2,15.0,267.0,476.31,390.29
2016,5,9,17,15,446.0,110.5,2.2,14.5,260.0,581.41,477.91
2016,5,9,17,30,594.0,73.0,2.2,14.0,253.0,662.96,540.97
2016,5,9,17,45,524.0,66.0,2.25,13.5,202.5,577.05,475.0
2016,5,9,18,0,454.0,59.0,2.3,13.0,152.0,493.39,408.6
2016,5,9,18,15,356.0,47.5,2.25,12.5,108.0,385.66,318.92
2016,5,9,18,30,258.0,36.0,2.2,12.0,64.0,283.28,227.07
2016,5,9,18,45,129.0,18.0,2.2,11.5,32.0,143.09,60.67
2016,5,9,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,5,15,76.0,13.5,1.65,9.5,19.0,11.52,0.0
2016,5,10,5,30,152.0,27.0,1.7,10.0,38.0,20.89,9.71
2016,5,10,5,45,266.0,40.0,1.75,10.5,78.0,30.82,21.34
2016,5,10,6,0,380.0,53.0,1.8,11.0,118.0,42.6,32.46
2016,5,10,6,15,190.0,65.0,1.7,11.0,97.5,49.65,39.18
2016,5,10,6,30,0.0,77.0,1.6,11.0,77.0,61.92,50.41
2016,5,10,6,45,0.0,95.5,1.55,11.5,95.5,76.12,63.02
2016,5,10,7,0,0.0,114.0,1.5,12.0,114.0,90.2,75.25
2016,5,10,7,15,134.5,148.5,1.35,12.5,210.5,107.87,90.39
2016,5,10,7,30,269.0,183.0,1.2,13.0,307.0,124.71,104.49
2016,5,10,7,45,276.5,205.5,1.05,13.5,345.5,137.12,114.51
2016,5,10,8,0,284.0,228.0,0.9,14.0,384.0,148.91,123.84
2016,5,10,8,15,267.0,254.0,0.8,14.5,411.5,161.54,133.74
2016,5,10,8,30,250.0,280.0,0.7,15.0,439.0,173.36,142.82
2016,5,10,8,45,539.5,199.5,0.65,15.5,572.0,121.69,98.88
2016,5,10,9,0,829.0,119.0,0.6,16.0,705.0,96.79,63.22
2016,5,10,9,15,841.0,121.5,0.6,16.5,744.5,149.18,84.75
2016,5,10,9,30,853.0,124.0,0.6,17.0,784.0,203.27,120.72
2016,5,10,9,45,852.0,132.0,0.6,17.5,815.0,259.77,165.66
2016,5,10,10,0,851.0,140.0,0.6,18.0,846.0,316.24,213.07
2016,5,10,10,15,858.0,141.5,0.65,18.5,873.5,370.64,259.23
2016,5,10,10,30,865.0,143.0,0.7,19.0,901.0,429.0,307.66
2016,5,10,10,45,873.5,142.0,0.8,19.5,922.5,481.48,350.98
2016,5,10,11,0,882.0,141.0,0.9,20.0,944.0,533.88,393.1
2016,5,10,11,15,885.0,142.0,0.95,20.0,957.0,584.45,433.14
2016,5,10,11,30,888.0,143.0,1.0,20.0,970.0,634.08,471.4
2016,5,10,11,45,893.0,141.0,1.1,20.5,976.5,681.66,506.84
2016,5,10,12,0,898.0,139.0,1.2,21.0,983.0,727.98,540.54
2016,5,10,12,15,897.5,139.0,1.3,21.0,981.0,770.43,571.89
2016,5,10,12,30,897.0,139.0,1.4,21.0,979.0,810.82,600.87
2016,5,10,12,45,901.5,134.5,1.5,21.0,970.5,849.18,627.28
2016,5,10,13,0,906.0,130.0,1.6,21.0,962.0,885.15,652.1
2016,5,10,13,15,902.5,129.0,1.7,21.0,945.0,914.74,672.75
2016,5,10,13,30,899.0,128.0,1.8,21.0,928.0,941.26,691.53
2016,5,10,13,45,896.0,125.5,1.9,21.0,904.0,963.63,707.73
2016,5,10,14,0,893.0,123.0,2.0,21.0,880.0,982.68,721.93
2016,5,10,14,15,885.0,121.0,2.05,21.0,848.5,994.02,730.69
2016,5,10,14,30,877.0,119.0,2.1,21.0,817.0,1001.8,737.39
2016,5,10,14,45,869.5,115.5,2.2,21.0,780.5,1004.93,741.85
2016,5,10,15,0,862.0,112.0,2.3,21.0,744.0,1004.5,744.17
2016,5,10,15,15,849.0,109.5,2.35,20.5,701.5,1008.62,750.55
2016,5,10,15,30,836.0,107.0,2.4,20.0,659.0,996.88,746.58
2016,5,10,15,45,821.0,103.0,2.45,20.0,612.5,977.96,736.61
2016,5,10,16,0,806.0,99.0,2.5,20.0,566.0,955.83,724.53
2016,5,10,16,15,783.0,95.0,2.55,19.5,516.0,922.74,706.25
2016,5,10,16,30,760.0,91.0,2.6,19.0,466.0,887.02,685.86
2016,5,10,16,45,731.5,86.0,2.65,18.5,414.0,842.43,658.66
2016,5,10,17,0,703.0,81.0,2.7,18.0,362.0,802.46,633.99
2016,5,10,17,15,660.0,75.5,2.65,17.0,310.0,741.21,593.15
2016,5,10,17,30,617.0,70.0,2.6,16.0,258.0,679.74,550.42
2016,5,10,17,45,557.5,62.5,2.6,15.5,207.5,601.61,491.82
2016,5,10,18,0,498.0,55.0,2.6,15.0,157.0,525.3,431.52
2016,5,10,18,15,402.5,45.0,2.5,14.5,112.5,419.92,344.45
2016,5,10,18,30,307.0,35.0,2.4,14.0,68.0,320.83,256.45
2016,5,10,18,45,153.5,17.5,2.3,13.5,34.0,166.59,81.46
2016,5,10,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,5,15,114.0,12.5,1.9,9.5,21.5,10.67,0.0
2016,5,11,5,30,228.0,25.0,2.0,10.0,43.0,20.47,9.87
2016,5,11,5,45,337.5,36.5,2.1,10.5,84.0,29.61,20.33
2016,5,11,6,0,447.0,48.0,2.2,11.0,125.0,38.57,28.89
2016,5,11,6,15,223.5,61.0,2.1,11.0,99.5,45.06,35.07
2016,5,11,6,30,0.0,74.0,2.0,11.0,74.0,59.83,48.53
2016,5,11,6,45,0.0,91.5,1.95,11.5,91.5,73.36,60.55
2016,5,11,7,0,0.0,109.0,1.9,12.0,109.0,86.78,72.23
2016,5,11,7,15,16.0,142.0,1.85,12.5,149.5,110.82,93.03
2016,5,11,7,30,32.0,175.0,1.8,13.0,190.0,128.15,107.56
2016,5,11,7,45,67.0,207.5,1.75,13.5,243.5,148.77,124.7
2016,5,11,8,0,102.0,240.0,1.7,14.0,297.0,168.71,140.96
2016,5,11,8,15,217.0,252.5,1.65,14.5,386.0,169.65,140.96
2016,5,11,8,30,332.0,265.0,1.6,15.0,475.0,166.99,138.01
2016,5,11,8,45,276.0,297.5,1.55,15.5,481.0,180.88,148.96
2016,5,11,9,0,220.0,330.0,1.5,16.0,487.0,214.8,165.34
2016,5,11,9,15,371.5,302.0,1.45,16.0,583.5,220.3,158.49
2016,5,11,9,30,523.0,274.0,1.4,16.0,680.0,243.12,167.05
2016,5,11,9,45,580.0,266.5,1.4,16.5,734.5,286.55,198.94
2016,5,11,10,0,637.0,259.0,1.4,17.0,789.0,332.78,235.24
2016,5,11,10,15,631.5,274.0,1.4,17.0,814.0,382.59,277.46
2016,5,11,10,30,626.0,289.0,1.4,17.0,839.0,432.03,318.82
2016,5,11,10,45,766.5,210.0,1.45,17.5,898.5,479.17,356.07
2016,5,11,11,0,907.0,131.0,1.5,18.0,958.0,540.38,404.32
2016,5,11,11,15,910.0,131.5,1.55,18.0,971.0,591.63,445.68
2016,5,11,11,30,913.0,132.0,1.6,18.0,984.0,641.87,485.24
2016,5,11,11,45,916.0,131.0,1.65,18.5,989.5,689.79,521.18
2016,5,11,12,0,919.0,130.0,1.7,19.0,995.0,736.26,555.12
2016,5,11,12,15,918.5,129.5,1.75,19.0,992.5,778.95,586.68
2016,5,11,12,30,918.0,129.0,1.8,19.0,990.0,819.49,615.31
2016,5,11,12,45,921.5,124.5,1.9,19.0,981.0,857.47,641.76
2016,5,11,13,0,925.0,120.0,2.0,19.0,972.0,892.93,666.51
2016,5,11,13,15,921.5,119.5,2.05,19.0,954.0,923.27,687.35
2016,5,11,13,30,918.0,119.0,2.1,19.0,936.0,950.51,706.21
2016,5,11,13,45,913.0,117.0,2.15,19.0,911.5,971.7,721.18
2016,5,11,14,0,908.0,115.0,2.2,19.0,887.0,989.45,734.07
2016,5,11,14,15,900.5,113.5,2.2,19.0,855.0,1001.81,743.03
2016,5,11,14,30,893.0,112.0,2.2,19.0,823.0,1010.62,749.86
2016,5,11,14,45,882.0,110.0,2.2,19.0,785.5,1011.86,751.92
2016,5,11,15,0,871.0,108.0,2.2,19.0,748.0,1009.52,751.89
2016,5,11,15,15,857.5,105.5,2.15,18.5,705.0,1000.61,748.54
2016,5,11,15,30,844.0,103.0,2.1,18.0,662.0,1000.54,751.28
2016,5,11,15,45,827.0,100.0,2.1,18.0,615.0,980.73,740.1
2016,5,11,16,0,810.0,97.0,2.1,18.0,568.0,957.76,727.04
2016,5,11,16,15,787.0,93.5,2.05,17.5,518.0,925.24,708.24
2016,5,11,16,30,764.0,90.0,2.0,17.0,468.0,890.09,687.47
2016,5,11,16,45,735.0,85.0,1.95,17.0,416.0,844.96,658.06
2016,5,11,17,0,706.0,80.0,1.9,17.0,364.0,804.21,631.23
2016,5,11,17,15,663.5,74.5,1.8,16.0,311.5,743.34,590.8
2016,5,11,17,30,621.0,69.0,1.7,15.0,259.0,682.23,548.6
2016,5,11,17,45,561.5,61.5,1.65,14.5,209.0,603.99,490.61
2016,5,11,18,0,502.0,54.0,1.6,14.0,159.0,527.62,431.05
2016,5,11,18,15,408.5,44.0,1.55,13.5,114.0,423.69,346.4
2016,5,11,18,30,315.0,34.0,1.5,13.0,69.0,326.05,261.03
2016,5,11,18,45,157.5,17.0,1.45,12.5,34.5,169.64,92.05
2016,5,11,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,12,5,15,77.5,14.5,2.25,9.0,20.5,12.38,0.0
2016,5,12,5,30,155.0,29.0,2.4,9.0,41.0,22.4,11.8
2016,5,12,5,45,253.5,43.5,2.55,9.5,80.5,33.36,23.76
2016,5,12,6,0,352.0,58.0,2.7,10.0,120.0,44.15,34.02
2016,5,12,6,15,177.5,75.5,2.7,10.5,107.0,56.74,45.65
2016,5,12,6,30,3.0,93.0,2.7,11.0,94.0,73.19,60.52
2016,5,12,6,45,10.0,112.5,2.75,11.5,116.0,87.98,73.6
2016,5,12,7,0,17.0,132.0,2.8,12.0,138.0,102.68,86.33
2016,5,12,7,15,67.0,164.0,2.75,12.0,194.0,120.56,101.8
2016,5,12,7,30,117.0,196.0,2.7,12.0,250.0,135.75,114.69
2016,5,12,7,45,204.0,212.5,2.65,12.5,320.0,146.95,123.75
2016,5,12,8,0,291.0,229.0,2.6,13.0,390.0,149.48,125.24
2016,5,12,8,15,528.0,178.0,2.55,13.5,502.0,113.71,93.85
2016,5,12,8,30,765.0,127.0,2.5,14.0,614.0,90.26,73.22
2016,5,12,8,45,784.5,129.0,2.5,14.5,658.0,89.63,72.35
2016,5,12,9,0,804.0,131.0,2.5,15.0,702.0,106.81,70.07
2016,5,12,9,15,816.0,133.5,2.4,15.0,741.0,157.76,92.76
2016,5,12,9,30,828.0,136.0,2.3,15.0,780.0,210.42,129.28
2016,5,12,9,45,843.5,134.5,2.25,15.5,815.0,262.7,171.53
2016,5,12,10,0,859.0,133.0,2.2,16.0,850.0,323.08,222.83
2016,5,12,10,15,865.5,134.5,2.15,16.0,877.0,376.35,269.93
2016,5,12,10,30,872.0,136.0,2.1,16.0,904.0,429.77,316.72
2016,5,12,10,45,876.5,137.0,2.1,16.5,923.5,481.95,361.05
2016,5,12,11,0,881.0,138.0,2.1,17.0,943.0,533.69,403.69
2016,5,12,11,15,884.0,139.0,2.1,17.0,956.0,584.01,444.73
2016,5,12,11,30,887.0,140.0,2.1,17.0,969.0,633.38,483.9
2016,5,12,11,45,887.0,140.5,2.1,17.5,973.5,679.37,518.63
2016,5,12,12,0,887.0,141.0,2.1,18.0,978.0,723.78,551.22
2016,5,12,12,15,886.5,141.0,2.1,18.0,975.5,765.68,582.27
2016,5,12,12,30,886.0,141.0,2.1,18.0,973.0,805.56,610.8
2016,5,12,12,45,864.0,153.0,2.15,18.0,957.5,835.83,631.84
2016,5,12,13,0,842.0,165.0,2.2,18.0,942.0,874.19,658.46
2016,5,12,13,15,837.5,164.0,2.25,18.0,924.5,902.55,678.17
2016,5,12,13,30,833.0,163.0,2.3,18.0,907.0,927.86,695.97
2016,5,12,13,45,827.5,160.5,2.35,18.0,882.5,947.6,710.15
2016,5,12,14,0,822.0,158.0,2.4,18.0,858.0,964.0,722.27
2016,5,12,14,15,813.0,156.0,2.4,18.0,827.0,974.14,729.87
2016,5,12,14,30,804.0,154.0,2.4,18.0,796.0,980.77,735.35
2016,5,12,14,45,796.5,149.0,2.45,18.0,760.5,982.26,738.11
2016,5,12,15,0,789.0,144.0,2.5,18.0,725.0,980.25,738.73
2016,5,12,15,15,774.0,140.5,2.55,17.5,682.5,968.86,734.6
2016,5,12,15,30,759.0,137.0,2.6,17.0,640.0,961.87,733.64
2016,5,12,15,45,745.5,130.0,2.65,17.0,595.5,941.61,722.27
2016,5,12,16,0,732.0,123.0,2.7,17.0,551.0,918.28,708.87
2016,5,12,16,15,706.5,118.5,2.75,16.5,501.5,883.29,688.5
2016,5,12,16,30,681.0,114.0,2.8,16.0,452.0,845.97,666.14
2016,5,12,16,45,654.0,106.0,2.9,15.5,402.0,800.79,637.83
2016,5,12,17,0,627.0,98.0,3.0,15.0,352.0,753.94,607.38
2016,5,12,17,15,581.5,91.0,3.0,14.5,301.0,689.99,562.33
2016,5,12,17,30,536.0,84.0,3.0,14.0,250.0,625.94,515.48
2016,5,12,17,45,477.0,74.5,3.05,13.5,201.5,547.67,455.38
2016,5,12,18,0,418.0,65.0,3.1,13.0,153.0,466.79,390.18
2016,5,12,18,15,327.5,52.5,3.05,12.5,110.0,366.73,305.8
2016,5,12,18,30,237.0,40.0,3.0,12.0,67.0,273.44,221.99
2016,5,12,18,45,118.5,20.0,2.95,11.5,33.5,142.08,83.05
2016,5,12,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,5,15,92.5,14.5,2.7,9.0,22.0,12.38,0.0
2016,5,13,5,30,185.0,29.0,2.8,9.0,44.0,22.46,12.18
2016,5,13,5,45,293.5,42.0,2.95,9.5,85.5,32.38,22.95
2016,5,13,6,0,402.0,55.0,3.1,10.0,127.0,44.16,34.04
2016,5,13,6,15,473.0,64.5,3.1,10.0,175.5,50.79,40.4
2016,5,13,6,30,544.0,74.0,3.1,10.0,224.0,57.27,46.41
2016,5,13,6,45,272.0,76.0,3.15,10.5,151.0,54.4,43.72
2016,5,13,7,0,0.0,78.0,3.2,11.0,78.0,64.28,52.42
2016,5,13,7,15,4.5,117.5,3.15,11.0,120.0,93.94,78.68
2016,5,13,7,30,9.0,157.0,3.1,11.0,162.0,122.32,103.41
2016,5,13,7,45,21.5,186.5,3.1,11.5,198.5,143.38,121.18
2016,5,13,8,0,34.0,216.0,3.1,12.0,235.0,154.68,130.28
2016,5,13,8,15,29.0,226.5,3.1,12.5,243.5,161.7,135.62
2016,5,13,8,30,24.0,237.0,3.1,13.0,252.0,180.26,150.75
2016,5,13,8,45,26.5,257.0,3.1,13.5,275.0,180.43,150.17
2016,5,13,9,0,29.0,277.0,3.1,14.0,298.0,194.37,153.7
2016,5,13,9,15,52.0,317.0,3.15,14.0,357.0,225.58,176.78
2016,5,13,9,30,75.0,357.0,3.2,14.0,416.0,260.28,202.56
2016,5,13,9,45,127.0,384.5,3.25,14.5,489.0,285.05,219.26
2016,5,13,10,0,179.0,412.0,3.3,15.0,562.0,329.62,252.22
2016,5,13,10,15,328.5,382.0,3.35,15.0,667.5,366.76,278.21
2016,5,13,10,30,478.0,352.0,3.4,15.0,773.0,422.27,320.59
2016,5,13,10,45,699.0,236.5,3.5,15.5,868.0,470.36,358.15
2016,5,13,11,0,920.0,121.0,3.6,16.0,963.0,542.04,415.5
2016,5,13,11,15,922.5,121.5,3.7,16.0,975.5,593.36,458.56
2016,5,13,11,30,925.0,122.0,3.8,16.0,988.0,643.59,499.81
2016,5,13,11,45,928.0,120.5,3.9,16.0,993.5,691.34,538.32
2016,5,13,12,0,931.0,119.0,4.0,16.0,999.0,737.59,574.92
2016,5,13,12,15,930.5,119.0,4.05,16.0,996.5,780.8,608.4
2016,5,13,12,30,930.0,119.0,4.1,16.0,994.0,821.85,638.41
2016,5,13,12,45,927.5,119.0,4.15,16.0,983.5,858.95,665.02
2016,5,13,13,0,925.0,119.0,4.2,16.0,973.0,893.36,689.7
2016,5,13,13,15,921.5,118.0,4.2,15.5,955.5,923.11,712.18
2016,5,13,13,30,918.0,117.0,4.2,15.0,938.0,949.76,732.59
2016,5,13,13,45,916.0,114.0,4.25,15.0,914.5,972.61,749.39
2016,5,13,14,0,914.0,111.0,4.3,15.0,891.0,992.11,764.0
2016,5,13,14,15,907.0,109.5,4.25,15.0,860.0,1004.9,773.48
2016,5,13,14,30,900.0,108.0,4.2,15.0,829.0,1014.14,780.7
2016,5,13,14,45,894.0,104.5,4.2,15.0,792.5,1018.64,785.14
2016,5,13,15,0,888.0,101.0,4.2,15.0,756.0,1019.54,787.31
2016,5,13,15,15,876.0,99.0,4.15,14.5,714.0,1012.58,785.35
2016,5,13,15,30,864.0,97.0,4.1,14.0,672.0,1002.19,781.2
2016,5,13,15,45,853.0,92.0,4.05,14.0,626.5,985.9,771.58
2016,5,13,16,0,842.0,87.0,4.0,14.0,581.0,977.92,768.0
2016,5,13,16,15,821.5,84.0,3.9,13.5,531.0,948.12,749.98
2016,5,13,16,30,801.0,81.0,3.8,13.0,481.0,915.62,729.97
2016,5,13,16,45,779.0,76.0,3.75,13.0,430.0,876.58,703.85
2016,5,13,17,0,757.0,71.0,3.7,13.0,379.0,835.39,675.67
2016,5,13,17,15,718.5,66.5,3.6,12.5,326.0,777.83,635.34
2016,5,13,17,30,680.0,62.0,3.5,12.0,273.0,719.53,593.0
2016,5,13,17,45,628.0,55.5,3.45,11.5,222.5,653.25,542.6
2016,5,13,18,0,576.0,49.0,3.4,11.0,172.0,582.48,485.83
2016,5,13,18,15,486.5,41.0,3.2,10.5,125.5,481.81,401.39
2016,5,13,18,30,397.0,33.0,3.0,10.0,79.0,386.9,316.43
2016,5,13,18,45,247.5,21.5,2.85,10.0,45.5,243.5,154.9
2016,5,13,19,0,98.0,10.0,2.7,10.0,12.0,74.17,0.0
2016,5,13,19,15,49.0,5.0,2.7,9.5,6.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
