Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,14,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,14,5,15,31.5,14.0,2.1,10.5,16.5,11.95,0.0
2016,5,14,5,30,63.0,28.0,2.2,11.0,33.0,21.94,11.92
2016,5,14,5,45,104.0,46.5,2.35,11.5,62.0,35.68,25.68
2016,5,14,6,0,145.0,65.0,2.5,12.0,91.0,49.08,38.17
2016,5,14,6,15,167.5,85.5,2.5,12.0,125.0,63.35,51.31
2016,5,14,6,30,190.0,106.0,2.5,12.0,159.0,77.16,63.83
2016,5,14,6,45,205.0,126.0,2.55,12.5,194.0,90.13,75.2
2016,5,14,7,0,220.0,146.0,2.6,13.0,229.0,102.61,85.91
2016,5,14,7,15,110.0,121.5,2.5,13.0,163.0,90.97,75.38
2016,5,14,7,30,0.0,97.0,2.4,13.0,97.0,79.59,65.13
2016,5,14,7,45,0.0,93.5,2.3,13.5,93.5,77.3,62.76
2016,5,14,8,0,0.0,90.0,2.2,14.0,90.0,74.83,60.26
2016,5,14,8,15,0.0,123.0,2.1,14.5,123.0,100.26,81.96
2016,5,14,8,30,0.0,156.0,2.0,15.0,156.0,124.87,102.56
2016,5,14,8,45,33.5,236.5,1.95,15.5,260.5,169.04,139.28
2016,5,14,9,0,67.0,317.0,1.9,16.0,365.0,217.54,169.76
2016,5,14,9,15,106.0,347.0,1.9,16.0,427.5,247.45,189.81
2016,5,14,9,30,145.0,377.0,1.9,16.0,490.0,269.14,203.91
2016,5,14,9,45,196.0,390.5,1.9,16.5,550.5,303.48,227.92
2016,5,14,10,0,247.0,404.0,1.9,17.0,611.0,331.78,248.2
2016,5,14,10,15,147.0,396.0,1.95,17.0,520.5,328.0,249.52
2016,5,14,10,30,47.0,388.0,2.0,17.0,430.0,308.94,237.73
2016,5,14,10,45,39.5,380.5,2.05,17.5,416.0,308.42,237.25
2016,5,14,11,0,32.0,373.0,2.1,18.0,402.0,306.49,235.53
2016,5,14,11,15,261.0,382.5,2.15,18.0,627.0,434.57,332.82
2016,5,14,11,30,490.0,392.0,2.2,18.0,852.0,595.3,451.89
2016,5,14,11,45,509.0,375.5,2.25,18.0,855.5,629.67,477.67
2016,5,14,12,0,528.0,359.0,2.3,18.0,859.0,664.12,504.11
2016,5,14,12,15,519.0,374.0,2.35,18.0,864.0,703.15,532.64
2016,5,14,12,30,510.0,389.0,2.4,18.0,869.0,740.76,559.71
2016,5,14,12,45,528.0,365.0,2.45,18.0,858.0,765.93,578.93
2016,5,14,13,0,546.0,341.0,2.5,18.0,847.0,789.3,596.96
2016,5,14,13,15,434.0,381.5,2.55,18.0,778.5,755.0,571.49
2016,5,14,13,30,322.0,422.0,2.6,18.0,710.0,703.64,534.0
2016,5,14,13,45,330.5,402.0,2.65,18.0,691.0,709.95,540.4
2016,5,14,14,0,339.0,382.0,2.7,18.0,672.0,714.35,545.11
2016,5,14,14,15,262.0,386.0,2.75,17.5,605.5,658.6,505.45
2016,5,14,14,30,185.0,390.0,2.8,17.0,539.0,579.67,448.54
2016,5,14,14,45,186.0,370.5,2.85,17.0,514.0,569.35,442.78
2016,5,14,15,0,187.0,351.0,2.9,17.0,489.0,557.7,435.62
2016,5,14,15,15,498.0,233.5,2.9,17.0,572.5,792.41,617.06
2016,5,14,15,30,809.0,116.0,2.9,17.0,656.0,981.7,751.43
2016,5,14,15,45,435.5,182.0,2.95,17.0,470.0,678.95,535.45
2016,5,14,16,0,62.0,248.0,3.0,17.0,284.0,316.87,252.36
2016,5,14,16,15,58.5,227.0,2.95,16.5,259.0,293.77,236.54
2016,5,14,16,30,55.0,206.0,2.9,16.0,234.0,270.23,218.95
2016,5,14,16,45,168.5,180.5,2.9,15.5,252.5,373.15,306.98
2016,5,14,17,0,282.0,155.0,2.9,15.0,271.0,470.11,388.31
2016,5,14,17,15,255.5,138.5,2.85,14.5,232.5,422.87,351.46
2016,5,14,17,30,229.0,122.0,2.8,14.0,194.0,376.01,314.57
2016,5,14,17,45,207.0,101.5,2.75,14.0,157.5,327.59,274.83
2016,5,14,18,0,185.0,81.0,2.7,14.0,121.0,279.22,233.8
2016,5,14,18,15,144.5,61.5,2.55,13.5,87.5,217.94,180.57
2016,5,14,18,30,104.0,42.0,2.4,13.0,54.0,157.88,126.75
2016,5,14,18,45,52.0,25.0,2.25,12.5,31.0,77.87,47.91
2016,5,14,19,0,0.0,8.0,2.1,12.0,8.0,6.83,0.0
2016,5,14,19,15,0.0,4.0,2.1,11.5,4.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,15,5,15,92.5,15.5,2.2,10.5,23.5,12.07,0.0
2016,5,15,5,30,185.0,31.0,2.2,11.0,47.0,23.96,13.78
2016,5,15,5,45,293.0,43.0,2.25,11.5,88.0,33.1,23.47
2016,5,15,6,0,401.0,55.0,2.3,12.0,129.0,43.98,33.66
2016,5,15,6,15,471.5,64.0,2.15,12.5,177.0,50.2,39.49
2016,5,15,6,30,542.0,73.0,2.0,13.0,225.0,56.29,45.0
2016,5,15,6,45,388.0,109.5,1.85,13.5,229.5,78.29,64.44
2016,5,15,7,0,234.0,146.0,1.7,14.0,234.0,102.76,85.66
2016,5,15,7,15,476.0,120.0,1.65,14.0,332.5,83.78,68.73
2016,5,15,7,30,718.0,94.0,1.6,14.0,431.0,67.28,54.04
2016,5,15,7,45,747.5,96.5,1.55,14.5,482.5,74.24,59.84
2016,5,15,8,0,777.0,99.0,1.5,15.0,534.0,74.86,60.03
2016,5,15,8,15,578.0,177.5,1.5,15.5,517.0,114.01,93.37
2016,5,15,8,30,379.0,256.0,1.5,16.0,500.0,162.85,134.06
2016,5,15,8,45,615.0,182.5,1.5,16.5,609.0,109.61,88.55
2016,5,15,9,0,851.0,109.0,1.5,17.0,718.0,110.5,68.97
2016,5,15,9,15,862.5,111.0,1.55,17.5,757.5,162.7,92.97
2016,5,15,9,30,874.0,113.0,1.6,18.0,797.0,216.36,130.15
2016,5,15,9,45,894.5,108.0,1.65,18.5,833.5,268.84,172.21
2016,5,15,10,0,915.0,103.0,1.7,19.0,870.0,323.15,218.44
2016,5,15,10,15,921.0,104.5,1.85,19.0,897.5,378.72,267.36
2016,5,15,10,30,927.0,106.0,2.0,19.0,925.0,434.34,315.94
2016,5,15,10,45,931.0,107.0,2.15,19.5,945.5,488.58,361.94
2016,5,15,11,0,935.0,108.0,2.3,20.0,966.0,542.23,406.22
2016,5,15,11,15,938.0,108.5,2.4,20.0,979.0,594.21,448.66
2016,5,15,11,30,941.0,109.0,2.5,20.0,992.0,645.1,489.23
2016,5,15,11,45,941.0,110.0,2.7,20.0,997.0,693.21,527.3
2016,5,15,12,0,941.0,111.0,2.9,20.0,1002.0,739.61,563.42
2016,5,15,12,15,940.5,110.5,2.95,20.0,999.5,782.53,595.72
2016,5,15,12,30,940.0,110.0,3.0,20.0,997.0,823.25,624.25
2016,5,15,12,45,942.0,107.5,3.15,20.0,988.0,861.81,651.68
2016,5,15,13,0,944.0,105.0,3.3,20.0,979.0,897.83,677.36
2016,5,15,13,15,940.5,104.5,3.35,19.5,961.5,928.17,699.88
2016,5,15,13,30,937.0,104.0,3.4,19.0,944.0,955.39,720.44
2016,5,15,13,45,931.0,103.5,3.5,19.0,919.5,977.04,736.33
2016,5,15,14,0,925.0,103.0,3.6,19.0,895.0,995.26,750.06
2016,5,15,14,15,918.0,101.5,3.65,19.0,863.5,1007.98,759.9
2016,5,15,14,30,911.0,100.0,3.7,19.0,832.0,1017.12,767.53
2016,5,15,14,45,902.0,98.0,3.75,19.0,795.0,1020.15,771.22
2016,5,15,15,0,893.0,96.0,3.8,19.0,758.0,1019.59,772.7
2016,5,15,15,15,880.5,94.0,3.85,18.5,715.5,1011.98,771.04
2016,5,15,15,30,868.0,92.0,3.9,18.0,673.0,1000.95,767.21
2016,5,15,15,45,850.5,90.0,4.0,18.0,626.0,981.58,756.58
2016,5,15,16,0,833.0,88.0,4.1,18.0,579.0,970.84,752.04
2016,5,15,16,15,812.0,85.0,4.1,17.5,529.0,940.64,734.57
2016,5,15,16,30,791.0,82.0,4.1,17.0,479.0,907.79,715.09
2016,5,15,16,45,759.0,79.0,4.1,16.5,427.0,861.9,685.77
2016,5,15,17,0,727.0,76.0,4.1,16.0,375.0,814.27,654.45
2016,5,15,17,15,687.5,71.0,4.0,15.5,323.0,761.58,617.9
2016,5,15,17,30,648.0,66.0,3.9,15.0,271.0,703.24,575.69
2016,5,15,17,45,585.5,60.5,3.85,14.5,220.0,624.37,515.75
2016,5,15,18,0,523.0,55.0,3.8,14.0,169.0,547.42,454.47
2016,5,15,18,15,434.0,46.0,3.7,13.5,124.0,447.35,371.26
2016,5,15,18,30,345.0,37.0,3.6,13.0,79.0,352.81,288.18
2016,5,15,18,45,205.5,24.0,3.5,12.5,46.0,219.64,149.73
2016,5,15,19,0,66.0,11.0,3.4,12.0,13.0,53.7,0.0
2016,5,15,19,15,33.0,5.5,3.4,12.0,6.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,16,5,15,98.0,15.0,2.0,10.5,24.0,11.69,0.0
2016,5,16,5,30,196.0,30.0,2.0,11.0,48.0,23.22,13.39
2016,5,16,5,45,294.0,42.5,2.05,11.5,88.0,32.72,23.18
2016,5,16,6,0,392.0,55.0,2.1,12.0,128.0,43.84,33.57
2016,5,16,6,15,461.0,64.0,2.05,12.5,175.5,50.05,39.37
2016,5,16,6,30,530.0,73.0,2.0,13.0,223.0,56.12,44.84
2016,5,16,6,45,580.5,79.5,2.0,13.5,274.0,59.94,48.13
2016,5,16,7,0,631.0,86.0,2.0,14.0,325.0,63.67,51.23
2016,5,16,7,15,665.5,91.0,2.0,14.5,376.0,66.04,53.05
2016,5,16,7,30,700.0,96.0,2.0,15.0,427.0,68.33,54.76
2016,5,16,7,45,730.5,99.0,2.05,15.5,478.0,69.15,55.16
2016,5,16,8,0,761.0,102.0,2.1,16.0,529.0,76.64,61.34
2016,5,16,8,15,781.0,105.5,2.1,16.5,576.5,77.66,61.88
2016,5,16,8,30,801.0,109.0,2.1,17.0,624.0,78.59,62.36
2016,5,16,8,45,819.0,110.5,2.1,17.5,668.5,78.13,61.67
2016,5,16,9,0,837.0,112.0,2.1,18.0,713.0,102.44,61.71
2016,5,16,9,15,848.5,114.0,2.1,18.5,751.5,164.42,94.37
2016,5,16,9,30,860.0,116.0,2.1,19.0,790.0,217.27,131.17
2016,5,16,9,45,878.5,112.5,2.1,19.5,826.0,269.49,173.14
2016,5,16,10,0,897.0,109.0,2.1,20.0,862.0,323.38,218.99
2016,5,16,10,15,903.0,110.0,2.1,20.0,889.0,377.64,266.54
2016,5,16,10,30,909.0,111.0,2.1,20.0,916.0,431.94,313.62
2016,5,16,10,45,914.0,112.0,2.15,20.5,936.5,485.65,358.7
2016,5,16,11,0,919.0,113.0,2.2,21.0,957.0,538.91,402.09
2016,5,16,11,15,922.0,113.5,2.25,21.0,970.0,590.09,443.47
2016,5,16,11,30,925.0,114.0,2.3,21.0,983.0,640.22,482.99
2016,5,16,11,45,927.0,114.0,2.35,21.5,989.0,688.11,518.94
2016,5,16,12,0,929.0,114.0,2.4,22.0,995.0,734.48,552.82
2016,5,16,12,15,928.5,114.0,2.45,22.0,992.5,777.31,584.54
2016,5,16,12,30,928.0,114.0,2.5,22.0,990.0,818.0,612.72
2016,5,16,12,45,927.0,113.0,2.6,22.0,980.5,855.09,638.49
2016,5,16,13,0,926.0,112.0,2.7,22.0,971.0,889.54,662.49
2016,5,16,13,15,922.5,111.0,2.75,22.0,953.5,919.01,682.78
2016,5,16,13,30,919.0,110.0,2.8,22.0,936.0,945.37,701.07
2016,5,16,13,45,915.5,108.0,2.85,22.0,912.0,967.54,716.67
2016,5,16,14,0,912.0,106.0,2.9,22.0,888.0,986.35,730.2
2016,5,16,14,15,905.0,104.5,2.9,21.5,857.0,998.88,740.73
2016,5,16,14,30,898.0,103.0,2.9,21.0,826.0,1007.89,749.17
2016,5,16,14,45,886.0,102.5,2.95,21.0,788.5,1009.49,751.92
2016,5,16,15,0,874.0,102.0,3.0,21.0,751.0,1007.59,752.57
2016,5,16,15,15,861.0,100.0,3.0,20.5,709.0,999.53,750.3
2016,5,16,15,30,848.0,98.0,3.0,20.0,667.0,988.12,745.96
2016,5,16,15,45,827.0,97.0,3.05,20.0,619.5,978.67,742.08
2016,5,16,16,0,806.0,96.0,3.1,20.0,572.0,954.15,727.96
2016,5,16,16,15,784.0,92.5,3.1,19.5,523.0,922.66,710.05
2016,5,16,16,30,762.0,89.0,3.1,19.0,474.0,888.57,690.09
2016,5,16,16,45,729.5,85.5,3.1,19.0,422.0,842.0,659.57
2016,5,16,17,0,697.0,82.0,3.1,19.0,370.0,799.95,631.74
2016,5,16,17,15,656.0,77.0,3.05,18.0,318.5,741.33,592.87
2016,5,16,17,30,615.0,72.0,3.0,17.0,267.0,682.4,552.19
2016,5,16,17,45,554.5,65.0,2.95,16.5,217.5,604.02,493.51
2016,5,16,18,0,494.0,58.0,2.9,16.0,168.0,527.49,433.48
2016,5,16,18,15,405.5,48.5,2.85,15.0,123.0,428.02,352.7
2016,5,16,18,30,317.0,39.0,2.8,14.0,78.0,333.98,271.63
2016,5,16,18,45,185.5,25.5,2.75,13.5,45.5,205.1,142.85
2016,5,16,19,0,54.0,12.0,2.7,13.0,13.0,46.54,0.0
2016,5,16,19,15,27.0,6.0,2.65,12.5,6.5,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,5,15,140.5,14.5,1.85,12.5,27.0,11.72,0.0
2016,5,17,5,30,281.0,29.0,1.9,13.0,54.0,23.77,13.87
2016,5,17,5,45,386.5,38.5,1.95,13.5,97.0,31.15,21.64
2016,5,17,6,0,492.0,48.0,2.0,14.0,140.0,38.44,28.53
2016,5,17,6,15,558.0,55.0,2.0,14.5,190.0,43.38,33.13
2016,5,17,6,30,624.0,62.0,2.0,15.0,240.0,48.26,37.5
2016,5,17,6,45,671.5,66.5,2.05,16.0,292.5,51.03,39.77
2016,5,17,7,0,719.0,71.0,2.1,17.0,345.0,58.57,46.13
2016,5,17,7,15,751.0,75.0,2.15,17.5,398.0,60.94,47.95
2016,5,17,7,30,783.0,79.0,2.2,18.0,451.0,63.25,49.68
2016,5,17,7,45,808.0,82.0,2.3,18.5,502.5,64.67,50.62
2016,5,17,8,0,833.0,85.0,2.4,19.0,554.0,66.03,51.51
2016,5,17,8,15,850.5,88.0,2.4,19.5,602.5,76.77,60.39
2016,5,17,8,30,868.0,91.0,2.4,20.0,651.0,78.57,61.6
2016,5,17,8,45,882.0,93.0,2.45,20.5,695.5,79.56,62.13
2016,5,17,9,0,896.0,95.0,2.5,21.0,740.0,107.35,63.04
2016,5,17,9,15,906.5,97.0,2.45,21.5,779.5,161.64,88.62
2016,5,17,9,30,917.0,99.0,2.4,22.0,819.0,217.29,127.34
2016,5,17,9,45,925.0,100.5,2.4,22.5,853.0,273.23,172.48
2016,5,17,10,0,933.0,102.0,2.4,23.0,887.0,329.84,220.6
2016,5,17,10,15,938.5,103.0,2.35,23.0,914.0,385.76,269.13
2016,5,17,10,30,944.0,104.0,2.3,23.0,941.0,441.64,317.05
2016,5,17,10,45,947.5,105.0,2.3,23.5,961.0,496.39,362.46
2016,5,17,11,0,951.0,106.0,2.3,24.0,981.0,550.5,405.93
2016,5,17,11,15,953.0,106.5,2.25,24.0,993.5,602.57,447.16
2016,5,17,11,30,955.0,107.0,2.2,24.0,1006.0,653.45,486.25
2016,5,17,11,45,955.0,107.5,2.15,24.5,1010.5,701.66,521.29
2016,5,17,12,0,955.0,108.0,2.1,25.0,1015.0,748.12,553.97
2016,5,17,12,15,954.0,108.0,2.05,25.0,1012.5,791.51,584.65
2016,5,17,12,30,953.0,108.0,2.0,25.0,1010.0,832.66,611.44
2016,5,17,12,45,952.0,107.0,2.0,25.0,999.5,870.48,636.24
2016,5,17,13,0,951.0,106.0,2.0,25.0,989.0,905.6,659.17
2016,5,17,13,15,947.0,105.0,2.0,25.0,971.0,935.23,678.47
2016,5,17,13,30,943.0,104.0,2.0,25.0,953.0,961.65,695.74
2016,5,17,13,45,937.0,103.5,2.0,25.0,928.0,983.4,710.09
2016,5,17,14,0,931.0,103.0,2.0,25.0,903.0,1001.71,722.36
2016,5,17,14,15,923.5,102.0,2.05,25.0,871.0,1014.54,731.92
2016,5,17,14,30,916.0,101.0,2.1,25.0,839.0,1023.8,739.42
2016,5,17,14,45,906.5,99.0,2.15,25.0,801.5,1026.39,742.87
2016,5,17,15,0,897.0,97.0,2.2,25.0,764.0,1025.38,744.26
2016,5,17,15,15,884.5,95.0,2.25,24.5,721.5,1017.8,743.07
2016,5,17,15,30,872.0,93.0,2.3,24.0,679.0,1006.79,739.83
2016,5,17,15,45,856.0,90.0,2.35,24.0,632.5,987.73,730.0
2016,5,17,16,0,840.0,87.0,2.4,24.0,586.0,965.54,718.16
2016,5,17,16,15,819.0,84.0,2.4,23.5,536.0,946.91,709.58
2016,5,17,16,30,798.0,81.0,2.4,23.0,486.0,913.97,691.19
2016,5,17,16,45,769.0,77.5,2.45,23.0,433.5,870.23,664.26
2016,5,17,17,0,740.0,74.0,2.5,23.0,381.0,824.65,635.42
2016,5,17,17,15,701.0,69.5,2.4,22.0,329.0,767.02,598.39
2016,5,17,17,30,662.0,65.0,2.3,21.0,277.0,714.85,563.85
2016,5,17,17,45,603.0,59.0,2.25,20.0,226.0,637.86,509.25
2016,5,17,18,0,544.0,53.0,2.2,19.0,175.0,562.64,453.06
2016,5,17,18,15,458.5,44.5,2.15,18.0,129.0,465.28,376.21
2016,5,17,18,30,373.0,36.0,2.1,17.0,83.0,373.24,298.93
2016,5,17,18,45,235.5,24.0,2.05,16.5,49.0,244.14,172.22
2016,5,17,19,0,98.0,12.0,2.0,16.0,15.0,76.19,0.0
2016,5,17,19,15,49.0,6.0,1.95,15.5,7.5,5.12,0.0
2016,5,17,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,5,15,122.0,15.5,1.3,12.5,26.5,12.1,0.0
2016,5,18,5,30,244.0,31.0,1.3,13.0,53.0,25.39,15.37
2016,5,18,5,45,344.0,41.5,1.35,13.5,95.0,33.5,23.73
2016,5,18,6,0,444.0,52.0,1.4,14.0,137.0,41.45,31.23
2016,5,18,6,15,510.0,60.0,1.3,14.5,185.0,47.0,36.37
2016,5,18,6,30,576.0,68.0,1.2,15.0,233.0,52.44,41.23
2016,5,18,6,45,621.5,74.0,1.15,15.5,284.5,56.06,44.32
2016,5,18,7,0,667.0,80.0,1.1,16.0,336.0,59.59,47.22
2016,5,18,7,15,699.5,85.0,1.0,16.5,387.0,62.15,49.21
2016,5,18,7,30,732.0,90.0,0.9,17.0,438.0,70.63,56.29
2016,5,18,7,45,757.0,93.5,0.85,17.5,488.0,72.03,57.17
2016,5,18,8,0,782.0,97.0,0.8,18.0,538.0,73.37,57.99
2016,5,18,8,15,800.5,100.5,0.8,18.5,585.5,74.52,58.65
2016,5,18,8,30,819.0,104.0,0.8,19.0,633.0,75.56,59.24
2016,5,18,8,45,832.0,107.0,0.85,20.0,676.0,76.08,59.26
2016,5,18,9,0,845.0,110.0,0.9,21.0,719.0,114.96,69.34
2016,5,18,9,15,855.5,112.0,1.0,21.0,757.0,166.55,94.06
2016,5,18,9,30,866.0,114.0,1.1,21.0,795.0,219.48,131.05
2016,5,18,9,45,878.0,113.5,1.2,21.5,829.0,272.34,173.35
2016,5,18,10,0,890.0,113.0,1.3,22.0,863.0,326.26,218.82
2016,5,18,10,15,896.0,114.5,1.4,22.0,889.5,380.37,265.56
2016,5,18,10,30,902.0,116.0,1.5,22.0,916.0,434.56,311.91
2016,5,18,10,45,903.5,118.5,1.6,22.5,935.0,487.32,355.65
2016,5,18,11,0,905.0,121.0,1.7,23.0,954.0,539.33,397.54
2016,5,18,11,15,907.5,121.5,1.75,23.0,966.5,589.53,437.47
2016,5,18,11,30,910.0,122.0,1.8,23.0,979.0,638.67,475.58
2016,5,18,11,45,910.0,123.0,1.85,23.5,984.0,685.38,510.01
2016,5,18,12,0,910.0,124.0,1.9,24.0,989.0,730.48,542.38
2016,5,18,12,15,909.5,123.5,1.95,24.0,986.5,772.23,572.82
2016,5,18,12,30,909.0,123.0,2.0,24.0,984.0,811.9,600.1
2016,5,18,12,45,906.5,123.0,2.05,24.0,974.0,848.09,624.52
2016,5,18,13,0,904.0,123.0,2.1,24.0,964.0,881.67,647.17
2016,5,18,13,15,900.5,122.0,2.15,23.5,946.5,910.68,668.12
2016,5,18,13,30,897.0,121.0,2.2,23.0,929.0,936.67,687.24
2016,5,18,13,45,893.0,119.0,2.3,23.0,905.5,958.09,702.68
2016,5,18,14,0,889.0,117.0,2.4,23.0,882.0,976.21,716.12
2016,5,18,14,15,881.5,115.5,2.45,22.5,851.0,988.09,726.58
2016,5,18,14,30,874.0,114.0,2.5,22.0,820.0,996.51,735.01
2016,5,18,14,45,861.5,113.5,2.55,22.0,783.0,997.57,737.41
2016,5,18,15,0,849.0,113.0,2.6,22.0,746.0,995.19,737.78
2016,5,18,15,15,836.0,110.5,2.6,21.5,704.5,999.28,743.56
2016,5,18,15,30,823.0,108.0,2.6,21.0,663.0,987.49,738.91
2016,5,18,15,45,805.5,105.0,2.65,20.5,617.0,967.27,729.31
2016,5,18,16,0,788.0,102.0,2.7,20.0,571.0,943.98,717.64
2016,5,18,16,15,766.0,98.5,2.7,19.5,522.0,912.7,699.94
2016,5,18,16,30,744.0,95.0,2.7,19.0,473.0,878.86,680.25
2016,5,18,16,45,720.5,88.5,2.7,18.5,423.0,843.48,659.08
2016,5,18,17,0,697.0,82.0,2.7,18.0,373.0,800.46,631.86
2016,5,18,17,15,658.0,77.0,2.7,17.5,322.0,743.69,593.7
2016,5,18,17,30,619.0,72.0,2.7,17.0,271.0,686.51,553.79
2016,5,18,17,45,566.0,64.5,2.75,16.5,222.0,613.81,500.31
2016,5,18,18,0,513.0,57.0,2.8,16.0,173.0,542.53,445.12
2016,5,18,18,15,428.0,48.0,2.8,15.5,128.0,445.8,366.47
2016,5,18,18,30,343.0,39.0,2.8,15.0,83.0,354.21,287.89
2016,5,18,18,45,212.5,26.0,2.85,14.5,49.5,231.65,168.11
2016,5,18,19,0,82.0,13.0,2.9,14.0,16.0,66.35,0.0
2016,5,18,19,15,41.0,6.5,2.95,13.5,8.0,5.55,0.0
2016,5,18,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,5,19,5,15,105.0,17.5,3.95,9.0,27.5,13.61,0.0
2016,5,19,5,30,210.0,35.0,4.1,9.0,55.0,27.02,17.12
2016,5,19,5,45,317.0,46.5,4.35,9.5,97.5,35.75,26.13
2016,5,19,6,0,424.0,58.0,4.6,10.0,140.0,46.37,36.13
2016,5,19,6,15,492.5,66.5,4.6,10.5,188.5,52.12,41.56
2016,5,19,6,30,561.0,75.0,4.6,11.0,237.0,57.77,46.67
2016,5,19,6,45,541.0,89.0,4.7,11.5,270.5,66.66,54.54
2016,5,19,7,0,521.0,103.0,4.8,12.0,304.0,74.94,61.69
2016,5,19,7,15,525.0,124.0,4.6,12.5,350.5,86.8,71.88
2016,5,19,7,30,529.0,145.0,4.4,13.0,397.0,98.84,82.07
2016,5,19,7,45,425.5,187.0,4.25,13.5,404.0,121.5,101.35
2016,5,19,8,0,322.0,229.0,4.1,14.0,411.0,149.69,125.08
2016,5,19,8,15,532.5,179.5,4.0,14.0,511.0,114.05,93.99
2016,5,19,8,30,743.0,130.0,3.9,14.0,611.0,82.63,66.6
2016,5,19,8,45,811.5,119.0,3.8,14.5,677.0,83.12,66.73
2016,5,19,9,0,880.0,108.0,3.7,15.0,743.0,116.88,71.4
2016,5,19,9,15,891.0,110.0,3.55,15.5,783.0,170.4,98.11
2016,5,19,9,30,902.0,112.0,3.4,16.0,823.0,225.32,137.66
2016,5,19,9,45,903.0,118.0,3.25,16.5,855.0,281.72,184.66
2016,5,19,10,0,904.0,124.0,3.1,17.0,887.0,338.11,233.88
2016,5,19,10,15,910.0,125.5,3.15,17.0,914.5,393.09,282.85
2016,5,19,10,30,916.0,127.0,3.2,17.0,942.0,448.12,331.43
2016,5,19,10,45,921.5,127.0,3.25,17.5,962.5,501.8,377.32
2016,5,19,11,0,927.0,127.0,3.3,18.0,983.0,555.06,421.57
2016,5,19,11,15,929.5,128.0,3.35,18.0,995.5,606.77,464.22
2016,5,19,11,30,932.0,129.0,3.4,18.0,1008.0,657.43,504.97
2016,5,19,11,45,933.5,128.5,3.45,18.0,1013.0,705.1,542.59
2016,5,19,12,0,935.0,128.0,3.5,18.0,1018.0,751.2,578.25
2016,5,19,12,15,934.5,128.0,3.55,18.0,1016.0,794.49,611.17
2016,5,19,12,30,934.0,128.0,3.6,18.0,1014.0,835.67,640.75
2016,5,19,12,45,939.0,123.0,3.7,18.0,1005.5,874.71,668.52
2016,5,19,13,0,944.0,118.0,3.8,18.0,997.0,911.29,694.55
2016,5,19,13,15,809.0,196.0,3.95,18.0,939.5,909.6,694.38
2016,5,19,13,30,674.0,274.0,4.1,18.0,882.0,898.49,685.97
2016,5,19,13,45,799.5,194.5,4.25,18.0,897.0,956.35,729.8
2016,5,19,14,0,925.0,115.0,4.4,18.0,912.0,1008.76,767.3
2016,5,19,14,15,917.5,113.5,4.5,17.5,880.5,1021.27,778.98
2016,5,19,14,30,910.0,112.0,4.6,17.0,849.0,1030.19,788.71
2016,5,19,14,45,896.0,112.0,4.7,17.0,810.5,1030.67,791.29
2016,5,19,15,0,882.0,112.0,4.8,17.0,772.0,1027.59,791.61
2016,5,19,15,15,754.0,149.0,4.9,16.5,690.5,967.71,753.61
2016,5,19,15,30,626.0,186.0,5.0,16.0,609.0,884.31,698.02
2016,5,19,15,45,717.5,146.0,5.1,15.5,599.0,934.17,738.66
2016,5,19,16,0,809.0,106.0,5.2,15.0,589.0,970.2,768.74
2016,5,19,16,15,715.0,114.0,5.25,14.5,513.5,887.73,712.24
2016,5,19,16,30,621.0,122.0,5.3,14.0,438.0,798.52,649.69
2016,5,19,16,45,655.0,99.0,5.4,13.5,401.5,794.49,650.96
2016,5,19,17,0,689.0,76.0,5.5,13.0,365.0,779.58,643.29
2016,5,19,17,15,615.0,83.0,5.4,12.5,315.0,712.42,593.58
2016,5,19,17,30,541.0,90.0,5.3,12.0,265.0,639.51,537.92
2016,5,19,17,45,486.5,80.0,5.25,11.5,217.0,564.27,478.43
2016,5,19,18,0,432.0,70.0,5.2,11.0,169.0,485.98,413.89
2016,5,19,18,15,354.5,57.5,5.2,10.5,125.5,395.23,336.21
2016,5,19,18,30,277.0,45.0,5.2,10.0,82.0,309.84,259.03
2016,5,19,18,45,138.5,31.0,5.25,10.0,49.5,184.93,138.17
2016,5,19,19,0,0.0,17.0,5.3,10.0,17.0,14.51,0.0
2016,5,19,19,15,0.0,8.5,5.3,10.0,8.5,7.26,0.0
2016,5,19,19,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.35,8.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,5,15,122.5,17.0,4.5,8.5,29.0,13.25,0.0
2016,5,20,5,30,245.0,34.0,4.5,9.0,58.0,26.35,16.68
2016,5,20,5,45,354.0,44.5,4.55,9.5,101.5,36.02,26.4
2016,5,20,6,0,463.0,55.0,4.6,10.0,145.0,43.97,34.0
2016,5,20,6,15,530.0,62.5,4.6,10.0,194.5,49.06,38.88
2016,5,20,6,30,597.0,70.0,4.6,10.0,244.0,54.08,43.53
2016,5,20,6,45,647.5,74.5,4.7,10.5,296.5,56.6,45.68
2016,5,20,7,0,698.0,79.0,4.8,11.0,349.0,59.13,47.75
2016,5,20,7,15,730.5,83.5,4.75,11.0,401.5,67.05,54.67
2016,5,20,7,30,763.0,88.0,4.7,11.0,454.0,69.47,56.63
2016,5,20,7,45,787.5,91.5,4.7,11.5,505.0,70.97,57.64
2016,5,20,8,0,812.0,95.0,4.7,12.0,556.0,72.39,58.57
2016,5,20,8,15,830.0,98.0,4.65,12.0,604.0,73.28,59.16
2016,5,20,8,30,848.0,101.0,4.6,12.0,652.0,74.09,59.68
2016,5,20,8,45,860.0,104.5,4.6,12.5,695.5,85.8,69.6
2016,5,20,9,0,872.0,108.0,4.6,13.0,739.0,117.68,72.23
2016,5,20,9,15,487.0,241.0,4.6,13.0,597.0,192.96,133.74
2016,5,20,9,30,102.0,374.0,4.6,13.0,455.0,276.07,215.33
2016,5,20,9,45,65.0,352.5,4.6,13.5,405.0,267.28,209.31
2016,5,20,10,0,28.0,331.0,4.6,14.0,355.0,252.12,198.33
2016,5,20,10,15,23.0,317.0,4.6,14.0,337.5,257.5,202.76
2016,5,20,10,30,18.0,303.0,4.6,14.0,320.0,248.6,195.77
2016,5,20,10,45,474.0,212.0,4.65,14.0,649.5,359.2,279.58
2016,5,20,11,0,930.0,121.0,4.7,14.0,979.0,553.08,430.47
2016,5,20,11,15,932.5,121.5,4.7,14.0,992.0,604.42,473.49
2016,5,20,11,30,935.0,122.0,4.7,14.0,1005.0,654.68,515.12
2016,5,20,11,45,934.5,123.5,4.75,14.0,1009.5,702.5,554.1
2016,5,20,12,0,934.0,125.0,4.8,14.0,1014.0,748.66,591.01
2016,5,20,12,15,703.0,266.0,4.8,14.0,935.0,749.74,588.82
2016,5,20,12,30,472.0,407.0,4.8,14.0,856.0,727.48,568.35
2016,5,20,12,45,696.0,267.5,4.85,14.0,921.5,819.12,642.54
2016,5,20,13,0,920.0,128.0,4.9,14.0,987.0,900.19,704.7
2016,5,20,13,15,916.5,127.5,4.9,14.0,969.0,930.26,726.2
2016,5,20,13,30,913.0,127.0,4.9,14.0,951.0,957.3,745.85
2016,5,20,13,45,683.0,236.0,4.9,14.0,843.5,897.26,702.91
2016,5,20,14,0,453.0,345.0,4.9,14.0,736.0,801.99,628.79
2016,5,20,14,15,667.0,234.0,4.9,14.0,787.0,922.12,723.85
2016,5,20,14,30,881.0,123.0,4.9,14.0,838.0,1013.28,789.4
2016,5,20,14,45,583.5,232.0,4.9,14.0,696.5,866.87,683.98
2016,5,20,15,0,286.0,341.0,4.9,14.0,555.0,667.19,529.9
2016,5,20,15,15,557.5,228.0,4.85,13.5,616.0,847.14,675.41
2016,5,20,15,30,829.0,115.0,4.8,13.0,677.0,1002.32,790.88
2016,5,20,15,45,810.0,112.5,4.8,13.0,630.0,981.25,776.73
2016,5,20,16,0,791.0,110.0,4.8,13.0,583.0,957.06,761.62
2016,5,20,16,15,767.5,106.0,4.7,12.5,533.5,923.7,740.43
2016,5,20,16,30,744.0,102.0,4.6,12.0,484.0,894.43,722.1
2016,5,20,16,45,523.0,130.0,4.55,12.0,384.5,694.8,573.04
2016,5,20,17,0,302.0,158.0,4.5,12.0,285.0,492.27,412.28
2016,5,20,17,15,451.0,119.5,4.4,11.5,281.0,598.77,503.36
2016,5,20,17,30,600.0,81.0,4.3,11.0,277.0,681.86,570.13
2016,5,20,17,45,538.5,73.5,4.25,11.0,226.5,602.11,506.44
2016,5,20,18,0,477.0,66.0,4.2,11.0,176.0,524.05,442.49
2016,5,20,18,15,389.0,56.0,4.05,10.5,131.0,424.28,358.44
2016,5,20,18,30,301.0,46.0,3.9,10.0,86.0,329.5,274.58
2016,5,20,18,45,177.0,31.5,3.8,10.0,52.5,212.89,161.63
2016,5,20,19,0,53.0,17.0,3.7,10.0,19.0,69.98,0.0
2016,5,20,19,15,26.5,8.5,3.6,9.5,9.5,24.07,0.0
2016,5,20,19,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,12.0,2.05,9.0,12.0,9.88,0.0
2016,5,21,5,30,0.0,24.0,2.1,9.0,24.0,19.82,11.25
2016,5,21,5,45,0.0,41.5,2.2,9.5,41.5,33.77,24.46
2016,5,21,6,0,0.0,59.0,2.3,10.0,59.0,47.4,37.13
2016,5,21,6,15,2.0,79.0,2.35,10.0,79.5,62.68,51.2
2016,5,21,6,30,4.0,99.0,2.4,10.0,100.0,77.83,64.94
2016,5,21,6,45,9.5,118.0,2.45,10.5,121.5,92.23,77.63
2016,5,21,7,0,15.0,137.0,2.5,11.0,143.0,106.54,89.98
2016,5,21,7,15,149.0,164.0,2.6,11.0,235.0,117.55,99.4
2016,5,21,7,30,283.0,191.0,2.7,11.0,327.0,129.3,109.36
2016,5,21,7,45,157.0,204.5,2.8,11.5,281.5,142.13,119.92
2016,5,21,8,0,31.0,218.0,2.9,12.0,236.0,156.13,131.38
2016,5,21,8,15,89.5,258.0,2.95,12.0,315.5,180.34,151.68
2016,5,21,8,30,148.0,298.0,3.0,12.0,395.0,191.57,160.75
2016,5,21,8,45,158.0,320.0,3.1,12.0,429.5,202.35,169.45
2016,5,21,9,0,168.0,342.0,3.2,12.0,464.0,223.48,174.66
2016,5,21,9,15,150.5,361.5,3.15,12.0,475.0,248.36,191.96
2016,5,21,9,30,133.0,381.0,3.1,12.0,486.0,271.79,210.37
2016,5,21,9,45,215.5,388.5,3.1,12.0,567.5,309.48,236.89
2016,5,21,10,0,298.0,396.0,3.1,12.0,649.0,344.04,262.31
2016,5,21,10,15,340.5,392.5,3.05,12.0,689.5,380.81,291.84
2016,5,21,10,30,383.0,389.0,3.0,12.0,730.0,421.85,325.07
2016,5,21,10,45,427.0,386.5,3.0,12.0,775.0,460.92,357.02
2016,5,21,11,0,471.0,384.0,3.0,12.0,820.0,513.02,398.75
2016,5,21,11,15,486.0,388.5,2.95,12.0,843.5,558.33,434.74
2016,5,21,11,30,501.0,393.0,2.9,12.0,867.0,604.93,471.08
2016,5,21,11,45,467.5,401.0,2.9,12.0,845.0,624.08,486.36
2016,5,21,12,0,434.0,409.0,2.9,12.0,823.0,639.82,498.75
2016,5,21,12,15,411.5,414.0,2.9,12.0,806.0,657.85,512.61
2016,5,21,12,30,389.0,419.0,2.9,12.0,789.0,669.78,521.76
2016,5,21,12,45,610.0,297.0,2.9,12.0,869.5,774.35,603.71
2016,5,21,13,0,831.0,175.0,2.9,12.0,950.0,877.51,681.49
2016,5,21,13,15,570.0,302.0,2.9,12.0,830.0,803.45,624.13
2016,5,21,13,30,309.0,429.0,2.9,12.0,710.0,698.78,543.05
2016,5,21,13,45,426.5,374.0,2.9,12.5,749.5,785.53,609.34
2016,5,21,14,0,544.0,319.0,2.9,13.0,789.0,863.81,667.24
2016,5,21,14,15,494.0,318.5,2.9,13.0,734.0,832.74,644.84
2016,5,21,14,30,444.0,318.0,2.9,13.0,679.0,797.73,620.35
2016,5,21,14,45,614.0,233.5,2.9,13.0,708.5,898.96,698.75
2016,5,21,15,0,784.0,149.0,2.9,13.0,738.0,982.78,758.38
2016,5,21,15,15,769.5,145.5,2.9,13.0,696.5,971.88,751.66
2016,5,21,15,30,755.0,142.0,2.9,13.0,655.0,965.78,749.33
2016,5,21,15,45,723.5,136.0,2.9,13.0,600.0,928.6,725.32
2016,5,21,16,0,692.0,130.0,2.9,13.0,545.0,888.64,699.4
2016,5,21,16,15,691.0,123.0,2.9,13.0,508.0,875.47,692.48
2016,5,21,16,30,690.0,116.0,2.9,13.0,471.0,859.44,683.28
2016,5,21,16,45,669.0,107.0,2.95,13.0,422.0,818.74,656.34
2016,5,21,17,0,648.0,98.0,3.0,13.0,373.0,776.1,627.57
2016,5,21,17,15,607.0,91.5,2.95,12.5,322.0,716.52,585.74
2016,5,21,17,30,566.0,85.0,2.9,12.0,271.0,656.59,542.26
2016,5,21,17,45,514.5,76.0,2.9,12.0,222.5,584.58,486.72
2016,5,21,18,0,463.0,67.0,2.9,12.0,174.0,513.81,429.77
2016,5,21,18,15,380.5,56.0,2.7,11.5,130.0,417.84,349.98
2016,5,21,18,30,298.0,45.0,2.5,11.0,86.0,325.28,269.2
2016,5,21,18,45,186.5,30.5,2.35,10.5,52.5,217.05,165.99
2016,5,21,19,0,75.0,16.0,2.2,10.0,19.0,93.82,0.0
2016,5,21,19,15,37.5,8.0,2.15,9.5,9.5,30.65,0.0
2016,5,21,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,5,15,115.5,18.0,1.7,9.0,30.0,14.0,0.0
2016,5,22,5,30,231.0,36.0,1.8,9.0,60.0,27.81,18.15
2016,5,22,5,45,327.0,48.0,1.95,9.5,102.0,36.87,27.25
2016,5,22,6,0,423.0,60.0,2.1,10.0,144.0,47.87,37.56
2016,5,22,6,15,488.5,68.5,2.1,10.5,192.0,53.55,42.89
2016,5,22,6,30,554.0,77.0,2.1,11.0,240.0,59.12,47.91
2016,5,22,6,45,593.5,85.5,2.1,11.5,290.5,64.29,52.4
2016,5,22,7,0,633.0,94.0,2.1,12.0,341.0,69.24,56.57
2016,5,22,7,15,441.0,145.0,2.05,12.0,328.5,99.19,82.88
2016,5,22,7,30,249.0,196.0,2.0,12.0,316.0,131.69,110.96
2016,5,22,7,45,177.5,222.5,2.0,12.5,313.0,152.21,128.02
2016,5,22,8,0,106.0,249.0,2.0,13.0,310.0,174.27,146.14
2016,5,22,8,15,75.5,258.5,1.95,13.0,304.0,180.39,150.79
2016,5,22,8,30,45.0,268.0,1.9,13.0,298.0,186.14,155.17
2016,5,22,8,45,25.5,230.0,1.9,13.5,247.5,165.23,136.84
2016,5,22,9,0,6.0,192.0,1.9,14.0,197.0,152.39,119.86
2016,5,22,9,15,15.0,244.0,1.9,14.0,256.0,191.68,150.69
2016,5,22,9,30,24.0,296.0,1.9,14.0,315.0,231.85,181.67
2016,5,22,9,45,247.5,312.5,1.95,14.5,521.5,260.02,194.18
2016,5,22,10,0,471.0,329.0,2.0,15.0,728.0,342.44,251.74
2016,5,22,10,15,279.5,379.0,2.05,15.0,618.0,352.39,267.1
2016,5,22,10,30,88.0,429.0,2.1,15.0,508.0,352.87,272.34
2016,5,22,10,45,486.0,285.0,2.15,15.0,733.5,419.8,320.94
2016,5,22,11,0,884.0,141.0,2.2,15.0,959.0,545.16,416.63
2016,5,22,11,15,886.5,141.5,2.25,15.0,971.5,594.39,456.69
2016,5,22,11,30,889.0,142.0,2.3,15.0,984.0,642.65,495.47
2016,5,22,11,45,888.5,143.5,2.4,15.0,988.5,688.56,531.84
2016,5,22,12,0,888.0,145.0,2.5,15.0,993.0,732.95,566.36
2016,5,22,12,15,703.0,267.0,2.55,15.0,937.5,750.97,576.99
2016,5,22,12,30,518.0,389.0,2.6,15.0,882.0,748.65,572.37
2016,5,22,12,45,430.0,412.5,2.7,15.0,819.0,727.83,557.45
2016,5,22,13,0,342.0,436.0,2.8,15.0,756.0,694.02,532.89
2016,5,22,13,15,393.5,404.5,2.85,15.0,766.0,731.33,562.35
2016,5,22,13,30,445.0,373.0,2.9,15.0,776.0,780.93,599.71
2016,5,22,13,45,386.5,386.0,2.95,15.0,729.5,746.62,574.91
2016,5,22,14,0,328.0,399.0,3.0,15.0,683.0,720.93,556.31
2016,5,22,14,15,341.0,379.5,3.05,14.5,665.5,728.43,564.73
2016,5,22,14,30,354.0,360.0,3.1,14.0,648.0,734.15,571.76
2016,5,22,14,45,332.5,348.0,3.15,14.0,609.0,711.53,556.33
2016,5,22,15,0,311.0,336.0,3.2,14.0,570.0,686.72,539.4
2016,5,22,15,15,273.5,322.5,3.2,14.0,520.0,642.1,507.1
2016,5,22,15,30,236.0,309.0,3.2,14.0,470.0,573.52,456.85
2016,5,22,15,45,349.0,259.5,3.25,14.0,479.0,658.34,526.06
2016,5,22,16,0,462.0,210.0,3.3,14.0,488.0,740.1,591.26
2016,5,22,16,15,592.5,157.5,3.3,13.5,483.0,817.43,652.87
2016,5,22,16,30,723.0,105.0,3.3,13.0,478.0,878.09,699.87
2016,5,22,16,45,441.5,140.0,3.3,13.0,360.5,628.84,514.93
2016,5,22,17,0,160.0,175.0,3.3,13.0,243.0,359.78,298.47
2016,5,22,17,15,146.0,154.5,3.2,12.5,210.0,322.84,270.43
2016,5,22,17,30,132.0,134.0,3.1,12.0,177.0,285.74,240.65
2016,5,22,17,45,120.0,111.5,3.05,12.0,146.0,247.19,208.55
2016,5,22,18,0,108.0,89.0,3.0,12.0,115.0,208.08,175.11
2016,5,22,18,15,85.5,68.5,2.8,11.5,86.0,163.25,135.85
2016,5,22,18,30,63.0,48.0,2.6,11.0,57.0,118.22,95.63
2016,5,22,18,45,31.5,30.5,2.45,10.5,35.0,71.8,51.91
2016,5,22,19,0,0.0,13.0,2.3,10.0,13.0,10.72,0.0
2016,5,22,19,15,0.0,6.5,2.25,9.5,6.5,5.55,0.0
2016,5,22,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,5,15,56.5,18.0,2.2,9.5,23.5,14.36,0.0
2016,5,23,5,30,113.0,36.0,2.3,10.0,47.0,28.0,18.29
2016,5,23,5,45,163.0,53.5,2.4,10.5,80.0,40.98,30.78
2016,5,23,6,0,213.0,71.0,2.5,11.0,113.0,53.7,42.63
2016,5,23,6,15,246.0,89.5,2.5,11.0,151.5,66.68,54.58
2016,5,23,6,30,279.0,108.0,2.5,11.0,190.0,79.29,65.99
2016,5,23,6,45,310.5,122.5,2.55,11.5,230.5,88.99,74.44
2016,5,23,7,0,342.0,137.0,2.6,12.0,271.0,98.4,82.44
2016,5,23,7,15,319.5,163.0,2.55,12.5,302.0,113.76,95.5
2016,5,23,7,30,297.0,189.0,2.5,13.0,333.0,128.31,107.63
2016,5,23,7,45,330.5,205.0,2.5,13.5,381.0,137.25,114.75
2016,5,23,8,0,364.0,221.0,2.5,14.0,429.0,145.82,121.48
2016,5,23,8,15,572.5,170.0,2.5,14.0,529.0,107.41,88.13
2016,5,23,8,30,781.0,119.0,2.5,14.0,629.0,84.32,68.01
2016,5,23,8,45,794.0,123.0,2.5,14.5,671.0,85.05,68.34
2016,5,23,9,0,807.0,127.0,2.5,15.0,713.0,118.29,72.09
2016,5,23,9,15,818.5,129.5,2.5,15.0,751.5,168.75,99.06
2016,5,23,9,30,830.0,132.0,2.5,15.0,790.0,220.83,137.49
2016,5,23,9,45,847.0,129.0,2.5,15.5,824.5,279.55,185.8
2016,5,23,10,0,864.0,126.0,2.5,16.0,859.0,331.56,230.9
2016,5,23,10,15,622.0,259.0,2.5,16.0,795.0,378.18,278.67
2016,5,23,10,30,380.0,392.0,2.5,16.0,731.0,423.2,320.56
2016,5,23,10,45,633.0,261.5,2.55,16.0,841.0,464.67,352.62
2016,5,23,11,0,886.0,131.0,2.6,16.0,951.0,539.88,412.32
2016,5,23,11,15,888.5,131.5,2.6,16.0,963.5,588.99,452.6
2016,5,23,11,30,891.0,132.0,2.6,16.0,976.0,637.1,491.18
2016,5,23,11,45,893.0,131.5,2.65,16.5,981.5,683.0,526.42
2016,5,23,12,0,895.0,131.0,2.7,17.0,987.0,727.5,559.73
2016,5,23,12,15,894.5,131.0,2.7,16.5,985.0,768.97,592.01
2016,5,23,12,30,894.0,131.0,2.7,16.0,983.0,808.46,621.35
2016,5,23,12,45,870.0,145.5,2.75,16.0,967.0,838.77,642.76
2016,5,23,13,0,846.0,160.0,2.8,16.0,951.0,876.94,669.7
2016,5,23,13,15,841.5,159.0,2.8,16.0,934.0,904.98,689.13
2016,5,23,13,30,837.0,158.0,2.8,16.0,917.0,930.0,706.59
2016,5,23,13,45,836.0,153.0,2.85,16.0,894.5,951.19,721.92
2016,5,23,14,0,835.0,148.0,2.9,16.0,872.0,969.15,735.2
2016,5,23,14,15,626.5,239.5,2.9,16.0,772.0,888.29,679.54
2016,5,23,14,30,418.0,331.0,2.9,16.0,672.0,784.89,603.05
2016,5,23,14,45,388.0,327.0,2.95,16.0,633.0,744.4,576.26
2016,5,23,15,0,358.0,323.0,3.0,16.0,594.0,719.77,559.65
2016,5,23,15,15,366.5,301.0,3.0,15.5,564.5,712.16,557.3
2016,5,23,15,30,375.0,279.0,3.0,15.0,535.0,702.34,553.3
2016,5,23,15,45,310.5,271.0,3.05,15.0,473.5,632.76,502.21
2016,5,23,16,0,246.0,263.0,3.1,15.0,412.0,562.54,449.83
2016,5,23,16,15,166.0,241.0,3.1,14.5,338.0,437.6,354.45
2016,5,23,16,30,86.0,219.0,3.1,14.0,264.0,314.77,257.0
2016,5,23,16,45,68.0,193.0,3.15,14.0,226.5,269.94,221.55
2016,5,23,17,0,50.0,167.0,3.2,14.0,189.0,224.87,184.95
2016,5,23,17,15,44.0,146.0,3.2,13.5,163.5,197.65,163.23
2016,5,23,17,30,38.0,125.0,3.2,13.0,138.0,170.15,140.75
2016,5,23,17,45,30.0,104.5,3.2,13.0,113.5,141.33,116.31
2016,5,23,18,0,22.0,84.0,3.2,13.0,89.0,112.23,91.16
2016,5,23,18,15,169.0,64.5,3.1,12.5,89.0,238.53,200.83
2016,5,23,18,30,316.0,45.0,3.0,12.0,89.0,338.55,281.18
2016,5,23,18,45,206.0,31.0,2.9,12.0,55.0,230.95,179.35
2016,5,23,19,0,96.0,17.0,2.8,12.0,21.0,111.17,0.0
2016,5,23,19,15,48.0,8.5,2.75,11.5,10.5,37.81,0.0
2016,5,23,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
