Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,5,15,121.0,18.0,2.6,10.0,30.5,14.0,0.53
2016,5,24,5,30,242.0,36.0,2.7,10.0,61.0,27.83,18.21
2016,5,24,5,45,339.5,47.0,2.85,10.5,103.0,37.91,28.08
2016,5,24,6,0,437.0,58.0,3.0,11.0,145.0,46.13,35.87
2016,5,24,6,15,218.5,65.0,3.0,11.0,108.5,47.52,37.38
2016,5,24,6,30,0.0,72.0,3.0,11.0,72.0,58.8,47.62
2016,5,24,6,45,0.0,87.0,3.0,11.5,87.0,70.58,58.02
2016,5,24,7,0,0.0,102.0,3.0,12.0,102.0,82.26,68.16
2016,5,24,7,15,0.0,93.5,3.0,12.0,93.5,76.65,62.95
2016,5,24,7,30,0.0,85.0,3.0,12.0,85.0,70.56,57.34
2016,5,24,7,45,0.0,120.0,3.0,12.5,120.0,97.35,80.56
2016,5,24,8,0,0.0,155.0,3.0,13.0,155.0,123.19,102.54
2016,5,24,8,15,7.5,189.5,3.0,13.0,195.0,148.02,123.53
2016,5,24,8,30,15.0,224.0,3.0,13.0,235.0,172.15,143.71
2016,5,24,8,45,17.5,242.5,3.0,13.5,255.5,185.31,154.13
2016,5,24,9,0,20.0,261.0,3.0,14.0,276.0,200.33,158.34
2016,5,24,9,15,18.5,265.0,2.95,14.0,279.0,206.52,162.64
2016,5,24,9,30,17.0,269.0,2.9,14.0,282.0,212.3,166.92
2016,5,24,9,45,17.0,278.5,2.9,14.5,292.5,221.99,174.06
2016,5,24,10,0,17.0,288.0,2.9,15.0,303.0,231.71,181.24
2016,5,24,10,15,44.5,354.0,2.9,15.0,394.0,279.0,217.43
2016,5,24,10,30,72.0,420.0,2.9,15.0,485.0,340.94,264.79
2016,5,24,10,45,81.5,436.0,2.95,15.5,511.0,365.98,283.46
2016,5,24,11,0,91.0,452.0,3.0,16.0,537.0,392.53,303.33
2016,5,24,11,15,129.0,467.5,3.0,16.0,589.0,430.42,332.31
2016,5,24,11,30,167.0,483.0,3.0,16.0,641.0,479.69,369.75
2016,5,24,11,45,105.0,451.5,3.0,16.0,551.5,434.3,335.56
2016,5,24,12,0,43.0,420.0,3.0,16.0,462.0,377.53,292.27
2016,5,24,12,15,86.5,451.0,3.0,16.0,534.5,442.67,342.59
2016,5,24,12,30,130.0,482.0,3.0,16.0,607.0,518.2,399.51
2016,5,24,12,45,134.5,472.0,3.05,16.0,600.0,527.63,406.78
2016,5,24,13,0,139.0,462.0,3.1,16.0,593.0,536.35,413.92
2016,5,24,13,15,222.5,441.0,3.1,16.0,646.0,603.43,466.0
2016,5,24,13,30,306.0,420.0,3.1,16.0,699.0,687.38,529.17
2016,5,24,13,45,298.0,416.0,3.15,16.0,681.0,693.32,533.66
2016,5,24,14,0,290.0,412.0,3.2,16.0,663.0,697.5,537.45
2016,5,24,14,15,183.0,395.0,3.2,15.5,551.5,571.81,445.1
2016,5,24,14,30,76.0,378.0,3.2,15.0,440.0,438.26,343.85
2016,5,24,14,45,86.0,364.5,3.25,15.0,431.5,440.78,347.57
2016,5,24,15,0,96.0,351.0,3.3,15.0,423.0,443.04,350.58
2016,5,24,15,15,55.0,290.5,3.3,15.0,331.5,340.65,271.07
2016,5,24,15,30,14.0,230.0,3.3,15.0,240.0,219.33,174.48
2016,5,24,15,45,7.0,171.5,3.3,15.0,176.5,156.74,124.35
2016,5,24,16,0,0.0,113.0,3.3,15.0,113.0,95.45,74.11
2016,5,24,16,15,0.0,114.5,3.3,14.5,114.5,97.26,76.07
2016,5,24,16,30,0.0,116.0,3.3,14.0,116.0,99.4,78.27
2016,5,24,16,45,0.0,92.0,3.35,14.0,92.0,77.28,59.97
2016,5,24,17,0,0.0,68.0,3.4,14.0,68.0,56.37,42.49
2016,5,24,17,15,0.0,59.0,3.4,13.5,59.0,48.86,36.31
2016,5,24,17,30,0.0,50.0,3.4,13.0,50.0,41.35,30.04
2016,5,24,17,45,242.0,58.0,3.4,12.5,116.0,311.84,267.27
2016,5,24,18,0,484.0,66.0,3.4,12.0,182.0,531.15,446.68
2016,5,24,18,15,403.5,56.0,3.3,11.5,137.0,437.2,367.26
2016,5,24,18,30,323.0,46.0,3.2,11.0,92.0,345.41,287.62
2016,5,24,18,45,207.5,32.5,3.1,11.0,57.5,234.51,184.14
2016,5,24,19,0,92.0,19.0,3.0,11.0,23.0,113.13,1.44
2016,5,24,19,15,46.0,9.5,2.95,11.0,11.5,37.43,0.0
2016,5,24,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,25,5,15,125.0,18.0,2.3,10.0,31.0,14.0,1.16
2016,5,25,5,30,250.0,36.0,2.4,10.0,62.0,27.84,18.29
2016,5,25,5,45,342.0,47.0,2.55,10.5,103.5,37.87,28.07
2016,5,25,6,0,434.0,58.0,2.7,11.0,145.0,46.06,35.82
2016,5,25,6,15,497.0,66.0,2.7,11.0,193.0,51.41,40.89
2016,5,25,6,30,560.0,74.0,2.7,11.0,241.0,56.66,45.69
2016,5,25,6,45,280.0,63.0,2.75,11.5,146.5,45.34,35.38
2016,5,25,7,0,0.0,52.0,2.8,12.0,52.0,43.03,33.13
2016,5,25,7,15,0.0,59.0,2.8,12.0,59.0,48.87,38.24
2016,5,25,7,30,0.0,66.0,2.8,12.0,66.0,54.73,43.31
2016,5,25,7,45,0.0,95.0,2.85,12.5,95.0,78.55,64.06
2016,5,25,8,0,0.0,124.0,2.9,13.0,124.0,100.77,83.08
2016,5,25,8,15,0.5,142.0,2.9,13.0,142.0,114.44,94.63
2016,5,25,8,30,1.0,160.0,2.9,13.0,160.0,127.94,105.95
2016,5,25,8,45,1.0,156.5,2.95,13.5,157.0,125.78,103.6
2016,5,25,9,0,1.0,153.0,3.0,14.0,154.0,123.8,96.96
2016,5,25,9,15,4.0,176.0,3.0,14.0,179.5,141.94,111.38
2016,5,25,9,30,7.0,199.0,3.0,14.0,205.0,160.52,126.01
2016,5,25,9,45,8.5,213.0,3.0,14.5,221.0,172.59,135.18
2016,5,25,10,0,10.0,227.0,3.0,15.0,237.0,184.95,144.57
2016,5,25,10,15,11.0,237.0,3.0,15.0,248.0,194.44,151.96
2016,5,25,10,30,12.0,247.0,3.0,15.0,259.0,204.13,159.53
2016,5,25,10,45,174.0,341.0,3.0,15.5,503.0,334.94,259.9
2016,5,25,11,0,336.0,435.0,3.0,16.0,747.0,487.98,374.95
2016,5,25,11,15,179.5,394.5,3.0,16.0,561.5,406.18,314.28
2016,5,25,11,30,23.0,354.0,3.0,16.0,376.0,302.56,234.81
2016,5,25,11,45,65.5,416.5,3.05,16.0,479.0,381.54,296.14
2016,5,25,12,0,108.0,479.0,3.1,16.0,582.0,469.72,362.89
2016,5,25,12,15,184.5,476.0,3.15,16.0,652.0,538.28,415.29
2016,5,25,12,30,261.0,473.0,3.2,16.0,722.0,616.36,474.24
2016,5,25,12,45,274.0,455.5,3.25,16.5,714.5,633.31,486.44
2016,5,25,13,0,287.0,438.0,3.3,17.0,707.0,649.25,498.26
2016,5,25,13,15,247.0,446.0,3.35,17.0,674.5,641.02,491.96
2016,5,25,13,30,207.0,454.0,3.4,17.0,642.0,616.22,473.82
2016,5,25,13,45,292.5,416.5,3.5,17.0,675.0,688.59,529.87
2016,5,25,14,0,378.0,379.0,3.6,17.0,708.0,748.42,576.2
2016,5,25,14,15,386.0,358.5,3.65,16.5,684.0,750.46,580.08
2016,5,25,14,30,394.0,338.0,3.7,16.0,660.0,750.34,582.91
2016,5,25,14,45,632.5,220.5,3.75,16.0,710.5,904.69,701.24
2016,5,25,15,0,871.0,103.0,3.8,16.0,761.0,1007.35,773.38
2016,5,25,15,15,859.0,100.5,3.85,16.0,720.0,999.77,769.27
2016,5,25,15,30,847.0,98.0,3.9,16.0,679.0,988.86,763.91
2016,5,25,15,45,832.5,95.5,3.95,16.0,634.0,972.2,754.65
2016,5,25,16,0,818.0,93.0,4.0,16.0,589.0,964.42,751.76
2016,5,25,16,15,499.5,158.5,4.0,15.5,454.0,715.98,574.53
2016,5,25,16,30,181.0,224.0,4.0,15.0,319.0,435.32,354.57
2016,5,25,16,45,450.0,152.0,4.05,14.5,354.5,652.25,534.56
2016,5,25,17,0,719.0,80.0,4.1,14.0,390.0,814.75,660.33
2016,5,25,17,15,682.0,75.5,4.1,13.5,339.0,765.43,625.19
2016,5,25,17,30,645.0,71.0,4.1,13.0,288.0,710.21,585.73
2016,5,25,17,45,585.5,66.0,4.1,13.0,237.5,634.54,527.56
2016,5,25,18,0,526.0,61.0,4.1,13.0,187.0,560.45,468.28
2016,5,25,18,15,446.0,52.5,4.0,12.5,141.5,467.53,391.61
2016,5,25,18,30,366.0,44.0,3.9,12.0,96.0,378.99,315.11
2016,5,25,18,45,236.0,31.5,3.8,11.5,60.5,252.64,199.89
2016,5,25,19,0,106.0,19.0,3.7,11.0,25.0,123.22,16.49
2016,5,25,19,15,53.0,9.5,3.65,10.5,12.5,41.93,0.0
2016,5,25,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,26,5,15,104.0,19.5,1.9,10.0,31.0,15.11,2.26
2016,5,26,5,30,208.0,39.0,1.9,10.0,62.0,29.96,20.18
2016,5,26,5,45,301.0,51.5,1.95,10.5,103.0,39.3,29.37
2016,5,26,6,0,394.0,64.0,2.0,11.0,144.0,48.52,38.04
2016,5,26,6,15,206.0,85.5,1.9,11.5,128.5,63.77,51.9
2016,5,26,6,30,18.0,107.0,1.8,12.0,113.0,83.54,69.52
2016,5,26,6,45,25.0,127.0,1.75,12.5,136.5,95.39,79.77
2016,5,26,7,0,32.0,147.0,1.7,13.0,160.0,109.22,91.54
2016,5,26,7,15,190.5,164.0,1.6,13.5,255.5,118.2,98.86
2016,5,26,7,30,349.0,181.0,1.5,14.0,351.0,124.33,103.6
2016,5,26,7,45,336.5,206.0,1.4,14.5,384.5,137.85,114.59
2016,5,26,8,0,324.0,231.0,1.3,15.0,418.0,150.61,124.75
2016,5,26,8,15,550.5,177.0,1.25,15.0,525.5,112.5,91.95
2016,5,26,8,30,777.0,123.0,1.2,15.0,633.0,86.74,69.72
2016,5,26,8,45,794.0,125.5,1.15,15.5,676.5,86.48,69.22
2016,5,26,9,0,811.0,128.0,1.1,16.0,720.0,121.57,73.14
2016,5,26,9,15,823.0,130.5,1.05,16.5,758.5,172.16,100.3
2016,5,26,9,30,835.0,133.0,1.0,17.0,797.0,224.42,138.23
2016,5,26,9,45,836.0,140.0,1.0,17.5,828.0,278.63,182.77
2016,5,26,10,0,837.0,147.0,1.0,18.0,859.0,333.03,229.02
2016,5,26,10,15,844.0,148.5,1.0,18.0,885.5,385.73,274.32
2016,5,26,10,30,851.0,150.0,1.0,18.0,912.0,438.79,319.23
2016,5,26,10,45,857.5,150.0,1.05,18.5,932.5,492.36,362.99
2016,5,26,11,0,864.0,150.0,1.1,19.0,953.0,542.75,403.21
2016,5,26,11,15,867.0,151.0,1.15,19.0,965.5,591.52,441.87
2016,5,26,11,30,870.0,152.0,1.2,19.0,978.0,639.43,478.91
2016,5,26,11,45,873.0,151.0,1.3,19.5,984.0,684.93,512.86
2016,5,26,12,0,876.0,150.0,1.4,20.0,990.0,729.18,545.13
2016,5,26,12,15,875.5,150.0,1.55,20.0,988.0,770.2,576.03
2016,5,26,12,30,875.0,150.0,1.7,20.0,986.0,809.33,604.75
2016,5,26,12,45,884.0,142.0,1.85,20.0,979.5,847.52,631.73
2016,5,26,13,0,893.0,134.0,2.0,20.0,973.0,883.52,657.23
2016,5,26,13,15,889.5,133.5,2.15,20.0,956.0,912.8,678.28
2016,5,26,13,30,886.0,133.0,2.3,20.0,939.0,939.13,697.5
2016,5,26,13,45,880.0,132.0,2.45,20.0,915.0,959.61,712.95
2016,5,26,14,0,874.0,131.0,2.6,20.0,891.0,976.82,726.4
2016,5,26,14,15,866.5,129.5,2.7,20.0,861.0,988.76,736.05
2016,5,26,14,30,859.0,128.0,2.8,20.0,831.0,997.3,743.64
2016,5,26,14,45,848.0,126.0,2.9,20.0,794.5,1011.51,755.19
2016,5,26,15,0,837.0,124.0,3.0,20.0,758.0,1009.35,755.95
2016,5,26,15,15,824.0,121.5,3.05,19.5,717.0,1001.13,753.95
2016,5,26,15,30,811.0,119.0,3.1,19.0,676.0,989.56,749.84
2016,5,26,15,45,794.0,116.0,3.2,18.5,630.5,970.09,740.82
2016,5,26,16,0,777.0,113.0,3.3,18.0,585.0,947.56,729.67
2016,5,26,16,15,755.5,109.0,3.35,17.5,537.0,916.46,712.03
2016,5,26,16,30,734.0,105.0,3.4,17.0,489.0,889.63,697.2
2016,5,26,16,45,704.0,100.5,3.45,16.5,438.5,845.28,669.39
2016,5,26,17,0,674.0,96.0,3.5,16.0,388.0,799.29,639.76
2016,5,26,17,15,635.0,90.0,3.45,15.5,337.0,741.71,600.05
2016,5,26,17,30,596.0,84.0,3.4,15.0,286.0,683.63,558.65
2016,5,26,17,45,538.5,77.0,3.4,14.5,236.5,608.05,502.1
2016,5,26,18,0,481.0,70.0,3.4,14.0,187.0,533.8,444.05
2016,5,26,18,15,400.0,59.5,3.3,13.5,141.5,438.71,366.11
2016,5,26,18,30,319.0,49.0,3.2,13.0,96.0,347.06,287.29
2016,5,26,18,45,203.5,34.5,3.1,12.5,60.5,234.55,185.13
2016,5,26,19,0,88.0,20.0,3.0,12.0,25.0,113.55,25.49
2016,5,26,19,15,44.0,10.0,2.95,11.5,12.5,36.65,0.0
2016,5,26,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,27,5,15,108.0,19.5,1.0,9.5,31.5,15.11,2.77
2016,5,27,5,30,216.0,39.0,1.0,10.0,63.0,29.98,20.27
2016,5,27,5,45,313.0,51.0,1.05,10.5,105.0,38.98,29.13
2016,5,27,6,0,410.0,63.0,1.1,11.0,147.0,47.88,37.51
2016,5,27,6,15,474.5,72.0,1.15,11.5,195.0,56.07,45.02
2016,5,27,6,30,539.0,81.0,1.2,12.0,243.0,61.92,50.23
2016,5,27,6,45,589.0,87.0,1.25,13.0,294.5,65.15,52.84
2016,5,27,7,0,639.0,93.0,1.3,14.0,346.0,68.34,55.3
2016,5,27,7,15,672.5,98.0,1.3,14.5,396.5,70.52,56.92
2016,5,27,7,30,706.0,103.0,1.3,15.0,447.0,72.62,58.44
2016,5,27,7,45,735.5,106.0,1.3,15.5,497.5,73.26,58.65
2016,5,27,8,0,765.0,109.0,1.3,16.0,548.0,81.06,65.07
2016,5,27,8,15,784.0,112.0,1.25,16.5,595.0,81.53,65.12
2016,5,27,8,30,803.0,115.0,1.2,17.0,642.0,81.94,65.14
2016,5,27,8,45,821.0,116.5,1.2,17.5,686.0,81.32,64.29
2016,5,27,9,0,839.0,118.0,1.2,18.0,730.0,117.69,68.44
2016,5,27,9,15,850.0,120.0,1.15,18.5,768.5,178.86,103.71
2016,5,27,9,30,861.0,122.0,1.1,19.0,807.0,231.16,141.38
2016,5,27,9,45,877.0,119.0,1.05,20.0,841.5,282.74,182.7
2016,5,27,10,0,893.0,116.0,1.0,21.0,876.0,335.73,226.78
2016,5,27,10,15,899.0,117.5,0.95,21.5,903.0,389.5,272.12
2016,5,27,10,30,905.0,119.0,0.9,22.0,930.0,443.35,316.51
2016,5,27,10,45,911.0,118.5,0.9,22.5,950.5,495.72,358.73
2016,5,27,11,0,917.0,118.0,0.9,23.0,971.0,547.73,399.25
2016,5,27,11,15,919.5,119.0,0.95,23.0,983.5,598.33,438.62
2016,5,27,11,30,922.0,120.0,1.0,23.0,996.0,647.9,476.18
2016,5,27,11,45,924.0,119.0,1.1,23.5,1001.5,694.46,510.28
2016,5,27,12,0,926.0,118.0,1.2,24.0,1007.0,739.53,542.54
2016,5,27,12,15,926.0,118.0,1.35,24.0,1005.0,782.24,574.11
2016,5,27,12,30,926.0,118.0,1.5,24.0,1003.0,822.95,602.38
2016,5,27,12,45,920.5,120.0,1.65,24.0,992.5,858.68,627.24
2016,5,27,13,0,915.0,122.0,1.8,24.0,982.0,891.69,650.36
2016,5,27,13,15,911.5,121.5,1.9,24.0,965.0,921.33,670.8
2016,5,27,13,30,908.0,121.0,2.0,24.0,948.0,947.96,689.37
2016,5,27,13,45,902.0,120.5,2.15,24.0,924.0,969.16,705.09
2016,5,27,14,0,896.0,120.0,2.3,24.0,900.0,987.04,718.83
2016,5,27,14,15,888.5,118.5,2.35,23.5,870.0,999.1,729.34
2016,5,27,14,30,881.0,117.0,2.4,23.0,840.0,1007.71,737.84
2016,5,27,14,45,870.0,116.0,2.5,23.0,803.0,1009.9,741.48
2016,5,27,15,0,859.0,115.0,2.6,23.0,766.0,1008.66,743.08
2016,5,27,15,15,847.0,112.5,2.6,23.0,725.0,1014.09,748.23
2016,5,27,15,30,835.0,110.0,2.6,23.0,684.0,1003.47,742.97
2016,5,27,15,45,816.0,108.0,2.65,23.0,638.0,983.06,731.98
2016,5,27,16,0,797.0,106.0,2.7,23.0,592.0,959.59,719.01
2016,5,27,16,15,776.0,102.5,2.7,22.5,543.5,929.42,702.4
2016,5,27,16,30,755.0,99.0,2.7,22.0,495.0,896.63,683.82
2016,5,27,16,45,722.5,96.0,2.75,21.5,443.5,857.46,660.82
2016,5,27,17,0,690.0,93.0,2.8,21.0,392.0,810.77,631.88
2016,5,27,17,15,651.0,87.0,2.75,20.0,341.0,752.87,594.45
2016,5,27,17,30,612.0,81.0,2.7,19.0,290.0,694.47,555.21
2016,5,27,17,45,554.5,74.5,2.65,18.5,240.0,619.19,500.36
2016,5,27,18,0,497.0,68.0,2.6,18.0,190.0,545.27,444.1
2016,5,27,18,15,418.0,58.0,2.5,17.0,144.5,451.94,370.3
2016,5,27,18,30,339.0,48.0,2.4,16.0,99.0,360.57,294.32
2016,5,27,18,45,224.5,34.5,2.35,15.5,63.0,249.35,195.26
2016,5,27,19,0,110.0,21.0,2.3,15.0,27.0,131.16,40.09
2016,5,27,19,15,55.0,10.5,2.3,14.5,13.5,44.14,0.0
2016,5,27,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,5,15,132.5,18.0,1.5,12.5,33.0,14.01,2.42
2016,5,28,5,30,265.0,36.0,1.5,13.0,66.0,27.88,18.23
2016,5,28,5,45,355.5,47.0,1.55,13.5,108.0,37.8,27.72
2016,5,28,6,0,446.0,58.0,1.6,14.0,150.0,46.01,35.37
2016,5,28,6,15,508.0,66.0,1.65,14.5,198.0,51.38,40.3
2016,5,28,6,30,570.0,74.0,1.7,15.0,246.0,56.63,44.94
2016,5,28,6,45,614.5,80.5,1.75,15.5,297.0,60.45,48.17
2016,5,28,7,0,659.0,87.0,1.8,16.0,348.0,64.15,51.19
2016,5,28,7,15,691.0,92.0,1.75,16.5,399.0,66.52,52.98
2016,5,28,7,30,723.0,97.0,1.7,17.0,450.0,68.78,54.64
2016,5,28,7,45,748.0,101.0,1.65,17.5,500.0,76.88,61.32
2016,5,28,8,0,773.0,105.0,1.6,18.0,550.0,78.35,62.23
2016,5,28,8,15,792.0,108.0,1.55,18.5,597.0,78.95,62.41
2016,5,28,8,30,811.0,111.0,1.5,19.0,644.0,79.47,62.53
2016,5,28,8,45,825.5,114.0,1.45,20.0,687.5,79.82,62.39
2016,5,28,9,0,840.0,117.0,1.4,21.0,731.0,117.76,67.4
2016,5,28,9,15,851.5,119.5,1.3,21.5,770.0,179.32,102.76
2016,5,28,9,30,863.0,122.0,1.2,22.0,809.0,232.02,140.4
2016,5,28,9,45,870.5,124.0,1.2,22.5,841.5,284.79,182.97
2016,5,28,10,0,878.0,126.0,1.2,23.0,874.0,338.19,227.76
2016,5,28,10,15,884.5,127.5,1.2,23.0,901.0,391.39,273.03
2016,5,28,10,30,891.0,129.0,1.2,23.0,928.0,444.74,317.75
2016,5,28,10,45,895.5,130.5,1.2,23.5,948.0,497.15,360.02
2016,5,28,11,0,900.0,132.0,1.2,24.0,968.0,549.12,400.57
2016,5,28,11,15,902.5,132.5,1.25,24.0,981.0,598.7,439.26
2016,5,28,11,30,905.0,133.0,1.3,24.0,994.0,647.28,476.22
2016,5,28,11,45,906.0,133.5,1.4,24.5,999.5,693.74,510.22
2016,5,28,12,0,907.0,134.0,1.5,25.0,1005.0,738.76,542.38
2016,5,28,12,15,907.0,134.0,1.6,25.0,1003.0,781.03,573.1
2016,5,28,12,30,907.0,134.0,1.7,25.0,1001.0,821.37,601.02
2016,5,28,12,45,895.0,140.0,1.8,25.0,989.0,854.79,623.79
2016,5,28,13,0,883.0,146.0,1.9,25.0,977.0,885.28,644.7
2016,5,28,13,15,879.0,145.0,1.95,24.5,960.0,913.68,665.1
2016,5,28,13,30,875.0,144.0,2.0,24.0,943.0,939.12,683.69
2016,5,28,13,45,869.5,142.5,2.1,24.0,919.0,959.62,698.45
2016,5,28,14,0,864.0,141.0,2.2,24.0,895.0,976.88,711.27
2016,5,28,14,15,856.0,139.0,2.25,24.0,864.5,987.93,719.7
2016,5,28,14,30,848.0,137.0,2.3,24.0,834.0,1009.09,734.87
2016,5,28,14,45,838.5,134.5,2.35,24.0,798.0,1011.45,737.97
2016,5,28,15,0,829.0,132.0,2.4,24.0,762.0,1010.33,739.16
2016,5,28,15,15,815.5,129.0,2.4,23.5,720.5,1001.15,736.21
2016,5,28,15,30,802.0,126.0,2.4,23.0,679.0,988.6,731.24
2016,5,28,15,45,785.0,122.5,2.45,23.0,633.5,968.68,720.59
2016,5,28,16,0,768.0,119.0,2.5,23.0,588.0,945.68,707.95
2016,5,28,16,15,745.5,114.5,2.5,22.5,539.5,920.23,694.49
2016,5,28,16,30,723.0,110.0,2.5,22.0,491.0,885.57,674.59
2016,5,28,16,45,695.0,104.5,2.5,21.5,440.5,842.09,648.24
2016,5,28,17,0,667.0,99.0,2.5,21.0,390.0,796.91,620.07
2016,5,28,17,15,627.5,93.0,2.4,20.0,339.0,739.04,582.34
2016,5,28,17,30,588.0,87.0,2.3,19.0,288.0,680.66,542.89
2016,5,28,17,45,534.5,79.0,2.25,18.5,238.5,607.51,489.83
2016,5,28,18,0,481.0,71.0,2.2,18.0,189.0,535.55,435.31
2016,5,28,18,15,402.0,60.5,2.1,17.0,144.0,442.01,361.65
2016,5,28,18,30,323.0,50.0,2.0,16.0,99.0,351.51,286.48
2016,5,28,18,45,214.5,35.5,1.9,15.5,63.0,243.59,191.07
2016,5,28,19,0,106.0,21.0,1.8,15.0,27.0,129.01,47.82
2016,5,28,19,15,53.0,10.5,1.8,14.5,13.5,42.91,0.0
2016,5,28,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,4,45,12.5,4.0,1.7,10.0,4.5,0.0,0.0
2016,5,29,5,0,25.0,8.0,1.7,10.0,9.0,6.83,0.0
2016,5,29,5,15,143.0,23.0,1.65,10.5,38.0,17.85,5.12
2016,5,29,5,30,261.0,38.0,1.6,11.0,67.0,29.36,19.71
2016,5,29,5,45,355.5,48.5,1.55,11.5,110.0,39.06,29.09
2016,5,29,6,0,450.0,59.0,1.5,12.0,153.0,46.84,36.42
2016,5,29,6,15,513.0,67.0,1.4,12.5,201.5,52.19,41.37
2016,5,29,6,30,576.0,75.0,1.3,13.0,250.0,57.44,46.03
2016,5,29,6,45,393.5,116.0,1.25,13.5,245.5,82.24,67.87
2016,5,29,7,0,211.0,157.0,1.2,14.0,241.0,109.09,91.03
2016,5,29,7,15,470.5,127.0,1.15,14.5,348.0,87.7,71.88
2016,5,29,7,30,730.0,97.0,1.1,15.0,455.0,68.86,55.11
2016,5,29,7,45,755.0,101.0,1.05,15.5,505.0,76.96,61.86
2016,5,29,8,0,780.0,105.0,1.0,16.0,555.0,78.44,62.79
2016,5,29,8,15,798.5,108.5,1.0,16.5,602.0,79.37,63.25
2016,5,29,8,30,817.0,112.0,1.0,17.0,649.0,80.2,63.64
2016,5,29,8,45,831.5,114.5,1.0,18.0,692.5,80.22,63.22
2016,5,29,9,0,846.0,117.0,1.0,19.0,736.0,118.7,68.25
2016,5,29,9,15,857.0,119.5,1.05,19.0,774.5,180.48,104.3
2016,5,29,9,30,868.0,122.0,1.1,19.0,813.0,233.35,142.79
2016,5,29,9,45,875.5,124.0,1.15,19.5,846.0,286.34,186.07
2016,5,29,10,0,883.0,126.0,1.2,20.0,879.0,339.97,231.64
2016,5,29,10,15,889.0,127.5,1.25,20.0,905.5,393.23,277.63
2016,5,29,10,30,895.0,129.0,1.3,20.0,932.0,446.57,323.1
2016,5,29,10,45,897.0,131.5,1.4,20.5,951.5,498.69,366.22
2016,5,29,11,0,899.0,134.0,1.5,21.0,971.0,550.14,407.58
2016,5,29,11,15,902.0,134.5,1.55,21.0,983.5,599.93,447.1
2016,5,29,11,30,905.0,135.0,1.6,21.0,996.0,648.78,484.9
2016,5,29,11,45,903.5,136.5,1.7,21.5,1000.5,694.37,518.83
2016,5,29,12,0,902.0,138.0,1.8,22.0,1005.0,738.33,550.78
2016,5,29,12,15,902.0,138.0,1.85,22.0,1003.0,780.46,581.49
2016,5,29,12,30,902.0,138.0,1.9,22.0,1001.0,820.68,609.43
2016,5,29,12,45,892.5,142.5,1.95,22.0,989.5,854.77,632.51
2016,5,29,13,0,883.0,147.0,2.0,22.0,978.0,886.06,653.74
2016,5,29,13,15,879.5,146.0,2.05,22.0,961.0,914.93,673.39
2016,5,29,13,30,876.0,145.0,2.1,22.0,944.0,940.86,691.17
2016,5,29,13,45,872.0,142.5,2.15,22.0,921.0,961.9,705.85
2016,5,29,14,0,868.0,140.0,2.2,22.0,898.0,979.7,718.57
2016,5,29,14,15,860.5,138.0,2.25,21.5,867.5,991.29,728.82
2016,5,29,14,30,853.0,136.0,2.3,21.0,837.0,1012.94,745.87
2016,5,29,14,45,845.0,132.5,2.35,21.0,801.5,1015.77,749.31
2016,5,29,15,0,837.0,129.0,2.4,21.0,766.0,1015.09,750.8
2016,5,29,15,15,823.5,126.0,2.4,21.0,724.5,1005.93,746.39
2016,5,29,15,30,810.0,123.0,2.4,21.0,683.0,993.39,739.95
2016,5,29,15,45,795.5,119.0,2.45,21.0,638.0,975.42,730.55
2016,5,29,16,0,781.0,115.0,2.5,21.0,593.0,954.33,719.12
2016,5,29,16,15,758.5,111.0,2.5,20.5,544.5,922.29,701.1
2016,5,29,16,30,736.0,107.0,2.5,20.0,496.0,894.68,685.99
2016,5,29,16,45,708.5,101.5,2.55,19.5,445.5,851.49,660.05
2016,5,29,17,0,681.0,96.0,2.6,19.0,395.0,806.56,632.26
2016,5,29,17,15,642.0,90.5,2.6,18.5,343.5,749.53,594.43
2016,5,29,17,30,603.0,85.0,2.6,18.0,292.0,691.97,554.88
2016,5,29,17,45,550.0,77.5,2.65,17.5,242.5,619.52,502.52
2016,5,29,18,0,497.0,70.0,2.7,17.0,193.0,548.19,448.5
2016,5,29,18,15,417.5,60.0,2.6,16.0,147.5,454.31,374.08
2016,5,29,18,30,338.0,50.0,2.5,15.0,102.0,362.91,297.88
2016,5,29,18,45,225.0,36.0,2.45,14.5,65.5,251.79,199.48
2016,5,29,19,0,112.0,22.0,2.4,14.0,29.0,135.74,58.44
2016,5,29,19,15,56.0,11.0,2.4,13.5,14.5,45.3,0.0
2016,5,29,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,30,4,45,17.5,4.5,0.95,9.5,5.0,0.0,0.0
2016,5,30,5,0,35.0,9.0,0.9,10.0,10.0,7.68,0.0
2016,5,30,5,15,161.0,23.0,0.85,10.5,39.5,17.89,5.5
2016,5,30,5,30,287.0,37.0,0.8,11.0,69.0,30.29,20.58
2016,5,30,5,45,382.0,47.0,0.8,11.5,112.5,37.85,28.07
2016,5,30,6,0,477.0,57.0,0.8,12.0,156.0,45.29,35.08
2016,5,30,6,15,359.5,86.0,0.75,12.5,172.0,63.31,51.32
2016,5,30,6,30,242.0,115.0,0.7,13.0,188.0,83.47,69.14
2016,5,30,6,45,268.0,131.0,0.7,14.0,226.5,93.9,77.89
2016,5,30,7,0,294.0,147.0,0.7,15.0,265.0,103.98,86.12
2016,5,30,7,15,524.0,118.5,0.7,15.5,362.0,83.26,67.69
2016,5,30,7,30,754.0,90.0,0.7,16.0,459.0,70.49,56.29
2016,5,30,7,45,778.5,93.0,0.75,16.5,509.5,71.57,56.94
2016,5,30,8,0,803.0,96.0,0.8,17.0,560.0,72.6,57.5
2016,5,30,8,15,821.0,99.0,0.8,17.5,607.0,73.44,57.92
2016,5,30,8,30,839.0,102.0,0.8,18.0,654.0,74.21,58.27
2016,5,30,8,45,852.5,104.5,0.85,18.5,697.5,85.48,67.53
2016,5,30,9,0,866.0,107.0,0.9,19.0,741.0,124.99,72.56
2016,5,30,9,15,876.5,109.0,0.95,19.5,779.5,177.03,100.47
2016,5,30,9,30,887.0,111.0,1.0,20.0,818.0,230.41,139.09
2016,5,30,9,45,896.0,112.0,1.1,20.5,851.5,283.97,182.77
2016,5,30,10,0,905.0,113.0,1.2,21.0,885.0,338.32,228.92
2016,5,30,10,15,910.5,114.0,1.25,21.5,911.5,392.06,274.78
2016,5,30,10,30,916.0,115.0,1.3,22.0,938.0,445.8,319.85
2016,5,30,10,45,919.5,116.0,1.4,22.5,957.5,498.46,363.18
2016,5,30,11,0,923.0,117.0,1.5,23.0,977.0,550.53,404.8
2016,5,30,11,15,925.5,117.5,1.55,23.0,989.5,600.93,444.56
2016,5,30,11,30,928.0,118.0,1.6,23.0,1002.0,650.29,482.5
2016,5,30,11,45,928.5,118.5,1.7,23.5,1007.5,697.14,517.11
2016,5,30,12,0,929.0,119.0,1.8,24.0,1013.0,742.44,549.78
2016,5,30,12,15,928.5,119.0,1.85,24.0,1010.5,784.87,580.48
2016,5,30,12,30,928.0,119.0,1.9,24.0,1008.0,825.26,607.73
2016,5,30,12,45,922.5,120.5,1.95,24.0,997.5,860.63,631.44
2016,5,30,13,0,917.0,122.0,2.0,24.0,987.0,893.26,653.34
2016,5,30,13,15,913.5,121.5,2.05,24.0,970.0,922.95,673.33
2016,5,30,13,30,910.0,121.0,2.1,24.0,953.0,949.64,691.42
2016,5,30,13,45,905.5,119.5,2.2,24.0,929.0,971.33,706.91
2016,5,30,14,0,901.0,118.0,2.3,24.0,905.0,989.73,720.43
2016,5,30,14,15,894.0,116.5,2.35,23.5,874.5,1002.35,731.28
2016,5,30,14,30,887.0,115.0,2.4,23.0,844.0,1011.52,740.15
2016,5,30,14,45,878.0,112.5,2.5,23.0,808.0,1014.18,744.08
2016,5,30,15,0,869.0,110.0,2.6,23.0,772.0,1013.35,745.93
2016,5,30,15,15,857.0,107.5,2.6,22.5,731.0,1006.05,744.18
2016,5,30,15,30,845.0,105.0,2.6,22.0,690.0,995.42,740.41
2016,5,30,15,45,830.0,102.0,2.65,22.0,644.5,990.29,739.49
2016,5,30,16,0,815.0,99.0,2.7,22.0,599.0,969.6,728.23
2016,5,30,16,15,794.5,95.5,2.65,21.5,550.5,939.82,711.43
2016,5,30,16,30,774.0,92.0,2.6,21.0,502.0,907.4,692.72
2016,5,30,16,45,748.0,88.0,2.6,20.5,451.5,866.61,668.3
2016,5,30,17,0,722.0,84.0,2.6,20.0,401.0,823.86,641.96
2016,5,30,17,15,686.0,79.0,2.5,19.5,350.0,775.2,609.91
2016,5,30,17,30,650.0,74.0,2.4,19.0,299.0,720.12,572.16
2016,5,30,17,45,598.0,68.0,2.35,18.5,249.0,649.44,521.54
2016,5,30,18,0,546.0,62.0,2.3,18.0,199.0,579.89,469.48
2016,5,30,18,15,470.5,53.5,2.15,17.0,152.5,489.81,399.12
2016,5,30,18,30,395.0,45.0,2.0,16.0,106.0,403.77,328.44
2016,5,30,18,45,277.5,33.5,1.95,15.5,69.0,288.96,228.48
2016,5,30,19,0,160.0,22.0,1.9,15.0,32.0,169.23,81.65
2016,5,30,19,15,80.0,11.0,1.9,14.5,16.0,60.75,0.0
2016,5,30,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,31,4,45,20.0,5.0,1.6,10.5,5.0,0.0,0.0
2016,5,31,5,0,40.0,10.0,1.6,11.0,10.0,8.54,0.0
2016,5,31,5,15,169.5,23.5,1.55,11.5,40.5,18.28,5.99
2016,5,31,5,30,299.0,37.0,1.5,12.0,71.0,30.3,20.49
2016,5,31,5,45,391.5,46.5,1.5,12.5,114.0,37.44,27.56
2016,5,31,6,0,484.0,56.0,1.5,13.0,157.0,44.48,34.18
2016,5,31,6,15,545.5,63.0,1.45,13.5,206.0,49.17,38.51
2016,5,31,6,30,607.0,70.0,1.4,14.0,255.0,53.79,42.6
2016,5,31,6,45,650.5,75.5,1.35,14.5,306.5,57.02,45.32
2016,5,31,7,0,694.0,81.0,1.3,15.0,358.0,60.18,47.89
2016,5,31,7,15,725.5,85.5,1.3,15.5,409.5,68.16,54.62
2016,5,31,7,30,757.0,90.0,1.3,16.0,461.0,70.52,56.36
2016,5,31,7,45,781.5,93.0,1.3,17.0,511.5,71.6,56.86
2016,5,31,8,0,806.0,96.0,1.3,18.0,562.0,72.63,57.31
2016,5,31,8,15,823.5,99.0,1.25,18.5,609.5,73.47,57.72
2016,5,31,8,30,841.0,102.0,1.2,19.0,657.0,74.23,58.07
2016,5,31,8,45,855.5,104.5,1.2,19.5,700.5,85.53,67.32
2016,5,31,9,0,870.0,107.0,1.2,20.0,744.0,125.69,72.58
2016,5,31,9,15,880.5,109.0,1.2,20.5,783.0,177.89,100.64
2016,5,31,9,30,891.0,111.0,1.2,21.0,822.0,231.44,139.36
2016,5,31,9,45,901.0,111.5,1.25,21.5,856.0,285.1,182.95
2016,5,31,10,0,911.0,112.0,1.3,22.0,890.0,339.63,229.05
2016,5,31,10,15,917.5,113.0,1.35,22.5,917.0,393.97,275.25
2016,5,31,10,30,924.0,114.0,1.4,23.0,944.0,448.43,320.74
2016,5,31,10,45,928.0,115.0,1.45,23.5,964.5,501.68,364.18
2016,5,31,11,0,932.0,116.0,1.5,24.0,985.0,554.38,405.87
2016,5,31,11,15,935.0,116.5,1.55,24.0,998.0,605.46,445.94
2016,5,31,11,30,938.0,117.0,1.6,24.0,1011.0,655.52,484.2
2016,5,31,11,45,939.0,117.5,1.65,24.5,1017.0,703.12,518.79
2016,5,31,12,0,940.0,118.0,1.7,25.0,1023.0,749.18,551.38
2016,5,31,12,15,940.0,117.5,1.75,25.0,1021.0,792.01,582.13
2016,5,31,12,30,940.0,117.0,1.8,25.0,1019.0,832.78,609.34
2016,5,31,12,45,942.5,114.5,1.9,25.5,1011.0,871.6,634.37
2016,5,31,13,0,945.0,112.0,2.0,26.0,1003.0,907.98,657.68
2016,5,31,13,15,942.0,111.0,2.05,26.0,986.0,938.26,677.79
2016,5,31,13,30,939.0,110.0,2.1,26.0,969.0,965.46,696.0
2016,5,31,13,45,934.0,109.5,2.2,26.0,945.5,988.1,711.94
2016,5,31,14,0,929.0,109.0,2.3,26.0,922.0,1007.39,725.9
2016,5,31,14,15,923.0,107.5,2.3,25.5,892.0,1021.29,736.94
2016,5,31,14,30,917.0,106.0,2.3,25.0,862.0,1031.68,745.97
2016,5,31,14,45,908.0,104.5,2.35,25.0,825.5,1035.56,750.17
2016,5,31,15,0,899.0,103.0,2.4,25.0,789.0,1035.91,752.32
2016,5,31,15,15,887.5,101.0,2.4,24.5,747.5,1029.69,751.37
2016,5,31,15,30,876.0,99.0,2.4,24.0,706.0,1020.06,748.42
2016,5,31,15,45,861.0,96.5,2.45,24.0,660.5,1003.0,739.84
2016,5,31,16,0,846.0,94.0,2.5,24.0,615.0,994.79,737.19
2016,5,31,16,15,827.0,91.0,2.45,23.5,565.5,966.85,721.88
2016,5,31,16,30,808.0,88.0,2.4,23.0,516.0,936.15,704.77
2016,5,31,16,45,782.0,84.0,2.4,22.5,465.0,894.84,680.63
2016,5,31,17,0,756.0,80.0,2.4,22.0,414.0,851.51,654.58
2016,5,31,17,15,720.5,75.5,2.3,21.0,362.0,796.98,620.24
2016,5,31,17,30,685.0,71.0,2.2,20.0,310.0,747.79,588.53
2016,5,31,17,45,634.5,65.5,2.15,19.5,258.5,678.13,539.48
2016,5,31,18,0,584.0,60.0,2.1,19.0,207.0,609.48,488.94
2016,5,31,18,15,508.0,52.0,2.05,18.0,159.5,518.38,419.2
2016,5,31,18,30,432.0,44.0,2.0,17.0,112.0,431.32,348.79
2016,5,31,18,45,312.0,33.5,1.95,16.5,73.5,314.29,248.16
2016,5,31,19,0,192.0,23.0,1.9,16.0,35.0,195.64,102.25
2016,5,31,19,15,96.0,11.5,1.95,15.5,17.5,71.53,0.0
2016,5,31,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,1,4,45,26.0,5.5,2.2,10.5,6.0,0.0,0.0
2016,6,1,5,0,52.0,11.0,2.3,11.0,12.0,9.39,0.0
2016,6,1,5,15,190.5,24.0,2.35,11.5,43.5,18.71,6.5
2016,6,1,5,30,329.0,37.0,2.4,12.0,75.0,30.37,20.56
2016,6,1,5,45,419.5,46.5,2.5,12.5,119.0,37.55,27.64
2016,6,1,6,0,510.0,56.0,2.6,13.0,163.0,44.61,34.29
2016,6,1,6,15,571.5,63.0,2.55,13.5,213.5,49.34,38.65
2016,6,1,6,30,633.0,70.0,2.5,14.0,264.0,54.0,42.78
2016,6,1,6,45,676.0,75.5,2.5,14.5,316.0,57.27,45.53
2016,6,1,7,0,719.0,81.0,2.5,15.0,368.0,60.46,48.13
2016,6,1,7,15,468.0,143.0,2.5,15.5,339.5,97.91,80.63
2016,6,1,7,30,217.0,205.0,2.5,16.0,311.0,142.65,118.67
2016,6,1,7,45,151.5,227.5,2.5,16.5,305.5,154.61,128.12
2016,6,1,8,0,86.0,250.0,2.5,17.0,300.0,174.8,144.44
2016,6,1,8,15,155.5,274.0,2.45,17.5,373.0,179.72,147.76
2016,6,1,8,30,225.0,298.0,2.4,18.0,446.0,193.12,158.14
2016,6,1,8,45,137.5,305.0,2.4,18.5,397.0,194.81,158.78
2016,6,1,9,0,50.0,312.0,2.4,19.0,348.0,217.39,167.52
2016,6,1,9,15,128.0,348.0,2.35,19.0,448.5,241.04,181.55
2016,6,1,9,30,206.0,384.0,2.3,19.0,549.0,287.96,213.64
2016,6,1,9,45,570.0,247.0,2.3,19.5,728.5,281.41,194.86
2016,6,1,10,0,934.0,110.0,2.3,20.0,908.0,345.08,235.76
2016,6,1,10,15,939.5,111.5,2.3,20.0,935.5,400.6,284.31
2016,6,1,10,30,945.0,113.0,2.3,20.0,963.0,456.12,332.23
2016,6,1,10,45,948.0,114.5,2.3,20.5,983.0,510.32,377.37
2016,6,1,11,0,951.0,116.0,2.3,21.0,1003.0,563.87,420.57
2016,6,1,11,15,953.5,116.5,2.3,21.0,1016.0,615.59,461.91
2016,6,1,11,30,956.0,117.0,2.3,21.0,1029.0,666.22,501.28
2016,6,1,11,45,955.5,118.5,2.3,21.5,1034.5,714.42,536.82
2016,6,1,12,0,955.0,120.0,2.3,22.0,1040.0,760.96,570.14
2016,6,1,12,15,954.5,120.0,2.3,22.0,1038.0,804.5,601.68
2016,6,1,12,30,954.0,120.0,2.3,22.0,1036.0,845.94,629.51
2016,6,1,12,45,941.5,126.5,2.35,22.0,1023.0,880.85,653.16
2016,6,1,13,0,929.0,133.0,2.4,22.0,1010.0,912.69,674.78
2016,6,1,13,15,925.5,132.5,2.4,22.0,993.0,943.08,695.0
2016,6,1,13,30,922.0,132.0,2.4,22.0,976.0,970.45,713.22
2016,6,1,13,45,915.0,131.5,2.45,22.0,951.0,991.41,727.81
2016,6,1,14,0,908.0,131.0,2.5,22.0,926.0,1008.97,740.37
2016,6,1,14,15,900.5,129.5,2.45,21.5,895.5,1021.64,750.31
2016,6,1,14,30,893.0,128.0,2.4,21.0,865.0,1030.8,758.15
2016,6,1,14,45,882.5,126.0,2.4,21.0,828.0,1032.96,760.73
2016,6,1,15,0,872.0,124.0,2.4,21.0,791.0,1044.82,769.86
2016,6,1,15,15,859.5,121.5,2.4,20.5,749.0,1037.44,768.01
2016,6,1,15,30,847.0,119.0,2.4,20.0,707.0,1026.59,764.22
2016,6,1,15,45,831.5,115.0,2.4,20.0,660.5,1007.58,753.71
2016,6,1,16,0,816.0,111.0,2.4,20.0,614.0,985.36,741.19
2016,6,1,16,15,506.5,170.0,2.35,19.5,473.5,737.17,572.54
2016,6,1,16,30,197.0,229.0,2.3,19.0,333.0,456.12,361.81
2016,6,1,16,45,125.5,202.0,2.3,19.0,266.0,355.63,285.16
2016,6,1,17,0,54.0,175.0,2.3,19.0,199.0,236.83,190.28
2016,6,1,17,15,47.0,154.5,2.25,18.5,173.5,209.38,169.22
2016,6,1,17,30,40.0,134.0,2.2,18.0,148.0,181.76,147.27
2016,6,1,17,45,292.0,101.0,2.2,17.5,177.5,397.01,329.41
2016,6,1,18,0,544.0,68.0,2.2,17.0,207.0,586.34,477.74
2016,6,1,18,15,466.0,59.0,2.1,16.0,159.5,493.32,403.41
2016,6,1,18,30,388.0,50.0,2.0,15.0,112.0,404.21,330.48
2016,6,1,18,45,273.5,37.5,1.9,14.5,73.5,289.01,230.45
2016,6,1,19,0,159.0,25.0,1.8,14.0,35.0,175.86,97.98
2016,6,1,19,15,79.5,12.5,1.85,13.5,17.5,61.84,0.0
2016,6,1,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,2,4,45,27.0,5.5,1.75,9.5,6.0,0.0,0.0
2016,6,2,5,0,54.0,11.0,1.7,10.0,12.0,9.39,0.0
2016,6,2,5,15,192.5,24.0,1.65,10.5,43.5,18.71,6.78
2016,6,2,5,30,331.0,37.0,1.6,11.0,75.0,30.35,20.68
2016,6,2,5,45,425.5,46.5,1.6,11.5,120.0,37.55,27.8
2016,6,2,6,0,520.0,56.0,1.6,12.0,165.0,44.65,34.49
2016,6,2,6,15,581.5,62.5,1.5,12.5,215.5,49.0,38.53
2016,6,2,6,30,643.0,69.0,1.4,13.0,266.0,53.31,42.35
2016,6,2,6,45,686.0,74.0,1.35,13.5,318.5,56.25,44.82
2016,6,2,7,0,729.0,79.0,1.3,14.0,371.0,64.52,51.92
2016,6,2,7,15,759.0,83.5,1.2,14.5,423.5,67.04,53.85
2016,6,2,7,30,789.0,88.0,1.1,15.0,476.0,69.47,55.67
2016,6,2,7,45,812.5,91.0,1.05,16.0,527.0,70.64,56.25
2016,6,2,8,0,836.0,94.0,1.0,17.0,578.0,71.74,56.77
2016,6,2,8,15,853.0,97.0,0.95,17.5,626.0,72.66,57.26
2016,6,2,8,30,870.0,100.0,0.9,18.0,674.0,83.84,66.47
2016,6,2,8,45,883.0,102.0,0.85,18.5,718.0,84.63,66.79
2016,6,2,9,0,896.0,104.0,0.8,19.0,762.0,126.28,72.28
2016,6,2,9,15,595.0,235.5,0.75,19.5,682.0,205.08,133.48
2016,6,2,9,30,294.0,367.0,0.7,20.0,602.0,280.56,201.5
2016,6,2,9,45,606.0,243.0,0.7,20.5,752.5,287.19,194.97
2016,6,2,10,0,918.0,119.0,0.7,21.0,903.0,346.39,233.21
2016,6,2,10,15,923.5,120.0,0.7,21.5,930.0,400.78,278.82
2016,6,2,10,30,929.0,121.0,0.7,22.0,957.0,455.18,323.51
2016,6,2,10,45,933.0,122.0,0.75,22.5,977.0,508.72,366.58
2016,6,2,11,0,937.0,123.0,0.8,23.0,997.0,561.71,407.88
2016,6,2,11,15,939.0,123.5,0.85,23.5,1009.5,612.54,446.33
2016,6,2,11,30,941.0,124.0,0.9,24.0,1022.0,662.26,482.8
2016,6,2,11,45,941.5,124.5,0.95,24.5,1027.5,709.76,516.65
2016,6,2,12,0,942.0,125.0,1.0,25.0,1033.0,755.7,548.52
2016,6,2,12,15,941.5,124.5,1.05,25.0,1030.5,798.39,578.6
2016,6,2,12,30,941.0,124.0,1.1,25.0,1028.0,839.01,605.36
2016,6,2,12,45,945.0,119.5,1.2,25.5,1020.0,877.59,629.98
2016,6,2,13,0,949.0,115.0,1.3,26.0,1012.0,913.72,652.92
2016,6,2,13,15,945.5,114.5,1.4,26.0,994.5,944.25,673.58
2016,6,2,13,30,942.0,114.0,1.5,26.0,977.0,971.69,692.41
2016,6,2,13,45,936.5,113.0,1.6,26.0,952.5,993.59,707.88
2016,6,2,14,0,931.0,112.0,1.7,26.0,928.0,1012.1,721.4
2016,6,2,14,15,924.0,110.5,1.75,26.0,897.5,1025.18,730.99
2016,6,2,14,30,917.0,109.0,1.8,26.0,867.0,1034.73,738.59
2016,6,2,14,45,908.0,107.0,1.9,26.0,830.0,1038.2,743.26
2016,6,2,15,0,899.0,105.0,2.0,26.0,793.0,1038.11,745.88
2016,6,2,15,15,887.0,103.0,2.05,25.5,751.5,1031.49,745.35
2016,6,2,15,30,875.0,101.0,2.1,25.0,710.0,1021.47,742.83
2016,6,2,15,45,859.5,98.5,2.15,25.0,663.5,1004.02,734.18
2016,6,2,16,0,844.0,96.0,2.2,25.0,617.0,995.5,731.45
2016,6,2,16,15,824.0,93.0,2.2,24.5,568.0,966.66,716.24
2016,6,2,16,30,804.0,90.0,2.2,24.0,519.0,935.09,699.22
2016,6,2,16,45,777.5,86.0,2.25,23.5,467.5,893.44,675.55
2016,6,2,17,0,751.0,82.0,2.3,23.0,416.0,849.77,649.9
