Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,17,15,715.5,77.5,2.25,22.0,364.0,795.38,616.26
2016,6,2,17,30,680.0,73.0,2.2,21.0,312.0,746.6,585.38
2016,6,2,17,45,630.5,67.0,2.2,20.5,261.0,677.27,537.11
2016,6,2,18,0,581.0,61.0,2.2,20.0,210.0,608.88,487.26
2016,6,2,18,15,506.5,53.0,2.1,19.0,162.5,519.04,418.59
2016,6,2,18,30,432.0,45.0,2.0,18.0,115.0,433.08,349.32
2016,6,2,18,45,316.5,34.0,1.95,17.0,76.0,318.54,252.23
2016,6,2,19,0,201.0,23.0,1.9,16.0,37.0,204.3,119.42
2016,6,2,19,15,100.5,11.5,1.9,15.5,18.5,74.59,0.0
2016,6,2,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,3,4,45,35.0,5.5,1.15,11.5,6.0,0.0,0.0
2016,6,3,5,0,70.0,11.0,1.1,12.0,12.0,9.39,0.0
2016,6,3,5,15,207.0,23.0,1.1,12.5,43.5,18.85,6.97
2016,6,3,5,30,344.0,35.0,1.1,13.0,75.0,28.61,19.03
2016,6,3,5,45,433.0,44.0,1.1,14.0,119.0,35.44,25.66
2016,6,3,6,0,522.0,53.0,1.1,15.0,163.0,42.18,31.89
2016,6,3,6,15,581.0,59.5,1.0,15.5,212.5,46.61,35.94
2016,6,3,6,30,640.0,66.0,0.9,16.0,262.0,50.98,39.78
2016,6,3,6,45,680.5,71.0,0.85,16.5,313.5,53.98,42.28
2016,6,3,7,0,721.0,76.0,0.8,17.0,365.0,62.05,49.14
2016,6,3,7,15,750.5,80.0,0.75,17.5,416.5,64.27,50.78
2016,6,3,7,30,780.0,84.0,0.7,18.0,468.0,66.41,52.34
2016,6,3,7,45,802.5,87.0,0.65,19.0,518.0,67.66,53.0
2016,6,3,8,0,825.0,90.0,0.6,20.0,568.0,68.84,53.59
2016,6,3,8,15,841.5,92.5,0.55,21.0,615.0,69.51,53.76
2016,6,3,8,30,858.0,95.0,0.5,22.0,662.0,80.62,62.66
2016,6,3,8,45,871.0,97.5,0.5,23.0,705.0,81.76,63.15
2016,6,3,9,0,884.0,100.0,0.5,24.0,748.0,123.39,68.7
2016,6,3,9,15,893.5,101.5,0.45,24.5,786.5,175.71,96.29
2016,6,3,9,30,903.0,103.0,0.4,25.0,825.0,229.25,134.08
2016,6,3,9,45,916.5,101.0,0.4,26.0,859.5,282.52,175.7
2016,6,3,10,0,930.0,99.0,0.4,27.0,894.0,336.98,219.69
2016,6,3,10,15,935.5,100.0,0.55,27.5,920.5,391.71,265.15
2016,6,3,10,30,941.0,101.0,0.7,28.0,947.0,446.44,309.94
2016,6,3,10,45,708.5,245.0,0.85,28.5,890.5,488.29,345.98
2016,6,3,11,0,476.0,389.0,1.0,29.0,834.0,519.7,370.95
2016,6,3,11,15,713.0,247.0,1.1,29.0,923.0,578.35,414.94
2016,6,3,11,30,950.0,105.0,1.2,29.0,1012.0,653.51,470.93
2016,6,3,11,45,949.5,106.0,1.35,29.0,1017.0,700.77,505.97
2016,6,3,12,0,949.0,107.0,1.5,29.0,1022.0,746.36,539.44
2016,6,3,12,15,948.5,107.0,1.6,29.0,1020.0,789.29,569.89
2016,6,3,12,30,948.0,107.0,1.7,29.0,1018.0,830.13,597.11
2016,6,3,12,45,934.5,114.0,1.8,29.0,1005.0,864.19,619.87
2016,6,3,13,0,921.0,121.0,1.9,29.0,992.0,895.15,640.7
2016,6,3,13,15,918.0,120.5,1.95,29.0,975.5,925.4,660.61
2016,6,3,13,30,915.0,120.0,2.0,29.0,959.0,952.68,678.67
2016,6,3,13,45,909.5,119.0,2.05,29.0,935.0,974.07,693.09
2016,6,3,14,0,904.0,118.0,2.1,29.0,911.0,992.15,705.58
2016,6,3,14,15,897.0,116.5,2.1,29.0,881.0,1004.9,714.32
2016,6,3,14,30,890.0,115.0,2.1,29.0,851.0,1014.21,721.07
2016,6,3,14,45,881.0,112.5,2.15,29.0,815.0,1017.0,724.51
2016,6,3,15,0,872.0,110.0,2.2,29.0,779.0,1016.3,725.97
2016,6,3,15,15,860.5,108.0,2.15,28.5,738.0,1010.2,724.52
2016,6,3,15,30,849.0,106.0,2.1,28.0,697.0,1000.8,721.15
2016,6,3,15,45,834.0,103.0,2.1,28.0,652.0,995.86,719.93
2016,6,3,16,0,819.0,100.0,2.1,28.0,607.0,975.29,708.76
2016,6,3,16,15,799.0,96.5,2.05,27.5,558.5,946.12,693.0
2016,6,3,16,30,779.0,93.0,2.0,27.0,510.0,914.29,675.4
2016,6,3,16,45,752.5,89.0,2.0,26.5,459.5,873.06,651.78
2016,6,3,17,0,726.0,85.0,2.0,26.0,409.0,829.88,626.31
2016,6,3,17,15,690.0,80.5,1.9,25.0,358.0,781.9,597.07
2016,6,3,17,30,654.0,76.0,1.8,24.0,307.0,727.48,562.21
2016,6,3,17,45,604.0,69.5,1.7,23.5,256.5,657.76,513.78
2016,6,3,18,0,554.0,63.0,1.6,23.0,206.0,589.05,464.02
2016,6,3,18,15,480.5,55.0,1.55,22.0,159.5,500.86,398.07
2016,6,3,18,30,407.0,47.0,1.5,21.0,113.0,416.41,331.4
2016,6,3,18,45,297.0,35.5,1.45,20.0,75.0,306.12,239.34
2016,6,3,19,0,187.0,24.0,1.4,19.0,37.0,194.35,116.37
2016,6,3,19,15,93.5,12.0,1.4,18.5,18.5,70.57,0.0
2016,6,3,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.0,1.05,14.5,4.0,0.0,0.0
2016,6,4,5,0,0.0,8.0,1.0,15.0,8.0,6.83,0.0
2016,6,4,5,15,34.0,24.0,0.9,15.0,28.0,19.27,7.3
2016,6,4,5,30,68.0,40.0,0.8,15.0,48.0,31.5,21.35
2016,6,4,5,45,94.0,59.5,0.75,15.5,76.5,45.86,34.61
2016,6,4,6,0,120.0,79.0,0.7,16.0,105.0,59.94,47.37
2016,6,4,6,15,137.5,100.0,0.7,16.0,137.0,74.63,60.51
2016,6,4,6,30,155.0,121.0,0.7,16.0,169.0,88.98,73.1
2016,6,4,6,45,170.5,141.0,0.7,16.5,202.5,102.38,84.45
2016,6,4,7,0,186.0,161.0,0.7,17.0,236.0,115.45,95.25
2016,6,4,7,15,200.5,183.0,0.75,17.5,273.5,129.26,106.5
2016,6,4,7,30,215.0,205.0,0.8,18.0,311.0,142.65,117.2
2016,6,4,7,45,115.5,203.0,0.85,18.5,260.5,140.78,114.98
2016,6,4,8,0,16.0,201.0,0.9,19.0,210.0,154.93,126.19
2016,6,4,8,15,96.0,252.0,0.95,19.0,315.0,177.59,144.49
2016,6,4,8,30,176.0,303.0,1.0,19.0,420.0,194.57,157.92
2016,6,4,8,45,129.0,318.0,1.05,19.5,407.0,200.82,162.25
2016,6,4,9,0,82.0,333.0,1.1,20.0,394.0,230.56,175.21
2016,6,4,9,15,165.0,355.5,1.1,20.0,485.0,249.48,184.66
2016,6,4,9,30,248.0,378.0,1.1,20.0,576.0,278.58,202.45
2016,6,4,9,45,165.0,390.5,1.1,20.5,525.0,301.18,222.74
2016,6,4,10,0,82.0,403.0,1.1,21.0,474.0,313.2,234.5
2016,6,4,10,15,73.0,409.0,1.15,21.0,473.5,324.5,243.48
2016,6,4,10,30,64.0,415.0,1.2,21.0,473.0,334.75,251.54
2016,6,4,10,45,69.5,430.0,1.25,21.0,494.5,356.66,267.9
2016,6,4,11,0,75.0,445.0,1.3,21.0,516.0,379.61,284.92
2016,6,4,11,15,54.0,419.5,1.3,21.0,471.5,359.56,270.36
2016,6,4,11,30,33.0,394.0,1.3,21.0,427.0,335.91,253.09
2016,6,4,11,45,227.0,405.5,1.35,21.5,625.0,473.87,355.82
2016,6,4,12,0,421.0,417.0,1.4,22.0,823.0,635.83,470.9
2016,6,4,12,15,354.0,443.5,1.4,22.0,784.5,637.0,470.01
2016,6,4,12,30,287.0,470.0,1.4,22.0,746.0,632.51,466.23
2016,6,4,12,45,241.0,474.5,1.4,22.5,704.5,614.84,453.0
2016,6,4,13,0,195.0,479.0,1.4,23.0,663.0,597.53,439.84
2016,6,4,13,15,102.0,342.0,1.4,23.0,438.5,405.62,304.09
2016,6,4,13,30,9.0,205.0,1.4,23.0,214.0,182.23,137.0
2016,6,4,13,45,212.0,285.0,1.45,23.5,472.0,483.59,367.1
2016,6,4,14,0,415.0,365.0,1.5,24.0,730.0,783.29,574.47
2016,6,4,14,15,428.0,346.0,1.5,24.0,711.0,794.03,579.99
2016,6,4,14,30,441.0,327.0,1.5,24.0,692.0,802.53,587.12
2016,6,4,14,45,635.0,226.0,1.5,24.5,727.0,912.17,664.28
2016,6,4,15,0,829.0,125.0,1.5,25.0,762.0,1002.31,720.64
2016,6,4,15,15,816.5,122.5,1.5,24.5,722.0,994.81,717.68
2016,6,4,15,30,804.0,120.0,1.5,24.0,682.0,984.0,713.95
2016,6,4,15,45,793.0,115.0,1.55,24.0,638.5,968.6,706.74
2016,6,4,16,0,782.0,110.0,1.6,24.0,595.0,950.07,697.58
2016,6,4,16,15,761.5,106.0,1.6,23.5,547.5,920.22,681.67
2016,6,4,16,30,741.0,102.0,1.6,23.0,500.0,887.79,663.94
2016,6,4,16,45,718.5,96.0,1.65,23.0,451.0,854.93,644.94
2016,6,4,17,0,696.0,90.0,1.7,23.0,402.0,814.06,619.99
2016,6,4,17,15,660.5,85.0,1.7,22.0,351.5,760.8,587.53
2016,6,4,17,30,625.0,80.0,1.7,21.0,301.0,706.87,553.3
2016,6,4,17,45,580.0,72.5,1.7,20.5,252.5,641.0,507.63
2016,6,4,18,0,535.0,65.0,1.7,20.0,204.0,575.89,460.32
2016,6,4,18,15,463.5,56.5,1.65,19.0,158.0,489.25,394.44
2016,6,4,18,30,392.0,48.0,1.6,18.0,112.0,406.25,327.92
2016,6,4,18,45,290.0,36.0,1.55,17.0,74.5,301.75,239.31
2016,6,4,19,0,188.0,24.0,1.5,16.0,37.0,195.64,122.71
2016,6,4,19,15,94.0,12.0,1.55,15.5,18.5,70.98,0.0
2016,6,4,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,4,45,35.5,5.0,1.55,10.5,6.0,0.0,0.0
2016,6,5,5,0,71.0,10.0,1.6,11.0,12.0,8.54,0.0
2016,6,5,5,15,197.0,23.0,1.65,11.5,43.0,18.79,7.26
2016,6,5,5,30,323.0,36.0,1.7,12.0,74.0,29.38,19.8
2016,6,5,5,45,410.5,45.5,1.8,12.5,117.5,36.58,26.83
2016,6,5,6,0,498.0,55.0,1.9,13.0,161.0,43.65,33.45
2016,6,5,6,15,556.5,62.0,1.85,13.5,210.0,48.37,37.8
2016,6,5,6,30,615.0,69.0,1.8,14.0,259.0,53.02,41.91
2016,6,5,6,45,657.0,74.5,1.8,14.5,310.0,56.29,44.66
2016,6,5,7,0,699.0,80.0,1.8,15.0,361.0,59.47,47.25
2016,6,5,7,15,385.0,141.5,1.8,15.5,299.5,95.8,78.75
2016,6,5,7,30,71.0,203.0,1.8,16.0,238.0,145.68,121.13
2016,6,5,7,45,438.5,149.5,1.8,16.5,400.5,98.0,79.65
2016,6,5,8,0,806.0,96.0,1.8,17.0,563.0,72.57,57.46
2016,6,5,8,15,823.0,99.0,1.85,17.5,610.0,73.4,57.9
2016,6,5,8,30,840.0,102.0,1.9,18.0,657.0,74.14,58.24
2016,6,5,8,45,853.5,104.5,2.0,18.5,700.5,85.45,67.56
2016,6,5,9,0,867.0,107.0,2.1,19.0,744.0,126.71,73.38
2016,6,5,9,15,877.5,109.0,2.15,19.5,782.5,178.52,101.81
2016,6,5,9,30,888.0,111.0,2.2,20.0,821.0,231.68,140.82
2016,6,5,9,45,902.5,108.5,2.3,20.5,856.0,284.11,183.93
2016,6,5,10,0,917.0,106.0,2.4,21.0,891.0,337.81,230.03
2016,6,5,10,15,922.5,107.0,2.4,21.0,918.0,391.86,277.32
2016,6,5,10,30,928.0,108.0,2.4,21.0,945.0,445.92,324.01
2016,6,5,10,45,931.5,109.5,2.45,21.5,964.5,499.23,368.52
2016,6,5,11,0,935.0,111.0,2.5,22.0,984.0,551.97,411.26
2016,6,5,11,15,937.0,111.5,2.5,22.0,997.0,602.41,451.72
2016,6,5,11,30,939.0,112.0,2.5,22.0,1010.0,651.75,490.24
2016,6,5,11,45,940.0,112.5,2.5,22.0,1015.5,699.18,526.38
2016,6,5,12,0,941.0,113.0,2.5,22.0,1021.0,745.08,560.57
2016,6,5,12,15,941.0,113.0,2.45,22.0,1019.5,788.17,591.66
2016,6,5,12,30,941.0,113.0,2.4,22.0,1018.0,829.25,619.07
2016,6,5,12,45,931.5,118.0,2.4,22.0,1007.0,864.69,642.81
2016,6,5,13,0,922.0,123.0,2.4,22.0,996.0,897.26,664.58
2016,6,5,13,15,919.0,122.5,2.4,22.0,979.5,927.62,684.84
2016,6,5,13,30,916.0,122.0,2.4,22.0,963.0,955.02,703.15
2016,6,5,13,45,912.5,120.0,2.4,22.5,940.5,977.44,716.84
2016,6,5,14,0,909.0,118.0,2.4,23.0,918.0,996.58,728.47
2016,6,5,14,15,902.5,116.5,2.45,22.5,888.0,1009.97,739.83
2016,6,5,14,30,896.0,115.0,2.5,22.0,858.0,1019.91,749.21
2016,6,5,14,45,888.5,112.5,2.55,22.0,823.0,1024.34,753.75
2016,6,5,15,0,881.0,110.0,2.6,22.0,788.0,1025.29,756.25
2016,6,5,15,15,869.5,108.0,2.65,21.5,746.5,1019.31,755.85
2016,6,5,15,30,858.0,106.0,2.7,21.0,705.0,1009.99,753.43
2016,6,5,15,45,844.0,102.5,2.75,21.0,660.0,1005.51,752.93
2016,6,5,16,0,830.0,99.0,2.8,21.0,615.0,985.36,742.0
2016,6,5,16,15,810.5,96.0,2.8,20.5,566.5,957.28,726.79
2016,6,5,16,30,791.0,93.0,2.8,20.0,518.0,926.5,709.61
2016,6,5,16,45,766.5,88.5,2.85,20.0,467.5,886.48,684.78
2016,6,5,17,0,742.0,84.0,2.9,20.0,417.0,844.41,658.05
2016,6,5,17,15,707.0,79.5,2.85,19.0,365.0,796.81,628.42
2016,6,5,17,30,672.0,75.0,2.8,18.0,313.0,742.91,593.03
2016,6,5,17,45,624.0,68.5,2.8,17.5,263.0,674.46,544.33
2016,6,5,18,0,576.0,62.0,2.8,17.0,213.0,606.86,494.03
2016,6,5,18,15,504.0,54.0,2.7,16.5,165.5,519.15,425.02
2016,6,5,18,30,432.0,46.0,2.6,16.0,118.0,435.13,355.67
2016,6,5,18,45,322.5,35.0,2.55,15.5,79.0,324.68,260.8
2016,6,5,19,0,213.0,24.0,2.5,15.0,40.0,217.0,141.31
2016,6,5,19,15,106.5,12.0,2.5,14.5,20.0,79.14,0.0
2016,6,5,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,4,45,36.5,5.0,2.45,11.5,6.0,0.0,0.0
2016,6,6,5,0,73.0,10.0,2.5,12.0,12.0,8.54,0.0
2016,6,6,5,15,194.5,22.5,2.5,12.0,42.0,18.33,7.01
2016,6,6,5,30,316.0,35.0,2.5,12.0,72.0,28.47,19.0
2016,6,6,5,45,400.0,44.0,2.5,12.5,114.0,35.24,25.64
2016,6,6,6,0,484.0,53.0,2.5,13.0,156.0,41.91,31.9
2016,6,6,6,15,540.5,59.5,2.45,13.5,203.0,46.27,35.92
2016,6,6,6,30,597.0,66.0,2.4,14.0,250.0,50.57,39.72
2016,6,6,6,45,634.0,72.0,2.4,14.5,299.0,54.21,42.81
2016,6,6,7,0,671.0,78.0,2.4,15.0,348.0,57.72,45.7
2016,6,6,7,15,361.5,137.5,2.4,15.5,285.5,92.91,76.26
2016,6,6,7,30,52.0,197.0,2.4,16.0,223.0,142.07,118.16
2016,6,6,7,45,87.0,226.5,2.4,16.5,275.0,160.6,133.16
2016,6,6,8,0,122.0,256.0,2.4,17.0,327.0,169.59,140.0
2016,6,6,8,15,228.5,266.0,2.4,17.0,412.5,177.05,145.79
2016,6,6,8,30,335.0,276.0,2.4,17.0,498.0,171.72,140.9
2016,6,6,8,45,585.0,190.0,2.45,17.5,608.0,111.76,90.03
2016,6,6,9,0,835.0,104.0,2.5,18.0,718.0,122.93,71.49
2016,6,6,9,15,846.0,106.0,2.5,18.5,756.0,172.96,99.17
2016,6,6,9,30,857.0,108.0,2.5,19.0,794.0,224.39,137.13
2016,6,6,9,45,865.0,110.0,2.55,19.5,826.5,276.36,180.28
2016,6,6,10,0,873.0,112.0,2.6,20.0,859.0,329.03,225.82
2016,6,6,10,15,879.5,113.0,2.6,20.0,885.5,381.07,271.59
2016,6,6,10,30,886.0,114.0,2.6,20.0,912.0,433.26,316.95
2016,6,6,10,45,599.5,283.0,2.65,20.0,828.0,465.04,348.01
2016,6,6,11,0,313.0,452.0,2.7,20.0,744.0,487.46,367.53
2016,6,6,11,15,607.0,284.5,2.65,20.0,861.0,546.28,413.71
2016,6,6,11,30,901.0,117.0,2.6,20.0,978.0,632.48,480.97
2016,6,6,11,45,654.0,268.5,2.6,20.5,896.0,639.59,483.92
2016,6,6,12,0,407.0,420.0,2.6,21.0,814.0,627.9,471.89
2016,6,6,12,15,358.5,442.0,2.6,21.0,788.5,638.62,479.58
2016,6,6,12,30,310.0,464.0,2.6,21.0,763.0,644.82,483.57
2016,6,6,12,45,599.5,294.0,2.6,21.0,864.5,761.63,573.04
2016,6,6,13,0,889.0,124.0,2.6,21.0,966.0,869.99,651.29
2016,6,6,13,15,885.5,123.0,2.6,21.0,950.0,898.45,669.92
2016,6,6,13,30,882.0,122.0,2.6,21.0,934.0,923.99,687.29
2016,6,6,13,45,877.0,121.0,2.6,21.0,911.0,945.1,701.78
2016,6,6,14,0,872.0,120.0,2.6,21.0,888.0,963.04,714.26
2016,6,6,14,15,672.5,219.0,2.6,20.5,799.0,911.57,681.92
2016,6,6,14,30,473.0,318.0,2.6,20.0,710.0,824.96,620.49
2016,6,6,14,45,655.5,216.0,2.65,20.0,735.0,922.35,694.36
2016,6,6,15,0,838.0,114.0,2.7,20.0,760.0,986.1,738.05
2016,6,6,15,15,826.5,112.0,2.7,19.5,720.0,992.7,744.77
2016,6,6,15,30,815.0,110.0,2.7,19.0,680.0,983.45,741.63
2016,6,6,15,45,799.0,107.5,2.75,19.0,636.0,965.85,732.14
2016,6,6,16,0,783.0,105.0,2.8,19.0,592.0,945.23,720.68
2016,6,6,16,15,763.0,101.5,2.85,18.5,545.0,916.53,704.98
2016,6,6,16,30,743.0,98.0,2.9,18.0,498.0,885.26,687.29
2016,6,6,16,45,717.5,93.5,2.95,17.5,449.5,850.9,667.06
2016,6,6,17,0,692.0,89.0,3.0,17.0,401.0,809.26,641.08
2016,6,6,17,15,657.0,84.0,3.0,16.5,351.0,756.61,605.96
2016,6,6,17,30,622.0,79.0,3.0,16.0,301.0,703.29,569.22
2016,6,6,17,45,575.5,72.0,3.0,15.5,252.5,636.9,520.95
2016,6,6,18,0,529.0,65.0,3.0,15.0,204.0,571.36,471.19
2016,6,6,18,15,459.0,56.5,2.95,14.5,159.0,486.14,403.12
2016,6,6,18,30,389.0,48.0,2.9,14.0,114.0,404.5,334.81
2016,6,6,18,45,288.0,36.5,2.9,14.0,76.5,301.26,244.12
2016,6,6,19,0,187.0,25.0,2.9,14.0,39.0,198.22,132.45
2016,6,6,19,15,93.5,12.5,2.9,13.5,19.5,71.23,0.0
2016,6,6,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,7,4,45,27.5,5.5,2.35,11.5,6.0,0.0,0.0
2016,6,7,5,0,55.0,11.0,2.4,12.0,12.0,9.39,0.0
2016,6,7,5,15,172.0,24.5,2.4,12.0,42.0,19.04,7.58
2016,6,7,5,30,289.0,38.0,2.4,12.0,72.0,31.01,21.21
2016,6,7,5,45,379.5,47.5,2.45,12.5,114.5,38.11,28.18
2016,6,7,6,0,470.0,57.0,2.5,13.0,157.0,45.1,34.75
2016,6,7,6,15,528.5,64.0,2.45,13.0,205.0,49.73,39.09
2016,6,7,6,30,587.0,71.0,2.4,13.0,253.0,54.29,43.21
2016,6,7,6,45,293.5,71.0,2.35,13.5,162.0,50.76,39.91
2016,6,7,7,0,0.0,71.0,2.3,14.0,71.0,58.88,46.92
2016,6,7,7,15,0.0,90.5,2.25,14.5,90.5,74.48,60.4
2016,6,7,7,30,0.0,110.0,2.2,15.0,110.0,89.55,73.19
2016,6,7,7,45,0.0,131.0,2.15,15.5,131.0,105.49,86.54
2016,6,7,8,0,0.0,152.0,2.1,16.0,152.0,121.19,99.49
2016,6,7,8,15,2.0,166.5,2.1,16.5,168.0,132.13,108.24
2016,6,7,8,30,4.0,181.0,2.1,17.0,184.0,142.97,116.83
2016,6,7,8,45,7.5,204.0,2.15,17.5,209.5,159.59,130.17
2016,6,7,9,0,11.0,227.0,2.2,18.0,235.0,177.45,137.8
2016,6,7,9,15,37.0,292.5,2.25,18.5,322.0,212.74,163.67
2016,6,7,9,30,63.0,358.0,2.3,19.0,409.0,262.22,200.08
2016,6,7,9,45,45.0,344.5,2.35,19.5,382.0,258.98,197.73
2016,6,7,10,0,27.0,331.0,2.4,20.0,355.0,252.38,192.94
2016,6,7,10,15,43.5,371.5,2.45,20.0,410.5,290.3,221.51
2016,6,7,10,30,60.0,412.0,2.5,20.0,466.0,331.07,252.06
2016,6,7,10,45,229.5,407.5,2.6,20.0,621.0,395.07,298.99
2016,6,7,11,0,399.0,403.0,2.7,20.0,776.0,496.79,374.82
2016,6,7,11,15,654.5,263.0,2.75,20.0,884.5,556.79,421.78
2016,6,7,11,30,910.0,123.0,2.8,20.0,993.0,641.92,488.3
2016,6,7,11,45,680.5,271.5,2.85,20.0,925.0,658.57,499.36
2016,6,7,12,0,451.0,420.0,2.9,20.0,857.0,657.9,496.49
2016,6,7,12,15,682.5,271.0,2.9,20.0,929.5,737.34,558.65
2016,6,7,12,30,914.0,122.0,2.9,20.0,1002.0,815.22,617.88
2016,6,7,12,45,916.5,119.0,2.95,20.0,994.5,852.8,643.68
2016,6,7,13,0,919.0,116.0,3.0,20.0,987.0,888.02,668.09
2016,6,7,13,15,916.0,115.5,3.0,20.0,971.0,918.12,688.65
2016,6,7,13,30,913.0,115.0,3.0,20.0,955.0,945.27,707.24
2016,6,7,13,45,907.0,115.0,3.05,20.0,932.0,967.05,722.67
2016,6,7,14,0,901.0,115.0,3.1,20.0,909.0,985.57,736.07
2016,6,7,14,15,894.5,113.5,3.1,19.5,879.5,998.77,747.09
2016,6,7,14,30,888.0,112.0,3.1,19.0,850.0,1008.57,756.04
2016,6,7,14,45,876.0,112.0,3.15,19.0,814.0,1011.05,759.28
2016,6,7,15,0,864.0,112.0,3.2,19.0,778.0,1010.14,760.47
2016,6,7,15,15,472.5,213.0,3.2,18.5,574.5,743.33,575.81
2016,6,7,15,30,81.0,314.0,3.2,18.0,371.0,396.85,311.11
2016,6,7,15,45,53.5,274.0,3.2,18.0,311.0,328.68,259.88
2016,6,7,16,0,26.0,234.0,3.2,18.0,251.0,239.7,189.94
2016,6,7,16,15,31.5,222.0,3.15,17.5,240.5,255.81,204.16
2016,6,7,16,30,37.0,210.0,3.1,17.0,230.0,251.92,202.32
2016,6,7,16,45,23.0,181.0,3.1,17.0,193.0,190.12,152.63
2016,6,7,17,0,9.0,152.0,3.1,17.0,156.0,148.2,118.36
2016,6,7,17,15,5.5,134.5,3.1,16.5,137.0,129.11,103.1
2016,6,7,17,30,2.0,117.0,3.1,16.0,118.0,110.04,87.53
2016,6,7,17,45,1.0,98.5,3.1,15.5,99.0,91.95,72.61
2016,6,7,18,0,0.0,80.0,3.1,15.0,80.0,73.59,57.15
2016,6,7,18,15,0.0,62.0,3.0,14.5,62.0,56.25,42.33
2016,6,7,18,30,0.0,44.0,2.9,14.0,44.0,38.31,26.79
2016,6,7,18,45,0.0,29.5,2.85,13.5,29.5,24.38,14.56
2016,6,7,19,0,0.0,15.0,2.8,13.0,15.0,12.36,3.05
2016,6,7,19,15,0.0,7.5,2.8,12.5,7.5,6.4,0.0
2016,6,7,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,8,4,45,50.0,6.0,2.85,10.5,7.5,0.0,0.0
2016,6,8,5,0,100.0,12.0,2.9,11.0,15.0,10.24,0.0
2016,6,8,5,15,234.0,23.5,2.95,11.0,46.5,19.29,7.87
2016,6,8,5,30,368.0,35.0,3.0,11.0,78.0,28.63,19.24
2016,6,8,5,45,454.0,43.0,3.15,11.5,122.0,34.65,25.22
2016,6,8,6,0,540.0,51.0,3.3,12.0,166.0,40.62,30.87
2016,6,8,6,15,270.0,59.5,3.35,12.0,117.0,43.88,33.98
2016,6,8,6,30,0.0,68.0,3.4,12.0,68.0,55.97,44.89
2016,6,8,6,45,0.0,81.0,3.5,12.5,81.0,66.3,53.96
2016,6,8,7,0,0.0,94.0,3.6,13.0,94.0,76.57,62.82
2016,6,8,7,15,40.0,149.5,3.65,13.0,169.5,112.47,94.21
2016,6,8,7,30,80.0,205.0,3.7,13.0,245.0,146.93,123.85
2016,6,8,7,45,175.5,225.0,3.75,13.5,323.5,153.7,128.98
2016,6,8,8,0,271.0,245.0,3.8,14.0,402.0,157.18,131.29
2016,6,8,8,15,173.5,267.5,3.8,14.5,371.5,176.8,147.32
2016,6,8,8,30,76.0,290.0,3.8,15.0,341.0,198.44,164.82
2016,6,8,8,45,78.5,311.5,3.85,15.5,367.0,210.56,174.17
2016,6,8,9,0,81.0,333.0,3.9,16.0,393.0,230.53,179.47
2016,6,8,9,15,200.0,346.5,3.9,16.0,504.5,249.0,187.56
2016,6,8,9,30,319.0,360.0,3.9,16.0,616.0,281.01,206.75
2016,6,8,9,45,601.5,240.0,3.9,16.5,746.5,283.91,198.79
2016,6,8,10,0,884.0,120.0,3.9,17.0,877.0,336.89,235.02
2016,6,8,10,15,726.5,224.0,3.9,17.0,859.0,392.0,287.55
2016,6,8,10,30,569.0,328.0,3.9,17.0,841.0,448.14,337.51
2016,6,8,10,45,733.5,228.5,3.9,17.0,905.0,487.13,369.7
2016,6,8,11,0,898.0,129.0,3.9,17.0,969.0,545.22,417.59
2016,6,8,11,15,751.5,235.0,3.95,17.0,944.5,589.53,453.72
2016,6,8,11,30,605.0,341.0,4.0,17.0,920.0,628.4,483.41
2016,6,8,11,45,753.0,237.5,4.05,17.0,962.5,679.15,525.04
2016,6,8,12,0,901.0,134.0,4.1,17.0,1005.0,732.64,568.98
2016,6,8,12,15,901.0,134.0,4.1,17.0,1003.5,774.51,601.01
2016,6,8,12,30,901.0,134.0,4.1,17.0,1002.0,814.54,630.16
2016,6,8,12,45,699.0,264.0,4.1,17.0,934.0,816.52,628.41
2016,6,8,13,0,497.0,394.0,4.1,17.0,866.0,792.84,607.06
2016,6,8,13,15,508.5,379.5,4.05,17.0,855.0,817.02,625.46
2016,6,8,13,30,520.0,365.0,4.0,17.0,844.0,839.24,642.11
2016,6,8,13,45,686.0,255.5,4.0,17.0,870.5,916.58,702.24
2016,6,8,14,0,852.0,146.0,4.0,17.0,897.0,981.84,748.7
2016,6,8,14,15,844.5,144.0,3.95,16.5,867.5,993.84,758.49
2016,6,8,14,30,837.0,142.0,3.9,16.0,838.0,1002.42,766.51
2016,6,8,14,45,833.5,136.5,3.85,16.0,804.5,1007.8,771.06
2016,6,8,15,0,830.0,131.0,3.8,16.0,771.0,1009.73,773.42
2016,6,8,15,15,694.0,175.0,3.8,15.5,691.0,936.73,725.61
2016,6,8,15,30,558.0,219.0,3.8,15.0,611.0,842.69,661.35
2016,6,8,15,45,580.0,194.0,3.8,15.0,578.0,848.89,668.98
2016,6,8,16,0,602.0,169.0,3.8,15.0,545.0,844.24,667.4
2016,6,8,16,15,524.5,177.0,3.8,14.5,486.0,763.74,611.46
2016,6,8,16,30,447.0,185.0,3.8,14.0,427.0,693.5,560.65
2016,6,8,16,45,407.5,172.5,3.8,14.0,377.0,636.33,518.86
2016,6,8,17,0,368.0,160.0,3.8,14.0,327.0,578.75,475.78
2016,6,8,17,15,301.0,148.0,3.75,13.5,273.5,475.01,395.64
2016,6,8,17,30,234.0,136.0,3.7,13.0,220.0,396.01,332.46
2016,6,8,17,45,210.5,118.5,3.7,13.0,185.5,350.46,295.56
2016,6,8,18,0,187.0,101.0,3.7,13.0,151.0,305.46,257.91
2016,6,8,18,15,161.0,81.5,3.55,12.5,118.0,255.93,215.65
2016,6,8,18,30,135.0,62.0,3.4,12.0,85.0,206.99,172.61
2016,6,8,18,45,95.0,44.0,3.3,12.0,57.5,150.97,121.75
2016,6,8,19,0,55.0,26.0,3.2,12.0,30.0,79.95,52.83
2016,6,8,19,15,27.5,13.0,3.15,12.0,15.0,28.95,0.0
2016,6,8,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,9,4,45,29.5,6.0,3.0,11.0,6.5,0.0,0.0
2016,6,9,5,0,59.0,12.0,3.1,11.0,13.0,10.24,0.0
2016,6,9,5,15,181.0,25.0,3.25,11.5,43.5,19.44,7.99
2016,6,9,5,30,303.0,38.0,3.4,12.0,74.0,31.05,21.24
2016,6,9,5,45,391.5,48.0,3.6,12.5,117.0,38.59,28.59
2016,6,9,6,0,480.0,58.0,3.8,13.0,160.0,45.99,35.52
2016,6,9,6,15,240.0,66.5,3.8,13.0,117.5,48.58,38.04
2016,6,9,6,30,0.0,75.0,3.8,13.0,75.0,61.17,49.35
2016,6,9,6,45,0.0,90.0,3.8,13.5,90.0,72.93,59.63
2016,6,9,7,0,0.0,105.0,3.8,14.0,105.0,84.59,69.65
2016,6,9,7,15,0.0,108.5,3.75,14.0,108.5,87.86,72.28
2016,6,9,7,30,0.0,112.0,3.7,14.0,112.0,91.03,74.79
2016,6,9,7,45,0.0,124.5,3.7,14.5,124.5,100.75,82.84
2016,6,9,8,0,0.0,137.0,3.7,15.0,137.0,110.39,90.71
2016,6,9,8,15,2.0,158.0,3.65,15.0,159.5,126.1,103.9
2016,6,9,8,30,4.0,179.0,3.6,15.0,182.0,141.57,116.76
2016,6,9,8,45,6.5,195.5,3.55,15.5,200.0,153.71,126.47
2016,6,9,9,0,9.0,212.0,3.5,16.0,218.0,166.95,130.81
2016,6,9,9,15,10.5,228.0,3.45,16.0,236.5,180.39,141.07
2016,6,9,9,30,12.0,244.0,3.4,16.0,255.0,194.14,151.63
2016,6,9,9,45,19.5,287.0,3.4,16.5,304.5,228.8,178.18
2016,6,9,10,0,27.0,330.0,3.4,17.0,354.0,251.67,195.23
2016,6,9,10,15,26.0,336.5,3.35,17.0,360.0,261.2,202.57
2016,6,9,10,30,25.0,343.0,3.3,17.0,366.0,270.7,209.89
2016,6,9,10,45,38.0,381.5,3.3,17.5,417.0,308.94,238.78
2016,6,9,11,0,51.0,420.0,3.3,18.0,468.0,349.69,269.26
2016,6,9,11,15,67.5,442.5,3.3,18.0,506.5,383.4,294.78
2016,6,9,11,30,84.0,465.0,3.3,18.0,545.0,419.6,322.14
2016,6,9,11,45,88.0,464.0,3.35,18.5,548.5,432.11,331.11
2016,6,9,12,0,92.0,463.0,3.4,19.0,552.0,444.76,340.27
2016,6,9,12,15,291.0,436.0,3.45,19.0,716.5,583.69,446.62
2016,6,9,12,30,490.0,409.0,3.5,19.0,881.0,740.31,562.4
2016,6,9,12,45,710.0,260.5,3.55,19.0,937.5,822.1,625.79
2016,6,9,13,0,930.0,112.0,3.6,19.0,994.0,893.12,678.08
2016,6,9,13,15,679.0,248.5,3.65,18.5,887.0,849.74,647.72
2016,6,9,13,30,428.0,385.0,3.7,18.0,780.0,773.65,589.92
2016,6,9,13,45,673.0,245.5,3.75,18.0,848.0,894.85,683.74
2016,6,9,14,0,918.0,106.0,3.8,18.0,916.0,992.33,751.93
2016,6,9,14,15,911.5,104.5,3.8,18.0,886.5,1005.67,761.17
2016,6,9,14,30,905.0,103.0,3.8,18.0,857.0,1015.56,768.88
2016,6,9,14,45,897.0,101.0,3.85,18.0,821.5,1019.94,773.38
2016,6,9,15,0,889.0,99.0,3.9,18.0,786.0,1020.84,775.73
2016,6,9,15,15,877.5,97.5,3.95,17.5,745.5,1015.34,775.36
2016,6,9,15,30,866.0,96.0,4.0,17.0,705.0,1006.51,772.88
2016,6,9,15,45,851.0,93.5,4.05,17.0,660.0,989.71,763.55
2016,6,9,16,0,836.0,91.0,4.1,17.0,615.0,969.84,752.17
2016,6,9,16,15,817.5,88.0,4.1,16.5,567.0,954.62,745.22
2016,6,9,16,30,799.0,85.0,4.1,16.0,519.0,924.87,727.85
2016,6,9,16,45,774.0,82.0,4.15,16.0,469.0,886.29,702.88
2016,6,9,17,0,749.0,79.0,4.2,16.0,419.0,845.7,676.04
2016,6,9,17,15,716.0,74.5,4.2,15.5,368.0,793.98,641.28
2016,6,9,17,30,683.0,70.0,4.2,15.0,317.0,746.82,608.86
2016,6,9,17,45,636.0,65.0,4.2,14.5,267.0,681.13,560.89
2016,6,9,18,0,589.0,60.0,4.2,14.0,217.0,616.22,511.44
2016,6,9,18,15,521.5,53.0,4.1,13.5,170.5,533.11,444.55
2016,6,9,18,30,454.0,46.0,4.0,13.0,124.0,453.27,377.3
2016,6,9,18,45,350.0,36.0,3.95,12.5,84.5,346.9,284.62
2016,6,9,19,0,246.0,26.0,3.9,12.0,45.0,246.12,175.42
2016,6,9,19,15,123.0,13.0,3.85,12.0,22.5,91.06,0.0
2016,6,9,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,10,4,45,56.5,5.5,3.3,10.5,7.0,0.0,0.0
2016,6,10,5,0,113.0,11.0,3.4,11.0,14.0,9.39,0.0
2016,6,10,5,15,245.0,22.0,3.55,11.5,46.0,17.98,6.98
2016,6,10,5,30,377.0,33.0,3.7,12.0,78.0,26.92,17.67
2016,6,10,5,45,457.5,41.0,3.85,12.5,121.0,32.99,23.64
2016,6,10,6,0,538.0,49.0,4.0,13.0,164.0,38.99,29.28
2016,6,10,6,15,592.5,55.0,4.05,13.5,212.0,43.15,33.11
2016,6,10,6,30,647.0,61.0,4.1,14.0,260.0,47.25,36.74
2016,6,10,6,45,681.5,66.0,4.2,14.5,310.0,54.81,43.33
2016,6,10,7,0,716.0,71.0,4.3,15.0,360.0,58.08,46.01
2016,6,10,7,15,744.0,75.0,4.3,15.0,410.0,60.41,47.91
2016,6,10,7,30,772.0,79.0,4.3,15.0,460.0,62.66,49.71
2016,6,10,7,45,791.5,83.0,4.3,15.5,508.5,64.68,51.19
2016,6,10,8,0,811.0,87.0,4.3,16.0,557.0,66.57,52.55
2016,6,10,8,15,827.5,89.5,4.3,16.5,604.0,77.15,61.4
2016,6,10,8,30,844.0,92.0,4.3,17.0,651.0,78.53,62.27
2016,6,10,8,45,854.5,96.0,4.3,17.5,693.0,80.53,63.68
2016,6,10,9,0,865.0,100.0,4.3,18.0,735.0,122.13,70.29
2016,6,10,9,15,875.5,102.0,4.25,18.0,774.0,173.54,98.9
2016,6,10,9,30,886.0,104.0,4.2,18.0,813.0,226.32,138.37
2016,6,10,9,45,896.0,104.5,4.2,18.5,846.5,279.21,182.69
2016,6,10,10,0,906.0,105.0,4.2,19.0,880.0,333.0,229.71
2016,6,10,10,15,912.0,106.0,4.2,19.0,907.5,386.47,277.44
2016,6,10,10,30,918.0,107.0,4.2,19.0,935.0,440.01,324.74
2016,6,10,10,45,922.5,108.5,4.25,19.0,956.0,493.12,370.87
2016,6,10,11,0,927.0,110.0,4.3,19.0,977.0,545.78,415.57
2016,6,10,11,15,930.5,110.5,4.3,19.0,991.0,596.53,457.6
2016,6,10,11,30,934.0,111.0,4.3,19.0,1005.0,646.36,497.84
2016,6,10,11,45,936.0,111.0,4.3,19.0,1011.5,693.75,535.32
2016,6,10,12,0,938.0,111.0,4.3,19.0,1018.0,739.71,570.92
2016,6,10,12,15,938.5,111.0,4.3,19.0,1017.0,782.99,603.85
2016,6,10,12,30,939.0,111.0,4.3,19.0,1016.0,824.32,633.08
2016,6,10,12,45,762.0,229.5,4.3,19.0,959.5,837.12,640.35
2016,6,10,13,0,585.0,348.0,4.3,19.0,903.0,826.9,629.33
2016,6,10,13,15,739.5,240.5,4.3,19.0,930.5,895.14,682.64
2016,6,10,13,30,894.0,133.0,4.3,19.0,958.0,943.81,717.27
2016,6,10,13,45,891.5,130.5,4.3,19.0,936.0,966.58,733.26
2016,6,10,14,0,889.0,128.0,4.3,19.0,914.0,986.16,747.32
2016,6,10,14,15,633.5,243.0,4.3,18.5,793.5,896.42,686.37
2016,6,10,14,30,378.0,358.0,4.3,18.0,673.0,753.09,580.55
2016,6,10,14,45,621.0,238.0,4.3,18.0,729.5,909.24,700.62
2016,6,10,15,0,864.0,118.0,4.3,18.0,786.0,1016.38,776.1
2016,6,10,15,15,748.5,155.0,4.3,18.0,712.5,969.3,744.27
2016,6,10,15,30,633.0,192.0,4.3,18.0,639.0,898.37,696.46
2016,6,10,15,45,630.5,176.5,4.3,18.0,597.0,881.61,686.78
2016,6,10,16,0,628.0,161.0,4.3,18.0,555.0,861.74,674.52
2016,6,10,16,15,702.5,130.0,4.3,17.5,538.0,897.69,703.78
2016,6,10,16,30,777.0,99.0,4.3,17.0,521.0,920.77,723.56
2016,6,10,16,45,752.5,94.5,4.3,16.5,471.0,881.16,698.57
2016,6,10,17,0,728.0,90.0,4.3,16.0,421.0,845.79,676.61
2016,6,10,17,15,692.5,85.0,4.25,15.5,369.5,791.97,639.94
2016,6,10,17,30,657.0,80.0,4.2,15.0,318.0,737.37,601.67
2016,6,10,17,45,608.0,74.0,4.2,15.0,268.0,669.15,550.63
2016,6,10,18,0,559.0,68.0,4.2,15.0,218.0,601.71,498.25
2016,6,10,18,15,487.5,59.5,4.0,14.0,171.0,514.08,428.54
2016,6,10,18,30,416.0,51.0,3.8,13.0,124.0,429.91,358.41
2016,6,10,18,45,307.0,40.0,3.65,12.5,84.5,319.71,262.28
2016,6,10,19,0,198.0,29.0,3.5,12.0,45.0,216.37,155.38
2016,6,10,19,15,99.0,14.5,3.4,11.5,22.5,76.81,0.0
2016,6,10,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,11,4,45,30.5,6.0,1.95,9.5,6.5,0.0,0.0
2016,6,11,5,0,61.0,12.0,1.9,10.0,13.0,10.24,0.0
2016,6,11,5,15,183.5,25.0,1.95,10.5,44.0,19.45,8.09
2016,6,11,5,30,306.0,38.0,2.0,11.0,75.0,31.05,21.36
2016,6,11,5,45,397.5,47.5,2.1,12.0,118.5,38.19,28.32
2016,6,11,6,0,489.0,57.0,2.2,13.0,162.0,45.22,34.85
2016,6,11,6,15,547.5,64.5,2.2,13.5,210.5,50.27,39.49
2016,6,11,6,30,606.0,72.0,2.2,14.0,259.0,55.22,43.87
2016,6,11,6,45,650.0,77.0,2.2,15.0,310.0,58.04,46.12
2016,6,11,7,0,694.0,82.0,2.2,16.0,361.0,60.82,48.24
2016,6,11,7,15,724.0,86.0,2.15,16.5,411.5,62.66,49.59
2016,6,11,7,30,754.0,90.0,2.1,17.0,462.0,70.4,56.04
2016,6,11,7,45,777.5,93.5,2.1,17.5,512.0,71.82,56.94
2016,6,11,8,0,801.0,97.0,2.1,18.0,562.0,73.16,57.78
2016,6,11,8,15,818.5,99.5,2.0,18.5,608.5,73.64,57.88
2016,6,11,8,30,836.0,102.0,1.9,19.0,655.0,74.06,57.94
2016,6,11,8,45,850.0,104.0,1.85,20.0,698.5,85.09,66.85
2016,6,11,9,0,864.0,106.0,1.8,21.0,742.0,125.35,71.98
2016,6,11,9,15,874.5,108.5,1.7,21.5,780.5,177.06,99.96
2016,6,11,9,30,885.0,111.0,1.6,22.0,819.0,230.15,138.33
2016,6,11,9,45,888.5,114.5,1.55,22.5,850.5,283.44,181.74
2016,6,11,10,0,892.0,118.0,1.5,23.0,882.0,336.99,226.99
2016,6,11,10,15,756.0,209.0,1.4,23.0,870.5,391.21,276.0
2016,6,11,10,30,620.0,300.0,1.3,23.0,859.0,444.65,321.25
2016,6,11,10,45,766.0,211.5,1.25,23.5,917.5,488.86,354.86
2016,6,11,11,0,912.0,123.0,1.2,24.0,976.0,546.94,398.89
2016,6,11,11,15,914.5,124.0,1.2,24.0,989.0,596.95,437.55
2016,6,11,11,30,917.0,125.0,1.2,24.0,1002.0,645.99,474.42
2016,6,11,11,45,740.0,249.0,1.2,24.5,960.0,678.31,495.11
2016,6,11,12,0,563.0,373.0,1.2,25.0,918.0,698.11,505.68
2016,6,11,12,15,525.0,391.5,1.3,25.0,899.5,719.88,521.49
2016,6,11,12,30,487.0,410.0,1.4,25.0,881.0,738.08,534.53
2016,6,11,12,45,708.5,262.5,1.55,25.5,939.5,821.79,596.2
2016,6,11,13,0,930.0,115.0,1.7,26.0,998.0,895.03,646.46
2016,6,11,13,15,927.5,114.5,1.85,25.5,982.5,925.97,668.95
2016,6,11,13,30,925.0,114.0,2.0,25.0,967.0,953.99,690.14
2016,6,11,13,45,919.0,113.5,2.2,25.0,944.0,975.68,706.6
2016,6,11,14,0,913.0,113.0,2.4,25.0,921.0,994.06,721.05
2016,6,11,14,15,907.0,112.0,2.5,25.0,891.5,1008.58,732.13
2016,6,11,14,30,901.0,111.0,2.6,25.0,862.0,1019.69,741.21
2016,6,11,14,45,890.0,110.5,2.75,25.0,826.0,1022.94,745.86
2016,6,11,15,0,879.0,110.0,2.9,25.0,790.0,1022.73,748.45
2016,6,11,15,15,868.0,107.5,2.95,24.5,749.5,1016.92,748.1
2016,6,11,15,30,857.0,105.0,3.0,24.0,709.0,1007.75,745.72
2016,6,11,15,45,838.5,104.0,3.05,24.0,663.5,1001.91,744.23
2016,6,11,16,0,820.0,103.0,3.1,24.0,618.0,980.57,732.48
2016,6,11,16,15,801.0,99.5,3.05,23.5,570.0,952.75,717.1
2016,6,11,16,30,782.0,96.0,3.0,23.0,522.0,922.2,699.77
2016,6,11,16,45,753.5,93.0,3.0,22.5,471.5,880.5,674.84
2016,6,11,17,0,725.0,90.0,3.0,22.0,421.0,843.11,652.47
2016,6,11,17,15,691.0,85.0,2.95,21.0,370.0,790.79,619.64
2016,6,11,17,30,657.0,80.0,2.9,20.0,319.0,737.61,585.06
2016,6,11,17,45,608.0,74.0,2.85,19.5,268.5,669.41,536.68
2016,6,11,18,0,559.0,68.0,2.8,19.0,218.0,601.99,486.85
2016,6,11,18,15,490.5,59.5,2.75,18.0,171.5,516.81,421.51
2016,6,11,18,30,422.0,51.0,2.7,17.0,125.0,434.86,355.32
2016,6,11,18,45,319.5,39.5,2.65,16.5,85.5,328.71,264.96
2016,6,11,19,0,217.0,28.0,2.6,16.0,46.0,228.07,162.9
2016,6,11,19,15,108.5,14.0,2.55,15.5,23.0,82.64,0.0
2016,6,11,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,4,45,23.0,6.0,2.1,11.0,6.5,0.0,0.0
2016,6,12,5,0,46.0,12.0,2.1,11.0,13.0,10.24,0.0
2016,6,12,5,15,163.5,26.5,2.2,11.5,43.5,20.55,8.8
2016,6,12,5,30,281.0,41.0,2.3,12.0,74.0,31.65,21.77
2016,6,12,5,45,373.0,51.0,2.4,12.5,117.0,41.1,30.82
2016,6,12,6,0,465.0,61.0,2.5,13.0,160.0,48.41,37.69
2016,6,12,6,15,525.0,68.5,2.45,13.5,208.5,53.32,42.21
2016,6,12,6,30,585.0,76.0,2.4,14.0,257.0,58.14,46.46
2016,6,12,6,45,634.0,80.5,2.35,14.5,308.5,60.49,48.38
2016,6,12,7,0,683.0,85.0,2.3,15.0,360.0,62.84,50.22
2016,6,12,7,15,713.5,89.5,2.25,15.0,410.5,64.94,51.89
2016,6,12,7,30,744.0,94.0,2.2,15.0,461.0,73.22,58.96
2016,6,12,7,45,770.5,96.5,2.15,15.5,511.5,73.85,59.17
2016,6,12,8,0,797.0,99.0,2.1,16.0,562.0,74.47,59.38
2016,6,12,8,15,814.0,102.0,2.05,16.5,608.5,75.22,59.7
2016,6,12,8,30,831.0,105.0,2.0,17.0,655.0,75.87,59.96
2016,6,12,8,45,845.5,107.0,1.95,17.5,698.0,75.77,59.59
2016,6,12,9,0,860.0,109.0,1.9,18.0,741.0,126.54,74.07
2016,6,12,9,15,870.0,111.0,1.9,18.5,779.5,177.69,101.93
2016,6,12,9,30,880.0,113.0,1.9,19.0,818.0,230.14,140.32
2016,6,12,9,45,893.5,111.5,1.9,19.5,852.5,282.34,183.14
2016,6,12,10,0,907.0,110.0,1.9,20.0,887.0,335.75,228.82
2016,6,12,10,15,912.5,111.0,1.95,20.0,913.5,389.13,275.54
2016,6,12,10,30,918.0,112.0,2.0,20.0,940.0,442.54,321.73
2016,6,12,10,45,921.5,113.0,2.1,20.5,960.0,494.9,365.62
2016,6,12,11,0,925.0,114.0,2.2,21.0,980.0,546.7,407.84
2016,6,12,11,15,927.5,114.5,2.25,21.0,993.0,596.87,448.28
2016,6,12,11,30,930.0,115.0,2.3,21.0,1006.0,646.01,486.92
2016,6,12,11,45,929.5,116.0,2.4,21.0,1011.0,692.44,522.91
2016,6,12,12,0,929.0,117.0,2.5,21.0,1016.0,737.28,557.04
2016,6,12,12,15,928.5,117.0,2.55,21.0,1014.0,779.6,588.48
2016,6,12,12,30,928.0,117.0,2.6,21.0,1012.0,819.95,616.5
2016,6,12,12,45,920.5,120.0,2.65,21.5,1001.5,854.99,639.37
2016,6,12,13,0,913.0,123.0,2.7,22.0,991.0,887.29,660.28
2016,6,12,13,15,909.5,122.5,2.7,21.5,974.5,917.07,681.65
2016,6,12,13,30,906.0,122.0,2.7,21.0,958.0,943.91,701.14
2016,6,12,13,45,900.5,121.0,2.7,21.0,934.5,965.36,715.79
2016,6,12,14,0,895.0,120.0,2.7,21.0,911.0,983.54,728.4
2016,6,12,14,15,888.0,118.5,2.65,21.0,881.5,996.46,737.19
2016,6,12,14,30,881.0,117.0,2.6,21.0,852.0,1005.97,743.89
2016,6,12,14,45,872.0,115.0,2.6,21.0,817.0,1009.55,747.36
2016,6,12,15,0,863.0,113.0,2.6,21.0,782.0,1009.71,748.8
2016,6,12,15,15,851.0,110.5,2.55,20.5,741.5,1002.92,746.77
2016,6,12,15,30,839.0,108.0,2.5,20.0,701.0,1005.39,751.1
2016,6,12,15,45,824.5,105.0,2.45,20.0,656.5,988.89,741.44
2016,6,12,16,0,810.0,102.0,2.4,20.0,612.0,969.27,729.97
