Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,16,15,790.5,99.0,2.35,19.5,564.5,941.68,714.54
2016,6,12,16,30,771.0,96.0,2.3,19.0,517.0,911.43,697.24
2016,6,12,16,45,745.5,91.5,2.3,18.5,467.0,871.03,673.11
2016,6,12,17,0,720.0,87.0,2.3,18.0,417.0,834.41,651.2
2016,6,12,17,15,686.0,82.5,2.25,17.5,366.5,782.91,617.55
2016,6,12,17,30,652.0,78.0,2.2,17.0,316.0,730.6,582.36
2016,6,12,17,45,604.5,72.0,2.2,17.0,266.0,663.91,534.35
2016,6,12,18,0,557.0,66.0,2.2,17.0,216.0,598.0,485.0
2016,6,12,18,15,489.0,58.0,2.15,16.0,170.0,514.01,420.64
2016,6,12,18,30,421.0,50.0,2.1,15.0,124.0,433.26,355.43
2016,6,12,18,45,321.0,39.0,2.05,14.5,85.0,329.56,267.07
2016,6,12,19,0,221.0,28.0,2.0,14.0,46.0,231.38,167.75
2016,6,12,19,15,110.5,14.0,2.05,13.5,23.0,84.03,0.0
2016,6,12,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,13,4,45,34.0,6.0,2.7,10.5,7.0,0.0,0.0
2016,6,13,5,0,68.0,12.0,2.8,11.0,14.0,10.24,0.0
2016,6,13,5,15,187.5,25.0,2.8,11.0,44.0,19.46,8.03
2016,6,13,5,30,307.0,38.0,2.8,11.0,74.0,31.06,21.35
2016,6,13,5,45,398.0,47.0,2.85,11.5,117.0,37.77,27.99
2016,6,13,6,0,489.0,56.0,2.9,12.0,160.0,44.4,34.25
2016,6,13,6,15,257.5,84.0,2.9,12.5,140.0,63.21,51.22
2016,6,13,6,30,26.0,112.0,2.9,13.0,120.0,84.74,70.33
2016,6,13,6,45,32.0,132.0,2.95,13.5,143.5,98.74,82.45
2016,6,13,7,0,38.0,152.0,3.0,14.0,167.0,112.49,94.11
2016,6,13,7,15,24.5,159.0,3.0,14.0,169.5,123.19,103.12
2016,6,13,7,30,11.0,166.0,3.0,14.0,172.0,129.09,107.86
2016,6,13,7,45,10.5,177.0,3.05,14.5,183.0,137.7,114.7
2016,6,13,8,0,10.0,188.0,3.1,15.0,194.0,146.21,121.36
2016,6,13,8,15,26.0,228.0,3.15,15.0,245.0,173.92,144.51
2016,6,13,8,30,42.0,268.0,3.2,15.0,296.0,186.31,154.49
2016,6,13,8,45,75.5,304.5,3.25,15.5,358.5,206.98,171.05
2016,6,13,9,0,109.0,341.0,3.3,16.0,421.0,236.1,182.98
2016,6,13,9,15,113.0,361.0,3.3,16.0,448.0,245.64,188.28
2016,6,13,9,30,117.0,381.0,3.3,16.0,475.0,270.43,206.91
2016,6,13,9,45,218.0,387.0,3.3,16.5,570.5,310.6,233.86
2016,6,13,10,0,319.0,393.0,3.3,17.0,666.0,349.01,260.83
2016,6,13,10,15,623.0,249.5,3.4,17.0,804.0,372.1,274.01
2016,6,13,10,30,927.0,106.0,3.5,17.0,942.0,441.54,327.26
2016,6,13,10,45,931.5,107.0,3.6,17.5,963.0,494.73,372.92
2016,6,13,11,0,936.0,108.0,3.7,18.0,984.0,547.45,417.02
2016,6,13,11,15,938.5,108.5,3.8,18.0,997.5,598.06,459.16
2016,6,13,11,30,941.0,109.0,3.9,18.0,1011.0,647.64,499.5
2016,6,13,11,45,941.0,110.5,4.0,18.0,1017.0,695.17,537.4
2016,6,13,12,0,941.0,112.0,4.1,18.0,1023.0,741.16,573.36
2016,6,13,12,15,940.5,112.0,4.15,18.0,1021.5,783.88,606.16
2016,6,13,12,30,940.0,112.0,4.2,18.0,1020.0,824.6,635.24
2016,6,13,12,45,937.0,113.0,4.3,18.0,1010.5,861.93,661.99
2016,6,13,13,0,934.0,114.0,4.4,18.0,1001.0,896.7,687.1
2016,6,13,13,15,931.0,113.0,4.45,18.0,985.0,926.91,708.74
2016,6,13,13,30,928.0,112.0,4.5,18.0,969.0,954.12,728.37
2016,6,13,13,45,920.5,112.5,4.55,18.0,945.5,975.48,744.04
2016,6,13,14,0,913.0,113.0,4.6,18.0,922.0,993.51,757.56
2016,6,13,14,15,906.5,112.0,4.6,17.5,892.0,1007.61,769.6
2016,6,13,14,30,900.0,111.0,4.6,17.0,862.0,1018.31,779.49
2016,6,13,14,45,888.0,110.5,4.7,17.0,826.0,1020.62,783.19
2016,6,13,15,0,876.0,110.0,4.8,17.0,790.0,1019.46,784.69
2016,6,13,15,15,864.5,108.0,4.8,16.5,749.5,1013.77,783.85
2016,6,13,15,30,853.0,106.0,4.8,16.0,709.0,1004.76,780.85
2016,6,13,15,45,843.0,101.0,4.85,16.0,665.0,1002.84,781.93
2016,6,13,16,0,833.0,96.0,4.9,16.0,621.0,985.19,771.94
2016,6,13,16,15,814.0,93.0,4.9,15.5,573.0,957.89,756.24
2016,6,13,16,30,795.0,90.0,4.9,15.0,525.0,927.89,738.46
2016,6,13,16,45,777.0,84.5,4.9,15.0,476.0,893.18,715.61
2016,6,13,17,0,759.0,79.0,4.9,15.0,427.0,856.16,690.74
2016,6,13,17,15,726.5,75.0,4.9,14.5,376.0,805.45,656.31
2016,6,13,17,30,694.0,71.0,4.9,14.0,325.0,753.62,619.99
2016,6,13,17,45,645.0,66.0,4.9,14.0,274.0,691.52,573.17
2016,6,13,18,0,596.0,61.0,4.9,14.0,223.0,624.65,520.77
2016,6,13,18,15,530.0,54.0,4.8,13.5,176.0,542.46,454.34
2016,6,13,18,30,464.0,47.0,4.7,13.0,129.0,463.38,387.42
2016,6,13,18,45,352.5,37.5,4.65,12.5,88.5,351.4,290.15
2016,6,13,19,0,241.0,28.0,4.6,12.0,48.0,248.32,184.33
2016,6,13,19,15,120.5,14.0,4.6,12.0,24.0,90.64,0.0
2016,6,13,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,14,4,45,32.0,6.0,3.7,9.5,7.0,0.0,0.0
2016,6,14,5,0,64.0,12.0,3.7,10.0,14.0,10.24,0.0
2016,6,14,5,15,189.5,25.0,3.7,10.5,44.5,19.46,8.0
2016,6,14,5,30,315.0,38.0,3.7,11.0,75.0,31.1,21.37
2016,6,14,5,45,417.5,45.5,3.75,11.5,119.5,36.59,26.93
2016,6,14,6,0,520.0,53.0,3.8,12.0,164.0,42.13,32.22
2016,6,14,6,15,576.5,59.0,3.8,12.0,212.0,46.16,36.03
2016,6,14,6,30,633.0,65.0,3.8,12.0,260.0,50.14,39.65
2016,6,14,6,45,680.5,68.0,3.85,12.5,311.5,56.42,45.13
2016,6,14,7,0,728.0,71.0,3.9,13.0,363.0,58.24,46.53
2016,6,14,7,15,755.5,74.5,3.85,13.5,413.5,60.21,48.03
2016,6,14,7,30,783.0,78.0,3.8,14.0,464.0,62.12,49.44
2016,6,14,7,45,806.0,80.0,3.75,14.5,513.5,62.85,49.8
2016,6,14,8,0,829.0,82.0,3.7,15.0,563.0,72.75,58.14
2016,6,14,8,15,845.0,84.5,3.65,15.5,609.5,74.35,59.22
2016,6,14,8,30,861.0,87.0,3.6,16.0,656.0,75.82,60.19
2016,6,14,8,45,872.5,89.5,3.55,16.5,699.0,77.07,60.96
2016,6,14,9,0,884.0,92.0,3.5,17.0,742.0,117.23,66.58
2016,6,14,9,15,893.5,93.5,3.5,17.0,780.0,169.04,95.02
2016,6,14,9,30,903.0,95.0,3.5,17.0,818.0,222.1,134.63
2016,6,14,9,45,904.0,100.5,3.5,17.5,849.0,276.87,180.81
2016,6,14,10,0,905.0,106.0,3.5,18.0,880.0,331.66,228.93
2016,6,14,10,15,910.5,107.0,3.55,18.0,907.0,384.85,276.48
2016,6,14,10,30,916.0,108.0,3.6,18.0,934.0,438.08,323.6
2016,6,14,10,45,920.5,109.0,3.65,18.0,954.5,490.71,369.35
2016,6,14,11,0,925.0,110.0,3.7,18.0,975.0,542.88,413.65
2016,6,14,11,15,927.0,110.5,3.75,18.0,988.0,592.7,455.08
2016,6,14,11,30,929.0,111.0,3.8,18.0,1001.0,641.46,494.67
2016,6,14,11,45,930.5,111.0,3.9,18.0,1007.0,688.3,532.07
2016,6,14,12,0,932.0,111.0,4.0,18.0,1013.0,733.7,567.65
2016,6,14,12,15,931.5,111.0,4.1,17.5,1011.5,776.02,601.49
2016,6,14,12,30,931.0,111.0,4.2,17.0,1010.0,816.37,631.82
2016,6,14,12,45,931.0,109.5,4.35,17.0,1001.5,853.64,659.02
2016,6,14,13,0,931.0,108.0,4.5,17.0,993.0,888.44,684.73
2016,6,14,13,15,928.0,107.5,4.55,16.5,977.5,918.86,708.05
2016,6,14,13,30,925.0,107.0,4.6,16.0,962.0,946.32,729.44
2016,6,14,13,45,919.0,106.5,4.65,16.0,938.5,967.92,745.45
2016,6,14,14,0,913.0,106.0,4.7,16.0,915.0,986.22,759.3
2016,6,14,14,15,907.0,105.0,4.7,15.5,886.0,1000.66,771.68
2016,6,14,14,30,901.0,104.0,4.7,15.0,857.0,1011.7,781.89
2016,6,14,14,45,894.5,101.5,4.7,15.0,823.0,1017.23,786.94
2016,6,14,15,0,888.0,99.0,4.7,15.0,789.0,1019.29,789.77
2016,6,14,15,15,877.5,97.0,4.7,15.0,749.0,1014.43,787.96
2016,6,14,15,30,867.0,95.0,4.7,15.0,709.0,1006.23,783.99
2016,6,14,15,45,855.5,92.0,4.75,15.0,665.0,992.58,776.77
2016,6,14,16,0,844.0,89.0,4.8,15.0,621.0,975.79,767.42
2016,6,14,16,15,826.5,86.0,4.8,14.5,573.5,961.57,761.03
2016,6,14,16,30,809.0,83.0,4.8,14.0,526.0,932.89,744.13
2016,6,14,16,45,784.5,80.0,4.85,14.0,476.5,894.83,719.15
2016,6,14,17,0,760.0,77.0,4.9,14.0,427.0,854.73,692.26
2016,6,14,17,15,728.5,73.0,4.9,13.5,376.0,804.99,658.43
2016,6,14,17,30,697.0,69.0,4.9,13.0,325.0,754.1,622.69
2016,6,14,17,45,650.0,64.5,4.9,13.0,275.0,694.03,577.29
2016,6,14,18,0,603.0,60.0,4.9,13.0,225.0,629.46,526.56
2016,6,14,18,15,537.5,53.5,4.8,12.5,178.0,548.16,460.67
2016,6,14,18,30,472.0,47.0,4.7,12.0,131.0,469.88,394.25
2016,6,14,18,45,360.5,38.0,4.6,11.5,90.5,358.12,296.91
2016,6,14,19,0,249.0,29.0,4.5,11.0,50.0,255.14,191.42
2016,6,14,19,15,124.5,14.5,4.45,10.5,25.0,123.54,0.0
2016,6,14,19,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,7.0,3.8,9.5,7.0,0.0,0.0
2016,6,15,5,0,0.0,14.0,3.8,10.0,14.0,11.95,0.0
2016,6,15,5,15,164.0,25.5,3.85,10.0,45.0,19.79,8.19
2016,6,15,5,30,328.0,37.0,3.9,10.0,76.0,30.27,20.73
2016,6,15,5,45,424.0,45.0,4.0,10.5,120.0,36.21,26.7
2016,6,15,6,0,520.0,53.0,4.1,11.0,164.0,42.14,32.35
2016,6,15,6,15,577.0,59.0,4.15,11.5,212.0,46.17,36.11
2016,6,15,6,30,634.0,65.0,4.2,12.0,260.0,50.16,39.66
2016,6,15,6,45,679.0,68.5,4.3,12.5,311.5,52.15,41.31
2016,6,15,7,0,724.0,72.0,4.4,13.0,363.0,58.97,47.19
2016,6,15,7,15,752.0,75.5,4.45,13.0,413.5,60.92,48.75
2016,6,15,7,30,780.0,79.0,4.5,13.0,464.0,62.8,50.24
2016,6,15,7,45,804.5,81.0,4.55,13.5,513.5,63.53,50.59
2016,6,15,8,0,829.0,83.0,4.6,14.0,563.0,73.39,58.94
2016,6,15,8,15,844.5,85.5,4.6,14.0,609.5,74.97,60.12
2016,6,15,8,30,860.0,88.0,4.6,14.0,656.0,76.42,61.2
2016,6,15,8,45,874.0,89.0,4.7,14.5,699.5,76.8,61.24
2016,6,15,9,0,888.0,90.0,4.8,15.0,743.0,115.8,66.08
2016,6,15,9,15,897.5,92.0,4.8,15.0,781.0,168.09,95.04
2016,6,15,9,30,907.0,94.0,4.8,15.0,819.0,221.65,135.44
2016,6,15,9,45,910.0,97.5,4.85,15.5,850.5,275.78,181.65
2016,6,15,10,0,913.0,101.0,4.9,16.0,882.0,330.13,230.16
2016,6,15,10,15,918.5,102.0,4.9,16.0,909.0,383.68,278.81
2016,6,15,10,30,924.0,103.0,4.9,16.0,936.0,437.26,327.06
2016,6,15,10,45,928.5,104.0,4.95,16.0,956.5,490.23,374.04
2016,6,15,11,0,933.0,105.0,5.0,16.0,977.0,542.75,419.58
2016,6,15,11,15,936.0,105.5,5.0,16.0,991.0,593.44,462.52
2016,6,15,11,30,939.0,106.0,5.0,16.0,1005.0,643.14,503.63
2016,6,15,11,45,941.0,105.5,5.05,16.5,1011.5,690.3,541.03
2016,6,15,12,0,943.0,105.0,5.1,17.0,1018.0,736.01,576.42
2016,6,15,12,15,943.0,105.0,5.05,17.0,1017.0,779.04,609.61
2016,6,15,12,30,943.0,105.0,5.0,17.0,1016.0,820.1,639.02
2016,6,15,12,45,932.0,111.0,4.95,17.0,1004.5,855.26,663.98
2016,6,15,13,0,921.0,117.0,4.9,17.0,993.0,887.51,686.78
2016,6,15,13,15,918.0,116.5,4.85,16.5,977.5,917.91,709.56
2016,6,15,13,30,915.0,116.0,4.8,16.0,962.0,945.38,730.32
2016,6,15,13,45,914.0,112.5,4.8,16.0,940.0,968.77,747.24
2016,6,15,14,0,913.0,109.0,4.8,16.0,918.0,988.93,762.0
2016,6,15,14,15,907.0,107.5,4.7,16.0,889.0,1002.98,771.76
2016,6,15,14,30,901.0,106.0,4.6,16.0,860.0,1013.61,779.25
2016,6,15,14,45,897.5,101.5,4.6,16.0,826.0,1020.06,784.92
2016,6,15,15,0,894.0,97.0,4.6,16.0,792.0,1022.99,788.33
2016,6,15,15,15,883.5,95.0,4.55,15.5,752.0,1018.16,787.6
2016,6,15,15,30,873.0,93.0,4.5,15.0,712.0,1009.96,784.71
2016,6,15,15,45,864.5,88.5,4.45,15.0,668.5,997.53,777.5
2016,6,15,16,0,856.0,84.0,4.4,15.0,625.0,981.82,768.12
2016,6,15,16,15,838.5,81.5,4.3,14.5,577.0,956.45,752.98
2016,6,15,16,30,821.0,79.0,4.2,14.0,529.0,939.64,744.18
2016,6,15,16,45,800.5,75.0,4.15,14.0,479.5,903.98,720.61
2016,6,15,17,0,780.0,71.0,4.1,14.0,430.0,866.09,695.23
2016,6,15,17,15,749.0,67.5,3.95,13.5,379.0,817.1,661.88
2016,6,15,17,30,718.0,64.0,3.8,13.0,328.0,766.96,626.79
2016,6,15,17,45,676.5,59.0,3.65,13.0,278.0,704.72,580.1
2016,6,15,18,0,635.0,54.0,3.5,13.0,228.0,642.67,531.89
2016,6,15,18,15,571.5,48.0,3.25,12.5,180.5,568.2,472.3
2016,6,15,18,30,508.0,42.0,3.0,12.0,133.0,491.32,407.94
2016,6,15,18,45,411.0,33.5,2.75,11.5,92.5,389.81,320.28
2016,6,15,19,0,314.0,25.0,2.5,11.0,52.0,296.4,222.79
2016,6,15,19,15,157.0,12.5,2.35,10.5,26.0,142.2,0.0
2016,6,15,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,7.0,1.2,10.5,7.0,0.0,0.0
2016,6,16,5,0,0.0,14.0,1.2,11.0,14.0,11.95,0.0
2016,6,16,5,15,161.5,25.0,1.2,11.0,44.0,19.4,7.82
2016,6,16,5,30,323.0,36.0,1.2,11.0,74.0,29.38,19.9
2016,6,16,5,45,409.0,44.5,1.3,11.5,116.5,35.72,26.2
2016,6,16,6,0,495.0,53.0,1.4,12.0,159.0,42.0,32.13
2016,6,16,6,15,551.5,59.5,1.3,12.5,206.5,46.38,36.19
2016,6,16,6,30,608.0,66.0,1.2,13.0,254.0,50.69,40.02
2016,6,16,6,45,645.0,72.0,1.2,13.5,303.0,54.35,43.14
2016,6,16,7,0,682.0,78.0,1.2,14.0,352.0,57.89,46.06
2016,6,16,7,15,436.0,142.0,1.15,14.0,326.0,96.84,80.1
2016,6,16,7,30,190.0,206.0,1.1,14.0,300.0,142.8,119.41
2016,6,16,7,45,169.5,231.0,1.1,14.5,321.0,156.73,130.47
2016,6,16,8,0,149.0,256.0,1.1,15.0,342.0,170.02,140.94
2016,6,16,8,15,107.0,270.0,1.1,15.5,334.5,187.24,154.56
2016,6,16,8,30,65.0,284.0,1.1,16.0,327.0,195.11,160.26
2016,6,16,8,45,65.5,304.0,1.1,16.5,349.5,206.49,168.85
2016,6,16,9,0,66.0,324.0,1.1,17.0,372.0,224.39,172.95
2016,6,16,9,15,92.0,352.5,1.15,17.0,424.0,252.35,192.18
2016,6,16,9,30,118.0,381.0,1.2,17.0,476.0,270.17,204.05
2016,6,16,9,45,511.5,240.0,1.3,17.5,675.0,265.37,185.11
2016,6,16,10,0,905.0,99.0,1.4,18.0,874.0,325.99,222.31
2016,6,16,10,15,910.5,100.0,1.5,18.0,900.5,379.06,269.03
2016,6,16,10,30,916.0,101.0,1.6,18.0,927.0,432.18,315.33
2016,6,16,10,45,920.5,101.5,1.7,18.5,947.5,484.36,359.33
2016,6,16,11,0,925.0,102.0,1.8,19.0,968.0,536.07,401.73
2016,6,16,11,15,927.5,102.5,1.9,19.0,981.0,586.04,442.46
2016,6,16,11,30,930.0,103.0,2.0,19.0,994.0,634.99,481.42
2016,6,16,11,45,932.5,102.0,2.1,19.5,1000.0,681.61,516.87
2016,6,16,12,0,935.0,101.0,2.2,20.0,1006.0,726.82,550.42
2016,6,16,12,15,934.5,101.0,2.25,20.0,1005.0,769.07,581.72
2016,6,16,12,30,934.0,101.0,2.3,20.0,1004.0,809.32,609.51
2016,6,16,12,45,932.5,101.0,2.4,20.0,995.0,846.55,635.5
2016,6,16,13,0,931.0,101.0,2.5,20.0,986.0,881.28,659.78
2016,6,16,13,15,928.0,100.0,2.55,20.0,970.5,911.1,680.35
2016,6,16,13,30,925.0,99.0,2.6,20.0,955.0,937.94,698.98
2016,6,16,13,45,922.5,97.0,2.65,20.0,932.5,961.15,715.28
2016,6,16,14,0,920.0,95.0,2.7,20.0,910.0,981.14,729.56
2016,6,16,14,15,914.0,94.0,2.7,20.0,881.5,995.48,739.78
2016,6,16,14,30,908.0,93.0,2.7,20.0,853.0,1006.42,747.93
2016,6,16,14,45,901.5,90.5,2.75,20.0,818.5,1011.79,753.06
2016,6,16,15,0,895.0,88.0,2.8,20.0,784.0,1013.68,756.1
2016,6,16,15,15,885.0,86.0,2.75,19.5,744.5,1009.16,755.58
2016,6,16,15,30,875.0,84.0,2.7,19.0,705.0,1001.27,753.0
2016,6,16,15,45,863.5,81.5,2.7,19.0,661.5,987.98,746.02
2016,6,16,16,0,852.0,79.0,2.7,19.0,618.0,971.56,737.05
2016,6,16,16,15,835.0,76.5,2.6,18.5,570.5,946.63,722.83
2016,6,16,16,30,818.0,74.0,2.5,18.0,523.0,919.03,706.76
2016,6,16,16,45,797.0,70.5,2.45,18.0,474.0,883.74,684.33
2016,6,16,17,0,776.0,67.0,2.4,18.0,425.0,856.94,667.65
2016,6,16,17,15,746.0,63.5,2.3,17.5,375.0,809.0,636.31
2016,6,16,17,30,716.0,60.0,2.2,17.0,325.0,759.92,603.42
2016,6,16,17,45,676.0,55.5,2.1,16.5,275.5,699.81,561.15
2016,6,16,18,0,636.0,51.0,2.0,16.0,226.0,639.88,517.25
2016,6,16,18,15,575.0,45.5,1.8,15.5,179.5,562.0,456.79
2016,6,16,18,30,514.0,40.0,1.6,15.0,133.0,493.21,400.52
2016,6,16,18,45,419.5,32.0,1.45,14.5,92.5,394.01,317.25
2016,6,16,19,0,325.0,24.0,1.3,14.0,52.0,302.75,224.55
2016,6,16,19,15,162.5,12.0,1.2,13.5,26.0,145.23,0.0
2016,6,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,5.5,1.45,11.5,5.5,0.0,0.0
2016,6,17,5,0,0.0,11.0,1.5,12.0,11.0,9.39,0.0
2016,6,17,5,15,93.5,24.0,1.55,12.5,35.0,18.97,7.34
2016,6,17,5,30,187.0,37.0,1.6,13.0,59.0,28.33,18.79
2016,6,17,5,45,224.5,53.0,1.7,13.5,92.0,39.97,29.69
2016,6,17,6,0,262.0,69.0,1.8,14.0,125.0,51.23,40.03
2016,6,17,6,15,286.0,86.5,1.8,14.0,162.0,63.06,50.78
2016,6,17,6,30,310.0,104.0,1.8,14.0,199.0,74.41,60.9
2016,6,17,6,45,320.0,123.0,1.8,14.5,237.0,89.41,73.9
2016,6,17,7,0,330.0,142.0,1.8,15.0,275.0,101.33,83.95
2016,6,17,7,15,553.0,106.5,1.8,15.5,363.5,74.87,60.45
2016,6,17,7,30,776.0,71.0,1.8,16.0,452.0,57.06,44.61
2016,6,17,7,45,794.5,74.0,1.85,16.5,500.0,67.07,53.07
2016,6,17,8,0,813.0,77.0,1.9,17.0,548.0,69.24,54.64
2016,6,17,8,15,505.5,188.0,1.95,17.0,489.0,117.9,96.06
2016,6,17,8,30,198.0,299.0,2.0,17.0,430.0,193.07,158.73
2016,6,17,8,45,197.5,321.0,2.05,17.5,459.0,203.63,166.53
2016,6,17,9,0,197.0,343.0,2.1,18.0,488.0,227.63,172.2
2016,6,17,9,15,180.0,364.0,2.15,18.0,501.5,254.34,190.37
2016,6,17,9,30,163.0,385.0,2.2,18.0,515.0,279.79,209.85
2016,6,17,9,45,182.0,401.5,2.3,18.5,552.5,309.64,231.82
2016,6,17,10,0,201.0,418.0,2.4,19.0,590.0,342.0,256.21
2016,6,17,10,15,153.0,428.5,2.45,19.0,562.5,350.89,265.25
2016,6,17,10,30,105.0,439.0,2.5,19.0,535.0,365.27,277.74
2016,6,17,10,45,75.0,424.0,2.55,19.5,493.5,353.86,269.49
2016,6,17,11,0,45.0,409.0,2.6,20.0,452.0,338.18,257.7
2016,6,17,11,15,53.5,427.0,2.65,20.0,478.5,363.62,276.98
2016,6,17,11,30,62.0,445.0,2.7,20.0,505.0,390.59,297.21
2016,6,17,11,45,56.5,440.5,2.75,20.5,495.0,392.75,298.32
2016,6,17,12,0,51.0,436.0,2.8,21.0,485.0,394.08,298.88
2016,6,17,12,15,35.5,387.0,2.8,21.0,421.5,350.63,266.59
2016,6,17,12,30,20.0,338.0,2.8,21.0,358.0,298.77,227.68
2016,6,17,12,45,97.0,409.5,2.85,21.0,503.0,440.16,335.31
2016,6,17,13,0,174.0,481.0,2.9,21.0,648.0,579.03,437.21
2016,6,17,13,15,127.0,461.5,2.9,20.5,582.0,535.01,404.98
2016,6,17,13,30,80.0,442.0,2.9,20.0,516.0,472.87,359.96
2016,6,17,13,45,47.0,356.5,2.9,20.0,400.0,368.31,282.52
2016,6,17,14,0,14.0,271.0,2.9,20.0,284.0,247.03,190.07
2016,6,17,14,15,15.0,273.0,2.9,19.5,286.5,251.33,194.38
2016,6,17,14,30,16.0,275.0,2.9,19.0,289.0,255.81,198.55
2016,6,17,14,45,69.5,322.0,2.95,19.0,377.0,376.46,293.51
2016,6,17,15,0,123.0,369.0,3.0,19.0,465.0,507.65,393.44
2016,6,17,15,15,89.5,336.5,3.05,18.5,404.5,423.39,330.61
2016,6,17,15,30,56.0,304.0,3.1,18.0,344.0,358.8,282.01
2016,6,17,15,45,433.0,197.0,3.2,18.0,474.0,693.32,547.26
2016,6,17,16,0,810.0,90.0,3.3,18.0,604.0,942.7,727.42
2016,6,17,16,15,792.0,87.5,3.4,17.5,557.5,929.1,719.93
2016,6,17,16,30,774.0,85.0,3.5,17.0,511.0,901.12,704.51
2016,6,17,16,45,482.0,138.0,3.6,17.0,395.0,666.97,535.96
2016,6,17,17,0,190.0,191.0,3.7,17.0,279.0,405.37,330.46
2016,6,17,17,15,95.0,112.5,3.7,16.5,156.5,215.94,178.16
2016,6,17,17,30,0.0,34.0,3.7,16.0,34.0,28.07,18.26
2016,6,17,17,45,0.0,29.0,3.7,15.5,29.0,23.92,14.84
2016,6,17,18,0,0.0,24.0,3.7,15.0,24.0,19.77,11.33
2016,6,17,18,15,0.0,19.0,3.5,14.5,19.0,15.63,7.76
2016,6,17,18,30,0.0,14.0,3.3,14.0,14.0,11.51,4.15
2016,6,17,18,45,0.0,9.5,3.15,13.5,9.5,7.8,0.87
2016,6,17,19,0,0.0,5.0,3.0,13.0,5.0,4.1,0.0
2016,6,17,19,15,0.0,2.5,2.85,13.0,2.5,2.05,0.0
2016,6,17,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,18,4,45,61.0,5.5,1.65,10.5,7.0,0.0,0.0
2016,6,18,5,0,122.0,11.0,1.7,11.0,14.0,9.39,0.0
2016,6,18,5,15,257.5,21.0,1.75,11.5,46.0,17.17,6.04
2016,6,18,5,30,393.0,31.0,1.8,12.0,78.0,25.3,16.25
2016,6,18,5,45,477.0,38.5,1.85,12.5,121.5,31.06,21.94
2016,6,18,6,0,561.0,46.0,1.9,13.0,165.0,36.78,27.32
2016,6,18,6,15,616.5,51.0,1.9,13.5,214.0,43.82,33.74
2016,6,18,6,30,672.0,56.0,1.9,14.0,263.0,47.61,37.09
2016,6,18,6,45,711.0,60.5,1.9,14.5,314.0,50.8,39.8
2016,6,18,7,0,750.0,65.0,1.9,15.0,365.0,53.93,42.37
2016,6,18,7,15,778.0,68.0,1.85,15.5,416.5,55.74,43.73
2016,6,18,7,30,806.0,71.0,1.8,16.0,468.0,57.51,45.02
2016,6,18,7,45,827.5,74.0,1.75,16.5,518.0,67.59,53.52
2016,6,18,8,0,849.0,77.0,1.7,17.0,568.0,69.85,55.17
2016,6,18,8,15,865.5,79.5,1.6,17.0,616.0,71.57,56.46
2016,6,18,8,30,882.0,82.0,1.5,17.0,664.0,73.16,57.64
2016,6,18,8,45,895.0,84.0,1.45,17.5,708.0,74.24,58.28
2016,6,18,9,0,908.0,86.0,1.4,18.0,752.0,112.85,62.96
2016,6,18,9,15,918.5,87.5,1.35,18.5,791.5,165.91,90.9
2016,6,18,9,30,929.0,89.0,1.3,19.0,831.0,220.37,130.23
2016,6,18,9,45,933.0,92.5,1.3,19.5,864.0,275.86,175.78
2016,6,18,10,0,937.0,96.0,1.3,20.0,897.0,331.68,223.48
2016,6,18,10,15,943.0,97.0,1.3,20.0,925.0,386.61,271.09
2016,6,18,10,30,949.0,98.0,1.3,20.0,953.0,441.63,318.1
2016,6,18,10,45,954.5,98.0,1.3,20.5,974.5,495.59,362.53
2016,6,18,11,0,960.0,98.0,1.3,21.0,996.0,549.15,405.19
2016,6,18,11,15,963.0,98.5,1.35,21.0,1010.0,601.11,446.41
2016,6,18,11,30,966.0,99.0,1.4,21.0,1024.0,652.05,485.76
2016,6,18,11,45,968.0,99.0,1.5,21.5,1031.0,700.75,521.96
2016,6,18,12,0,970.0,99.0,1.6,22.0,1038.0,747.98,556.21
2016,6,18,12,15,970.0,99.0,1.65,22.0,1037.0,792.09,587.94
2016,6,18,12,30,970.0,99.0,1.7,22.0,1036.0,834.16,616.2
2016,6,18,12,45,970.5,97.5,1.8,22.5,1028.0,873.06,641.52
2016,6,18,13,0,971.0,96.0,1.9,23.0,1020.0,909.43,665.04
2016,6,18,13,15,969.0,95.0,1.9,23.0,1004.5,941.34,685.8
2016,6,18,13,30,967.0,94.0,1.9,23.0,989.0,970.21,704.6
2016,6,18,13,45,962.5,93.5,1.95,23.0,966.5,994.1,720.84
2016,6,18,14,0,958.0,93.0,2.0,23.0,944.0,1014.63,735.09
2016,6,18,14,15,953.0,92.0,2.0,23.0,914.5,1030.73,746.03
2016,6,18,14,30,948.0,91.0,2.0,23.0,885.0,1043.34,754.92
2016,6,18,14,45,939.5,90.0,2.05,23.0,850.0,1048.93,760.2
2016,6,18,15,0,931.0,89.0,2.1,23.0,815.0,1050.95,763.44
2016,6,18,15,15,921.0,87.5,2.1,22.5,774.5,1047.35,764.14
2016,6,18,15,30,911.0,86.0,2.1,22.0,734.0,1040.29,762.82
2016,6,18,15,45,896.0,85.0,2.15,22.0,688.5,1025.38,755.74
2016,6,18,16,0,881.0,84.0,2.2,22.0,643.0,1007.31,746.73
2016,6,18,16,15,864.0,81.5,2.2,21.5,594.0,982.36,734.05
2016,6,18,16,30,847.0,79.0,2.2,21.0,545.0,954.63,719.47
2016,6,18,16,45,823.5,76.0,2.25,21.0,494.0,928.34,704.82
2016,6,18,17,0,800.0,73.0,2.3,21.0,443.0,888.61,680.66
2016,6,18,17,15,769.5,69.5,2.3,20.5,391.5,839.73,650.42
2016,6,18,17,30,739.0,66.0,2.3,20.0,340.0,789.57,618.28
2016,6,18,17,45,696.0,61.0,2.3,19.5,288.5,725.43,574.6
2016,6,18,18,0,653.0,56.0,2.3,19.0,237.0,661.46,529.01
2016,6,18,18,15,590.0,50.0,2.3,18.0,188.5,587.11,473.87
2016,6,18,18,30,527.0,44.0,2.3,17.0,140.0,509.81,412.98
2016,6,18,18,45,429.0,35.5,2.35,16.5,98.0,406.6,327.21
2016,6,18,19,0,331.0,27.0,2.4,16.0,56.0,311.26,232.44
2016,6,18,19,15,165.5,13.5,2.4,15.5,28.0,150.57,0.0
2016,6,18,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,4,45,66.5,5.5,1.2,12.5,7.5,0.0,0.0
2016,6,19,5,0,133.0,11.0,1.2,13.0,15.0,9.39,0.0
2016,6,19,5,15,273.0,21.5,1.15,13.5,47.5,17.65,6.16
2016,6,19,5,30,413.0,32.0,1.1,14.0,80.0,26.24,16.9
2016,6,19,5,45,497.5,39.0,1.1,14.5,124.5,31.58,22.21
2016,6,19,6,0,582.0,46.0,1.1,15.0,169.0,40.17,30.11
2016,6,19,6,15,635.5,51.5,1.1,15.5,218.5,44.4,33.98
2016,6,19,6,30,689.0,57.0,1.1,16.0,268.0,48.59,37.66
2016,6,19,6,45,566.0,89.5,1.1,17.0,283.5,66.71,53.36
2016,6,19,7,0,443.0,122.0,1.1,18.0,299.0,85.45,69.25
2016,6,19,7,15,629.5,96.5,1.1,18.5,385.5,68.82,54.49
2016,6,19,7,30,816.0,71.0,1.1,19.0,472.0,57.66,44.58
2016,6,19,7,45,835.0,74.0,1.15,19.5,521.5,67.71,52.97
2016,6,19,8,0,854.0,77.0,1.2,20.0,571.0,69.94,54.56
2016,6,19,8,15,869.5,79.5,1.15,20.5,618.0,71.65,55.71
2016,6,19,8,30,885.0,82.0,1.1,21.0,665.0,73.22,56.75
2016,6,19,8,45,895.5,84.5,1.1,21.5,708.0,74.56,57.59
2016,6,19,9,0,906.0,87.0,1.1,22.0,751.0,112.64,62.09
2016,6,19,9,15,915.5,88.5,1.1,22.5,789.5,165.49,89.26
2016,6,19,9,30,925.0,90.0,1.1,23.0,828.0,219.61,127.63
2016,6,19,9,45,938.0,87.5,1.1,23.5,863.0,272.99,170.39
2016,6,19,10,0,951.0,85.0,1.1,24.0,898.0,327.52,216.08
2016,6,19,10,15,956.0,86.0,1.15,24.0,925.5,382.73,263.36
2016,6,19,10,30,961.0,87.0,1.2,24.0,953.0,437.92,310.01
2016,6,19,10,45,963.0,89.0,1.25,24.5,973.0,492.25,354.32
2016,6,19,11,0,965.0,91.0,1.3,25.0,993.0,545.85,396.67
2016,6,19,11,15,967.5,91.5,1.4,25.0,1007.0,597.69,437.58
2016,6,19,11,30,970.0,92.0,1.5,25.0,1021.0,648.44,476.66
2016,6,19,11,45,966.5,95.5,1.65,25.5,1026.0,696.43,512.22
2016,6,19,12,0,963.0,99.0,1.8,26.0,1031.0,742.56,545.61
2016,6,19,12,15,963.0,99.0,1.9,26.0,1030.0,786.4,577.31
2016,6,19,12,30,963.0,99.0,2.0,26.0,1029.0,828.21,605.59
2016,6,19,12,45,951.0,105.5,2.15,26.0,1017.5,863.77,630.1
2016,6,19,13,0,939.0,112.0,2.3,26.0,1006.0,896.33,652.7
2016,6,19,13,15,936.5,111.5,2.4,25.5,990.5,927.75,675.48
2016,6,19,13,30,934.0,111.0,2.5,25.0,975.0,956.22,696.48
2016,6,19,13,45,934.5,107.0,2.6,25.0,954.0,981.02,713.86
2016,6,19,14,0,935.0,103.0,2.7,25.0,933.0,1002.57,729.26
2016,6,19,14,15,929.0,101.5,2.75,25.0,904.0,1017.06,739.79
2016,6,19,14,30,923.0,100.0,2.8,25.0,875.0,1028.07,748.28
2016,6,19,14,45,918.0,97.0,2.85,25.0,840.5,1034.94,754.29
2016,6,19,15,0,913.0,94.0,2.9,25.0,806.0,1038.28,758.21
2016,6,19,15,15,903.0,92.0,2.9,24.5,766.0,1034.18,758.53
2016,6,19,15,30,893.0,90.0,2.9,24.0,726.0,1026.64,756.82
2016,6,19,15,45,881.0,88.0,2.95,24.0,681.5,1013.74,750.72
2016,6,19,16,0,869.0,86.0,3.0,24.0,637.0,997.67,742.63
2016,6,19,16,15,852.0,83.0,3.0,23.5,589.5,972.28,729.38
2016,6,19,16,30,835.0,80.0,3.0,23.0,542.0,944.13,714.21
2016,6,19,16,45,812.0,77.5,3.0,22.5,491.5,919.26,701.11
2016,6,19,17,0,789.0,75.0,3.0,22.0,441.0,880.93,678.35
2016,6,19,17,15,759.0,71.0,2.9,21.5,389.5,832.12,647.03
2016,6,19,17,30,729.0,67.0,2.8,21.0,338.0,782.02,613.93
2016,6,19,17,45,685.5,62.5,2.75,20.5,287.0,718.36,569.93
2016,6,19,18,0,642.0,58.0,2.7,20.0,236.0,661.13,528.84
2016,6,19,18,15,578.5,52.0,2.55,19.0,188.0,580.88,468.43
2016,6,19,18,30,515.0,46.0,2.4,18.0,140.0,503.45,406.98
2016,6,19,18,45,419.0,37.0,2.3,17.5,98.0,401.39,322.0
2016,6,19,19,0,323.0,28.0,2.2,17.0,56.0,306.95,228.86
2016,6,19,19,15,161.5,14.0,2.2,16.5,28.0,149.07,0.0
2016,6,19,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,4,45,65.0,6.0,2.45,10.5,7.5,0.0,0.0
2016,6,20,5,0,130.0,12.0,2.5,11.0,15.0,10.24,0.0
2016,6,20,5,15,276.5,22.5,2.5,11.5,48.5,18.56,6.67
2016,6,20,5,30,423.0,33.0,2.5,12.0,82.0,27.16,17.8
2016,6,20,5,45,514.5,39.5,2.55,12.5,128.0,32.09,22.82
2016,6,20,6,0,606.0,46.0,2.6,13.0,174.0,40.34,30.48
2016,6,20,6,15,660.0,51.0,2.5,13.5,224.0,44.18,34.04
2016,6,20,6,30,714.0,56.0,2.4,14.0,274.0,48.01,37.43
2016,6,20,6,45,754.0,59.0,2.35,14.5,326.5,50.08,39.16
2016,6,20,7,0,794.0,62.0,2.3,15.0,379.0,52.19,40.83
2016,6,20,7,15,820.0,65.5,2.3,15.5,431.5,54.48,42.62
2016,6,20,7,30,846.0,69.0,2.3,16.0,484.0,64.41,51.06
2016,6,20,7,45,866.5,71.5,2.35,17.0,534.5,66.52,52.49
2016,6,20,8,0,887.0,74.0,2.4,18.0,585.0,68.53,53.82
2016,6,20,8,15,901.5,76.0,2.4,18.5,633.0,69.98,54.77
2016,6,20,8,30,916.0,78.0,2.4,19.0,681.0,71.32,55.63
2016,6,20,8,45,928.0,79.5,2.4,20.0,725.5,72.19,55.98
2016,6,20,9,0,940.0,81.0,2.4,21.0,770.0,110.22,59.99
2016,6,20,9,15,948.5,82.5,2.4,21.5,809.0,164.71,88.1
2016,6,20,9,30,957.0,84.0,2.4,22.0,848.0,220.39,128.03
2016,6,20,9,45,953.5,91.0,2.4,22.5,879.0,277.97,175.35
2016,6,20,10,0,950.0,98.0,2.4,23.0,910.0,335.11,224.33
2016,6,20,10,15,955.0,99.5,2.45,23.0,937.5,390.78,272.75
2016,6,20,10,30,960.0,101.0,2.5,23.0,965.0,446.44,320.63
2016,6,20,10,45,963.5,101.5,2.55,23.5,985.5,500.52,365.68
2016,6,20,11,0,967.0,102.0,2.6,24.0,1006.0,554.0,408.93
2016,6,20,11,15,969.0,102.5,2.65,24.0,1019.0,605.86,450.54
2016,6,20,11,30,971.0,103.0,2.7,24.0,1032.0,656.6,490.22
2016,6,20,11,45,972.5,102.5,2.75,24.0,1038.5,704.97,527.24
2016,6,20,12,0,974.0,102.0,2.8,24.0,1045.0,751.78,562.33
2016,6,20,12,15,973.0,102.0,2.85,24.0,1043.0,795.47,594.37
2016,6,20,12,30,972.0,102.0,2.9,24.0,1041.0,837.03,622.72
2016,6,20,12,45,972.5,100.0,3.0,24.0,1033.0,875.74,649.33
2016,6,20,13,0,973.0,98.0,3.1,24.0,1025.0,911.88,674.19
2016,6,20,13,15,970.0,97.5,3.15,24.0,1008.5,943.59,695.75
2016,6,20,13,30,967.0,97.0,3.2,24.0,992.0,972.24,715.32
2016,6,20,13,45,962.0,96.0,3.25,24.0,969.0,995.34,731.32
2016,6,20,14,0,957.0,95.0,3.3,24.0,946.0,1015.04,745.22
2016,6,20,14,15,951.5,94.0,3.35,23.5,916.5,1030.8,758.16
2016,6,20,14,30,946.0,93.0,3.4,23.0,887.0,1043.04,769.01
2016,6,20,14,45,936.0,92.5,3.45,23.0,851.0,1047.81,773.67
2016,6,20,15,0,926.0,92.0,3.5,23.0,815.0,1049.02,776.22
2016,6,20,15,15,916.0,90.5,3.5,22.5,774.5,1045.57,776.99
2016,6,20,15,30,906.0,89.0,3.5,22.0,734.0,1038.66,775.67
2016,6,20,15,45,890.5,87.5,3.5,22.0,688.5,1022.81,767.03
2016,6,20,16,0,875.0,86.0,3.5,22.0,643.0,1003.79,756.41
2016,6,20,16,15,858.0,83.5,3.45,21.5,594.5,979.03,743.02
2016,6,20,16,30,841.0,81.0,3.4,21.0,546.0,951.51,727.69
2016,6,20,16,45,536.0,134.5,3.35,20.5,420.5,726.55,571.37
2016,6,20,17,0,231.0,188.0,3.3,20.0,295.0,461.54,370.16
2016,6,20,17,15,167.0,168.0,3.15,19.0,240.5,355.91,289.68
2016,6,20,17,30,103.0,148.0,3.0,18.0,186.0,273.32,223.65
2016,6,20,17,45,94.5,127.5,2.95,17.5,158.0,241.8,198.89
2016,6,20,18,0,86.0,107.0,2.9,17.0,130.0,209.99,173.03
2016,6,20,18,15,74.0,86.5,2.85,16.5,103.5,174.91,143.56
2016,6,20,18,30,62.0,66.0,2.8,16.0,77.0,139.43,112.98
2016,6,20,18,45,43.0,47.5,2.8,15.5,54.0,88.73,69.05
2016,6,20,19,0,24.0,29.0,2.8,15.0,31.0,50.87,34.2
2016,6,20,19,15,12.0,14.5,2.85,14.5,15.5,21.73,0.0
2016,6,20,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,21,4,45,56.5,6.0,1.9,10.5,7.0,0.0,0.0
2016,6,21,5,0,113.0,12.0,1.9,11.0,14.0,10.24,0.0
2016,6,21,5,15,254.0,22.5,1.9,11.5,46.0,18.53,6.47
2016,6,21,5,30,395.0,33.0,1.9,12.0,78.0,27.08,17.73
2016,6,21,5,45,487.0,39.5,1.9,13.0,123.0,31.98,22.67
2016,6,21,6,0,579.0,46.0,1.9,14.0,168.0,36.92,27.32
2016,6,21,6,15,633.5,51.5,1.8,14.5,217.0,44.41,34.12
2016,6,21,6,30,688.0,57.0,1.7,15.0,266.0,48.61,37.82
2016,6,21,6,45,729.5,60.0,1.65,15.5,318.0,50.63,39.49
2016,6,21,7,0,771.0,63.0,1.6,16.0,370.0,52.69,41.11
2016,6,21,7,15,798.0,66.0,1.6,16.5,421.5,54.57,42.53
2016,6,21,7,30,825.0,69.0,1.6,17.0,473.0,64.1,50.59
2016,6,21,7,45,846.0,71.0,1.6,18.0,523.0,65.87,51.71
2016,6,21,8,0,867.0,73.0,1.6,19.0,573.0,67.53,52.74
2016,6,21,8,15,882.0,75.0,1.6,19.5,620.0,68.99,53.69
2016,6,21,8,30,897.0,77.0,1.6,20.0,667.0,70.33,54.56
2016,6,21,8,45,909.0,78.5,1.6,21.0,710.5,71.19,54.9
2016,6,21,9,0,921.0,80.0,1.6,22.0,754.0,107.68,58.5
2016,6,21,9,15,929.5,81.5,1.6,22.5,792.5,161.11,85.65
2016,6,21,9,30,938.0,83.0,1.6,23.0,831.0,215.72,124.39
2016,6,21,9,45,940.0,87.0,1.6,24.0,863.5,271.52,169.29
2016,6,21,10,0,942.0,91.0,1.6,25.0,896.0,327.45,216.11
2016,6,21,10,15,947.5,92.0,1.65,25.5,923.0,382.43,262.75
2016,6,21,10,30,953.0,93.0,1.7,26.0,950.0,437.44,308.72
2016,6,21,10,45,955.0,94.5,1.75,26.5,970.5,491.1,352.56
2016,6,21,11,0,957.0,96.0,1.8,27.0,991.0,544.03,394.51
2016,6,21,11,15,959.5,96.5,1.85,27.0,1004.5,595.59,434.98
2016,6,21,11,30,962.0,97.0,1.9,27.0,1018.0,646.08,473.6
2016,6,21,11,45,962.0,98.0,2.0,27.5,1023.5,694.12,508.83
2016,6,21,12,0,962.0,99.0,2.1,28.0,1029.0,740.56,542.03
2016,6,21,12,15,961.5,98.5,2.2,28.0,1028.0,783.64,573.2
2016,6,21,12,30,961.0,98.0,2.3,28.0,1027.0,824.64,600.86
2016,6,21,12,45,955.0,100.5,2.4,28.0,1017.0,861.54,625.74
2016,6,21,13,0,949.0,103.0,2.5,28.0,1007.0,895.7,648.82
2016,6,21,13,15,946.0,102.5,2.6,27.5,991.0,926.82,671.27
2016,6,21,13,30,943.0,102.0,2.7,27.0,975.0,954.95,691.93
2016,6,21,13,45,938.5,101.0,2.85,27.0,952.0,978.08,708.53
2016,6,21,14,0,934.0,100.0,3.0,27.0,929.0,997.9,723.14
2016,6,21,14,15,928.0,98.5,3.05,26.5,900.0,1012.38,735.07
2016,6,21,14,30,922.0,97.0,3.1,26.0,871.0,1023.38,744.99
2016,6,21,14,45,914.0,95.5,3.2,26.0,836.0,1028.9,750.49
2016,6,21,15,0,906.0,94.0,3.3,26.0,801.0,1030.91,753.92
2016,6,21,15,15,895.5,92.5,3.35,25.5,761.0,1026.93,754.7
2016,6,21,15,30,885.0,91.0,3.4,25.0,721.0,1019.56,753.44
2016,6,21,15,45,872.0,88.5,3.45,24.5,677.0,1005.17,747.64
2016,6,21,16,0,859.0,86.0,3.5,24.0,633.0,987.61,739.82
2016,6,21,16,15,841.5,83.5,3.5,23.5,585.0,962.52,726.55
2016,6,21,16,30,824.0,81.0,3.5,23.0,537.0,946.04,719.14
2016,6,21,16,45,802.0,78.0,3.5,22.5,487.5,910.46,698.35
2016,6,21,17,0,780.0,75.0,3.5,22.0,438.0,872.67,675.75
2016,6,21,17,15,750.0,71.0,3.45,21.0,387.0,824.12,645.82
2016,6,21,17,30,720.0,67.0,3.4,20.0,336.0,774.31,613.95
2016,6,21,17,45,678.0,62.5,3.4,19.0,285.5,712.27,571.78
2016,6,21,18,0,636.0,58.0,3.4,18.0,235.0,656.53,532.3
2016,6,21,18,15,573.5,51.5,3.3,17.0,187.0,576.58,471.28
2016,6,21,18,30,511.0,45.0,3.2,16.0,139.0,499.45,409.22
2016,6,21,18,45,413.5,36.5,3.1,15.5,98.0,397.08,322.71
2016,6,21,19,0,316.0,28.0,3.0,15.0,57.0,302.4,229.16
2016,6,21,19,15,158.0,14.0,3.0,14.5,28.5,147.36,0.0
2016,6,21,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,22,4,45,60.0,6.0,3.5,10.5,7.0,0.0,0.0
2016,6,22,5,0,120.0,12.0,3.6,11.0,14.0,10.24,0.0
2016,6,22,5,15,266.5,22.0,3.65,11.0,47.0,18.13,5.99
2016,6,22,5,30,413.0,32.0,3.7,11.0,80.0,26.29,17.08
2016,6,22,5,45,498.0,39.5,3.75,11.5,124.5,32.04,22.85
2016,6,22,6,0,583.0,47.0,3.8,12.0,169.0,37.76,28.28
2016,6,22,6,15,638.0,52.5,3.8,12.5,218.5,45.32,35.19
2016,6,22,6,30,693.0,58.0,3.8,13.0,268.0,49.49,38.91
2016,6,22,6,45,498.0,101.5,3.8,13.5,266.5,73.54,60.2
2016,6,22,7,0,303.0,145.0,3.8,14.0,265.0,102.87,85.77
2016,6,22,7,15,562.5,109.0,3.75,14.5,370.0,76.96,62.58
2016,6,22,7,30,822.0,73.0,3.7,15.0,475.0,59.2,46.68
2016,6,22,7,45,842.5,75.5,3.65,15.5,525.0,68.83,54.83
2016,6,22,8,0,863.0,78.0,3.6,16.0,575.0,70.75,56.19
2016,6,22,8,15,878.5,80.0,3.55,16.5,622.0,72.14,57.09
2016,6,22,8,30,894.0,82.0,3.5,17.0,669.0,73.41,57.89
2016,6,22,8,45,907.0,83.0,3.5,17.5,713.0,73.91,58.04
2016,6,22,9,0,920.0,84.0,3.5,18.0,757.0,109.24,61.23
2016,6,22,9,15,928.5,86.0,3.45,18.0,796.0,162.98,89.14
2016,6,22,9,30,937.0,88.0,3.4,18.0,835.0,217.91,129.21
2016,6,22,9,45,944.5,88.5,3.35,18.5,868.5,272.65,174.65
2016,6,22,10,0,952.0,89.0,3.3,19.0,902.0,328.03,222.93
2016,6,22,10,15,957.0,90.0,3.3,19.0,929.5,383.37,272.21
2016,6,22,10,30,962.0,91.0,3.3,19.0,957.0,438.69,320.99
2016,6,22,10,45,966.0,91.5,3.3,19.5,977.5,492.98,367.3
2016,6,22,11,0,970.0,92.0,3.3,20.0,998.0,546.71,411.79
2016,6,22,11,15,972.5,92.5,3.3,20.0,1012.0,598.88,454.59
2016,6,22,11,30,975.0,93.0,3.3,20.0,1026.0,649.96,495.41
2016,6,22,11,45,976.0,93.0,3.35,20.5,1032.5,698.43,532.45
2016,6,22,12,0,977.0,93.0,3.4,21.0,1039.0,745.31,567.35
2016,6,22,12,15,977.0,93.0,3.4,21.0,1038.5,789.69,600.2
2016,6,22,12,30,977.0,93.0,3.4,21.0,1038.0,832.02,629.42
