Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,12,45,969.0,97.5,3.4,21.0,1027.5,869.59,655.19
2016,6,22,13,0,961.0,102.0,3.4,21.0,1017.0,904.33,678.93
2016,6,22,13,15,958.5,101.5,3.4,20.5,1001.5,936.29,702.08
2016,6,22,13,30,956.0,101.0,3.4,20.0,986.0,965.26,723.27
2016,6,22,13,45,951.0,101.0,3.45,20.0,963.5,989.27,740.19
2016,6,22,14,0,946.0,101.0,3.5,20.0,941.0,1009.97,755.01
2016,6,22,14,15,940.0,99.5,3.5,20.0,912.0,1024.77,765.66
2016,6,22,14,30,934.0,98.0,3.5,20.0,883.0,1036.05,774.13
2016,6,22,14,45,926.5,96.5,3.5,20.0,848.0,1042.3,779.44
2016,6,22,15,0,919.0,95.0,3.5,20.0,813.0,1045.02,782.6
2016,6,22,15,15,908.5,93.5,3.5,19.5,772.5,1041.2,783.09
2016,6,22,15,30,898.0,92.0,3.5,19.0,732.0,1033.94,781.47
2016,6,22,15,45,886.0,89.5,3.55,19.0,687.5,1020.63,774.81
2016,6,22,16,0,874.0,87.0,3.6,19.0,643.0,1004.09,766.08
2016,6,22,16,15,856.5,84.0,3.6,18.5,594.5,978.31,752.12
2016,6,22,16,30,839.0,81.0,3.6,18.0,546.0,949.76,736.17
2016,6,22,16,45,816.5,78.0,3.65,17.5,495.0,924.81,722.89
2016,6,22,17,0,794.0,75.0,3.7,17.0,444.0,886.31,699.58
2016,6,22,17,15,763.0,71.0,3.7,16.5,392.5,836.55,667.22
2016,6,22,17,30,732.0,67.0,3.7,16.0,341.0,785.52,632.95
2016,6,22,17,45,688.0,62.5,3.75,15.5,289.5,721.38,587.6
2016,6,22,18,0,644.0,58.0,3.8,15.0,238.0,663.62,545.1
2016,6,22,18,15,581.0,52.0,3.8,14.5,189.5,583.7,482.63
2016,6,22,18,30,518.0,46.0,3.8,14.0,141.0,506.56,419.17
2016,6,22,18,45,416.5,37.5,3.8,13.5,99.0,400.83,329.1
2016,6,22,19,0,315.0,29.0,3.8,13.0,57.0,302.93,232.27
2016,6,22,19,15,157.5,14.5,3.8,12.5,28.5,148.09,0.0
2016,6,22,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,23,4,45,64.5,5.5,3.3,9.5,7.0,0.0,0.0
2016,6,23,5,0,129.0,11.0,3.4,10.0,14.0,9.39,0.0
2016,6,23,5,15,276.0,21.0,3.4,10.5,47.0,17.28,5.23
2016,6,23,5,30,423.0,31.0,3.4,11.0,80.0,25.48,16.36
2016,6,23,5,45,513.5,37.5,3.45,11.5,125.0,33.18,23.85
2016,6,23,6,0,604.0,44.0,3.5,12.0,170.0,38.61,29.03
2016,6,23,6,15,658.0,49.0,3.5,12.5,220.0,42.51,32.66
2016,6,23,6,30,712.0,54.0,3.5,13.0,270.0,46.39,36.13
2016,6,23,6,45,752.0,57.5,3.55,14.0,322.5,48.92,38.19
2016,6,23,7,0,792.0,61.0,3.6,15.0,375.0,51.44,40.16
2016,6,23,7,15,818.0,64.0,3.5,15.5,427.0,60.3,47.75
2016,6,23,7,30,844.0,67.0,3.4,16.0,479.0,62.99,49.82
2016,6,23,7,45,864.5,69.0,3.35,16.5,529.5,64.8,51.11
2016,6,23,8,0,885.0,71.0,3.3,17.0,580.0,66.51,52.31
2016,6,23,8,15,899.5,73.0,3.25,17.5,627.5,68.01,53.32
2016,6,23,8,30,914.0,75.0,3.2,18.0,675.0,69.4,54.23
2016,6,23,8,45,925.5,76.5,3.15,18.5,718.5,70.31,54.74
2016,6,23,9,0,937.0,78.0,3.1,19.0,762.0,105.59,58.03
2016,6,23,9,15,944.5,79.5,3.05,19.5,800.5,159.74,85.5
2016,6,23,9,30,952.0,81.0,3.0,20.0,839.0,214.98,125.17
2016,6,23,9,45,952.5,85.0,3.0,20.5,870.5,271.21,171.66
2016,6,23,10,0,953.0,89.0,3.0,21.0,902.0,327.41,220.39
2016,6,23,10,15,956.5,90.0,3.05,21.0,928.0,382.33,268.97
2016,6,23,10,30,960.0,91.0,3.1,21.0,954.0,437.05,316.96
2016,6,23,10,45,962.0,91.5,3.2,21.5,973.5,490.38,362.36
2016,6,23,11,0,964.0,92.0,3.3,22.0,993.0,542.95,405.88
2016,6,23,11,15,965.0,92.5,3.4,22.0,1005.5,594.04,447.87
2016,6,23,11,30,966.0,93.0,3.5,22.0,1018.0,643.9,487.89
2016,6,23,11,45,966.5,93.0,3.6,22.5,1023.5,691.66,524.45
2016,6,23,12,0,967.0,93.0,3.7,23.0,1029.0,737.8,558.89
2016,6,23,12,15,966.5,92.5,3.8,22.5,1027.5,781.01,592.49
2016,6,23,12,30,966.0,92.0,3.9,22.0,1026.0,822.12,622.6
2016,6,23,12,45,962.5,93.0,4.0,22.0,1016.5,859.84,649.12
2016,6,23,13,0,959.0,94.0,4.1,22.0,1007.0,894.9,673.78
2016,6,23,13,15,956.0,93.5,4.1,22.0,991.5,926.17,695.34
2016,6,23,13,30,953.0,93.0,4.1,22.0,976.0,954.42,714.84
2016,6,23,13,45,950.5,91.5,4.2,22.0,954.0,978.99,732.48
2016,6,23,14,0,948.0,90.0,4.3,22.0,932.0,1000.3,748.03
2016,6,23,14,15,942.5,89.0,4.35,21.5,903.5,1015.87,761.05
2016,6,23,14,30,937.0,88.0,4.4,21.0,875.0,1027.97,771.94
2016,6,23,14,45,931.5,85.5,4.45,21.0,840.5,1034.91,778.06
2016,6,23,15,0,926.0,83.0,4.5,21.0,806.0,1038.29,782.17
2016,6,23,15,15,916.0,81.5,4.5,20.5,766.0,1034.74,782.86
2016,6,23,15,30,906.0,80.0,4.5,20.0,726.0,1027.73,781.39
2016,6,23,15,45,894.5,77.0,4.5,20.0,681.5,1014.0,773.93
2016,6,23,16,0,883.0,74.0,4.5,20.0,637.0,996.98,764.35
2016,6,23,16,15,866.5,72.0,4.5,19.5,589.0,973.09,751.54
2016,6,23,16,30,850.0,70.0,4.5,19.0,541.0,946.42,736.71
2016,6,23,16,45,828.0,67.5,4.5,18.5,490.5,911.14,715.55
2016,6,23,17,0,806.0,65.0,4.5,18.0,440.0,873.76,692.5
2016,6,23,17,15,777.0,61.5,4.4,17.5,389.0,836.82,668.52
2016,6,23,17,30,748.0,58.0,4.3,17.0,338.0,788.05,635.05
2016,6,23,17,45,706.0,54.5,4.25,16.5,287.5,726.81,591.33
2016,6,23,18,0,664.0,51.0,4.2,16.0,237.0,665.74,545.89
2016,6,23,18,15,604.0,46.0,4.05,15.5,189.0,588.39,485.14
2016,6,23,18,30,544.0,41.0,3.9,15.0,141.0,513.23,423.1
2016,6,23,18,45,444.5,33.5,3.8,14.5,99.5,416.28,340.22
2016,6,23,19,0,345.0,26.0,3.7,14.0,58.0,320.63,245.39
2016,6,23,19,15,172.5,13.0,3.65,13.5,29.0,155.64,0.0
2016,6,23,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,24,4,45,61.5,5.0,3.0,10.5,6.5,0.0,0.0
2016,6,24,5,0,123.0,10.0,3.1,11.0,13.0,8.54,0.0
2016,6,24,5,15,272.0,20.5,3.1,11.0,45.5,16.85,4.66
2016,6,24,5,30,421.0,31.0,3.1,11.0,78.0,25.49,16.35
2016,6,24,5,45,505.5,38.0,3.15,11.5,123.0,30.87,21.79
2016,6,24,6,0,590.0,45.0,3.2,12.0,168.0,39.42,29.76
2016,6,24,6,15,645.5,50.5,3.1,12.5,218.0,43.7,33.74
2016,6,24,6,30,701.0,56.0,3.0,13.0,268.0,47.95,37.53
2016,6,24,6,45,737.5,60.5,2.9,13.5,320.0,51.15,40.27
2016,6,24,7,0,774.0,65.0,2.8,14.0,372.0,54.29,42.87
2016,6,24,7,15,801.5,68.5,2.65,14.5,423.5,56.49,44.58
2016,6,24,7,30,829.0,72.0,2.5,15.0,475.0,58.62,46.2
2016,6,24,7,45,848.0,75.0,2.35,16.0,525.5,68.58,54.51
2016,6,24,8,0,867.0,78.0,2.2,17.0,576.0,70.82,56.02
2016,6,24,8,15,882.5,80.0,2.1,17.5,623.5,72.22,56.92
2016,6,24,8,30,898.0,82.0,2.0,18.0,671.0,73.5,57.72
2016,6,24,8,45,908.5,84.5,1.95,18.5,714.5,74.86,58.6
2016,6,24,9,0,919.0,87.0,1.9,19.0,758.0,109.17,61.74
2016,6,24,9,15,928.0,88.5,1.85,19.5,797.5,162.63,88.43
2016,6,24,9,30,937.0,90.0,1.8,20.0,837.0,217.34,127.24
2016,6,24,9,45,945.0,91.0,1.8,20.5,870.5,272.54,172.13
2016,6,24,10,0,953.0,92.0,1.8,21.0,904.0,328.48,219.86
2016,6,24,10,15,958.0,93.0,1.8,21.5,931.5,383.94,267.67
2016,6,24,10,30,963.0,94.0,1.8,22.0,959.0,439.38,314.71
2016,6,24,10,45,966.0,94.5,1.85,22.5,980.0,493.37,359.63
2016,6,24,11,0,969.0,95.0,1.9,23.0,1001.0,546.71,402.68
2016,6,24,11,15,971.5,95.5,1.95,23.0,1014.5,598.93,444.4
2016,6,24,11,30,974.0,96.0,2.0,23.0,1028.0,650.07,484.19
2016,6,24,11,45,974.5,96.5,2.15,23.5,1034.5,698.68,520.78
2016,6,24,12,0,975.0,97.0,2.3,24.0,1041.0,745.69,555.33
2016,6,24,12,15,975.0,97.0,2.4,24.0,1040.0,790.16,588.04
2016,6,24,12,30,975.0,97.0,2.5,24.0,1039.0,832.58,617.13
2016,6,24,12,45,966.0,101.5,2.6,24.5,1028.5,869.45,641.14
2016,6,24,13,0,957.0,106.0,2.7,25.0,1018.0,903.43,663.14
2016,6,24,13,15,954.0,105.5,2.8,25.0,1002.5,935.04,684.85
2016,6,24,13,30,951.0,105.0,2.9,25.0,987.0,963.63,704.64
2016,6,24,13,45,947.0,104.0,3.0,25.0,964.0,987.68,721.54
2016,6,24,14,0,943.0,103.0,3.1,25.0,941.0,1008.41,736.42
2016,6,24,14,15,937.0,102.0,3.1,24.5,912.5,1023.83,748.64
2016,6,24,14,30,931.0,101.0,3.1,24.0,884.0,1035.77,758.8
2016,6,24,14,45,923.0,99.5,3.15,24.0,848.5,1041.67,764.18
2016,6,24,15,0,915.0,98.0,3.2,24.0,813.0,1044.03,767.46
2016,6,24,15,15,905.0,96.0,3.15,23.5,773.0,1040.3,767.6
2016,6,24,15,30,895.0,94.0,3.1,23.0,733.0,1033.11,765.67
2016,6,24,15,45,881.5,92.0,3.1,23.0,688.0,1019.02,758.28
2016,6,24,16,0,868.0,90.0,3.1,23.0,643.0,1001.75,748.93
2016,6,24,16,15,850.5,87.5,3.1,22.5,595.0,976.81,735.93
2016,6,24,16,30,833.0,85.0,3.1,22.0,547.0,960.58,728.81
2016,6,24,16,45,809.5,82.0,3.1,22.0,496.0,923.52,705.87
2016,6,24,17,0,786.0,79.0,3.1,22.0,445.0,884.25,681.2
2016,6,24,17,15,755.0,75.0,3.05,21.0,393.5,834.68,650.91
2016,6,24,17,30,724.0,71.0,3.0,20.0,342.0,783.82,618.65
2016,6,24,17,45,679.5,66.0,3.0,19.5,290.5,724.75,578.06
2016,6,24,18,0,635.0,61.0,3.0,19.0,239.0,660.75,531.87
2016,6,24,18,15,570.5,54.5,2.9,18.0,190.5,579.11,470.25
2016,6,24,18,30,506.0,48.0,2.8,17.0,142.0,500.28,407.48
2016,6,24,18,45,404.5,39.0,2.7,16.0,99.5,394.16,319.39
2016,6,24,19,0,303.0,30.0,2.6,15.0,57.0,295.78,224.79
2016,6,24,19,15,151.5,15.0,2.6,14.5,28.5,145.28,0.0
2016,6,24,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,25,4,45,49.5,5.0,1.45,11.5,6.0,0.0,0.0
2016,6,25,5,0,99.0,10.0,1.4,12.0,12.0,8.54,0.0
2016,6,25,5,15,244.5,21.0,1.4,12.5,44.0,17.26,4.55
2016,6,25,5,30,390.0,32.0,1.4,13.0,76.0,26.28,16.86
2016,6,25,5,45,480.0,39.5,1.4,14.0,120.5,32.02,22.58
2016,6,25,6,0,570.0,47.0,1.4,15.0,165.0,37.74,27.91
2016,6,25,6,15,626.5,53.0,1.35,15.5,215.0,45.72,35.13
2016,6,25,6,30,683.0,59.0,1.3,16.0,265.0,50.28,39.16
2016,6,25,6,45,723.5,63.0,1.3,16.5,317.0,53.01,41.43
2016,6,25,7,0,764.0,67.0,1.3,17.0,369.0,55.72,43.61
2016,6,25,7,15,791.5,70.5,1.3,17.5,420.5,57.85,45.23
2016,6,25,7,30,819.0,74.0,1.3,18.0,472.0,59.92,46.76
2016,6,25,7,45,841.0,76.5,1.35,19.0,523.0,69.47,54.61
2016,6,25,8,0,863.0,79.0,1.4,20.0,574.0,71.41,55.83
2016,6,25,8,15,878.5,81.0,1.45,20.5,621.5,72.79,56.7
2016,6,25,8,30,894.0,83.0,1.5,21.0,669.0,74.05,57.48
2016,6,25,8,45,907.0,85.0,1.55,22.0,713.5,75.15,57.99
2016,6,25,9,0,920.0,87.0,1.6,23.0,758.0,108.23,60.4
2016,6,25,9,15,929.0,88.5,1.65,23.5,797.0,161.75,86.41
2016,6,25,9,30,938.0,90.0,1.7,24.0,836.0,216.51,124.51
2016,6,25,9,45,940.0,94.0,1.75,24.5,868.5,272.41,169.4
2016,6,25,10,0,942.0,98.0,1.8,25.0,901.0,328.45,216.65
2016,6,25,10,15,947.5,99.5,1.9,25.0,929.0,383.91,264.31
2016,6,25,10,30,953.0,101.0,2.0,25.0,957.0,439.43,311.6
2016,6,25,10,45,956.5,102.0,2.1,25.5,978.0,493.58,356.3
2016,6,25,11,0,960.0,103.0,2.2,26.0,999.0,547.16,399.3
2016,6,25,11,15,962.5,103.5,2.25,26.0,1013.0,599.09,440.48
2016,6,25,11,30,965.0,104.0,2.3,26.0,1027.0,649.96,479.8
2016,6,25,11,45,965.5,104.5,2.4,26.5,1033.5,698.34,515.62
2016,6,25,12,0,966.0,105.0,2.5,27.0,1040.0,745.15,549.41
2016,6,25,12,15,966.0,105.0,2.55,26.5,1039.0,789.46,582.69
2016,6,25,12,30,966.0,105.0,2.6,26.0,1038.0,831.77,612.47
2016,6,25,12,45,966.0,103.5,2.7,26.0,1030.0,870.56,638.85
2016,6,25,13,0,966.0,102.0,2.8,26.0,1022.0,906.82,663.52
2016,6,25,13,15,963.0,101.5,2.85,26.0,1006.5,938.66,684.9
2016,6,25,13,30,960.0,101.0,2.9,26.0,991.0,967.46,704.33
2016,6,25,13,45,955.5,100.0,2.95,26.0,968.0,991.21,720.56
2016,6,25,14,0,951.0,99.0,3.0,26.0,945.0,1011.6,734.74
2016,6,25,14,15,945.5,98.0,3.05,25.5,916.0,1027.6,747.69
2016,6,25,14,30,940.0,97.0,3.1,25.0,887.0,1040.12,758.61
2016,6,25,14,45,932.0,95.5,3.15,25.0,852.0,1046.08,764.0
2016,6,25,15,0,924.0,94.0,3.2,25.0,817.0,1048.47,767.3
2016,6,25,15,15,914.0,92.5,3.2,24.5,776.5,1045.31,768.26
2016,6,25,15,30,904.0,91.0,3.2,24.0,736.0,1038.69,767.16
2016,6,25,15,45,891.0,88.5,3.25,24.0,691.0,1024.47,760.12
2016,6,25,16,0,878.0,86.0,3.3,24.0,646.0,1006.99,751.06
2016,6,25,16,15,861.0,83.5,3.25,23.5,598.0,982.42,737.96
2016,6,25,16,30,844.0,81.0,3.2,23.0,550.0,955.05,722.94
2016,6,25,16,45,822.5,77.5,3.2,22.5,499.0,930.46,710.03
2016,6,25,17,0,801.0,74.0,3.2,22.0,448.0,892.24,687.38
2016,6,25,17,15,770.5,70.5,3.15,21.5,396.0,843.54,656.5
2016,6,25,17,30,740.0,67.0,3.1,21.0,344.0,793.52,623.78
2016,6,25,17,45,698.0,62.5,3.05,20.5,293.0,730.98,580.61
2016,6,25,18,0,656.0,58.0,3.0,20.0,242.0,668.43,535.57
2016,6,25,18,15,593.5,51.5,2.85,19.0,193.0,593.96,479.59
2016,6,25,18,30,531.0,45.0,2.7,18.0,144.0,516.08,417.82
2016,6,25,18,45,432.0,36.5,2.6,17.0,101.5,411.68,331.67
2016,6,25,19,0,333.0,28.0,2.5,16.0,59.0,315.04,238.66
2016,6,25,19,15,166.5,14.0,2.55,15.5,29.5,153.78,0.0
2016,6,25,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,26,4,45,50.0,5.0,1.9,10.5,6.0,0.0,0.0
2016,6,26,5,0,100.0,10.0,1.9,11.0,12.0,8.54,0.0
2016,6,26,5,15,240.5,21.0,1.9,11.5,43.0,17.27,4.22
2016,6,26,5,30,381.0,32.0,1.9,12.0,74.0,26.28,16.89
2016,6,26,5,45,468.0,39.5,1.9,13.0,117.5,31.98,22.63
2016,6,26,6,0,555.0,47.0,1.9,14.0,161.0,37.67,27.95
2016,6,26,6,15,610.5,52.5,1.8,14.5,210.0,41.52,31.53
2016,6,26,6,30,666.0,58.0,1.7,15.0,259.0,49.33,38.46
2016,6,26,6,45,705.0,62.5,1.6,15.5,310.0,52.45,41.1
2016,6,26,7,0,744.0,67.0,1.5,16.0,361.0,55.51,43.61
2016,6,26,7,15,772.0,70.5,1.45,16.5,411.5,57.62,45.22
2016,6,26,7,30,800.0,74.0,1.4,17.0,462.0,59.67,46.74
2016,6,26,7,45,821.5,76.5,1.4,18.0,512.0,60.86,47.4
2016,6,26,8,0,843.0,79.0,1.4,19.0,562.0,71.07,55.79
2016,6,26,8,15,858.5,81.5,1.4,19.5,609.0,72.75,56.91
2016,6,26,8,30,874.0,84.0,1.4,20.0,656.0,74.3,57.92
2016,6,26,8,45,886.0,86.0,1.45,21.0,699.0,75.33,58.39
2016,6,26,9,0,898.0,88.0,1.5,22.0,742.0,106.63,60.36
2016,6,26,9,15,907.0,89.5,1.55,22.5,781.0,158.96,85.58
2016,6,26,9,30,916.0,91.0,1.6,23.0,820.0,212.54,122.83
2016,6,26,9,45,925.0,91.0,1.7,23.5,853.5,266.19,165.83
2016,6,26,10,0,934.0,91.0,1.8,24.0,887.0,320.66,211.87
2016,6,26,10,15,939.0,92.0,1.85,24.5,914.0,375.11,258.43
2016,6,26,10,30,944.0,93.0,1.9,25.0,941.0,429.56,304.37
2016,6,26,10,45,946.0,95.0,2.0,25.5,961.0,483.21,348.74
2016,6,26,11,0,948.0,97.0,2.1,26.0,981.0,536.16,391.32
2016,6,26,11,15,950.0,97.5,2.15,26.0,994.5,587.15,431.86
2016,6,26,11,30,952.0,98.0,2.2,26.0,1008.0,637.04,470.52
2016,6,26,11,45,951.0,99.0,2.3,26.5,1013.5,684.17,505.53
2016,6,26,12,0,950.0,100.0,2.4,27.0,1019.0,729.62,538.44
2016,6,26,12,15,949.5,100.0,2.5,27.0,1018.0,772.8,570.17
2016,6,26,12,30,949.0,100.0,2.6,27.0,1017.0,813.96,598.29
2016,6,26,12,45,937.5,106.5,2.75,27.5,1005.5,849.71,621.75
2016,6,26,13,0,926.0,113.0,2.9,28.0,994.0,882.54,643.2
2016,6,26,13,15,922.5,112.0,2.95,28.0,978.5,912.55,663.39
2016,6,26,13,30,919.0,111.0,3.0,28.0,963.0,939.58,681.65
2016,6,26,13,45,914.5,110.0,3.1,28.0,941.0,962.58,697.75
2016,6,26,14,0,910.0,109.0,3.2,28.0,919.0,982.35,711.88
2016,6,26,14,15,903.5,108.0,3.25,27.5,890.0,996.89,723.83
2016,6,26,14,30,897.0,107.0,3.3,27.0,861.0,1008.03,733.79
2016,6,26,14,45,888.5,105.5,3.4,27.0,826.5,1013.24,739.01
2016,6,26,15,0,880.0,104.0,3.5,27.0,792.0,1015.02,742.19
2016,6,26,15,15,869.0,102.0,3.5,26.5,752.5,1010.31,742.04
2016,6,26,15,30,858.0,100.0,3.5,26.0,713.0,1002.25,739.88
2016,6,26,15,45,843.5,97.5,3.55,26.0,668.5,986.83,731.85
2016,6,26,16,0,829.0,95.0,3.6,26.0,624.0,980.33,729.93
2016,6,26,16,15,811.0,92.5,3.55,25.5,577.0,955.24,716.28
2016,6,26,16,30,793.0,90.0,3.5,25.0,530.0,927.42,700.82
2016,6,26,16,45,769.5,86.5,3.5,24.5,480.5,890.39,679.12
2016,6,26,17,0,746.0,83.0,3.5,24.0,431.0,851.24,655.56
2016,6,26,17,15,714.5,78.5,3.4,23.0,380.5,801.45,624.49
2016,6,26,17,30,683.0,74.0,3.3,22.0,330.0,756.4,595.88
2016,6,26,17,45,641.0,68.5,3.25,21.5,280.5,694.62,552.77
2016,6,26,18,0,599.0,63.0,3.2,21.0,231.0,633.21,508.16
2016,6,26,18,15,536.0,56.0,3.05,20.0,184.0,553.26,447.61
2016,6,26,18,30,473.0,49.0,2.9,19.0,137.0,476.09,386.11
2016,6,26,18,45,380.5,39.0,2.8,18.5,96.5,376.63,303.04
2016,6,26,19,0,288.0,29.0,2.7,18.0,56.0,284.57,214.24
2016,6,26,19,15,144.0,14.5,2.7,17.5,28.0,139.81,0.0
2016,6,26,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,27,4,45,48.0,4.5,2.15,11.5,5.5,0.0,0.0
2016,6,27,5,0,96.0,9.0,2.2,12.0,11.0,7.68,0.0
2016,6,27,5,15,235.0,20.0,2.15,12.5,41.5,16.4,3.27
2016,6,27,5,30,374.0,31.0,2.1,13.0,72.0,25.41,16.03
2016,6,27,5,45,459.5,39.0,2.1,13.5,115.0,31.55,22.18
2016,6,27,6,0,545.0,47.0,2.1,14.0,158.0,37.63,27.91
2016,6,27,6,15,601.0,52.5,2.0,14.5,206.5,41.47,31.48
2016,6,27,6,30,657.0,58.0,1.9,15.0,255.0,49.27,38.41
2016,6,27,6,45,695.5,62.5,1.8,16.0,305.5,52.37,40.95
2016,6,27,7,0,734.0,67.0,1.7,17.0,356.0,55.42,43.35
2016,6,27,7,15,762.0,71.0,1.65,17.5,407.0,57.88,45.26
2016,6,27,7,30,790.0,75.0,1.6,18.0,458.0,60.27,47.07
2016,6,27,7,45,811.0,78.0,1.6,19.0,507.5,61.75,47.98
2016,6,27,8,0,832.0,81.0,1.6,20.0,557.0,72.19,56.52
2016,6,27,8,15,848.0,83.5,1.65,21.0,604.0,73.84,57.49
2016,6,27,8,30,864.0,86.0,1.7,22.0,651.0,75.35,58.34
2016,6,27,8,45,876.5,88.0,1.75,23.0,694.5,76.36,58.78
2016,6,27,9,0,889.0,90.0,1.8,24.0,738.0,106.31,60.33
2016,6,27,9,15,899.0,91.5,1.85,24.5,777.0,158.29,84.92
2016,6,27,9,30,909.0,93.0,1.9,25.0,816.0,211.63,121.58
2016,6,27,9,45,906.5,100.5,1.95,26.0,846.5,267.26,165.8
2016,6,27,10,0,904.0,108.0,2.0,27.0,877.0,322.6,211.82
2016,6,27,10,15,910.0,109.0,2.05,27.5,904.5,375.99,256.86
2016,6,27,10,30,916.0,110.0,2.1,28.0,932.0,429.51,301.44
2016,6,27,10,45,920.5,111.0,2.2,28.5,953.5,482.32,344.6
2016,6,27,11,0,925.0,112.0,2.3,29.0,975.0,534.71,386.23
2016,6,27,11,15,927.5,112.5,2.4,29.0,989.0,585.07,426.07
2016,6,27,11,30,930.0,113.0,2.5,29.0,1003.0,634.45,464.21
2016,6,27,11,45,931.5,113.5,2.6,29.0,1009.5,682.06,500.22
2016,6,27,12,0,933.0,114.0,2.7,29.0,1016.0,728.27,534.49
2016,6,27,12,15,933.0,114.0,2.8,29.0,1015.5,771.45,566.05
2016,6,27,12,30,933.0,114.0,2.9,29.0,1015.0,812.73,594.56
2016,6,27,12,45,935.5,111.0,3.0,29.0,1008.5,851.34,620.71
2016,6,27,13,0,938.0,108.0,3.1,29.0,1002.0,887.6,645.26
2016,6,27,13,15,935.5,107.5,3.15,29.0,986.5,919.22,666.43
2016,6,27,13,30,933.0,107.0,3.2,29.0,971.0,947.92,685.73
2016,6,27,13,45,929.0,105.5,3.3,29.0,949.0,971.21,701.94
2016,6,27,14,0,925.0,104.0,3.4,29.0,927.0,991.22,716.16
2016,6,27,14,15,919.0,103.0,3.45,28.5,898.5,1006.45,728.54
2016,6,27,14,30,913.0,102.0,3.5,28.0,870.0,1018.27,738.92
2016,6,27,14,45,906.0,100.0,3.6,28.0,835.5,1024.56,744.81
2016,6,27,15,0,899.0,98.0,3.7,28.0,801.0,1027.37,748.63
2016,6,27,15,15,888.5,96.0,3.75,27.5,761.0,1023.17,749.2
2016,6,27,15,30,878.0,94.0,3.8,27.0,721.0,1015.58,747.72
2016,6,27,15,45,866.0,91.0,3.85,27.0,677.0,1001.96,740.92
2016,6,27,16,0,854.0,88.0,3.9,27.0,633.0,985.15,732.1
2016,6,27,16,15,836.5,85.5,3.9,26.5,585.5,960.39,719.1
2016,6,27,16,30,819.0,83.0,3.9,26.0,538.0,944.33,711.99
2016,6,27,16,45,798.5,79.5,3.9,25.5,488.5,909.85,692.06
2016,6,27,17,0,778.0,76.0,3.9,25.0,439.0,873.11,670.3
2016,6,27,17,15,748.0,72.0,3.8,24.0,388.0,824.75,640.5
2016,6,27,17,30,718.0,68.0,3.7,23.0,337.0,775.11,608.81
2016,6,27,17,45,678.0,63.0,3.6,22.5,287.0,714.32,566.47
2016,6,27,18,0,638.0,58.0,3.5,22.0,237.0,659.66,526.96
2016,6,27,18,15,576.5,51.5,3.35,21.0,189.0,580.44,467.36
2016,6,27,18,30,515.0,45.0,3.2,20.0,141.0,503.95,406.73
2016,6,27,18,45,421.0,36.5,3.1,19.0,99.5,403.85,324.05
2016,6,27,19,0,327.0,28.0,3.0,18.0,58.0,311.13,234.6
2016,6,27,19,15,163.5,14.0,2.95,17.5,29.0,152.0,0.0
2016,6,27,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,28,5,15,171.5,16.5,2.2,12.0,35.0,13.25,1.19
2016,6,28,5,30,343.0,33.0,2.1,12.0,70.0,27.09,17.5
2016,6,28,5,45,429.0,41.5,2.05,12.5,112.5,33.55,24.02
2016,6,28,6,0,515.0,50.0,2.0,13.0,155.0,39.92,30.06
2016,6,28,6,15,573.0,56.5,1.9,13.5,203.0,44.42,34.24
2016,6,28,6,30,631.0,63.0,1.8,14.0,251.0,48.86,38.2
2016,6,28,6,45,672.0,67.5,1.7,15.0,301.5,51.57,40.41
2016,6,28,7,0,713.0,72.0,1.6,16.0,352.0,59.09,46.76
2016,6,28,7,15,742.5,76.0,1.55,16.5,403.0,61.41,48.54
2016,6,28,7,30,772.0,80.0,1.5,17.0,454.0,63.65,50.21
2016,6,28,7,45,796.0,82.5,1.5,18.0,503.5,64.67,50.7
2016,6,28,8,0,820.0,85.0,1.5,19.0,553.0,65.66,51.16
2016,6,28,8,15,836.5,88.0,1.5,19.5,600.5,76.47,60.09
2016,6,28,8,30,853.0,91.0,1.5,20.0,648.0,78.22,61.25
2016,6,28,8,45,867.5,92.5,1.55,21.0,691.5,78.88,61.38
2016,6,28,9,0,882.0,94.0,1.6,22.0,735.0,107.27,62.26
2016,6,28,9,15,892.0,96.0,1.65,22.5,774.5,159.24,86.77
2016,6,28,9,30,902.0,98.0,1.7,23.0,814.0,212.57,123.5
2016,6,28,9,45,911.0,98.5,1.75,23.5,848.0,265.91,166.01
2016,6,28,10,0,920.0,99.0,1.8,24.0,882.0,320.08,211.62
2016,6,28,10,15,926.0,100.5,1.85,24.0,909.5,374.58,258.57
2016,6,28,10,30,932.0,102.0,1.9,24.0,937.0,429.21,305.21
2016,6,28,10,45,935.5,103.0,2.0,24.5,958.0,482.36,349.33
2016,6,28,11,0,939.0,104.0,2.1,25.0,979.0,534.96,391.8
2016,6,28,11,15,942.0,104.5,2.15,25.0,993.5,586.21,432.67
2016,6,28,11,30,945.0,105.0,2.2,25.0,1008.0,636.49,471.75
2016,6,28,11,45,945.5,105.5,2.3,25.5,1014.5,684.06,507.21
2016,6,28,12,0,946.0,106.0,2.4,26.0,1021.0,730.11,540.68
2016,6,28,12,15,946.5,106.0,2.45,26.0,1021.0,774.06,572.74
2016,6,28,12,30,947.0,106.0,2.5,26.0,1021.0,816.11,601.43
2016,6,28,12,45,938.5,110.5,2.6,26.0,1011.0,852.68,626.39
2016,6,28,13,0,930.0,115.0,2.7,26.0,1001.0,886.49,649.51
2016,6,28,13,15,927.5,114.5,2.75,25.5,986.0,918.11,672.14
2016,6,28,13,30,925.0,114.0,2.8,25.0,971.0,946.82,692.96
2016,6,28,13,45,921.5,112.5,2.85,25.0,949.0,970.62,709.31
2016,6,28,14,0,918.0,111.0,2.9,25.0,927.0,991.19,723.68
2016,6,28,14,15,912.5,109.5,2.95,25.0,899.0,1006.51,734.78
2016,6,28,14,30,907.0,108.0,3.0,25.0,871.0,1018.41,743.84
2016,6,28,14,45,900.5,105.5,3.05,25.0,836.5,1024.81,749.5
2016,6,28,15,0,894.0,103.0,3.1,25.0,802.0,1027.71,753.11
2016,6,28,15,15,883.5,101.0,3.1,24.5,762.5,1023.67,753.42
2016,6,28,15,30,873.0,99.0,3.1,24.0,723.0,1016.24,751.71
2016,6,28,15,45,861.5,96.0,3.1,23.5,679.0,1003.32,746.51
2016,6,28,16,0,850.0,93.0,3.1,23.0,635.0,987.22,739.31
2016,6,28,16,15,832.5,90.0,3.05,22.5,587.5,973.8,733.57
2016,6,28,16,30,815.0,87.0,3.0,22.0,540.0,945.64,717.83
2016,6,28,16,45,794.0,83.0,3.0,21.5,490.0,910.15,697.33
2016,6,28,17,0,773.0,79.0,3.0,21.0,440.0,872.38,674.88
2016,6,28,17,15,742.0,75.0,2.95,20.0,389.0,823.2,644.63
2016,6,28,17,30,711.0,71.0,2.9,19.0,338.0,772.74,612.43
2016,6,28,17,45,670.0,65.5,2.9,18.5,287.5,716.46,573.67
2016,6,28,18,0,629.0,60.0,2.9,18.0,237.0,655.08,529.25
2016,6,28,18,15,566.5,53.5,2.85,17.0,189.0,575.3,468.99
2016,6,28,18,30,504.0,47.0,2.8,16.0,141.0,498.25,407.5
2016,6,28,18,45,407.0,38.0,2.75,15.5,99.5,395.55,321.26
2016,6,28,19,0,310.0,29.0,2.7,15.0,58.0,300.39,228.77
2016,6,28,19,15,155.0,14.5,2.8,14.5,29.0,147.27,0.0
2016,6,28,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,29,5,15,72.5,18.5,2.65,10.5,26.0,14.78,1.54
2016,6,29,5,30,145.0,37.0,2.6,11.0,52.0,28.83,19.01
2016,6,29,5,45,182.5,54.5,2.6,11.5,84.0,41.77,31.36
2016,6,29,6,0,220.0,72.0,2.6,12.0,116.0,54.41,43.09
2016,6,29,6,15,246.5,89.5,2.55,12.5,152.0,66.68,54.26
2016,6,29,6,30,273.0,107.0,2.5,13.0,188.0,78.59,64.86
2016,6,29,6,45,294.5,123.5,2.5,13.5,226.0,89.46,74.28
2016,6,29,7,0,316.0,140.0,2.5,14.0,264.0,99.96,83.18
2016,6,29,7,15,168.0,156.5,2.45,14.5,223.5,113.4,94.47
2016,6,29,7,30,20.0,173.0,2.4,15.0,183.0,133.46,111.26
2016,6,29,7,45,164.0,202.0,2.4,15.5,295.0,140.84,116.96
2016,6,29,8,0,308.0,231.0,2.4,16.0,407.0,150.5,124.54
2016,6,29,8,15,275.0,260.0,2.4,16.5,427.0,164.28,135.5
2016,6,29,8,30,242.0,289.0,2.4,17.0,447.0,177.09,145.54
2016,6,29,8,45,137.5,288.0,2.4,17.5,379.0,186.52,152.66
2016,6,29,9,0,33.0,287.0,2.4,18.0,311.0,200.97,156.05
2016,6,29,9,15,39.5,312.0,2.4,18.5,342.5,222.31,171.22
2016,6,29,9,30,46.0,337.0,2.4,19.0,374.0,244.93,187.59
2016,6,29,9,45,490.5,219.5,2.45,19.5,635.5,236.36,162.66
2016,6,29,10,0,935.0,102.0,2.5,20.0,897.0,325.01,218.88
2016,6,29,10,15,941.0,103.5,2.55,20.0,925.0,380.39,267.47
2016,6,29,10,30,947.0,105.0,2.6,20.0,953.0,435.9,315.89
2016,6,29,10,45,951.0,105.5,2.65,20.0,974.5,489.78,362.2
2016,6,29,11,0,955.0,106.0,2.7,20.0,996.0,543.15,406.97
2016,6,29,11,15,957.5,106.5,2.7,20.0,1010.0,595.01,449.27
2016,6,29,11,30,960.0,107.0,2.7,20.0,1024.0,645.84,489.62
2016,6,29,11,45,961.0,107.5,2.75,20.5,1031.0,694.52,526.56
2016,6,29,12,0,962.0,108.0,2.8,21.0,1038.0,741.69,561.4
2016,6,29,12,15,962.0,108.0,2.85,21.0,1037.0,786.07,594.55
2016,6,29,12,30,962.0,108.0,2.9,21.0,1036.0,828.47,624.21
2016,6,29,12,45,958.0,109.5,2.95,21.0,1027.5,866.76,650.56
2016,6,29,13,0,954.0,111.0,3.0,21.0,1019.0,902.42,675.06
2016,6,29,13,15,951.0,110.0,3.0,20.5,1003.5,933.88,697.67
2016,6,29,13,30,948.0,109.0,3.0,20.0,988.0,962.3,718.33
2016,6,29,13,45,944.0,108.0,3.05,20.0,966.0,986.64,735.38
2016,6,29,14,0,940.0,107.0,3.1,20.0,944.0,1007.69,750.35
2016,6,29,14,15,934.0,106.0,3.1,19.5,915.0,1023.42,762.97
2016,6,29,14,30,928.0,105.0,3.1,19.0,886.0,1035.68,773.5
2016,6,29,14,45,920.5,103.0,3.1,19.0,851.0,1041.87,778.72
2016,6,29,15,0,913.0,101.0,3.1,19.0,816.0,1044.5,781.81
2016,6,29,15,15,903.0,99.0,3.1,18.5,775.5,1041.09,782.55
2016,6,29,15,30,893.0,97.0,3.1,18.0,735.0,1034.22,781.19
2016,6,29,15,45,879.5,95.0,3.1,18.0,690.0,1020.43,773.86
2016,6,29,16,0,866.0,93.0,3.1,18.0,645.0,1003.45,764.52
2016,6,29,16,15,848.5,90.0,3.1,17.5,597.0,989.95,759.09
2016,6,29,16,30,831.0,87.0,3.1,17.0,549.0,961.65,743.41
2016,6,29,16,45,808.0,83.5,3.1,16.5,498.0,924.63,721.52
2016,6,29,17,0,785.0,80.0,3.1,16.0,447.0,885.37,697.64
2016,6,29,17,15,753.5,76.0,3.1,15.5,395.0,835.47,665.43
2016,6,29,17,30,722.0,72.0,3.1,15.0,343.0,784.26,631.27
2016,6,29,17,45,677.0,67.0,3.15,14.5,291.5,725.04,589.94
2016,6,29,18,0,632.0,62.0,3.2,14.0,240.0,660.7,542.71
2016,6,29,18,15,567.5,55.5,3.15,13.5,191.5,579.11,479.06
2016,6,29,18,30,503.0,49.0,3.1,13.0,143.0,500.26,414.38
2016,6,29,18,45,399.5,40.0,3.1,12.5,100.5,392.52,322.97
2016,6,29,19,0,296.0,31.0,3.1,12.0,58.0,292.45,225.39
2016,6,29,19,15,148.0,15.5,3.1,11.5,29.0,144.15,0.0
2016,6,29,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,30,5,15,146.0,17.5,1.75,11.5,33.5,14.11,0.65
2016,6,30,5,30,292.0,35.0,1.7,12.0,67.0,28.8,18.85
2016,6,30,5,45,384.0,45.5,1.7,12.5,109.0,36.86,26.91
2016,6,30,6,0,476.0,56.0,1.7,13.0,151.0,44.76,34.35
2016,6,30,6,15,538.5,63.5,1.6,13.5,199.5,49.83,39.07
2016,6,30,6,30,601.0,71.0,1.5,14.0,248.0,54.83,43.52
2016,6,30,6,45,643.0,77.0,1.4,14.5,299.0,58.38,46.55
2016,6,30,7,0,685.0,83.0,1.3,15.0,350.0,61.84,49.39
2016,6,30,7,15,717.0,87.5,1.25,15.5,401.5,64.01,51.03
2016,6,30,7,30,749.0,92.0,1.2,16.0,453.0,72.26,57.93
2016,6,30,7,45,772.5,96.0,1.2,16.5,503.0,73.98,59.08
2016,6,30,8,0,796.0,100.0,1.2,17.0,553.0,75.6,60.15
2016,6,30,8,15,814.5,103.5,1.15,17.5,601.0,76.69,60.76
2016,6,30,8,30,833.0,107.0,1.1,18.0,649.0,77.67,61.28
2016,6,30,8,45,845.5,110.5,1.1,18.5,693.0,78.42,61.61
2016,6,30,9,0,858.0,114.0,1.1,19.0,737.0,104.88,62.67
2016,6,30,9,15,869.0,116.0,1.15,19.5,776.5,166.55,94.78
2016,6,30,9,30,880.0,118.0,1.2,20.0,816.0,219.07,130.66
2016,6,30,9,45,898.0,114.5,1.25,20.5,852.5,270.99,171.65
2016,6,30,10,0,916.0,111.0,1.3,21.0,889.0,324.59,216.56
2016,6,30,10,15,922.0,112.5,1.4,21.5,917.0,379.08,263.24
2016,6,30,10,30,928.0,114.0,1.5,22.0,945.0,433.71,309.5
2016,6,30,10,45,931.5,115.5,1.6,22.5,966.5,487.22,353.92
2016,6,30,11,0,935.0,117.0,1.7,23.0,988.0,540.21,396.7
2016,6,30,11,15,938.0,117.5,1.8,23.0,1002.0,591.54,437.87
2016,6,30,11,30,941.0,118.0,1.9,23.0,1016.0,641.94,477.32
2016,6,30,11,45,942.0,118.5,2.05,23.5,1023.0,689.97,513.48
2016,6,30,12,0,943.0,119.0,2.2,24.0,1030.0,736.55,547.73
2016,6,30,12,15,942.5,119.0,2.3,24.0,1029.0,780.06,579.91
2016,6,30,12,30,942.0,119.0,2.4,24.0,1028.0,821.61,609.14
2016,6,30,12,45,933.5,123.0,2.5,24.0,1018.0,857.95,634.08
2016,6,30,13,0,925.0,127.0,2.6,24.0,1008.0,891.52,657.17
2016,6,30,13,15,921.5,126.0,2.65,24.0,992.0,922.11,677.92
2016,6,30,13,30,918.0,125.0,2.7,24.0,976.0,949.73,696.74
2016,6,30,13,45,914.0,123.5,2.75,24.0,953.5,973.31,712.99
2016,6,30,14,0,910.0,122.0,2.8,24.0,931.0,993.65,727.24
2016,6,30,14,15,903.0,120.5,2.85,23.5,902.0,1007.77,739.03
2016,6,30,14,30,896.0,119.0,2.9,23.0,873.0,1018.45,748.79
2016,6,30,14,45,888.0,116.5,2.95,23.0,838.0,1023.61,753.71
2016,6,30,15,0,880.0,114.0,3.0,23.0,803.0,1025.29,756.55
2016,6,30,15,15,868.5,112.0,3.0,23.0,762.5,1020.52,754.91
2016,6,30,15,30,857.0,110.0,3.0,23.0,722.0,1012.39,751.26
2016,6,30,15,45,843.0,106.5,3.05,23.0,677.5,1009.29,751.54
2016,6,30,16,0,829.0,103.0,3.1,23.0,633.0,990.28,741.3
2016,6,30,16,15,809.5,100.0,3.1,22.5,584.5,963.29,726.83
2016,6,30,16,30,790.0,97.0,3.1,22.0,536.0,933.51,710.38
2016,6,30,16,45,766.0,93.0,3.1,21.5,485.5,895.54,688.01
2016,6,30,17,0,742.0,89.0,3.1,21.0,435.0,855.4,663.7
2016,6,30,17,15,708.5,84.0,3.05,20.5,384.0,809.49,634.33
2016,6,30,17,30,675.0,79.0,3.0,20.0,333.0,756.76,599.14
2016,6,30,17,45,630.0,73.0,2.95,19.5,282.5,691.85,553.62
2016,6,30,18,0,585.0,67.0,2.9,19.0,232.0,627.42,506.55
2016,6,30,18,15,518.5,59.5,2.8,18.0,184.0,544.24,443.32
2016,6,30,18,30,452.0,52.0,2.7,17.0,136.0,463.95,379.09
2016,6,30,18,45,352.5,41.5,2.65,16.5,95.5,359.17,291.18
2016,6,30,19,0,253.0,31.0,2.6,16.0,55.0,262.19,198.42
2016,6,30,19,15,126.5,15.5,2.7,15.5,27.5,125.62,0.0
2016,6,30,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,1,5,15,135.5,17.5,2.3,11.0,32.0,13.65,0.0
2016,7,1,5,30,271.0,35.0,2.3,11.0,64.0,28.78,18.85
2016,7,1,5,45,365.5,45.5,2.35,11.5,106.0,36.82,26.96
2016,7,1,6,0,460.0,56.0,2.4,12.0,148.0,44.71,34.43
2016,7,1,6,15,523.0,63.5,2.35,12.5,195.5,49.76,39.15
2016,7,1,6,30,586.0,71.0,2.3,13.0,243.0,54.74,43.61
2016,7,1,6,45,630.0,76.5,2.25,13.5,293.5,57.92,46.32
2016,7,1,7,0,674.0,82.0,2.2,14.0,344.0,61.03,48.87
2016,7,1,7,15,706.0,86.5,2.1,14.5,395.0,63.21,50.54
2016,7,1,7,30,738.0,91.0,2.0,15.0,446.0,71.4,57.43
2016,7,1,7,45,763.0,94.5,1.95,15.5,495.5,72.79,58.31
2016,7,1,8,0,788.0,98.0,1.9,16.0,545.0,74.12,59.13
2016,7,1,8,15,806.0,101.0,1.85,16.5,592.5,74.91,59.49
2016,7,1,8,30,824.0,104.0,1.8,17.0,640.0,75.61,59.79
2016,7,1,8,45,839.5,106.5,1.8,17.5,684.0,75.86,59.71
2016,7,1,9,0,855.0,109.0,1.8,18.0,728.0,111.31,68.91
2016,7,1,9,15,866.0,111.0,1.85,18.0,767.5,162.16,92.36
2016,7,1,9,30,877.0,113.0,1.9,18.0,807.0,214.46,128.61
2016,7,1,9,45,886.5,114.0,1.95,18.5,841.5,267.11,171.03
2016,7,1,10,0,896.0,115.0,2.0,19.0,876.0,320.67,216.8
2016,7,1,10,15,902.5,116.5,2.0,19.5,904.0,374.31,263.27
2016,7,1,10,30,909.0,118.0,2.0,20.0,932.0,428.17,309.34
2016,7,1,10,45,914.5,118.5,2.05,20.5,953.5,480.94,353.66
2016,7,1,11,0,920.0,119.0,2.1,21.0,975.0,533.4,396.48
2016,7,1,11,15,923.0,119.5,2.15,21.0,989.5,584.05,437.51
2016,7,1,11,30,926.0,120.0,2.2,21.0,1004.0,633.78,476.78
2016,7,1,11,45,928.0,120.0,2.25,21.0,1011.0,681.45,513.6
2016,7,1,12,0,930.0,120.0,2.3,21.0,1018.0,727.76,548.61
2016,7,1,12,15,930.0,120.0,2.35,21.0,1017.5,771.13,580.83
2016,7,1,12,30,930.0,120.0,2.4,21.0,1017.0,812.62,610.18
2016,7,1,12,45,924.0,122.5,2.45,21.0,1008.0,849.32,635.33
2016,7,1,13,0,918.0,125.0,2.5,21.0,999.0,883.39,658.66
2016,7,1,13,15,915.0,124.0,2.55,21.0,983.5,914.18,679.77
2016,7,1,13,30,912.0,123.0,2.6,21.0,968.0,942.04,698.97
2016,7,1,13,45,908.0,121.5,2.65,21.0,946.0,965.45,715.3
2016,7,1,14,0,904.0,120.0,2.7,21.0,924.0,985.64,729.62
2016,7,1,14,15,897.5,118.5,2.7,20.5,895.0,1000.12,741.28
2016,7,1,14,30,891.0,117.0,2.7,20.0,866.0,1011.18,750.91
2016,7,1,14,45,882.5,115.0,2.75,20.0,831.5,1016.31,755.85
2016,7,1,15,0,874.0,113.0,2.8,20.0,797.0,1017.97,758.73
2016,7,1,15,15,862.5,110.5,2.8,19.5,757.0,1012.63,758.12
2016,7,1,15,30,851.0,108.0,2.8,19.0,717.0,1003.92,755.47
2016,7,1,15,45,837.0,105.5,2.8,19.0,672.5,1001.92,756.06
2016,7,1,16,0,823.0,103.0,2.8,19.0,628.0,984.19,746.12
2016,7,1,16,15,803.5,99.5,2.8,18.5,580.0,956.66,731.08
2016,7,1,16,30,784.0,96.0,2.8,18.0,532.0,926.37,714.05
2016,7,1,16,45,759.0,92.0,2.8,18.0,482.0,887.54,689.49
2016,7,1,17,0,734.0,88.0,2.8,18.0,432.0,846.59,663.09
2016,7,1,17,15,701.0,83.5,2.75,17.5,381.0,801.89,634.29
2016,7,1,17,30,668.0,79.0,2.7,17.0,330.0,750.5,599.73
2016,7,1,17,45,622.0,73.0,2.7,16.5,279.5,684.91,553.54
2016,7,1,18,0,576.0,67.0,2.7,16.0,229.0,619.88,505.76
2016,7,1,18,15,510.0,59.5,2.65,15.5,181.5,537.4,441.72
2016,7,1,18,30,444.0,52.0,2.6,15.0,134.0,457.8,376.86
2016,7,1,18,45,343.5,41.5,2.55,14.5,93.5,352.57,287.86
2016,7,1,19,0,243.0,31.0,2.5,14.0,53.0,255.21,194.26
2016,7,1,19,15,121.5,15.5,2.5,13.5,26.5,122.31,0.0
2016,7,1,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,5,15,137.5,17.0,2.15,11.0,31.0,13.27,0.0
2016,7,2,5,30,275.0,34.0,2.2,11.0,62.0,27.94,18.07
2016,7,2,5,45,369.5,44.0,2.25,11.5,104.0,35.58,25.85
2016,7,2,6,0,464.0,54.0,2.3,12.0,146.0,43.09,32.97
2016,7,2,6,15,258.5,82.5,2.3,12.5,136.0,62.1,50.17
2016,7,2,6,30,53.0,111.0,2.3,13.0,126.0,83.71,69.4
2016,7,2,6,45,61.0,131.5,2.3,13.5,152.5,98.08,81.89
2016,7,2,7,0,69.0,152.0,2.3,14.0,179.0,112.2,93.91
2016,7,2,7,15,92.0,176.5,2.3,14.5,217.5,128.53,107.6
2016,7,2,7,30,115.0,201.0,2.3,15.0,256.0,138.71,115.77
2016,7,2,7,45,449.0,149.5,2.3,15.5,399.0,98.79,80.8
2016,7,2,8,0,783.0,98.0,2.3,16.0,542.0,74.08,59.08
2016,7,2,8,15,801.5,101.0,2.3,16.5,589.0,74.87,59.47
2016,7,2,8,30,820.0,104.0,2.3,17.0,636.0,75.58,59.78
2016,7,2,8,45,833.0,107.0,2.3,17.5,679.5,76.09,59.92
