Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,9,0,846.0,110.0,2.3,18.0,723.0,110.28,68.91
2016,7,2,9,15,857.5,112.5,2.3,18.5,762.0,161.0,91.9
2016,7,2,9,30,869.0,115.0,2.3,19.0,801.0,213.25,127.68
2016,7,2,9,45,872.0,119.5,2.3,19.5,833.5,266.29,170.46
2016,7,2,10,0,875.0,124.0,2.3,20.0,866.0,319.6,216.02
2016,7,2,10,15,882.0,125.5,2.3,20.0,894.0,372.4,262.15
2016,7,2,10,30,889.0,127.0,2.3,20.0,922.0,425.49,308.18
2016,7,2,10,45,892.0,129.0,2.35,20.5,943.0,477.28,351.87
2016,7,2,11,0,895.0,131.0,2.4,21.0,964.0,528.58,393.94
2016,7,2,11,15,898.5,132.0,2.4,21.0,978.5,578.81,434.59
2016,7,2,11,30,902.0,133.0,2.4,21.0,993.0,628.23,473.53
2016,7,2,11,45,902.0,134.0,2.45,21.0,1000.0,674.52,509.45
2016,7,2,12,0,902.0,135.0,2.5,21.0,1007.0,719.4,543.54
2016,7,2,12,15,902.5,135.0,2.5,21.0,1006.5,762.31,575.27
2016,7,2,12,30,903.0,135.0,2.5,21.0,1006.0,803.47,604.69
2016,7,2,12,45,907.5,131.0,2.55,21.0,1000.5,842.58,631.57
2016,7,2,13,0,912.0,127.0,2.6,21.0,995.0,879.52,656.9
2016,7,2,13,15,909.0,126.0,2.6,21.0,980.0,910.22,677.58
2016,7,2,13,30,906.0,125.0,2.6,21.0,965.0,938.01,696.34
2016,7,2,13,45,900.5,124.5,2.65,21.0,942.5,960.93,712.35
2016,7,2,14,0,895.0,124.0,2.7,21.0,920.0,980.63,726.36
2016,7,2,14,15,888.5,122.5,2.7,20.5,891.5,995.09,738.01
2016,7,2,14,30,882.0,121.0,2.7,20.0,863.0,1006.16,747.64
2016,7,2,14,45,691.0,200.0,2.7,20.0,767.0,936.61,702.28
2016,7,2,15,0,500.0,279.0,2.7,20.0,671.0,831.66,628.94
2016,7,2,15,15,670.0,196.0,2.7,19.5,692.5,932.7,705.28
2016,7,2,15,30,840.0,113.0,2.7,19.0,714.0,1011.12,760.14
2016,7,2,15,45,824.0,110.5,2.7,19.0,669.5,994.65,750.17
2016,7,2,16,0,808.0,108.0,2.7,19.0,625.0,975.03,739.08
2016,7,2,16,15,789.0,105.0,2.65,18.5,577.0,948.79,724.46
2016,7,2,16,30,770.0,102.0,2.6,18.0,529.0,919.8,707.89
2016,7,2,16,45,445.5,148.5,2.6,17.5,390.5,645.48,514.04
2016,7,2,17,0,121.0,195.0,2.6,17.0,252.0,344.27,278.39
2016,7,2,17,15,118.5,172.5,2.55,16.5,222.5,316.63,259.09
2016,7,2,17,30,116.0,150.0,2.5,16.0,193.0,288.14,237.5
2016,7,2,17,45,102.5,129.5,2.5,15.5,163.5,251.96,208.67
2016,7,2,18,0,89.0,109.0,2.5,15.0,134.0,215.76,179.02
2016,7,2,18,15,257.5,81.5,2.45,14.5,133.5,334.64,280.97
2016,7,2,18,30,426.0,54.0,2.4,14.0,133.0,446.0,369.53
2016,7,2,18,45,330.5,42.5,2.35,13.5,92.5,343.96,281.59
2016,7,2,19,0,235.0,31.0,2.3,13.0,52.0,248.46,189.38
2016,7,2,19,15,117.5,15.5,2.3,12.5,26.0,119.64,0.0
2016,7,2,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,3,5,15,145.5,16.5,2.1,10.5,31.0,13.32,0.0
2016,7,3,5,30,291.0,33.0,2.2,11.0,62.0,27.14,17.31
2016,7,3,5,45,385.5,42.5,2.3,11.5,104.5,34.4,24.79
2016,7,3,6,0,480.0,52.0,2.4,12.0,147.0,41.55,31.59
2016,7,3,6,15,327.0,82.5,2.4,12.5,155.0,60.83,49.03
2016,7,3,6,30,174.0,113.0,2.4,13.0,163.0,83.8,69.49
2016,7,3,6,45,192.0,131.5,2.4,13.5,197.5,93.44,77.8
2016,7,3,7,0,210.0,150.0,2.4,14.0,232.0,104.91,87.54
2016,7,3,7,15,169.5,175.5,2.35,14.5,247.5,124.24,103.91
2016,7,3,7,30,129.0,201.0,2.3,15.0,263.0,138.87,115.93
2016,7,3,7,45,166.5,223.0,2.25,15.5,311.5,152.17,126.64
2016,7,3,8,0,204.0,245.0,2.2,16.0,360.0,165.09,136.87
2016,7,3,8,15,297.0,248.5,2.2,16.5,432.5,158.69,130.75
2016,7,3,8,30,390.0,252.0,2.2,17.0,505.0,160.79,131.89
2016,7,3,8,45,247.5,292.0,2.2,17.5,456.5,176.99,144.77
2016,7,3,9,0,105.0,332.0,2.2,18.0,408.0,226.9,175.2
2016,7,3,9,15,492.5,221.0,2.2,18.5,606.5,175.59,117.26
2016,7,3,9,30,880.0,110.0,2.2,19.0,805.0,210.75,125.19
2016,7,3,9,45,582.0,253.0,2.25,19.5,721.0,274.2,187.95
2016,7,3,10,0,284.0,396.0,2.3,20.0,637.0,333.14,245.5
2016,7,3,10,15,254.0,417.5,2.3,20.0,638.0,360.0,268.08
2016,7,3,10,30,224.0,439.0,2.3,20.0,639.0,395.53,296.64
2016,7,3,10,45,584.0,270.0,2.35,20.5,808.5,435.29,323.82
2016,7,3,11,0,944.0,101.0,2.4,21.0,978.0,530.35,395.32
2016,7,3,11,15,946.5,101.5,2.45,21.0,992.5,581.75,437.03
2016,7,3,11,30,949.0,102.0,2.5,21.0,1007.0,632.14,477.11
2016,7,3,11,45,950.0,102.5,2.55,21.0,1014.0,680.39,514.64
2016,7,3,12,0,951.0,103.0,2.6,21.0,1021.0,727.15,550.23
2016,7,3,12,15,951.0,103.0,2.6,21.0,1020.5,771.13,582.83
2016,7,3,12,30,951.0,103.0,2.6,21.0,1020.0,813.15,611.93
2016,7,3,12,45,935.5,112.0,2.65,21.0,1008.0,848.35,636.14
2016,7,3,13,0,920.0,121.0,2.7,21.0,996.0,880.43,658.23
2016,7,3,13,15,916.5,120.0,2.7,21.0,980.5,910.84,678.8
2016,7,3,13,30,913.0,119.0,2.7,21.0,965.0,938.28,697.37
2016,7,3,13,45,908.5,118.5,2.75,21.0,943.0,962.2,714.07
2016,7,3,14,0,904.0,118.0,2.8,21.0,921.0,982.92,728.77
2016,7,3,14,15,897.0,116.5,2.8,20.5,892.0,996.97,740.16
2016,7,3,14,30,890.0,115.0,2.8,20.0,863.0,1007.58,749.51
2016,7,3,14,45,881.5,113.0,2.8,20.0,828.5,1012.73,754.01
2016,7,3,15,0,873.0,111.0,2.8,20.0,794.0,1014.43,756.43
2016,7,3,15,15,861.5,109.0,2.75,19.5,754.0,1009.68,755.73
2016,7,3,15,30,850.0,107.0,2.7,19.0,714.0,1001.58,753.0
2016,7,3,15,45,519.5,197.0,2.7,19.0,561.0,780.89,602.21
2016,7,3,16,0,189.0,287.0,2.7,19.0,408.0,507.3,397.21
2016,7,3,16,15,486.0,191.0,2.7,18.5,469.0,742.13,582.4
2016,7,3,16,30,783.0,95.0,2.7,18.0,530.0,924.24,713.81
2016,7,3,16,45,398.0,127.5,2.7,18.0,348.0,572.24,458.74
2016,7,3,17,0,13.0,160.0,2.7,18.0,166.0,159.73,126.57
2016,7,3,17,15,19.0,148.0,2.65,17.5,155.5,155.87,125.14
2016,7,3,17,30,25.0,136.0,2.6,17.0,145.0,167.14,135.29
2016,7,3,17,45,19.0,116.5,2.6,16.5,123.0,128.17,103.25
2016,7,3,18,0,13.0,97.0,2.6,16.0,101.0,104.3,83.3
2016,7,3,18,15,233.0,73.5,2.55,15.0,117.5,301.86,254.0
2016,7,3,18,30,453.0,50.0,2.5,14.0,134.0,462.78,383.24
2016,7,3,18,45,358.5,40.0,2.5,13.5,94.0,362.39,296.74
2016,7,3,19,0,264.0,30.0,2.5,13.0,54.0,269.42,205.26
2016,7,3,19,15,132.0,15.0,2.5,12.5,27.0,132.5,0.0
2016,7,3,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,5,15,159.5,15.0,2.3,11.0,31.5,12.07,0.0
2016,7,4,5,30,319.0,30.0,2.4,11.0,63.0,24.6,15.08
2016,7,4,5,45,415.5,38.5,2.55,11.5,105.5,31.15,21.89
2016,7,4,6,0,512.0,47.0,2.7,12.0,148.0,37.64,28.08
2016,7,4,6,15,257.0,71.5,2.65,12.5,122.5,52.54,41.62
2016,7,4,6,30,2.0,96.0,2.6,13.0,97.0,75.62,62.23
2016,7,4,6,45,7.0,114.5,2.6,13.5,117.5,89.68,74.5
2016,7,4,7,0,12.0,133.0,2.6,14.0,138.0,103.65,86.46
2016,7,4,7,15,69.0,166.5,2.55,14.5,199.5,122.42,102.36
2016,7,4,7,30,126.0,200.0,2.5,15.0,261.0,138.26,115.45
2016,7,4,7,45,89.5,215.0,2.45,15.5,260.5,153.66,127.96
2016,7,4,8,0,53.0,230.0,2.4,16.0,260.0,162.95,135.12
2016,7,4,8,15,106.5,261.5,2.35,16.5,328.5,182.24,150.61
2016,7,4,8,30,160.0,293.0,2.3,17.0,397.0,189.35,155.73
2016,7,4,8,45,266.0,295.5,2.3,17.5,481.5,179.19,146.56
2016,7,4,9,0,372.0,298.0,2.3,18.0,566.0,192.22,143.53
2016,7,4,9,15,641.0,195.5,2.3,18.0,688.5,169.98,107.69
2016,7,4,9,30,910.0,93.0,2.3,18.0,811.0,203.61,118.82
2016,7,4,9,45,652.0,223.5,2.35,18.5,749.5,269.02,181.9
2016,7,4,10,0,394.0,354.0,2.4,19.0,688.0,336.98,245.79
2016,7,4,10,15,401.5,363.5,2.4,19.0,713.0,363.81,268.36
2016,7,4,10,30,409.0,373.0,2.4,19.0,738.0,402.41,299.95
2016,7,4,10,45,666.0,244.0,2.45,19.5,855.0,451.83,336.57
2016,7,4,11,0,923.0,115.0,2.5,20.0,972.0,529.12,396.03
2016,7,4,11,15,678.0,260.0,2.5,20.0,895.0,551.61,415.84
2016,7,4,11,30,433.0,405.0,2.5,20.0,818.0,559.84,422.31
2016,7,4,11,45,402.0,418.0,2.55,20.5,803.5,584.59,440.56
2016,7,4,12,0,371.0,431.0,2.6,21.0,789.0,602.12,453.01
2016,7,4,12,15,413.0,423.0,2.6,21.0,821.5,652.63,490.26
2016,7,4,12,30,455.0,415.0,2.6,21.0,854.0,707.4,529.86
2016,7,4,12,45,263.0,432.5,2.65,21.0,686.0,594.95,448.03
2016,7,4,13,0,71.0,450.0,2.7,21.0,518.0,453.38,342.63
2016,7,4,13,15,99.5,455.5,2.7,21.0,549.0,491.72,372.37
2016,7,4,13,30,128.0,461.0,2.7,21.0,580.0,544.99,411.75
2016,7,4,13,45,238.0,432.0,2.7,21.0,646.0,645.0,486.47
2016,7,4,14,0,348.0,403.0,2.7,21.0,712.0,735.71,553.15
2016,7,4,14,15,254.5,406.5,2.7,20.5,629.0,664.61,502.14
2016,7,4,14,30,161.0,410.0,2.7,20.0,546.0,570.13,434.31
2016,7,4,14,45,203.0,387.5,2.7,20.0,551.5,597.89,457.27
2016,7,4,15,0,245.0,365.0,2.7,20.0,557.0,646.09,493.85
2016,7,4,15,15,557.0,231.0,2.7,19.5,637.5,846.62,646.67
2016,7,4,15,30,869.0,97.0,2.7,19.0,718.0,1009.31,759.82
2016,7,4,15,45,854.5,95.0,2.75,19.0,673.5,994.72,750.72
2016,7,4,16,0,840.0,93.0,2.8,19.0,629.0,977.03,741.36
2016,7,4,16,15,558.5,161.0,2.75,18.5,506.0,790.02,614.35
2016,7,4,16,30,277.0,229.0,2.7,18.0,383.0,555.74,440.63
2016,7,4,16,45,180.5,210.5,2.7,17.5,307.0,418.1,336.93
2016,7,4,17,0,84.0,192.0,2.7,17.0,231.0,284.76,231.03
2016,7,4,17,15,43.0,157.0,2.7,16.5,177.0,205.69,167.19
2016,7,4,17,30,2.0,122.0,2.7,16.0,123.0,114.48,91.03
2016,7,4,17,45,1.0,104.0,2.7,15.5,104.5,97.05,76.86
2016,7,4,18,0,0.0,86.0,2.7,15.0,86.0,79.41,62.1
2016,7,4,18,15,237.5,67.0,2.65,14.5,111.0,316.03,266.17
2016,7,4,18,30,475.0,48.0,2.6,14.0,136.0,477.72,395.17
2016,7,4,18,45,377.5,38.0,2.55,13.5,95.0,374.36,306.23
2016,7,4,19,0,280.0,28.0,2.5,13.0,54.0,278.89,212.06
2016,7,4,19,15,140.0,14.0,2.5,12.5,27.0,136.14,0.0
2016,7,4,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,5,5,15,150.5,15.5,2.65,11.0,30.5,12.51,0.0
2016,7,5,5,30,301.0,31.0,2.7,11.0,61.0,25.48,15.72
2016,7,5,5,45,397.5,40.0,2.75,11.5,103.0,32.39,22.96
2016,7,5,6,0,494.0,49.0,2.8,12.0,145.0,39.22,29.48
2016,7,5,6,15,247.0,60.0,2.75,12.5,108.0,44.31,34.25
2016,7,5,6,30,0.0,71.0,2.7,13.0,71.0,57.89,46.42
2016,7,5,6,45,0.0,85.5,2.65,13.5,85.5,69.29,56.45
2016,7,5,7,0,0.0,100.0,2.6,14.0,100.0,80.62,66.22
2016,7,5,7,15,0.0,109.5,2.55,14.5,109.5,88.28,72.59
2016,7,5,7,30,0.0,119.0,2.5,15.0,119.0,95.87,78.81
2016,7,5,7,45,0.0,134.5,2.45,15.5,134.5,107.73,88.62
2016,7,5,8,0,0.0,150.0,2.4,16.0,150.0,119.47,98.19
2016,7,5,8,15,11.5,193.0,2.35,16.0,200.5,150.2,123.98
2016,7,5,8,30,23.0,236.0,2.3,16.0,251.0,179.76,148.4
2016,7,5,8,45,18.0,235.0,2.3,16.5,247.5,180.18,147.98
2016,7,5,9,0,13.0,234.0,2.3,17.0,244.0,181.14,141.49
2016,7,5,9,15,115.0,303.5,2.35,17.5,394.0,210.79,160.14
2016,7,5,9,30,217.0,373.0,2.4,18.0,544.0,275.92,205.01
2016,7,5,9,45,114.5,309.5,2.45,18.5,400.5,237.63,179.21
2016,7,5,10,0,12.0,246.0,2.5,19.0,257.0,198.94,152.98
2016,7,5,10,15,16.0,281.5,2.55,19.0,296.0,228.45,175.8
2016,7,5,10,30,20.0,317.0,2.6,19.0,335.0,258.74,198.95
2016,7,5,10,45,27.0,350.0,2.65,19.0,375.0,279.74,214.83
2016,7,5,11,0,34.0,383.0,2.7,19.0,415.0,312.29,239.55
2016,7,5,11,15,43.5,407.0,2.75,19.0,448.5,341.42,261.56
2016,7,5,11,30,53.0,431.0,2.8,19.0,482.0,372.39,284.92
2016,7,5,11,45,258.0,423.0,2.85,19.0,672.0,497.94,380.74
2016,7,5,12,0,463.0,415.0,2.9,19.0,862.0,649.66,493.27
2016,7,5,12,15,454.0,415.5,2.95,19.0,853.5,675.75,512.13
2016,7,5,12,30,445.0,416.0,3.0,19.0,845.0,700.18,530.36
2016,7,5,12,45,689.5,264.5,3.05,19.0,923.0,795.91,604.59
2016,7,5,13,0,934.0,113.0,3.1,19.0,1001.0,883.92,668.9
2016,7,5,13,15,932.0,112.0,3.1,19.0,986.5,915.95,690.44
2016,7,5,13,30,930.0,111.0,3.1,19.0,972.0,945.08,710.43
2016,7,5,13,45,927.0,109.5,3.1,19.0,950.5,969.75,727.45
2016,7,5,14,0,924.0,108.0,3.1,19.0,929.0,991.2,742.39
2016,7,5,14,15,918.0,107.0,3.1,18.5,900.5,1006.95,755.07
2016,7,5,14,30,912.0,106.0,3.1,18.0,872.0,1019.27,765.67
2016,7,5,14,45,906.0,103.5,3.15,18.0,838.0,1026.53,772.07
2016,7,5,15,0,900.0,101.0,3.2,18.0,804.0,1030.28,776.32
2016,7,5,15,15,889.5,99.0,3.2,17.5,764.5,1026.55,776.79
2016,7,5,15,30,879.0,97.0,3.2,17.0,725.0,1019.39,775.17
2016,7,5,15,45,867.5,94.0,3.25,17.0,681.5,1006.7,768.9
2016,7,5,16,0,856.0,91.0,3.3,17.0,638.0,990.78,760.54
2016,7,5,16,15,839.0,88.5,3.35,16.5,590.0,978.59,756.26
2016,7,5,16,30,822.0,86.0,3.4,16.0,542.0,951.72,741.69
2016,7,5,16,45,800.0,82.0,3.45,16.0,492.0,915.33,718.88
2016,7,5,17,0,778.0,78.0,3.5,16.0,442.0,876.66,694.11
2016,7,5,17,15,417.5,111.0,3.55,15.5,304.0,560.05,459.88
2016,7,5,17,30,57.0,144.0,3.6,15.0,166.0,207.62,170.56
2016,7,5,17,45,49.5,124.0,3.65,14.5,141.0,179.8,148.56
2016,7,5,18,0,42.0,104.0,3.7,14.0,116.0,151.84,125.2
2016,7,5,18,15,270.0,76.0,3.65,13.5,128.0,356.23,301.1
2016,7,5,18,30,498.0,48.0,3.6,13.0,140.0,495.96,412.91
2016,7,5,18,45,391.0,39.0,3.55,12.5,97.5,385.77,317.73
2016,7,5,19,0,284.0,30.0,3.5,12.0,55.0,283.7,216.53
2016,7,5,19,15,142.0,15.0,3.45,11.5,27.5,138.76,0.0
2016,7,5,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,6,5,15,140.0,15.5,2.75,11.0,29.5,12.52,0.0
2016,7,6,5,30,280.0,31.0,2.7,11.0,59.0,25.47,15.61
2016,7,6,5,45,378.5,40.5,2.7,11.5,100.0,32.78,23.29
2016,7,6,6,0,477.0,50.0,2.7,12.0,141.0,40.0,30.16
2016,7,6,6,15,238.5,58.0,2.55,12.5,103.5,42.85,32.93
2016,7,6,6,30,0.0,66.0,2.4,13.0,66.0,54.16,43.1
2016,7,6,6,45,0.0,80.0,2.3,13.5,80.0,65.24,52.85
2016,7,6,7,0,0.0,94.0,2.2,14.0,94.0,76.24,62.36
2016,7,6,7,15,0.0,118.5,2.1,14.0,118.5,94.69,78.36
2016,7,6,7,30,0.0,143.0,2.0,14.0,143.0,112.8,93.84
2016,7,6,7,45,3.5,160.5,1.9,14.5,163.0,125.93,104.61
2016,7,6,8,0,7.0,178.0,1.8,15.0,183.0,138.94,115.14
2016,7,6,8,15,34.5,226.0,1.75,15.5,248.5,161.6,133.69
2016,7,6,8,30,62.0,274.0,1.7,16.0,314.0,189.33,156.14
2016,7,6,8,45,36.5,248.0,1.7,16.5,272.0,175.68,143.99
2016,7,6,9,0,11.0,222.0,1.7,17.0,230.0,172.9,134.79
2016,7,6,9,15,164.0,286.5,1.75,17.0,415.5,205.9,154.58
2016,7,6,9,30,317.0,351.0,1.8,17.0,601.0,264.81,192.42
2016,7,6,9,45,188.5,365.0,1.85,17.5,515.5,284.51,212.61
2016,7,6,10,0,60.0,379.0,1.9,18.0,430.0,288.23,220.3
2016,7,6,10,15,181.5,399.0,1.95,18.0,559.5,336.78,254.16
2016,7,6,10,30,303.0,419.0,2.0,18.0,689.0,400.0,300.34
2016,7,6,10,45,615.5,261.5,2.15,18.5,826.5,440.65,329.23
2016,7,6,11,0,928.0,104.0,2.3,19.0,964.0,521.76,391.51
2016,7,6,11,15,685.5,254.5,2.4,19.0,895.5,550.11,415.99
2016,7,6,11,30,443.0,405.0,2.5,19.0,827.0,564.52,427.29
2016,7,6,11,45,690.5,254.5,2.65,19.5,917.5,635.41,482.91
2016,7,6,12,0,938.0,104.0,2.8,20.0,1008.0,716.76,546.2
2016,7,6,12,15,938.0,104.0,2.9,19.5,1007.5,760.36,580.25
2016,7,6,12,30,938.0,104.0,3.0,19.0,1007.0,802.02,611.45
2016,7,6,12,45,930.5,107.5,3.15,19.0,997.5,838.59,637.61
2016,7,6,13,0,923.0,111.0,3.3,19.0,988.0,872.43,661.9
2016,7,6,13,15,919.5,110.0,3.4,19.0,972.5,902.8,683.52
2016,7,6,13,30,916.0,109.0,3.5,19.0,957.0,930.2,703.17
2016,7,6,13,45,911.0,108.0,3.6,19.0,935.0,953.12,719.87
2016,7,6,14,0,906.0,107.0,3.7,19.0,913.0,972.8,734.49
2016,7,6,14,15,638.0,235.5,3.7,18.5,794.0,886.74,676.61
2016,7,6,14,30,370.0,364.0,3.7,18.0,675.0,746.99,573.43
2016,7,6,14,45,328.0,360.0,3.75,18.0,627.5,713.48,550.54
2016,7,6,15,0,286.0,356.0,3.8,18.0,580.0,677.58,524.95
2016,7,6,15,15,221.0,344.5,3.8,17.5,512.5,586.48,458.94
2016,7,6,15,30,156.0,333.0,3.8,17.0,445.0,514.8,405.63
2016,7,6,15,45,159.5,310.5,3.8,17.0,418.5,499.13,395.52
2016,7,6,16,0,163.0,288.0,3.8,17.0,392.0,482.25,384.2
2016,7,6,16,15,268.0,248.5,3.75,16.5,404.0,567.91,455.06
2016,7,6,16,30,373.0,209.0,3.7,16.0,416.0,626.62,504.91
2016,7,6,16,45,374.0,187.0,3.7,16.0,378.0,599.79,486.31
2016,7,6,17,0,375.0,165.0,3.7,16.0,340.0,593.36,483.09
2016,7,6,17,15,293.5,154.5,3.7,15.5,282.0,477.72,394.09
2016,7,6,17,30,212.0,144.0,3.7,15.0,224.0,387.59,322.3
2016,7,6,17,45,412.0,101.0,3.7,14.5,226.5,526.86,440.38
2016,7,6,18,0,612.0,58.0,3.7,14.0,229.0,638.9,528.81
2016,7,6,18,15,549.0,51.5,3.6,13.5,182.0,559.32,464.76
2016,7,6,18,30,486.0,45.0,3.5,13.0,135.0,482.6,401.0
2016,7,6,18,45,390.0,36.0,3.45,12.5,94.5,381.35,313.98
2016,7,6,19,0,294.0,27.0,3.4,12.0,54.0,287.88,219.05
2016,7,6,19,15,147.0,13.5,3.35,11.5,27.0,139.59,0.0
2016,7,6,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,5,15,163.0,14.0,3.1,11.5,29.5,11.28,0.0
2016,7,7,5,30,326.0,28.0,3.1,12.0,59.0,22.98,13.36
2016,7,7,5,45,419.5,36.0,3.1,12.5,100.5,29.16,19.97
2016,7,7,6,0,513.0,44.0,3.1,13.0,142.0,35.29,25.83
2016,7,7,6,15,256.5,46.5,3.0,13.0,95.5,34.81,25.65
2016,7,7,6,30,0.0,49.0,2.9,13.0,49.0,40.53,30.88
2016,7,7,6,45,0.0,59.0,2.85,13.5,59.0,48.86,38.25
2016,7,7,7,0,0.0,69.0,2.8,14.0,69.0,57.2,45.5
2016,7,7,7,15,0.0,95.0,2.8,14.5,95.0,77.61,63.26
2016,7,7,7,30,0.0,121.0,2.8,15.0,121.0,97.27,80.07
2016,7,7,7,45,3.5,149.0,2.8,15.5,151.5,117.97,97.5
2016,7,7,8,0,7.0,177.0,2.8,16.0,182.0,138.23,114.28
2016,7,7,8,15,10.0,194.5,2.8,16.0,201.0,151.12,124.82
2016,7,7,8,30,13.0,212.0,2.8,16.0,220.0,163.87,135.19
2016,7,7,8,45,22.5,247.0,2.85,16.5,263.0,187.95,154.7
2016,7,7,9,0,32.0,282.0,2.9,17.0,306.0,196.82,153.83
2016,7,7,9,15,25.0,277.5,2.95,17.0,297.0,214.13,166.76
2016,7,7,9,30,18.0,273.0,3.0,17.0,288.0,214.03,166.46
2016,7,7,9,45,35.0,321.5,3.1,17.5,351.0,239.53,185.14
2016,7,7,10,0,52.0,370.0,3.2,18.0,414.0,280.47,215.83
2016,7,7,10,15,69.5,397.5,3.25,18.0,458.5,311.52,239.24
2016,7,7,10,30,87.0,425.0,3.3,18.0,503.0,345.29,264.9
2016,7,7,10,45,243.0,410.5,3.35,18.0,634.5,393.61,300.3
2016,7,7,11,0,399.0,396.0,3.4,18.0,766.0,471.99,359.78
2016,7,7,11,15,312.5,435.5,3.4,18.0,728.5,490.19,374.77
2016,7,7,11,30,226.0,475.0,3.4,18.0,691.0,499.43,382.12
2016,7,7,11,45,239.0,466.5,3.4,18.0,696.0,521.24,399.23
2016,7,7,12,0,252.0,458.0,3.4,18.0,701.0,542.07,415.5
2016,7,7,12,15,301.5,449.5,3.4,18.0,740.0,592.79,454.02
2016,7,7,12,30,351.0,441.0,3.4,18.0,779.0,646.66,494.39
2016,7,7,12,45,246.5,460.0,3.4,18.0,696.5,604.44,462.13
2016,7,7,13,0,142.0,479.0,3.4,18.0,614.0,546.56,418.18
2016,7,7,13,15,230.5,456.5,3.35,18.0,672.0,616.47,472.18
2016,7,7,13,30,319.0,434.0,3.3,18.0,730.0,702.49,536.2
2016,7,7,13,45,614.0,269.5,3.3,18.0,821.0,852.86,650.92
2016,7,7,14,0,909.0,105.0,3.3,18.0,912.0,973.25,735.7
2016,7,7,14,15,902.5,104.0,3.3,18.0,884.0,988.22,745.68
2016,7,7,14,30,896.0,103.0,3.3,18.0,856.0,999.8,754.41
2016,7,7,14,45,712.0,186.5,3.3,18.0,769.0,942.22,716.28
2016,7,7,15,0,528.0,270.0,3.3,18.0,682.0,849.85,650.99
2016,7,7,15,15,695.0,182.0,3.3,17.5,695.5,942.38,721.75
2016,7,7,15,30,862.0,94.0,3.3,17.0,709.0,998.34,762.46
2016,7,7,15,45,612.5,174.0,3.35,17.0,597.5,859.78,667.61
2016,7,7,16,0,363.0,254.0,3.4,17.0,486.0,667.15,526.14
2016,7,7,16,15,314.0,242.0,3.45,16.5,432.0,606.38,483.71
2016,7,7,16,30,265.0,230.0,3.5,16.0,378.0,545.23,439.02
2016,7,7,16,45,197.0,212.5,3.6,15.5,316.5,437.1,356.44
2016,7,7,17,0,129.0,195.0,3.7,15.0,255.0,352.42,289.42
2016,7,7,17,15,76.0,164.5,3.75,14.5,199.0,247.01,203.99
2016,7,7,17,30,23.0,134.0,3.8,14.0,143.0,148.04,120.91
2016,7,7,17,45,17.5,115.0,3.9,13.5,121.0,125.28,102.1
2016,7,7,18,0,12.0,96.0,4.0,13.0,99.0,102.49,82.77
2016,7,7,18,15,251.0,70.5,3.9,12.5,117.0,332.8,282.95
2016,7,7,18,30,490.0,45.0,3.8,12.0,135.0,485.86,406.63
2016,7,7,18,45,394.0,36.0,3.75,12.0,94.0,384.46,317.24
2016,7,7,19,0,298.0,27.0,3.7,12.0,53.0,290.83,220.56
2016,7,7,19,15,149.0,13.5,3.6,11.5,26.5,140.67,0.0
2016,7,7,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,8,5,15,168.0,13.0,3.1,11.5,29.0,10.45,0.0
2016,7,8,5,30,336.0,26.0,3.1,12.0,58.0,21.3,11.86
2016,7,8,5,45,429.5,33.5,3.15,12.5,99.0,27.13,18.18
2016,7,8,6,0,523.0,41.0,3.2,13.0,140.0,32.94,23.73
2016,7,8,6,15,261.5,53.0,3.15,13.0,102.5,39.49,29.83
2016,7,8,6,30,0.0,65.0,3.1,13.0,65.0,53.37,42.38
2016,7,8,6,45,0.0,78.5,3.05,13.5,78.5,64.09,51.83
2016,7,8,7,0,0.0,92.0,3.0,14.0,92.0,74.73,61.04
2016,7,8,7,15,10.5,131.0,2.9,14.5,136.0,103.48,85.95
2016,7,8,7,30,21.0,170.0,2.8,15.0,180.0,131.1,109.39
2016,7,8,7,45,41.5,201.0,2.75,15.5,223.5,144.94,120.63
2016,7,8,8,0,62.0,232.0,2.7,16.0,267.0,163.99,136.14
2016,7,8,8,15,54.0,247.0,2.65,16.5,279.5,173.46,143.37
2016,7,8,8,30,46.0,262.0,2.6,17.0,292.0,182.63,150.3
2016,7,8,8,45,97.0,298.5,2.6,17.5,367.0,203.77,167.12
2016,7,8,9,0,148.0,335.0,2.6,18.0,442.0,213.81,164.97
2016,7,8,9,15,519.5,209.0,2.6,18.5,612.0,167.16,110.58
2016,7,8,9,30,891.0,83.0,2.6,19.0,782.0,189.2,108.04
2016,7,8,9,45,898.0,84.5,2.6,19.5,815.5,242.22,150.42
2016,7,8,10,0,905.0,86.0,2.6,20.0,849.0,295.91,196.45
2016,7,8,10,15,910.5,87.0,2.65,20.0,876.5,349.28,243.69
2016,7,8,10,30,916.0,88.0,2.7,20.0,904.0,402.75,290.84
2016,7,8,10,45,919.5,89.5,2.8,20.5,925.0,455.62,336.2
2016,7,8,11,0,923.0,91.0,2.9,21.0,946.0,508.0,379.96
2016,7,8,11,15,926.0,91.5,2.95,21.0,960.5,558.7,421.88
2016,7,8,11,30,929.0,92.0,3.0,21.0,975.0,608.45,461.99
2016,7,8,11,45,930.5,92.0,3.05,21.0,982.5,655.76,499.34
2016,7,8,12,0,932.0,92.0,3.1,21.0,990.0,701.61,534.78
2016,7,8,12,15,932.5,92.0,3.15,21.0,990.0,745.12,567.81
2016,7,8,12,30,933.0,92.0,3.2,21.0,990.0,786.73,597.36
2016,7,8,12,45,927.0,95.0,3.25,21.5,981.5,823.7,621.98
2016,7,8,13,0,921.0,98.0,3.3,22.0,973.0,858.04,644.64
2016,7,8,13,15,919.0,97.5,3.35,21.5,958.5,889.81,668.0
2016,7,8,13,30,917.0,97.0,3.4,21.0,944.0,918.73,689.53
2016,7,8,13,45,913.5,96.0,3.45,21.0,923.0,942.81,706.55
2016,7,8,14,0,910.0,95.0,3.5,21.0,902.0,963.71,721.54
2016,7,8,14,15,904.5,93.5,3.5,21.0,874.5,978.91,732.49
2016,7,8,14,30,899.0,92.0,3.5,21.0,847.0,990.71,741.32
2016,7,8,14,45,892.5,90.0,3.55,21.0,813.5,997.55,747.35
2016,7,8,15,0,886.0,88.0,3.6,21.0,780.0,1000.95,751.27
2016,7,8,15,15,876.0,86.5,3.6,20.5,741.5,997.97,752.18
2016,7,8,15,30,866.0,85.0,3.6,20.0,703.0,991.64,751.02
2016,7,8,15,45,855.0,82.5,3.65,20.0,660.0,979.83,745.19
2016,7,8,16,0,844.0,80.0,3.7,20.0,617.0,964.86,737.32
2016,7,8,16,15,827.0,77.5,3.65,19.5,570.5,940.84,723.99
2016,7,8,16,30,810.0,75.0,3.6,19.0,524.0,914.1,708.74
2016,7,8,16,45,790.0,71.5,3.55,19.0,475.0,891.52,694.98
2016,7,8,17,0,770.0,68.0,3.5,19.0,426.0,855.61,671.51
2016,7,8,17,15,740.5,64.5,3.4,18.5,376.0,808.78,640.75
2016,7,8,17,30,711.0,61.0,3.3,18.0,326.0,760.71,608.24
2016,7,8,17,45,672.0,56.5,3.25,17.5,277.0,701.9,566.71
2016,7,8,18,0,633.0,52.0,3.2,17.0,228.0,643.1,523.37
2016,7,8,18,15,572.0,46.5,3.1,16.5,181.0,565.22,462.73
2016,7,8,18,30,511.0,41.0,3.0,16.0,134.0,496.68,406.35
2016,7,8,18,45,418.0,33.0,2.95,15.5,93.5,398.25,322.78
2016,7,8,19,0,325.0,25.0,2.9,15.0,53.0,307.52,229.01
2016,7,8,19,15,162.5,12.5,2.9,14.5,26.5,147.65,0.0
2016,7,8,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,9,5,15,181.5,12.0,2.1,12.5,28.5,9.64,0.0
2016,7,9,5,30,363.0,24.0,2.1,13.0,57.0,19.68,10.36
2016,7,9,5,45,452.5,31.0,2.15,13.5,98.0,27.39,18.31
2016,7,9,6,0,542.0,38.0,2.2,14.0,139.0,33.33,23.97
2016,7,9,6,15,598.5,42.5,2.25,14.5,186.0,36.89,27.34
2016,7,9,6,30,655.0,47.0,2.3,15.0,233.0,40.47,30.57
2016,7,9,6,45,692.5,51.0,2.4,16.0,282.0,43.48,33.09
2016,7,9,7,0,730.0,55.0,2.5,17.0,331.0,46.44,35.49
2016,7,9,7,15,757.5,58.0,2.55,17.5,380.5,48.48,37.09
2016,7,9,7,30,785.0,61.0,2.6,18.0,430.0,57.89,45.07
2016,7,9,7,45,547.0,142.5,2.65,18.5,413.5,96.31,77.91
2016,7,9,8,0,309.0,224.0,2.7,19.0,397.0,146.97,120.38
2016,7,9,8,15,320.5,244.0,2.7,19.0,436.5,156.93,128.25
2016,7,9,8,30,332.0,264.0,2.7,19.0,476.0,166.34,135.69
2016,7,9,8,45,289.5,294.5,2.75,19.5,489.0,179.46,145.91
2016,7,9,9,0,247.0,325.0,2.8,20.0,502.0,197.69,150.18
2016,7,9,9,15,573.0,201.5,2.85,20.0,642.5,162.42,104.54
2016,7,9,9,30,899.0,78.0,2.9,20.0,783.0,185.79,104.71
2016,7,9,9,45,901.0,83.0,3.0,20.5,815.5,240.54,148.48
2016,7,9,10,0,903.0,88.0,3.1,21.0,848.0,295.48,195.59
2016,7,9,10,15,909.0,89.0,3.15,21.0,876.0,348.97,242.86
2016,7,9,10,30,915.0,90.0,3.2,21.0,904.0,402.61,290.13
2016,7,9,10,45,920.5,90.0,3.25,21.5,925.5,455.29,335.27
2016,7,9,11,0,926.0,90.0,3.3,22.0,947.0,507.64,378.95
2016,7,9,11,15,928.5,90.5,3.35,22.0,961.5,558.27,420.87
2016,7,9,11,30,931.0,91.0,3.4,22.0,976.0,607.9,460.96
2016,7,9,11,45,935.0,90.0,3.5,22.0,984.0,656.11,499.2
2016,7,9,12,0,939.0,89.0,3.6,22.0,992.0,703.05,535.69
2016,7,9,12,15,939.0,89.0,3.7,21.5,992.0,746.5,570.06
2016,7,9,12,30,939.0,89.0,3.8,21.0,992.0,787.97,600.98
2016,7,9,12,45,936.5,89.5,3.9,21.0,984.5,825.74,627.78
2016,7,9,13,0,934.0,90.0,4.0,21.0,977.0,860.97,652.78
2016,7,9,13,15,932.0,89.5,4.05,21.0,962.5,892.99,675.31
2016,7,9,13,30,930.0,89.0,4.1,21.0,948.0,922.12,695.87
2016,7,9,13,45,927.5,87.5,4.2,21.0,927.5,946.78,713.7
2016,7,9,14,0,925.0,86.0,4.3,21.0,907.0,968.25,729.46
2016,7,9,14,15,920.5,85.0,4.35,20.5,879.5,985.03,743.34
2016,7,9,14,30,916.0,84.0,4.4,20.0,852.0,998.43,755.06
2016,7,9,14,45,911.0,82.0,4.45,20.0,819.5,1006.81,762.34
2016,7,9,15,0,906.0,80.0,4.5,20.0,787.0,1011.71,767.45
2016,7,9,15,15,898.0,78.5,4.5,19.5,749.0,1010.71,769.78
2016,7,9,15,30,890.0,77.0,4.5,19.0,711.0,1006.31,769.98
2016,7,9,15,45,880.0,75.0,4.55,18.5,669.0,995.93,766.67
2016,7,9,16,0,870.0,73.0,4.6,18.0,627.0,982.31,761.22
2016,7,9,16,15,856.5,71.0,4.6,17.5,581.5,962.09,750.72
2016,7,9,16,30,843.0,69.0,4.6,17.0,536.0,939.0,738.17
2016,7,9,16,45,823.5,67.0,4.6,17.0,487.0,907.39,717.95
2016,7,9,17,0,804.0,65.0,4.6,17.0,438.0,873.58,695.91
2016,7,9,17,15,778.0,61.5,4.55,16.5,388.0,839.89,674.5
2016,7,9,17,30,752.0,58.0,4.5,16.0,338.0,794.12,643.36
2016,7,9,17,45,711.0,55.0,4.45,15.5,288.0,734.53,600.57
2016,7,9,18,0,670.0,52.0,4.4,15.0,238.0,674.89,555.89
2016,7,9,18,15,611.5,46.5,4.25,14.5,189.5,597.82,494.68
2016,7,9,18,30,553.0,41.0,4.1,14.0,141.0,522.73,432.02
2016,7,9,18,45,450.5,33.5,3.95,13.5,98.5,423.45,346.27
2016,7,9,19,0,348.0,26.0,3.8,13.0,56.0,325.24,243.24
2016,7,9,19,15,174.0,13.0,3.75,12.5,28.0,155.86,0.0
2016,7,9,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,5,15,177.0,13.0,3.15,11.5,29.0,10.51,0.0
2016,7,10,5,30,354.0,26.0,3.2,12.0,58.0,21.43,11.68
2016,7,10,5,45,451.0,33.5,3.25,12.5,100.5,27.28,18.26
2016,7,10,6,0,548.0,41.0,3.3,13.0,143.0,36.06,26.47
2016,7,10,6,15,607.5,46.5,3.25,13.5,191.5,40.39,30.56
2016,7,10,6,30,667.0,52.0,3.2,14.0,240.0,44.71,34.47
2016,7,10,6,45,708.5,56.0,3.15,14.5,291.0,47.61,36.98
2016,7,10,7,0,750.0,60.0,3.1,15.0,342.0,50.5,39.39
2016,7,10,7,15,779.0,63.5,3.0,15.5,393.5,52.82,41.23
2016,7,10,7,30,808.0,67.0,2.9,16.0,445.0,55.08,42.98
2016,7,10,7,45,830.0,69.5,2.85,16.5,495.5,64.58,51.01
2016,7,10,8,0,852.0,72.0,2.8,17.0,546.0,66.64,52.5
2016,7,10,8,15,868.5,74.0,2.75,17.5,594.5,68.17,53.53
2016,7,10,8,30,885.0,76.0,2.7,18.0,643.0,69.59,54.46
2016,7,10,8,45,899.0,77.5,2.65,18.5,687.5,70.54,55.0
2016,7,10,9,0,913.0,79.0,2.6,19.0,732.0,83.7,52.94
2016,7,10,9,15,923.0,80.5,2.6,19.5,772.0,137.1,72.6
2016,7,10,9,30,933.0,82.0,2.6,20.0,812.0,191.91,108.12
2016,7,10,9,45,940.0,83.5,2.6,20.5,846.5,247.33,151.89
2016,7,10,10,0,947.0,85.0,2.6,21.0,881.0,303.43,199.64
2016,7,10,10,15,952.5,86.0,2.65,21.0,910.0,359.19,248.7
2016,7,10,10,30,958.0,87.0,2.7,21.0,939.0,415.03,297.67
2016,7,10,10,45,961.5,88.5,2.8,21.5,961.0,470.25,344.78
2016,7,10,11,0,965.0,90.0,2.9,22.0,983.0,524.94,390.18
2016,7,10,11,15,968.0,90.5,3.0,22.0,998.0,577.88,433.79
2016,7,10,11,30,971.0,91.0,3.1,22.0,1013.0,629.82,475.54
2016,7,10,11,45,972.5,91.5,3.25,22.5,1020.5,679.63,513.93
2016,7,10,12,0,974.0,92.0,3.4,23.0,1028.0,727.92,550.24
2016,7,10,12,15,974.0,92.0,3.45,23.0,1028.0,773.04,584.18
2016,7,10,12,30,974.0,92.0,3.5,23.0,1028.0,816.11,614.42
2016,7,10,12,45,967.5,95.5,3.6,23.0,1019.0,854.85,641.44
2016,7,10,13,0,961.0,99.0,3.7,23.0,1010.0,890.82,666.53
2016,7,10,13,15,958.5,98.5,3.7,23.0,995.5,923.64,688.91
2016,7,10,13,30,956.0,98.0,3.7,23.0,981.0,953.47,709.25
2016,7,10,13,45,953.5,96.5,3.75,23.0,959.5,979.18,727.19
2016,7,10,14,0,951.0,95.0,3.8,23.0,938.0,1001.61,743.05
2016,7,10,14,15,945.5,94.0,3.75,23.0,909.5,1018.29,754.53
2016,7,10,14,30,940.0,93.0,3.7,23.0,881.0,1031.46,763.83
2016,7,10,14,45,933.5,91.0,3.7,23.0,846.5,1039.01,769.93
2016,7,10,15,0,927.0,89.0,3.7,23.0,812.0,1042.96,773.87
2016,7,10,15,15,917.0,87.5,3.65,22.5,772.0,1040.37,774.8
2016,7,10,15,30,907.0,86.0,3.6,22.0,732.0,1034.29,773.61
2016,7,10,15,45,895.0,84.0,3.6,22.0,687.5,1022.16,767.42
2016,7,10,16,0,883.0,82.0,3.6,22.0,643.0,1006.75,759.19
2016,7,10,16,15,866.5,79.5,3.55,21.5,594.5,983.05,746.5
2016,7,10,16,30,850.0,77.0,3.5,21.0,546.0,956.48,731.83
2016,7,10,16,45,828.0,74.0,3.5,21.0,495.5,932.22,717.59
2016,7,10,17,0,806.0,71.0,3.5,21.0,445.0,894.44,693.65
2016,7,10,17,15,776.0,67.5,3.4,20.5,393.0,846.4,662.69
2016,7,10,17,30,746.0,64.0,3.3,20.0,341.0,796.97,629.87
2016,7,10,17,45,703.0,59.5,3.25,19.5,289.0,733.58,585.73
2016,7,10,18,0,660.0,55.0,3.2,19.0,237.0,670.23,539.68
2016,7,10,18,15,597.0,49.0,3.1,18.0,188.0,595.55,483.15
2016,7,10,18,30,534.0,43.0,3.0,17.0,139.0,517.94,420.97
2016,7,10,18,45,430.0,34.5,2.9,16.5,96.5,409.63,329.86
2016,7,10,19,0,326.0,26.0,2.8,16.0,54.0,309.78,226.76
2016,7,10,19,15,163.0,13.0,2.8,15.5,27.0,119.21,0.0
2016,7,10,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,5,15,168.0,13.0,1.2,12.5,28.0,10.53,0.0
2016,7,11,5,30,336.0,26.0,1.2,13.0,56.0,21.42,11.48
2016,7,11,5,45,433.5,34.0,1.3,14.0,97.5,27.67,18.47
2016,7,11,6,0,531.0,42.0,1.4,15.0,139.0,33.89,24.35
2016,7,11,6,15,591.5,47.5,1.4,15.5,187.5,41.18,31.02
2016,7,11,6,30,652.0,53.0,1.4,16.0,236.0,45.45,34.86
2016,7,11,6,45,694.0,57.5,1.4,16.5,286.5,48.7,37.66
2016,7,11,7,0,736.0,62.0,1.4,17.0,337.0,51.92,40.33
2016,7,11,7,15,765.5,65.5,1.4,17.5,388.5,54.17,42.08
2016,7,11,7,30,795.0,69.0,1.4,18.0,440.0,56.36,43.75
2016,7,11,7,45,816.5,71.5,1.4,19.0,490.0,65.73,51.48
2016,7,11,8,0,838.0,74.0,1.4,20.0,540.0,67.74,52.79
2016,7,11,8,15,854.5,76.5,1.45,20.5,587.5,69.56,54.04
2016,7,11,8,30,871.0,79.0,1.5,21.0,635.0,71.24,55.18
2016,7,11,8,45,884.0,81.0,1.55,21.5,679.0,72.42,55.89
2016,7,11,9,0,897.0,83.0,1.6,22.0,723.0,84.11,53.78
2016,7,11,9,15,906.5,84.5,1.65,22.0,762.5,136.69,72.4
2016,7,11,9,30,916.0,86.0,1.7,22.0,802.0,190.61,106.79
2016,7,11,9,45,917.0,91.5,1.8,22.5,834.5,246.59,150.56
2016,7,11,10,0,918.0,97.0,1.9,23.0,867.0,302.67,197.74
2016,7,11,10,15,924.0,98.0,1.95,23.0,895.5,357.21,244.98
2016,7,11,10,30,930.0,99.0,2.0,23.0,924.0,411.9,292.19
2016,7,11,10,45,934.0,100.0,2.05,23.5,945.5,465.71,337.29
2016,7,11,11,0,938.0,101.0,2.1,24.0,967.0,519.05,380.74
2016,7,11,11,15,940.5,101.5,2.15,24.0,982.0,570.59,422.38
2016,7,11,11,30,943.0,102.0,2.2,24.0,997.0,621.13,462.14
2016,7,11,11,45,944.5,102.5,2.3,24.5,1004.5,669.87,498.88
2016,7,11,12,0,946.0,103.0,2.4,25.0,1012.0,717.17,533.61
2016,7,11,12,15,946.0,103.0,2.45,25.0,1012.0,761.38,566.19
2016,7,11,12,30,946.0,103.0,2.5,25.0,1012.0,803.63,595.64
2016,7,11,12,45,949.0,100.5,2.65,25.0,1006.0,843.91,623.58
2016,7,11,13,0,952.0,98.0,2.8,25.0,1000.0,881.87,649.93
2016,7,11,13,15,950.0,97.5,2.85,24.5,985.5,914.84,673.56
2016,7,11,13,30,948.0,97.0,2.9,24.0,971.0,944.87,695.36
2016,7,11,13,45,944.5,96.0,3.0,24.0,950.0,969.96,713.04
2016,7,11,14,0,941.0,95.0,3.1,24.0,929.0,991.77,728.7
2016,7,11,14,15,936.0,94.0,3.15,23.5,901.0,1008.77,742.4
2016,7,11,14,30,931.0,93.0,3.2,23.0,873.0,1022.31,754.06
2016,7,11,14,45,924.5,91.5,3.25,23.0,839.0,1030.33,760.82
2016,7,11,15,0,918.0,90.0,3.3,23.0,805.0,1034.8,765.47
2016,7,11,15,15,908.5,88.5,3.3,22.5,766.0,1032.73,767.08
2016,7,11,15,30,899.0,87.0,3.3,22.0,727.0,1027.19,766.61
2016,7,11,15,45,888.5,84.5,3.3,22.0,683.0,1016.04,761.1
2016,7,11,16,0,878.0,82.0,3.3,22.0,639.0,1001.59,753.53
2016,7,11,16,15,861.5,79.5,3.3,21.5,591.5,977.95,741.28
2016,7,11,16,30,845.0,77.0,3.3,21.0,544.0,951.46,727.04
2016,7,11,16,45,825.0,73.5,3.3,21.0,493.5,928.57,713.79
2016,7,11,17,0,805.0,70.0,3.3,21.0,443.0,892.09,690.81
2016,7,11,17,15,775.5,66.5,3.25,20.0,391.5,844.55,661.81
2016,7,11,17,30,746.0,63.0,3.2,19.0,340.0,795.61,630.79
2016,7,11,17,45,706.0,58.5,3.2,18.5,288.5,734.92,588.74
2016,7,11,18,0,666.0,54.0,3.2,18.0,237.0,674.1,544.61
2016,7,11,18,15,603.0,48.0,3.1,17.0,188.0,592.67,482.68
2016,7,11,18,30,540.0,42.0,3.0,16.0,139.0,521.26,425.01
2016,7,11,18,45,439.5,33.5,2.95,15.5,96.5,415.4,335.41
2016,7,11,19,0,339.0,25.0,2.9,15.0,54.0,317.23,231.4
2016,7,11,19,15,169.5,12.5,2.95,14.5,27.0,123.08,0.0
2016,7,11,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,5,15,177.5,12.0,3.15,11.5,27.5,10.24,0.0
2016,7,12,5,30,355.0,24.0,3.2,12.0,55.0,19.76,10.0
2016,7,12,5,45,451.0,31.5,3.25,12.5,97.0,27.95,18.77
2016,7,12,6,0,547.0,39.0,3.3,13.0,139.0,34.33,24.9
2016,7,12,6,15,607.0,44.5,3.25,13.5,187.5,38.73,29.06
2016,7,12,6,30,667.0,50.0,3.2,14.0,236.0,43.1,33.03
2016,7,12,6,45,333.5,83.5,3.15,14.5,176.5,60.17,48.16
2016,7,12,7,0,0.0,117.0,3.1,15.0,117.0,92.33,76.32
2016,7,12,7,15,9.5,141.5,3.05,15.0,146.0,110.4,91.85
2016,7,12,7,30,19.0,166.0,3.0,15.0,175.0,128.25,106.99
2016,7,12,7,45,162.0,194.5,2.95,15.5,283.5,136.38,113.37
2016,7,12,8,0,305.0,223.0,2.9,16.0,392.0,146.45,121.34
2016,7,12,8,15,328.0,240.0,2.8,16.5,436.5,155.02,127.94
