Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,8,30,351.0,257.0,2.7,17.0,481.0,163.15,134.11
2016,7,12,8,45,628.0,169.5,2.65,17.5,604.0,102.48,82.35
2016,7,12,9,0,905.0,82.0,2.6,18.0,727.0,82.24,54.14
2016,7,12,9,15,915.5,83.5,2.55,18.0,767.5,135.37,72.7
2016,7,12,9,30,926.0,85.0,2.5,18.0,808.0,189.96,107.84
2016,7,12,9,45,935.0,86.0,2.45,18.5,843.5,245.19,151.35
2016,7,12,10,0,944.0,87.0,2.4,19.0,879.0,301.32,199.19
2016,7,12,10,15,950.5,88.0,2.4,19.0,908.0,357.36,248.64
2016,7,12,10,30,957.0,89.0,2.4,19.0,937.0,413.59,298.07
2016,7,12,10,45,960.5,90.0,2.4,19.5,959.0,468.55,345.04
2016,7,12,11,0,964.0,91.0,2.4,20.0,981.0,522.96,390.18
2016,7,12,11,15,967.0,91.5,2.45,20.0,996.5,576.0,433.84
2016,7,12,11,30,970.0,92.0,2.5,20.0,1012.0,628.03,475.55
2016,7,12,11,45,971.5,92.5,2.55,20.5,1019.5,677.94,513.67
2016,7,12,12,0,973.0,93.0,2.6,21.0,1027.0,726.33,549.61
2016,7,12,12,15,973.0,93.0,2.65,21.0,1027.5,771.55,583.51
2016,7,12,12,30,973.0,93.0,2.7,21.0,1028.0,814.72,613.81
2016,7,12,12,45,965.0,98.0,2.8,21.0,1018.5,853.69,640.94
2016,7,12,13,0,957.0,103.0,2.9,21.0,1009.0,889.85,666.14
2016,7,12,13,15,954.5,102.5,2.95,21.0,994.0,922.77,688.78
2016,7,12,13,30,952.0,102.0,3.0,21.0,979.0,952.69,709.44
2016,7,12,13,45,948.5,100.5,3.1,21.0,957.5,977.61,727.21
2016,7,12,14,0,945.0,99.0,3.2,21.0,936.0,999.19,742.91
2016,7,12,14,15,939.0,98.0,3.2,20.5,907.0,1015.48,755.89
2016,7,12,14,30,933.0,97.0,3.2,20.0,878.0,1028.25,766.75
2016,7,12,14,45,925.5,95.5,3.25,20.0,843.5,1035.46,773.06
2016,7,12,15,0,918.0,94.0,3.3,20.0,809.0,1039.09,777.22
2016,7,12,15,15,908.0,92.0,3.3,20.0,768.5,1036.08,776.74
2016,7,12,15,30,898.0,90.0,3.3,20.0,728.0,1029.57,774.14
2016,7,12,15,45,885.0,87.5,3.3,20.0,683.0,1015.99,766.96
2016,7,12,16,0,872.0,85.0,3.3,20.0,638.0,999.13,757.73
2016,7,12,16,15,854.5,82.5,3.25,19.5,590.0,974.65,744.4
2016,7,12,16,30,837.0,80.0,3.2,19.0,542.0,947.34,729.1
2016,7,12,16,45,815.0,76.5,3.2,19.0,491.0,922.78,714.59
2016,7,12,17,0,793.0,73.0,3.2,19.0,440.0,884.59,690.23
2016,7,12,17,15,762.5,69.5,3.1,18.5,388.0,836.37,658.89
2016,7,12,17,30,732.0,66.0,3.0,18.0,336.0,786.78,625.69
2016,7,12,17,45,689.0,61.0,2.95,17.5,284.5,723.08,581.0
2016,7,12,18,0,646.0,56.0,2.9,17.0,233.0,659.43,534.37
2016,7,12,18,15,581.5,49.5,2.8,16.5,184.5,583.61,475.6
2016,7,12,18,30,517.0,43.0,2.7,16.0,136.0,504.64,411.2
2016,7,12,18,45,413.5,34.5,2.6,15.5,94.0,397.41,320.52
2016,7,12,19,0,310.0,26.0,2.5,15.0,52.0,297.16,214.4
2016,7,12,19,15,155.0,13.0,2.5,14.5,26.0,113.87,0.0
2016,7,12,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,13,5,15,164.5,12.5,1.75,11.5,26.5,10.67,0.0
2016,7,13,5,30,329.0,25.0,1.7,12.0,53.0,20.61,10.47
2016,7,13,5,45,430.0,33.5,1.65,12.5,95.5,27.31,18.22
2016,7,13,6,0,531.0,42.0,1.6,13.0,138.0,33.96,24.59
2016,7,13,6,15,594.0,48.0,1.45,13.5,186.5,41.7,31.74
2016,7,13,6,30,657.0,54.0,1.3,14.0,235.0,46.39,36.0
2016,7,13,6,45,699.5,58.5,1.2,15.0,286.5,49.62,38.73
2016,7,13,7,0,742.0,63.0,1.1,16.0,338.0,52.82,41.31
2016,7,13,7,15,772.0,66.5,1.0,16.5,390.0,55.05,43.05
2016,7,13,7,30,802.0,70.0,0.9,17.0,442.0,57.24,44.71
2016,7,13,7,45,825.0,73.0,0.85,18.0,493.0,66.87,52.69
2016,7,13,8,0,848.0,76.0,0.8,19.0,544.0,69.23,54.29
2016,7,13,8,15,865.0,78.5,0.75,19.5,592.5,71.05,55.53
2016,7,13,8,30,882.0,81.0,0.7,20.0,641.0,72.73,56.65
2016,7,13,8,45,894.5,83.0,0.7,20.5,686.0,73.89,57.34
2016,7,13,9,0,907.0,85.0,0.7,21.0,731.0,82.57,64.34
2016,7,13,9,15,917.5,86.5,0.75,21.5,771.0,135.9,72.2
2016,7,13,9,30,928.0,88.0,0.8,22.0,811.0,190.68,106.06
2016,7,13,9,45,924.0,96.0,0.85,23.0,843.0,248.09,150.07
2016,7,13,10,0,920.0,104.0,0.9,24.0,875.0,305.07,196.92
2016,7,13,10,15,926.5,105.0,1.0,24.5,904.0,360.08,243.28
2016,7,13,10,30,933.0,106.0,1.1,25.0,933.0,415.3,289.53
2016,7,13,10,45,937.5,107.0,1.25,25.5,955.0,469.69,334.48
2016,7,13,11,0,942.0,108.0,1.4,26.0,977.0,523.68,377.95
2016,7,13,11,15,945.0,108.5,1.5,26.0,992.0,575.93,419.53
2016,7,13,11,30,948.0,109.0,1.6,26.0,1007.0,627.23,459.34
2016,7,13,11,45,949.5,109.5,1.7,26.5,1014.5,676.48,495.78
2016,7,13,12,0,951.0,110.0,1.8,27.0,1022.0,724.28,530.23
2016,7,13,12,15,951.0,110.0,1.9,27.0,1022.0,769.0,562.88
2016,7,13,12,30,951.0,110.0,2.0,27.0,1022.0,811.75,592.72
2016,7,13,12,45,952.0,108.0,2.15,27.0,1015.0,851.4,619.87
2016,7,13,13,0,953.0,106.0,2.3,27.0,1008.0,888.6,645.4
2016,7,13,13,15,950.5,105.5,2.4,27.0,993.0,921.52,667.73
2016,7,13,13,30,948.0,105.0,2.5,27.0,978.0,951.47,688.18
2016,7,13,13,45,943.5,104.0,2.6,27.0,956.0,975.99,705.22
2016,7,13,14,0,939.0,103.0,2.7,27.0,934.0,997.16,720.26
2016,7,13,14,15,933.0,101.5,2.75,27.0,905.0,1012.97,731.55
2016,7,13,14,30,927.0,100.0,2.8,27.0,876.0,1025.25,740.77
2016,7,13,14,45,919.0,98.5,2.85,27.0,841.0,1032.0,746.63
2016,7,13,15,0,911.0,97.0,2.9,27.0,806.0,1035.18,750.41
2016,7,13,15,15,900.5,95.5,2.95,26.5,765.5,1032.31,751.98
2016,7,13,15,30,890.0,94.0,3.0,26.0,725.0,1025.98,751.5
2016,7,13,15,45,876.5,91.5,3.05,26.0,680.5,1012.03,744.73
2016,7,13,16,0,863.0,89.0,3.1,26.0,636.0,994.84,735.94
2016,7,13,16,15,845.0,86.0,3.1,25.5,587.5,969.42,722.75
2016,7,13,16,30,827.0,83.0,3.1,25.0,539.0,952.59,715.32
2016,7,13,16,45,804.0,80.0,3.1,24.5,488.0,916.59,694.67
2016,7,13,17,0,781.0,77.0,3.1,24.0,437.0,878.31,672.17
2016,7,13,17,15,749.5,73.0,3.05,23.0,385.5,828.72,642.02
2016,7,13,17,30,718.0,69.0,3.0,22.0,334.0,777.8,609.86
2016,7,13,17,45,674.5,63.5,2.95,21.5,282.5,713.32,565.16
2016,7,13,18,0,631.0,58.0,2.9,21.0,231.0,655.62,523.53
2016,7,13,18,15,565.0,51.5,2.7,20.0,182.5,572.94,460.87
2016,7,13,18,30,499.0,45.0,2.5,19.0,134.0,493.24,397.17
2016,7,13,18,45,395.0,35.5,2.4,18.5,92.0,384.91,306.64
2016,7,13,19,0,291.0,26.0,2.3,18.0,50.0,282.85,199.33
2016,7,13,19,15,145.5,13.0,2.25,17.5,25.0,107.54,0.0
2016,7,13,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,14,5,15,162.0,12.5,1.45,12.5,26.0,10.67,0.0
2016,7,14,5,30,324.0,25.0,1.4,13.0,52.0,20.64,10.19
2016,7,14,5,45,429.5,33.5,1.35,13.5,94.5,27.35,18.14
2016,7,14,6,0,535.0,42.0,1.3,14.0,137.0,34.02,24.52
2016,7,14,6,15,598.0,48.0,1.2,14.5,186.0,41.77,31.66
2016,7,14,6,30,661.0,54.0,1.1,15.0,235.0,46.46,35.91
2016,7,14,6,45,704.5,58.0,1.0,16.0,287.0,49.3,38.28
2016,7,14,7,0,748.0,62.0,0.9,17.0,339.0,52.13,40.54
2016,7,14,7,15,778.0,66.0,0.9,17.5,391.0,54.78,42.64
2016,7,14,7,30,808.0,70.0,0.9,18.0,443.0,57.34,44.63
2016,7,14,7,45,831.0,72.5,0.9,18.5,494.0,66.62,52.37
2016,7,14,8,0,854.0,75.0,0.9,19.0,545.0,68.67,53.82
2016,7,14,8,15,870.5,77.5,0.9,19.5,594.0,70.5,55.08
2016,7,14,8,30,887.0,80.0,0.9,20.0,643.0,72.2,56.22
2016,7,14,8,45,900.5,82.0,0.95,21.0,688.0,73.4,56.83
2016,7,14,9,0,914.0,84.0,1.0,22.0,733.0,80.59,62.45
2016,7,14,9,15,924.0,85.5,1.05,22.5,773.5,134.29,70.93
2016,7,14,9,30,934.0,87.0,1.1,23.0,814.0,189.4,104.66
2016,7,14,9,45,940.0,89.5,1.2,23.5,848.5,245.6,147.55
2016,7,14,10,0,946.0,92.0,1.3,24.0,883.0,302.4,194.59
2016,7,14,10,15,952.0,93.0,1.35,24.5,912.0,358.58,242.21
2016,7,14,10,30,958.0,94.0,1.4,25.0,941.0,414.9,289.6
2016,7,14,10,45,962.0,95.0,1.5,25.5,963.5,470.32,335.5
2016,7,14,11,0,966.0,96.0,1.6,26.0,986.0,525.25,379.75
2016,7,14,11,15,969.0,96.5,1.7,26.0,1001.0,578.6,422.35
2016,7,14,11,30,972.0,97.0,1.8,26.0,1016.0,630.95,463.12
2016,7,14,11,45,973.0,97.5,1.9,26.5,1024.0,680.88,500.21
2016,7,14,12,0,974.0,98.0,2.0,27.0,1032.0,729.25,535.19
2016,7,14,12,15,974.5,98.0,2.05,27.0,1032.0,775.11,568.38
2016,7,14,12,30,975.0,98.0,2.1,27.0,1032.0,818.97,598.28
2016,7,14,12,45,967.0,102.5,2.2,27.0,1022.5,857.81,624.46
2016,7,14,13,0,959.0,107.0,2.3,27.0,1013.0,893.82,648.78
2016,7,14,13,15,956.0,106.0,2.35,26.5,998.0,926.14,671.58
2016,7,14,13,30,953.0,105.0,2.4,26.0,983.0,955.41,692.52
2016,7,14,13,45,948.5,104.5,2.45,26.0,961.0,980.6,709.58
2016,7,14,14,0,944.0,104.0,2.5,26.0,939.0,1002.47,724.61
2016,7,14,14,15,938.0,102.5,2.5,25.5,910.0,1018.46,736.97
2016,7,14,14,30,932.0,101.0,2.5,25.0,881.0,1030.9,747.27
2016,7,14,14,45,923.5,100.0,2.55,25.0,845.5,1037.84,753.32
2016,7,14,15,0,915.0,99.0,2.6,25.0,810.0,1041.2,757.28
2016,7,14,15,15,904.5,97.0,2.6,24.5,769.5,1037.88,758.12
2016,7,14,15,30,894.0,95.0,2.6,24.0,729.0,1031.04,756.89
2016,7,14,15,45,880.0,92.5,2.6,24.0,683.5,1016.64,749.44
2016,7,14,16,0,866.0,90.0,2.6,24.0,638.0,998.98,740.0
2016,7,14,16,15,848.0,87.5,2.6,23.5,589.5,974.21,727.34
2016,7,14,16,30,830.0,85.0,2.6,23.0,541.0,958.1,720.47
2016,7,14,16,45,805.5,81.5,2.6,22.5,489.5,919.95,698.47
2016,7,14,17,0,781.0,78.0,2.6,22.0,438.0,879.55,674.63
2016,7,14,17,15,748.5,74.0,2.55,21.0,386.0,829.01,643.86
2016,7,14,17,30,716.0,70.0,2.5,20.0,334.0,777.18,611.05
2016,7,14,17,45,669.5,65.0,2.5,19.5,282.0,716.9,569.74
2016,7,14,18,0,623.0,60.0,2.5,19.0,230.0,651.62,522.66
2016,7,14,18,15,555.0,53.0,2.45,18.0,181.0,566.81,458.7
2016,7,14,18,30,487.0,46.0,2.4,17.0,132.0,485.1,393.45
2016,7,14,18,45,378.5,36.5,2.35,16.5,90.5,373.79,299.9
2016,7,14,19,0,270.0,27.0,2.3,16.0,49.0,268.0,187.77
2016,7,14,19,15,135.0,13.5,2.35,15.5,24.5,100.98,0.0
2016,7,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,15,5,15,143.5,13.0,2.25,11.5,24.5,11.1,0.0
2016,7,15,5,30,287.0,26.0,2.3,12.0,49.0,21.49,10.58
2016,7,15,5,45,393.5,35.0,2.35,12.5,90.5,28.54,19.2
2016,7,15,6,0,500.0,44.0,2.4,13.0,132.0,35.53,25.93
2016,7,15,6,15,566.0,50.5,2.3,13.5,180.5,40.2,30.36
2016,7,15,6,30,632.0,57.0,2.2,14.0,229.0,44.83,34.58
2016,7,15,6,45,678.5,61.5,2.15,14.5,281.0,51.94,40.86
2016,7,15,7,0,725.0,66.0,2.1,15.0,333.0,55.06,43.46
2016,7,15,7,15,756.5,70.0,2.05,15.5,385.0,57.58,45.45
2016,7,15,7,30,788.0,74.0,2.0,16.0,437.0,60.03,47.35
2016,7,15,7,45,594.0,137.0,1.95,16.5,428.5,93.86,76.44
2016,7,15,8,0,400.0,200.0,1.9,17.0,420.0,127.63,104.84
2016,7,15,8,15,637.0,142.0,1.9,17.5,528.5,91.97,73.89
2016,7,15,8,30,874.0,84.0,1.9,18.0,637.0,74.49,58.65
2016,7,15,8,45,888.5,85.5,1.9,18.5,682.0,75.33,59.1
2016,7,15,9,0,903.0,87.0,1.9,19.0,727.0,80.53,63.22
2016,7,15,9,15,913.5,88.5,1.9,19.5,767.5,133.75,72.31
2016,7,15,9,30,924.0,90.0,1.9,20.0,808.0,188.44,106.0
2016,7,15,9,45,931.0,92.5,1.95,20.5,843.0,244.36,149.19
2016,7,15,10,0,938.0,95.0,2.0,21.0,878.0,301.0,196.79
2016,7,15,10,15,944.0,96.0,2.05,21.0,907.0,356.84,245.51
2016,7,15,10,30,950.0,97.0,2.1,21.0,936.0,412.83,294.28
2016,7,15,10,45,955.0,97.5,2.15,21.5,958.5,467.99,340.98
2016,7,15,11,0,960.0,98.0,2.2,22.0,981.0,522.76,386.06
2016,7,15,11,15,963.0,98.5,2.25,22.0,996.5,575.91,429.37
2016,7,15,11,30,966.0,99.0,2.3,22.0,1012.0,628.06,470.77
2016,7,15,11,45,968.5,98.5,2.35,22.5,1020.0,677.96,508.5
2016,7,15,12,0,971.0,98.0,2.4,23.0,1028.0,726.4,544.13
2016,7,15,12,15,971.0,98.0,2.4,23.0,1028.0,771.84,577.51
2016,7,15,12,30,971.0,98.0,2.4,23.0,1028.0,815.24,607.5
2016,7,15,12,45,963.5,102.0,2.4,23.0,1019.0,853.95,633.39
2016,7,15,13,0,956.0,106.0,2.4,23.0,1010.0,889.85,657.28
2016,7,15,13,15,953.0,105.5,2.4,23.0,994.5,922.55,678.97
2016,7,15,13,30,950.0,105.0,2.4,23.0,979.0,952.23,698.66
2016,7,15,13,45,946.0,104.0,2.4,23.0,956.5,977.36,715.4
2016,7,15,14,0,942.0,103.0,2.4,23.0,934.0,999.16,730.06
2016,7,15,14,15,935.5,101.5,2.4,22.5,905.0,1014.65,742.18
2016,7,15,14,30,929.0,100.0,2.4,22.0,876.0,1026.56,752.23
2016,7,15,14,45,919.0,99.5,2.4,22.0,840.5,1032.53,757.17
2016,7,15,15,0,909.0,99.0,2.4,22.0,805.0,1034.91,760.02
2016,7,15,15,15,898.0,97.0,2.4,21.5,764.0,1031.07,760.5
2016,7,15,15,30,887.0,95.0,2.4,21.0,723.0,1023.73,758.91
2016,7,15,15,45,869.5,94.0,2.4,21.0,677.5,1007.61,750.24
2016,7,15,16,0,852.0,93.0,2.4,21.0,632.0,988.33,739.65
2016,7,15,16,15,833.5,90.0,2.35,20.5,583.0,974.39,733.59
2016,7,15,16,30,815.0,87.0,2.3,20.0,534.0,945.66,717.52
2016,7,15,16,45,786.5,84.5,2.3,20.0,482.5,905.12,692.45
2016,7,15,17,0,758.0,82.0,2.3,20.0,431.0,862.48,665.59
2016,7,15,17,15,515.5,108.0,2.3,19.0,333.0,659.33,524.24
2016,7,15,17,30,273.0,134.0,2.3,18.0,235.0,430.84,351.48
2016,7,15,17,45,245.0,117.5,2.35,17.5,197.5,381.64,314.69
2016,7,15,18,0,217.0,101.0,2.4,17.0,160.0,333.2,276.09
2016,7,15,18,15,332.0,75.0,2.35,16.5,143.5,407.2,337.02
2016,7,15,18,30,447.0,49.0,2.3,16.0,127.0,457.22,373.68
2016,7,15,18,45,336.0,38.5,2.3,15.5,86.5,344.14,277.24
2016,7,15,19,0,225.0,28.0,2.3,15.0,46.0,235.82,163.01
2016,7,15,19,15,112.5,14.0,2.35,14.5,23.0,86.46,0.0
2016,7,15,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,5,15,129.0,13.0,2.2,11.5,23.5,11.1,0.0
2016,7,16,5,30,258.0,26.0,2.2,12.0,47.0,21.48,10.22
2016,7,16,5,45,368.0,35.5,2.2,12.5,88.0,28.93,19.5
2016,7,16,6,0,478.0,45.0,2.2,13.0,129.0,36.31,26.59
2016,7,16,6,15,239.0,66.5,2.1,13.5,108.5,49.17,38.34
2016,7,16,6,30,0.0,88.0,2.0,14.0,88.0,69.52,56.54
2016,7,16,6,45,5.0,106.5,1.9,14.5,108.5,83.62,68.9
2016,7,16,7,0,10.0,125.0,1.8,15.0,129.0,97.65,80.92
2016,7,16,7,15,388.5,101.5,1.7,15.5,279.5,71.02,57.23
2016,7,16,7,30,767.0,78.0,1.6,16.0,430.0,62.74,49.72
2016,7,16,7,45,404.0,146.5,1.55,16.5,334.0,97.09,79.21
2016,7,16,8,0,41.0,215.0,1.5,17.0,238.0,153.88,127.02
2016,7,16,8,15,39.5,232.5,1.5,17.5,256.0,164.94,135.46
2016,7,16,8,30,38.0,250.0,1.5,18.0,274.0,175.7,143.69
2016,7,16,8,45,93.0,290.0,1.5,18.5,354.0,199.03,162.18
2016,7,16,9,0,148.0,330.0,1.5,19.0,434.0,207.66,168.41
2016,7,16,9,15,121.5,345.5,1.55,19.5,435.0,228.92,172.87
2016,7,16,9,30,95.0,361.0,1.6,20.0,436.0,261.17,196.85
2016,7,16,9,45,151.5,382.5,1.65,20.5,507.0,282.57,209.94
2016,7,16,10,0,208.0,404.0,1.7,21.0,578.0,324.57,239.53
2016,7,16,10,15,194.0,420.5,1.8,21.0,587.0,349.32,259.57
2016,7,16,10,30,180.0,437.0,1.9,21.0,596.0,373.01,278.71
2016,7,16,10,45,265.5,427.5,2.0,21.5,668.5,410.1,305.67
2016,7,16,11,0,351.0,418.0,2.1,22.0,741.0,466.69,347.47
2016,7,16,11,15,650.5,262.0,2.15,22.0,871.5,529.5,395.38
2016,7,16,11,30,950.0,106.0,2.2,22.0,1002.0,623.24,467.1
2016,7,16,11,45,952.0,106.0,2.3,22.0,1010.0,672.65,505.35
2016,7,16,12,0,954.0,106.0,2.4,22.0,1018.0,720.62,542.02
2016,7,16,12,15,954.5,106.0,2.4,22.0,1019.0,765.92,575.45
2016,7,16,12,30,955.0,106.0,2.4,22.0,1020.0,809.26,605.85
2016,7,16,12,45,952.5,106.5,2.45,22.0,1012.5,848.51,632.63
2016,7,16,13,0,950.0,107.0,2.5,22.0,1005.0,885.18,657.6
2016,7,16,13,15,948.0,106.5,2.5,22.0,990.5,918.62,679.94
2016,7,16,13,30,946.0,106.0,2.5,22.0,976.0,949.11,700.31
2016,7,16,13,45,944.0,104.0,2.55,22.0,954.5,975.06,718.18
2016,7,16,14,0,942.0,102.0,2.6,22.0,933.0,997.74,734.01
2016,7,16,14,15,936.5,101.0,2.6,21.5,905.0,1014.72,747.22
2016,7,16,14,30,931.0,100.0,2.6,21.0,877.0,1028.19,758.35
2016,7,16,14,45,925.0,98.0,2.6,21.0,842.5,1036.56,764.9
2016,7,16,15,0,919.0,96.0,2.6,21.0,808.0,1041.35,769.32
2016,7,16,15,15,909.0,94.0,2.6,20.5,768.0,1038.54,770.47
2016,7,16,15,30,899.0,92.0,2.6,20.0,728.0,1032.2,769.53
2016,7,16,15,45,886.5,89.5,2.65,20.0,683.0,1019.29,763.46
2016,7,16,16,0,874.0,87.0,2.7,20.0,638.0,1003.09,755.32
2016,7,16,16,15,579.5,155.5,2.7,19.5,509.0,804.68,622.24
2016,7,16,16,30,285.0,224.0,2.7,19.0,380.0,558.47,441.51
2016,7,16,16,45,540.5,149.5,2.7,19.0,409.5,740.39,584.78
2016,7,16,17,0,796.0,75.0,2.7,19.0,439.0,889.83,692.21
2016,7,16,17,15,764.5,71.0,2.7,18.0,387.0,839.95,660.17
2016,7,16,17,30,733.0,67.0,2.7,17.0,335.0,788.7,627.73
2016,7,16,17,45,688.5,62.0,2.7,16.5,283.0,723.59,582.27
2016,7,16,18,0,644.0,57.0,2.7,16.0,231.0,665.2,539.72
2016,7,16,18,15,576.0,50.5,2.7,15.5,181.5,580.5,474.22
2016,7,16,18,30,508.0,44.0,2.7,15.0,132.0,498.89,407.56
2016,7,16,18,45,396.0,35.0,2.7,14.5,90.0,385.01,310.69
2016,7,16,19,0,284.0,26.0,2.7,14.0,48.0,274.86,187.9
2016,7,16,19,15,142.0,13.0,2.75,13.5,24.0,105.1,0.0
2016,7,16,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,17,5,15,144.5,12.5,2.95,11.5,23.5,10.67,0.0
2016,7,17,5,30,289.0,25.0,3.0,12.0,47.0,20.71,9.23
2016,7,17,5,45,402.5,33.0,3.05,12.5,88.5,26.95,17.72
2016,7,17,6,0,516.0,41.0,3.1,13.0,130.0,33.21,23.82
2016,7,17,6,15,258.0,52.5,3.05,13.5,97.0,39.26,29.5
2016,7,17,6,30,0.0,64.0,3.0,14.0,64.0,52.39,41.3
2016,7,17,6,45,0.0,78.0,3.0,14.5,78.0,63.47,51.09
2016,7,17,7,0,0.0,92.0,3.0,15.0,92.0,74.48,60.63
2016,7,17,7,15,22.0,134.5,2.95,15.0,144.5,105.59,87.72
2016,7,17,7,30,44.0,177.0,2.9,15.0,197.0,129.14,107.83
2016,7,17,7,45,23.5,170.5,2.85,15.5,181.5,132.5,110.09
2016,7,17,8,0,3.0,164.0,2.8,16.0,166.0,128.96,106.46
2016,7,17,8,15,10.5,193.0,2.8,16.5,200.0,149.75,123.58
2016,7,17,8,30,18.0,222.0,2.8,17.0,234.0,170.14,140.08
2016,7,17,8,45,20.5,241.0,2.85,17.5,255.0,183.66,150.66
2016,7,17,9,0,23.0,260.0,2.9,18.0,276.0,197.08,161.08
2016,7,17,9,15,28.0,284.0,2.95,18.0,305.0,202.19,156.81
2016,7,17,9,30,33.0,308.0,3.0,18.0,334.0,222.89,172.25
2016,7,17,9,45,112.0,356.5,3.05,18.5,449.5,260.48,197.46
2016,7,17,10,0,191.0,405.0,3.1,19.0,565.0,320.48,240.46
2016,7,17,10,15,112.0,381.5,3.1,19.0,476.5,301.16,228.98
2016,7,17,10,30,33.0,358.0,3.1,19.0,388.0,280.09,215.2
2016,7,17,10,45,56.5,398.0,3.15,19.0,449.5,323.43,248.11
2016,7,17,11,0,80.0,438.0,3.2,19.0,511.0,370.5,283.63
2016,7,17,11,15,263.5,418.5,3.25,19.0,666.0,448.92,342.87
2016,7,17,11,30,447.0,399.0,3.3,19.0,821.0,556.76,424.25
2016,7,17,11,45,341.5,438.0,3.4,19.0,762.0,556.41,424.28
2016,7,17,12,0,236.0,477.0,3.5,19.0,703.0,544.43,415.27
2016,7,17,12,15,305.0,451.0,3.55,19.0,743.0,593.31,453.07
2016,7,17,12,30,374.0,425.0,3.6,19.0,783.0,647.34,494.21
2016,7,17,12,45,655.5,267.5,3.65,19.0,888.5,765.42,585.89
2016,7,17,13,0,937.0,110.0,3.7,19.0,994.0,876.54,667.78
2016,7,17,13,15,934.0,109.0,3.75,18.5,979.0,908.35,690.94
2016,7,17,13,30,931.0,108.0,3.8,18.0,964.0,937.18,712.71
2016,7,17,13,45,929.0,105.5,3.85,18.0,942.0,962.33,730.71
2016,7,17,14,0,927.0,103.0,3.9,18.0,920.0,984.22,746.59
2016,7,17,14,15,920.5,102.0,3.95,18.0,891.5,999.99,758.42
2016,7,17,14,30,914.0,101.0,4.0,18.0,863.0,1012.27,768.07
2016,7,17,14,45,689.5,194.0,4.05,18.0,755.0,925.78,709.8
2016,7,17,15,0,465.0,287.0,4.1,18.0,647.0,803.13,620.71
2016,7,17,15,15,465.5,270.0,4.15,17.5,614.5,794.9,618.73
2016,7,17,15,30,466.0,253.0,4.2,17.0,582.0,784.07,614.19
2016,7,17,15,45,392.5,257.0,4.3,17.0,522.5,696.68,551.01
2016,7,17,16,0,319.0,261.0,4.4,17.0,463.0,631.31,502.71
2016,7,17,16,15,269.0,247.0,4.4,16.5,408.0,567.92,456.28
2016,7,17,16,30,219.0,233.0,4.4,16.0,353.0,482.27,391.75
2016,7,17,16,45,144.0,209.0,4.45,15.5,284.5,382.02,312.84
2016,7,17,17,0,69.0,185.0,4.5,15.0,216.0,263.1,216.17
2016,7,17,17,15,68.0,163.0,4.45,14.5,191.0,239.31,198.01
2016,7,17,17,30,67.0,141.0,4.4,14.0,166.0,214.89,178.72
2016,7,17,17,45,59.0,120.5,4.4,14.0,140.0,185.76,154.43
2016,7,17,18,0,51.0,100.0,4.4,14.0,114.0,156.41,129.46
2016,7,17,18,15,269.0,72.0,4.3,13.5,120.5,351.27,297.12
2016,7,17,18,30,487.0,44.0,4.2,13.0,127.0,482.32,401.43
2016,7,17,18,45,373.5,34.5,4.1,12.5,86.0,367.55,300.46
2016,7,17,19,0,260.0,25.0,4.0,12.0,45.0,255.88,172.85
2016,7,17,19,15,130.0,12.5,3.95,11.5,22.5,96.69,0.0
2016,7,17,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,18,5,15,142.0,11.5,3.1,11.5,22.0,9.82,0.0
2016,7,18,5,30,284.0,23.0,3.2,12.0,44.0,18.96,7.53
2016,7,18,5,45,395.0,31.5,3.3,12.5,85.0,25.68,16.57
2016,7,18,6,0,506.0,40.0,3.4,13.0,126.0,32.37,23.06
2016,7,18,6,15,253.0,43.0,3.4,13.0,86.0,32.43,23.44
2016,7,18,6,30,0.0,46.0,3.4,13.0,46.0,38.03,28.61
2016,7,18,6,45,0.0,56.5,3.4,13.5,56.5,46.77,36.4
2016,7,18,7,0,0.0,67.0,3.4,14.0,67.0,55.53,44.06
2016,7,18,7,15,0.0,79.5,3.3,14.5,79.5,65.74,52.87
2016,7,18,7,30,0.0,92.0,3.2,15.0,92.0,75.66,61.29
2016,7,18,7,45,0.0,117.0,3.15,15.5,117.0,94.77,77.58
2016,7,18,8,0,0.0,142.0,3.1,16.0,142.0,113.48,93.26
2016,7,18,8,15,28.0,202.0,3.05,16.0,220.0,147.23,121.75
2016,7,18,8,30,56.0,262.0,3.0,16.0,298.0,182.38,150.99
2016,7,18,8,45,37.0,254.5,3.0,16.5,279.0,179.02,147.39
2016,7,18,9,0,18.0,247.0,3.0,17.0,260.0,188.53,154.65
2016,7,18,9,15,31.0,285.5,3.0,17.0,309.0,203.08,158.09
2016,7,18,9,30,44.0,324.0,3.0,17.0,358.0,233.34,180.67
2016,7,18,9,45,90.5,364.0,3.0,17.5,438.0,273.05,208.86
2016,7,18,10,0,137.0,404.0,3.0,18.0,518.0,306.31,232.36
2016,7,18,10,15,78.0,353.5,3.0,18.0,418.5,283.88,217.56
2016,7,18,10,30,19.0,303.0,3.0,18.0,319.0,247.16,190.93
2016,7,18,10,45,476.5,199.5,3.05,18.5,636.0,332.18,250.73
2016,7,18,11,0,934.0,96.0,3.1,19.0,953.0,505.95,381.07
2016,7,18,11,15,509.5,275.5,3.1,19.0,744.5,469.59,358.25
2016,7,18,11,30,85.0,455.0,3.1,19.0,536.0,406.5,310.54
2016,7,18,11,45,82.0,457.0,3.15,19.5,535.0,417.0,318.34
2016,7,18,12,0,79.0,459.0,3.2,20.0,534.0,427.13,325.49
2016,7,18,12,15,83.5,454.5,3.25,20.0,534.0,436.9,333.13
2016,7,18,12,30,88.0,450.0,3.3,20.0,534.0,446.61,340.76
2016,7,18,12,45,519.5,270.0,3.35,20.0,760.0,660.33,507.41
2016,7,18,13,0,951.0,90.0,3.4,20.0,986.0,869.49,659.58
2016,7,18,13,15,948.5,89.5,3.4,20.0,972.0,902.12,680.75
2016,7,18,13,30,946.0,89.0,3.4,20.0,958.0,931.78,701.22
2016,7,18,13,45,688.0,223.5,3.4,20.0,847.0,874.19,661.85
2016,7,18,14,0,430.0,358.0,3.4,20.0,736.0,780.86,591.15
2016,7,18,14,15,681.5,220.5,3.4,20.0,798.0,910.72,689.99
2016,7,18,14,30,933.0,83.0,3.4,20.0,860.0,1011.07,758.03
2016,7,18,14,45,928.0,80.5,3.4,20.0,826.0,1019.45,763.98
2016,7,18,15,0,923.0,78.0,3.4,20.0,792.0,1024.23,768.5
2016,7,18,15,15,914.0,76.5,3.4,19.5,752.5,1022.58,770.38
2016,7,18,15,30,905.0,75.0,3.4,19.0,713.0,1017.42,770.12
2016,7,18,15,45,894.5,72.5,3.4,19.0,669.5,1006.08,764.38
2016,7,18,16,0,884.0,70.0,3.4,19.0,626.0,991.4,756.52
2016,7,18,16,15,868.0,68.0,3.4,18.5,578.0,968.65,744.63
2016,7,18,16,30,852.0,66.0,3.4,18.0,530.0,943.02,730.72
2016,7,18,16,45,832.5,63.0,3.45,18.0,480.5,909.94,710.35
2016,7,18,17,0,813.0,60.0,3.5,18.0,431.0,874.55,688.02
2016,7,18,17,15,784.5,57.0,3.5,17.5,379.5,828.7,658.54
2016,7,18,17,30,756.0,54.0,3.5,17.0,328.0,791.46,634.47
2016,7,18,17,45,716.0,50.0,3.5,16.5,277.0,731.3,591.96
2016,7,18,18,0,676.0,46.0,3.5,16.0,226.0,671.17,547.46
2016,7,18,18,15,614.0,41.0,3.45,15.5,178.0,591.98,485.28
2016,7,18,18,30,552.0,36.0,3.4,15.0,130.0,515.2,421.5
2016,7,18,18,45,447.5,28.5,3.35,14.5,88.5,406.73,327.59
2016,7,18,19,0,343.0,21.0,3.3,14.0,47.0,300.21,195.88
2016,7,18,19,15,171.5,10.5,3.25,13.5,23.5,122.36,0.0
2016,7,18,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,19,5,15,170.5,10.5,2.6,10.5,23.0,8.96,0.0
2016,7,19,5,30,341.0,21.0,2.7,11.0,46.0,18.93,7.04
2016,7,19,5,45,446.5,28.5,2.8,11.5,87.5,25.42,16.38
2016,7,19,6,0,552.0,36.0,2.9,12.0,129.0,31.91,22.73
2016,7,19,6,15,276.0,57.5,2.9,12.5,104.0,43.01,32.95
2016,7,19,6,30,0.0,79.0,2.9,13.0,79.0,63.12,51.05
2016,7,19,6,45,0.0,97.5,2.9,13.5,97.5,77.26,63.56
2016,7,19,7,0,0.0,116.0,2.9,14.0,116.0,91.3,75.72
2016,7,19,7,15,4.0,133.5,2.85,14.5,135.5,104.59,87.01
2016,7,19,7,30,8.0,151.0,2.8,15.0,155.0,117.79,98.01
2016,7,19,7,45,6.0,158.5,2.8,15.5,162.0,124.1,102.9
2016,7,19,8,0,4.0,166.0,2.8,16.0,169.0,130.27,107.62
2016,7,19,8,15,14.0,198.5,2.8,16.0,207.5,153.37,126.92
2016,7,19,8,30,24.0,231.0,2.8,16.0,246.0,175.94,145.52
2016,7,19,8,45,83.5,278.5,2.8,16.5,336.5,192.77,158.85
2016,7,19,9,0,143.0,326.0,2.8,17.0,427.0,204.83,168.1
2016,7,19,9,15,97.0,329.0,2.8,17.5,399.5,231.42,177.97
2016,7,19,9,30,51.0,332.0,2.8,18.0,372.0,238.52,183.59
2016,7,19,9,45,281.0,318.5,2.8,18.5,551.0,256.24,186.88
2016,7,19,10,0,511.0,305.0,2.8,19.0,730.0,315.24,224.58
2016,7,19,10,15,728.0,197.0,2.8,19.0,825.0,341.92,242.26
2016,7,19,10,30,945.0,89.0,2.8,19.0,920.0,400.49,287.99
2016,7,19,10,45,947.0,91.0,2.85,19.0,941.5,455.37,336.06
2016,7,19,11,0,949.0,93.0,2.9,19.0,963.0,509.58,382.48
2016,7,19,11,15,952.0,93.5,2.9,19.0,977.5,562.35,426.45
2016,7,19,11,30,955.0,94.0,2.9,19.0,992.0,614.13,468.44
2016,7,19,11,45,956.5,94.0,2.95,19.0,999.5,663.44,507.68
2016,7,19,12,0,958.0,94.0,3.0,19.0,1007.0,711.22,544.87
2016,7,19,12,15,958.0,94.0,3.0,19.0,1007.5,756.24,579.02
2016,7,19,12,30,958.0,94.0,3.0,19.0,1008.0,799.22,609.8
2016,7,19,12,45,951.0,97.5,3.05,19.5,999.0,837.54,635.39
2016,7,19,13,0,944.0,101.0,3.1,20.0,990.0,873.07,658.9
2016,7,19,13,15,941.5,100.0,3.1,20.0,975.0,905.39,681.05
2016,7,19,13,30,939.0,99.0,3.1,20.0,960.0,934.71,701.15
2016,7,19,13,45,938.5,96.0,3.15,20.5,939.0,960.76,718.08
2016,7,19,14,0,938.0,93.0,3.2,21.0,918.0,983.56,732.87
2016,7,19,14,15,932.0,92.0,3.25,20.5,889.5,999.83,746.25
2016,7,19,14,30,926.0,91.0,3.3,20.0,861.0,1012.59,757.52
2016,7,19,14,45,921.0,88.0,3.35,20.0,827.0,1020.59,764.38
2016,7,19,15,0,916.0,85.0,3.4,20.0,793.0,1024.99,769.05
2016,7,19,15,15,905.5,83.5,3.45,19.5,753.0,1022.0,770.43
2016,7,19,15,30,895.0,82.0,3.5,19.0,713.0,1015.51,769.67
2016,7,19,15,45,885.0,79.0,3.55,19.0,669.0,1004.3,764.38
2016,7,19,16,0,875.0,76.0,3.6,19.0,625.0,989.74,756.94
2016,7,19,16,15,858.5,73.5,3.6,18.5,577.0,966.09,744.36
2016,7,19,16,30,842.0,71.0,3.6,18.0,529.0,939.58,729.75
2016,7,19,16,45,823.0,67.5,3.6,18.0,479.0,906.64,709.06
2016,7,19,17,0,804.0,64.0,3.6,18.0,429.0,871.37,686.42
2016,7,19,17,15,774.5,60.5,3.55,17.5,377.5,834.43,663.07
2016,7,19,17,30,745.0,57.0,3.5,17.0,326.0,785.58,630.12
2016,7,19,17,45,706.5,52.5,3.5,16.5,275.5,726.33,588.27
2016,7,19,18,0,668.0,48.0,3.5,16.0,225.0,666.98,544.24
2016,7,19,18,15,605.0,42.5,3.35,15.5,176.5,586.45,480.59
2016,7,19,18,30,542.0,37.0,3.2,15.0,128.0,508.36,415.46
2016,7,19,18,45,439.5,29.0,3.1,14.5,87.0,401.08,322.21
2016,7,19,19,0,337.0,21.0,3.0,14.0,46.0,294.73,185.66
2016,7,19,19,15,168.5,10.5,2.95,13.5,23.0,120.3,0.0
2016,7,19,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,20,5,15,171.0,10.0,2.45,11.5,22.0,8.54,0.0
2016,7,20,5,30,342.0,20.0,2.5,12.0,44.0,18.01,5.79
2016,7,20,5,45,447.5,27.5,2.6,12.5,85.5,24.53,15.49
2016,7,20,6,0,553.0,35.0,2.7,13.0,127.0,31.05,21.85
2016,7,20,6,15,458.0,57.5,2.7,13.5,151.5,45.49,35.01
2016,7,20,6,30,363.0,80.0,2.7,14.0,176.0,59.04,47.21
2016,7,20,6,45,382.5,96.0,2.7,14.5,216.0,69.5,56.44
2016,7,20,7,0,402.0,112.0,2.7,15.0,256.0,79.49,65.05
2016,7,20,7,15,611.5,85.5,2.6,15.5,343.0,62.31,49.63
2016,7,20,7,30,821.0,59.0,2.5,16.0,430.0,56.85,44.59
2016,7,20,7,45,842.5,61.5,2.45,16.5,480.5,59.18,46.36
2016,7,20,8,0,864.0,64.0,2.4,17.0,531.0,61.4,48.03
2016,7,20,8,15,880.0,66.0,2.35,17.5,579.5,63.09,49.21
2016,7,20,8,30,896.0,68.0,2.3,18.0,628.0,64.67,50.31
2016,7,20,8,45,908.5,69.5,2.25,18.5,673.0,65.76,50.98
2016,7,20,9,0,921.0,71.0,2.2,19.0,718.0,66.76,51.58
2016,7,20,9,15,930.5,72.5,2.2,19.0,758.5,117.13,61.22
2016,7,20,9,30,940.0,74.0,2.2,19.0,799.0,172.66,93.97
2016,7,20,9,45,938.5,81.0,2.25,19.5,832.0,230.98,138.87
2016,7,20,10,0,937.0,88.0,2.3,20.0,865.0,289.16,188.07
2016,7,20,10,15,943.0,89.0,2.3,20.5,894.0,345.17,236.73
2016,7,20,10,30,949.0,90.0,2.3,21.0,923.0,401.32,285.38
2016,7,20,10,45,954.5,89.5,2.35,21.5,945.5,456.15,332.19
2016,7,20,11,0,960.0,89.0,2.4,22.0,968.0,510.6,377.43
2016,7,20,11,15,963.0,90.0,2.45,22.0,983.5,564.32,421.52
2016,7,20,11,30,966.0,91.0,2.5,22.0,999.0,617.04,463.66
2016,7,20,11,45,969.0,90.0,2.6,22.5,1007.0,667.02,502.02
2016,7,20,12,0,972.0,89.0,2.7,23.0,1015.0,715.54,538.29
2016,7,20,12,15,972.0,89.0,2.75,23.0,1015.5,761.12,572.42
2016,7,20,12,30,972.0,89.0,2.8,23.0,1016.0,804.62,603.08
2016,7,20,12,45,971.5,88.5,2.85,23.0,1009.0,845.0,630.75
2016,7,20,13,0,971.0,88.0,2.9,23.0,1002.0,882.82,656.58
2016,7,20,13,15,969.0,87.5,2.95,23.0,987.0,916.61,679.66
2016,7,20,13,30,967.0,87.0,3.0,23.0,972.0,947.38,700.75
2016,7,20,13,45,963.5,86.0,3.1,23.0,950.5,973.13,718.95
2016,7,20,14,0,960.0,85.0,3.2,23.0,929.0,995.51,735.07
2016,7,20,14,15,955.0,84.0,3.25,22.5,900.5,1013.02,749.18
2016,7,20,14,30,950.0,83.0,3.3,22.0,872.0,1026.97,761.17
2016,7,20,14,45,943.5,81.5,3.35,22.0,837.5,1035.29,768.19
2016,7,20,15,0,937.0,80.0,3.4,22.0,803.0,1039.99,773.03
2016,7,20,15,15,927.5,78.5,3.4,21.5,763.0,1038.04,774.77
2016,7,20,15,30,918.0,77.0,3.4,21.0,723.0,1032.53,774.36
2016,7,20,15,45,906.0,75.0,3.45,21.0,678.0,1020.39,768.58
2016,7,20,16,0,894.0,73.0,3.5,21.0,633.0,1004.89,760.68
2016,7,20,16,15,878.0,71.0,3.5,20.5,584.5,982.19,749.01
2016,7,20,16,30,862.0,69.0,3.5,20.0,536.0,956.56,735.3
2016,7,20,16,45,841.0,66.0,3.55,19.5,485.0,921.99,715.48
2016,7,20,17,0,820.0,63.0,3.6,19.0,434.0,885.13,693.61
2016,7,20,17,15,790.5,60.0,3.6,18.5,382.0,848.54,671.02
2016,7,20,17,30,761.0,57.0,3.6,18.0,330.0,800.01,638.8
2016,7,20,17,45,719.5,52.5,3.6,17.5,278.5,737.65,594.87
2016,7,20,18,0,678.0,48.0,3.6,17.0,227.0,675.33,548.79
2016,7,20,18,15,614.0,42.5,3.5,16.0,178.0,593.63,485.49
2016,7,20,18,30,550.0,37.0,3.4,15.0,129.0,514.39,420.3
2016,7,20,18,45,443.0,29.0,3.35,14.5,87.0,403.43,323.68
2016,7,20,19,0,336.0,21.0,3.3,14.0,45.0,292.67,176.78
2016,7,20,19,15,168.0,10.5,3.3,13.5,22.5,119.88,0.0
2016,7,20,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,5,15,166.0,10.0,2.9,11.5,21.5,8.54,0.0
2016,7,21,5,30,332.0,20.0,3.0,12.0,43.0,18.03,5.09
2016,7,21,5,45,441.5,28.0,3.15,12.5,84.5,25.01,15.84
2016,7,21,6,0,551.0,36.0,3.3,13.0,126.0,31.97,22.64
2016,7,21,6,15,614.5,41.5,3.3,13.5,174.5,36.45,26.94
2016,7,21,6,30,678.0,47.0,3.3,14.0,223.0,40.93,31.06
2016,7,21,6,45,720.5,50.5,3.3,14.5,274.5,43.58,33.4
2016,7,21,7,0,763.0,54.0,3.3,15.0,326.0,46.25,35.65
2016,7,21,7,15,792.0,57.0,3.2,15.5,378.0,54.67,42.93
2016,7,21,7,30,821.0,60.0,3.1,16.0,430.0,57.55,45.21
2016,7,21,7,45,842.5,62.5,3.05,16.5,480.5,59.87,46.97
2016,7,21,8,0,864.0,65.0,3.0,17.0,531.0,62.08,48.62
2016,7,21,8,15,880.0,67.0,2.95,17.5,579.5,63.76,49.8
2016,7,21,8,30,896.0,69.0,2.9,18.0,628.0,65.33,50.88
2016,7,21,8,45,908.5,70.5,2.85,18.5,672.5,66.41,51.54
2016,7,21,9,0,921.0,72.0,2.8,19.0,717.0,67.39,52.12
2016,7,21,9,15,930.5,73.5,2.8,19.0,757.0,116.14,61.05
2016,7,21,9,30,940.0,75.0,2.8,19.0,797.0,171.75,93.49
2016,7,21,9,45,945.0,77.0,2.8,19.5,832.0,228.04,136.44
2016,7,21,10,0,950.0,79.0,2.8,20.0,867.0,284.82,184.45
2016,7,21,10,15,956.0,80.0,2.85,20.0,896.0,341.49,234.44
2016,7,21,10,30,962.0,81.0,2.9,20.0,925.0,398.29,284.7
2016,7,21,10,45,967.0,81.5,2.95,20.5,947.5,454.26,332.98
2016,7,21,11,0,972.0,82.0,3.0,21.0,970.0,509.82,379.63
2016,7,21,11,15,975.0,82.0,3.1,21.0,985.5,563.36,424.33
2016,7,21,11,30,978.0,82.0,3.2,21.0,1001.0,615.84,467.08
2016,7,21,11,45,980.0,82.0,3.3,21.5,1009.0,666.46,506.42
2016,7,21,12,0,982.0,82.0,3.4,22.0,1017.0,715.53,543.57
2016,7,21,12,15,982.5,82.0,3.45,22.0,1018.0,761.8,578.7
2016,7,21,12,30,983.0,82.0,3.5,22.0,1019.0,805.99,610.12
2016,7,21,12,45,975.0,87.5,3.6,22.0,1010.0,846.16,638.29
2016,7,21,13,0,967.0,93.0,3.7,22.0,1001.0,883.47,664.44
2016,7,21,13,15,965.0,92.5,3.7,21.5,986.5,917.32,688.98
2016,7,21,13,30,963.0,92.0,3.7,21.0,972.0,948.17,711.54
2016,7,21,13,45,962.0,89.5,3.75,21.0,951.0,974.78,730.26
2016,7,21,14,0,961.0,87.0,3.8,21.0,930.0,998.07,746.84
2016,7,21,14,15,956.0,86.0,3.8,20.5,901.5,1015.69,760.87
2016,7,21,14,30,951.0,85.0,3.8,20.0,873.0,1029.75,772.74
2016,7,21,14,45,947.0,82.0,3.8,20.0,839.0,1038.97,780.07
2016,7,21,15,0,943.0,79.0,3.8,20.0,805.0,1044.51,785.14
2016,7,21,15,15,934.0,77.5,3.75,20.0,765.0,1043.11,785.39
2016,7,21,15,30,925.0,76.0,3.7,20.0,725.0,1038.12,783.45
2016,7,21,15,45,915.5,73.0,3.7,20.0,680.5,1027.25,778.1
2016,7,21,16,0,906.0,70.0,3.7,20.0,636.0,1012.91,770.56
2016,7,21,16,15,890.0,67.5,3.65,19.5,587.0,989.38,757.91
2016,7,21,16,30,874.0,65.0,3.6,19.0,538.0,962.84,743.19
2016,7,21,16,45,854.5,62.0,3.6,18.5,487.0,929.44,723.81
2016,7,21,17,0,835.0,59.0,3.6,18.0,436.0,893.63,702.35
2016,7,21,17,15,806.0,56.0,3.55,17.5,383.5,846.82,672.04
2016,7,21,17,30,777.0,53.0,3.5,17.0,331.0,808.58,647.08
2016,7,21,17,45,735.5,49.5,3.45,16.5,279.0,747.25,603.6
2016,7,21,18,0,694.0,46.0,3.4,16.0,227.0,685.96,558.06
2016,7,21,18,15,630.0,40.5,3.3,15.5,178.0,603.82,493.44
2016,7,21,18,30,566.0,35.0,3.2,15.0,129.0,524.27,427.17
2016,7,21,18,45,456.0,27.5,3.1,14.5,86.5,411.35,328.62
2016,7,21,19,0,346.0,20.0,3.0,14.0,44.0,297.85,170.14
2016,7,21,19,15,173.0,10.0,2.95,13.5,22.0,122.66,0.0
2016,7,21,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
