Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,4,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,5,15,166.0,10.0,2.15,11.5,20.5,8.54,0.0
2016,7,22,5,30,332.0,20.0,2.2,12.0,41.0,18.08,4.28
2016,7,22,5,45,441.5,28.0,2.25,12.5,83.0,25.06,15.82
2016,7,22,6,0,551.0,36.0,2.3,13.0,125.0,32.01,22.66
2016,7,22,6,15,616.5,41.5,2.2,13.5,174.0,36.49,26.98
2016,7,22,6,30,682.0,47.0,2.1,14.0,223.0,40.99,31.12
2016,7,22,6,45,725.0,51.0,2.05,14.5,275.0,44.05,33.83
2016,7,22,7,0,768.0,55.0,2.0,15.0,327.0,47.1,36.43
2016,7,22,7,15,798.5,58.0,1.95,15.5,380.0,55.46,43.63
2016,7,22,7,30,829.0,61.0,1.9,16.0,433.0,58.35,45.93
2016,7,22,7,45,851.0,63.5,1.85,17.0,484.5,60.68,47.59
2016,7,22,8,0,873.0,66.0,1.8,18.0,536.0,62.9,49.14
2016,7,22,8,15,889.5,68.0,1.8,18.5,585.0,64.59,50.31
2016,7,22,8,30,906.0,70.0,1.8,19.0,634.0,66.17,51.39
2016,7,22,8,45,918.5,72.0,1.8,19.5,679.5,67.56,52.31
2016,7,22,9,0,931.0,74.0,1.8,20.0,725.0,68.85,53.14
2016,7,22,9,15,941.0,75.5,1.8,20.5,766.0,116.5,61.2
2016,7,22,9,30,951.0,77.0,1.8,21.0,807.0,172.84,93.13
2016,7,22,9,45,950.5,83.0,1.85,21.5,841.0,231.49,137.36
2016,7,22,10,0,950.0,89.0,1.9,22.0,875.0,290.08,186.19
2016,7,22,10,15,956.0,90.0,1.95,22.5,904.0,346.96,235.06
2016,7,22,10,30,962.0,91.0,2.0,23.0,933.0,403.99,283.97
2016,7,22,10,45,966.5,91.5,2.05,23.5,956.0,459.99,331.2
2016,7,22,11,0,971.0,92.0,2.1,24.0,979.0,515.52,376.76
2016,7,22,11,15,973.5,92.5,2.2,24.0,994.0,569.38,420.68
2016,7,22,11,30,976.0,93.0,2.3,24.0,1009.0,622.16,462.64
2016,7,22,11,45,978.0,93.0,2.4,24.5,1017.0,672.98,501.18
2016,7,22,12,0,980.0,93.0,2.5,25.0,1025.0,722.27,537.56
2016,7,22,12,15,979.5,93.0,2.6,25.0,1025.0,768.08,571.75
2016,7,22,12,30,979.0,93.0,2.7,25.0,1025.0,811.75,602.66
2016,7,22,12,45,976.5,94.0,2.8,25.0,1016.5,852.39,630.52
2016,7,22,13,0,974.0,95.0,2.9,25.0,1008.0,890.39,656.55
2016,7,22,13,15,971.0,94.5,2.95,25.0,993.0,923.73,679.12
2016,7,22,13,30,968.0,94.0,3.0,25.0,978.0,953.98,699.68
2016,7,22,13,45,963.5,93.0,3.1,25.0,955.5,979.15,717.35
2016,7,22,14,0,959.0,92.0,3.2,25.0,933.0,1000.89,732.92
2016,7,22,14,15,953.0,91.0,3.2,24.5,904.0,1017.69,746.08
2016,7,22,14,30,947.0,90.0,3.2,24.0,875.0,1030.9,757.11
2016,7,22,14,45,939.0,89.0,3.25,24.0,839.5,1038.53,763.62
2016,7,22,15,0,931.0,88.0,3.3,24.0,804.0,1042.51,767.98
2016,7,22,15,15,921.0,86.0,3.3,23.5,763.5,1039.71,769.18
2016,7,22,15,30,911.0,84.0,3.3,23.0,723.0,1033.31,768.23
2016,7,22,15,45,897.5,82.5,3.3,23.0,677.5,1020.5,761.7
2016,7,22,16,0,884.0,81.0,3.3,23.0,632.0,1004.39,753.12
2016,7,22,16,15,867.0,78.5,3.3,22.5,583.0,980.36,740.72
2016,7,22,16,30,850.0,76.0,3.3,22.0,534.0,953.44,726.31
2016,7,22,16,45,826.0,73.0,3.3,21.5,482.5,927.3,712.25
2016,7,22,17,0,802.0,70.0,3.3,21.0,431.0,887.7,688.44
2016,7,22,17,15,770.5,66.5,3.25,20.5,378.5,838.38,656.79
2016,7,22,17,30,739.0,63.0,3.2,20.0,326.0,787.7,623.14
2016,7,22,17,45,691.5,58.5,3.15,19.5,273.5,720.5,575.78
2016,7,22,18,0,644.0,54.0,3.1,19.0,221.0,653.52,526.35
2016,7,22,18,15,574.0,47.5,3.0,18.0,172.0,573.8,464.96
2016,7,22,18,30,504.0,41.0,2.9,17.0,123.0,491.0,397.38
2016,7,22,18,45,384.5,31.5,2.85,16.5,81.5,371.64,294.46
2016,7,22,19,0,265.0,22.0,2.8,16.0,40.0,249.95,131.43
2016,7,22,19,15,132.5,11.0,2.8,15.5,20.0,96.72,0.0
2016,7,22,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,23,5,15,137.0,10.0,1.55,12.5,19.0,8.54,0.0
2016,7,23,5,30,274.0,20.0,1.5,13.0,38.0,16.52,2.46
2016,7,23,5,45,392.5,29.0,1.45,13.5,78.5,23.75,14.58
2016,7,23,6,0,511.0,38.0,1.4,14.0,119.0,30.94,21.62
2016,7,23,6,15,579.5,44.5,1.4,14.5,168.0,38.93,29.04
2016,7,23,6,30,648.0,51.0,1.4,15.0,217.0,44.14,33.81
2016,7,23,6,45,695.0,55.0,1.4,16.0,269.0,47.05,36.3
2016,7,23,7,0,742.0,59.0,1.4,17.0,321.0,49.98,38.67
2016,7,23,7,15,773.5,62.5,1.4,18.0,373.5,52.33,40.46
2016,7,23,7,30,805.0,66.0,1.4,19.0,426.0,54.65,42.15
2016,7,23,7,45,829.0,68.5,1.4,20.0,477.5,63.82,49.71
2016,7,23,8,0,853.0,71.0,1.4,21.0,529.0,65.98,51.15
2016,7,23,8,15,870.0,73.5,1.45,21.5,578.0,67.91,52.5
2016,7,23,8,30,887.0,76.0,1.5,22.0,627.0,69.72,53.75
2016,7,23,8,45,900.0,78.0,1.55,23.0,672.0,71.01,54.44
2016,7,23,9,0,913.0,80.0,1.6,24.0,717.0,72.18,55.03
2016,7,23,9,15,923.0,81.5,1.65,24.5,758.0,117.38,62.01
2016,7,23,9,30,933.0,83.0,1.7,25.0,799.0,172.87,92.54
2016,7,23,9,45,941.0,84.0,1.8,26.0,834.0,228.91,133.27
2016,7,23,10,0,949.0,85.0,1.9,27.0,869.0,285.74,179.21
2016,7,23,10,15,955.0,86.5,1.95,27.0,898.5,342.92,227.84
2016,7,23,10,30,961.0,88.0,2.0,27.0,928.0,400.25,276.73
2016,7,23,10,45,963.5,89.5,2.15,27.5,950.0,456.13,323.47
2016,7,23,11,0,966.0,91.0,2.3,28.0,972.0,511.37,368.51
2016,7,23,11,15,969.0,91.5,2.4,28.0,987.0,565.27,411.93
2016,7,23,11,30,972.0,92.0,2.5,28.0,1002.0,618.16,453.46
2016,7,23,11,45,972.0,93.0,2.6,28.5,1010.0,668.4,491.1
2016,7,23,12,0,972.0,94.0,2.7,29.0,1018.0,716.97,526.52
2016,7,23,12,15,972.5,94.0,2.75,28.5,1018.0,763.22,561.44
2016,7,23,12,30,973.0,94.0,2.8,28.0,1018.0,807.42,593.34
2016,7,23,12,45,968.5,96.0,2.85,28.0,1010.0,847.21,620.05
2016,7,23,13,0,964.0,98.0,2.9,28.0,1002.0,884.28,644.88
2016,7,23,13,15,961.5,97.5,2.95,28.0,987.0,917.85,667.36
2016,7,23,13,30,959.0,97.0,3.0,28.0,972.0,948.38,687.88
2016,7,23,13,45,955.5,96.0,3.05,28.0,950.0,974.34,705.49
2016,7,23,14,0,952.0,95.0,3.1,28.0,928.0,996.94,721.04
2016,7,23,14,15,946.5,94.0,3.1,27.5,899.5,1014.2,734.33
2016,7,23,14,30,941.0,93.0,3.1,27.0,871.0,1027.89,745.54
2016,7,23,14,45,933.5,91.5,3.15,27.0,836.0,1035.48,751.95
2016,7,23,15,0,926.0,90.0,3.2,27.0,801.0,1039.43,756.24
2016,7,23,15,15,916.0,88.0,3.2,26.5,760.5,1036.67,757.47
2016,7,23,15,30,906.0,86.0,3.2,26.0,720.0,1030.33,756.59
2016,7,23,15,45,892.5,84.0,3.25,25.5,674.5,1016.98,751.67
2016,7,23,16,0,879.0,82.0,3.3,25.0,629.0,1000.31,744.66
2016,7,23,16,15,861.5,79.5,3.25,24.5,580.0,975.85,731.69
2016,7,23,16,30,844.0,77.0,3.2,24.0,531.0,948.52,716.75
2016,7,23,16,45,820.0,74.0,3.2,23.5,479.5,922.51,702.91
2016,7,23,17,0,796.0,71.0,3.2,23.0,428.0,883.02,679.37
2016,7,23,17,15,764.0,67.5,3.15,22.0,375.5,833.35,648.96
2016,7,23,17,30,732.0,64.0,3.1,21.0,323.0,782.34,616.43
2016,7,23,17,45,684.0,59.0,3.05,20.5,271.0,714.2,568.52
2016,7,23,18,0,636.0,54.0,3.0,20.0,219.0,646.36,518.55
2016,7,23,18,15,565.0,47.5,2.95,19.0,169.5,566.24,457.14
2016,7,23,18,30,494.0,41.0,2.9,18.0,120.0,482.99,389.42
2016,7,23,18,45,372.0,31.5,2.85,17.5,79.0,362.26,285.23
2016,7,23,19,0,250.0,22.0,2.8,17.0,38.0,237.92,113.04
2016,7,23,19,15,125.0,11.0,2.85,16.5,19.0,91.69,0.0
2016,7,23,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,5,15,117.0,10.5,1.65,12.5,17.5,8.96,0.0
2016,7,24,5,30,234.0,21.0,1.6,13.0,35.0,17.4,1.71
2016,7,24,5,45,354.0,31.0,1.55,13.5,75.0,25.41,15.9
2016,7,24,6,0,474.0,41.0,1.5,14.0,115.0,33.33,23.69
2016,7,24,6,15,546.5,47.5,1.4,14.5,163.5,38.04,28.23
2016,7,24,6,30,619.0,54.0,1.3,15.0,212.0,42.75,32.57
2016,7,24,6,45,667.5,59.0,1.2,15.5,263.5,50.15,39.12
2016,7,24,7,0,716.0,64.0,1.1,16.0,315.0,53.72,42.14
2016,7,24,7,15,749.5,68.0,1.05,16.5,367.5,56.29,44.2
2016,7,24,7,30,783.0,72.0,1.0,17.0,420.0,58.81,46.16
2016,7,24,7,45,808.0,75.0,1.0,18.0,471.5,60.43,47.19
2016,7,24,8,0,833.0,78.0,1.0,19.0,523.0,61.99,48.16
2016,7,24,8,15,851.0,80.5,1.0,19.5,572.5,72.17,56.58
2016,7,24,8,30,869.0,83.0,1.0,20.0,622.0,73.87,57.71
2016,7,24,8,45,884.0,85.0,1.05,21.0,667.5,75.07,58.31
2016,7,24,9,0,899.0,87.0,1.1,22.0,713.0,76.16,58.82
2016,7,24,9,15,909.5,89.0,1.15,22.5,754.0,119.49,65.15
2016,7,24,9,30,920.0,91.0,1.2,23.0,795.0,174.77,95.32
2016,7,24,9,45,928.0,92.5,1.3,23.5,830.5,230.58,136.07
2016,7,24,10,0,936.0,94.0,1.4,24.0,866.0,287.21,182.27
2016,7,24,10,15,942.5,95.0,1.5,24.5,895.0,343.67,230.14
2016,7,24,10,30,949.0,96.0,1.6,25.0,924.0,400.34,278.19
2016,7,24,10,45,953.5,96.5,1.7,25.5,946.5,455.85,324.6
2016,7,24,11,0,958.0,97.0,1.8,26.0,969.0,510.92,369.43
2016,7,24,11,15,960.5,98.0,1.85,26.0,984.5,564.7,412.57
2016,7,24,11,30,963.0,99.0,1.9,26.0,1000.0,617.45,453.75
2016,7,24,11,45,964.5,99.0,2.0,26.0,1008.0,667.59,492.29
2016,7,24,12,0,966.0,99.0,2.1,26.0,1016.0,716.19,528.85
2016,7,24,12,15,966.0,99.0,2.2,26.0,1016.0,762.01,562.74
2016,7,24,12,30,966.0,99.0,2.3,26.0,1016.0,805.74,593.72
2016,7,24,12,45,962.5,100.0,2.4,26.5,1007.5,845.35,619.45
2016,7,24,13,0,959.0,101.0,2.5,27.0,999.0,882.27,643.27
2016,7,24,13,15,956.0,100.5,2.55,26.5,984.0,915.37,666.71
2016,7,24,13,30,953.0,100.0,2.6,26.0,969.0,945.42,688.28
2016,7,24,13,45,948.5,99.0,2.7,26.0,946.5,970.42,705.75
2016,7,24,14,0,944.0,98.0,2.8,26.0,924.0,992.04,721.17
2016,7,24,14,15,938.0,97.0,2.85,26.0,894.5,1008.76,733.14
2016,7,24,14,30,932.0,96.0,2.9,26.0,865.0,1021.94,743.0
2016,7,24,14,45,923.5,94.5,2.95,26.0,829.5,1028.51,748.79
2016,7,24,15,0,915.0,93.0,3.0,26.0,794.0,1031.45,752.47
2016,7,24,15,15,904.0,91.5,3.0,25.5,753.0,1028.29,753.42
2016,7,24,15,30,893.0,90.0,3.0,25.0,712.0,1021.6,752.28
2016,7,24,15,45,878.5,87.5,3.0,24.5,666.5,1006.75,745.93
2016,7,24,16,0,864.0,85.0,3.0,24.0,621.0,988.6,737.52
2016,7,24,16,15,845.5,82.5,2.95,23.5,572.5,963.35,723.95
2016,7,24,16,30,827.0,80.0,2.9,23.0,524.0,946.58,716.11
2016,7,24,16,45,802.5,77.0,2.9,22.5,472.5,909.15,694.34
2016,7,24,17,0,778.0,74.0,2.9,22.0,421.0,869.49,670.68
2016,7,24,17,15,744.5,69.5,2.9,21.0,368.5,817.44,638.74
2016,7,24,17,30,711.0,65.0,2.9,20.0,316.0,764.17,604.63
2016,7,24,17,45,662.5,60.0,2.9,19.5,264.0,696.13,556.7
2016,7,24,18,0,614.0,55.0,2.9,19.0,212.0,635.41,511.91
2016,7,24,18,15,542.0,48.0,2.9,18.0,164.0,547.93,444.53
2016,7,24,18,30,470.0,41.0,2.9,17.0,116.0,464.02,375.9
2016,7,24,18,45,349.5,31.0,2.9,16.5,75.5,344.83,271.94
2016,7,24,19,0,229.0,21.0,2.9,16.0,35.0,220.78,92.02
2016,7,24,19,15,114.5,10.5,2.9,15.5,17.5,84.27,0.0
2016,7,24,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,25,5,15,103.0,10.0,2.0,11.5,16.0,8.54,0.0
2016,7,25,5,30,206.0,20.0,2.0,12.0,32.0,16.5,0.0
2016,7,25,5,45,325.5,31.0,2.0,12.5,71.5,25.38,15.85
2016,7,25,6,0,445.0,42.0,2.0,13.0,111.0,34.11,24.44
2016,7,25,6,15,519.0,50.0,1.9,13.5,159.0,39.97,30.04
2016,7,25,6,30,593.0,58.0,1.8,14.0,207.0,45.75,35.36
2016,7,25,6,45,642.5,63.5,1.75,14.5,258.5,49.31,38.52
2016,7,25,7,0,692.0,69.0,1.7,15.0,310.0,52.82,41.52
2016,7,25,7,15,727.0,73.5,1.65,15.5,362.5,60.35,47.96
2016,7,25,7,30,762.0,78.0,1.6,16.0,415.0,63.08,50.09
2016,7,25,7,45,786.0,82.0,1.55,16.5,466.5,65.21,51.65
2016,7,25,8,0,810.0,86.0,1.5,17.0,518.0,67.24,53.11
2016,7,25,8,15,829.5,89.0,1.5,17.5,567.0,68.41,53.82
2016,7,25,8,30,849.0,92.0,1.5,18.0,616.0,69.5,54.47
2016,7,25,8,45,861.0,95.5,1.5,19.0,661.0,81.05,63.9
2016,7,25,9,0,873.0,99.0,1.5,20.0,706.0,82.78,64.9
2016,7,25,9,15,885.0,101.5,1.5,20.5,747.0,123.83,70.51
2016,7,25,9,30,897.0,104.0,1.5,21.0,788.0,178.46,100.21
2016,7,25,9,45,903.5,106.5,1.55,21.5,823.0,233.6,140.62
2016,7,25,10,0,910.0,109.0,1.6,22.0,858.0,289.41,186.39
2016,7,25,10,15,917.0,110.5,1.6,22.5,887.5,345.18,233.78
2016,7,25,10,30,924.0,112.0,1.6,23.0,917.0,401.24,281.35
2016,7,25,10,45,927.0,114.0,1.65,23.5,939.5,456.15,327.34
2016,7,25,11,0,930.0,116.0,1.7,24.0,962.0,510.53,371.64
2016,7,25,11,15,933.5,116.5,1.75,24.0,977.5,563.39,414.26
2016,7,25,11,30,937.0,117.0,1.8,24.0,993.0,615.36,455.05
2016,7,25,11,45,938.5,117.5,1.85,24.5,1000.5,665.05,492.18
2016,7,25,12,0,940.0,118.0,1.9,25.0,1008.0,713.29,527.2
2016,7,25,12,15,940.0,118.0,1.9,25.0,1008.5,758.45,559.9
2016,7,25,12,30,940.0,118.0,1.9,25.0,1009.0,801.63,590.25
2016,7,25,12,45,941.5,116.0,1.95,25.0,1002.0,842.09,617.31
2016,7,25,13,0,943.0,114.0,2.0,25.0,995.0,880.15,642.7
2016,7,25,13,15,940.0,113.5,2.05,25.0,980.0,913.12,664.71
2016,7,25,13,30,937.0,113.0,2.1,25.0,965.0,943.08,684.81
2016,7,25,13,45,934.5,110.5,2.15,25.0,943.5,968.43,702.01
2016,7,25,14,0,932.0,108.0,2.2,25.0,922.0,990.44,717.18
2016,7,25,14,15,925.5,107.0,2.2,25.0,893.0,1006.75,728.3
2016,7,25,14,30,919.0,106.0,2.2,25.0,864.0,1019.51,737.33
2016,7,25,14,45,914.0,102.5,2.25,25.0,829.5,1027.5,744.08
2016,7,25,15,0,909.0,99.0,2.3,25.0,795.0,1031.84,748.73
2016,7,25,15,15,898.0,97.5,2.25,24.5,754.0,1028.82,749.18
2016,7,25,15,30,887.0,96.0,2.2,24.0,713.0,1022.28,747.6
2016,7,25,15,45,876.5,92.0,2.2,24.0,668.0,1009.85,741.52
2016,7,25,16,0,866.0,88.0,2.2,24.0,623.0,994.03,733.39
2016,7,25,16,15,847.5,85.0,2.2,23.5,574.0,968.21,720.18
2016,7,25,16,30,829.0,82.0,2.2,23.0,525.0,950.88,712.6
2016,7,25,16,45,808.0,77.5,2.2,22.5,474.0,914.86,692.23
2016,7,25,17,0,787.0,73.0,2.2,22.0,423.0,876.45,669.91
2016,7,25,17,15,753.5,69.0,2.15,21.0,370.5,824.87,638.49
2016,7,25,17,30,720.0,65.0,2.1,20.0,318.0,772.03,604.97
2016,7,25,17,45,675.5,59.5,2.05,19.5,266.0,706.62,559.5
2016,7,25,18,0,631.0,54.0,2.0,19.0,214.0,648.17,516.9
2016,7,25,18,15,558.5,47.0,1.85,18.0,165.0,559.76,449.19
2016,7,25,18,30,486.0,40.0,1.7,17.0,116.0,474.97,380.4
2016,7,25,18,45,368.0,30.0,1.55,16.5,75.5,357.19,277.86
2016,7,25,19,0,250.0,20.0,1.4,16.0,35.0,232.98,79.6
2016,7,25,19,15,125.0,10.0,1.4,15.5,17.5,90.66,0.0
2016,7,25,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,26,5,15,110.5,9.5,1.0,12.5,16.0,8.11,0.0
2016,7,26,5,30,221.0,19.0,0.9,13.0,32.0,15.68,0.0
2016,7,26,5,45,340.0,30.0,0.85,14.0,71.0,24.61,15.01
2016,7,26,6,0,459.0,41.0,0.8,15.0,110.0,33.38,23.59
2016,7,26,6,15,532.0,48.5,0.75,15.5,158.5,38.87,28.83
2016,7,26,6,30,605.0,56.0,0.7,16.0,207.0,44.3,33.81
2016,7,26,6,45,653.0,61.5,0.7,16.5,258.5,47.93,37.01
2016,7,26,7,0,701.0,67.0,0.7,17.0,310.0,56.07,44.06
2016,7,26,7,15,735.0,71.5,0.7,18.0,362.5,58.93,46.24
2016,7,26,7,30,769.0,76.0,0.7,19.0,415.0,61.71,48.29
2016,7,26,7,45,793.5,79.5,0.7,20.0,466.5,63.54,49.49
2016,7,26,8,0,818.0,83.0,0.7,21.0,518.0,65.31,50.59
2016,7,26,8,15,837.0,86.0,0.65,21.5,567.0,66.56,51.36
2016,7,26,8,30,856.0,89.0,0.6,22.0,616.0,77.43,60.23
2016,7,26,8,45,869.5,92.0,0.6,23.0,661.5,79.12,61.18
2016,7,26,9,0,883.0,95.0,0.6,24.0,707.0,80.66,62.02
2016,7,26,9,15,894.0,97.0,0.65,24.5,748.0,120.11,66.71
2016,7,26,9,30,905.0,99.0,0.7,25.0,789.0,174.82,95.32
2016,7,26,9,45,912.5,101.0,0.8,26.0,824.0,230.27,134.58
2016,7,26,10,0,920.0,103.0,0.9,27.0,859.0,286.49,179.14
2016,7,26,10,15,926.5,104.5,0.95,27.5,888.5,342.66,225.64
2016,7,26,10,30,933.0,106.0,1.0,28.0,918.0,399.07,272.29
2016,7,26,10,45,937.5,107.0,1.1,28.5,940.5,454.36,317.5
2016,7,26,11,0,942.0,108.0,1.2,29.0,963.0,509.26,361.21
2016,7,26,11,15,945.0,108.5,1.3,29.0,978.5,562.42,403.21
2016,7,26,11,30,948.0,109.0,1.4,29.0,994.0,614.63,443.41
2016,7,26,11,45,950.0,108.5,1.5,29.5,1001.5,664.3,479.93
2016,7,26,12,0,952.0,108.0,1.6,30.0,1009.0,712.5,514.43
2016,7,26,12,15,952.0,108.0,1.7,30.0,1009.5,758.02,547.35
2016,7,26,12,30,952.0,108.0,1.8,30.0,1010.0,801.51,577.81
2016,7,26,12,45,945.5,111.0,1.9,30.5,1000.5,840.28,602.43
2016,7,26,13,0,939.0,114.0,2.0,31.0,991.0,876.27,625.15
2016,7,26,13,15,936.0,113.5,2.05,30.5,976.0,909.15,647.92
2016,7,26,13,30,933.0,113.0,2.1,30.0,961.0,939.02,668.89
2016,7,26,13,45,930.0,111.0,2.2,30.0,939.0,964.32,686.24
2016,7,26,14,0,927.0,109.0,2.3,30.0,917.0,986.3,701.63
2016,7,26,14,15,920.5,108.0,2.3,30.0,888.0,1002.55,712.54
2016,7,26,14,30,914.0,107.0,2.3,30.0,859.0,1015.28,721.41
2016,7,26,14,45,907.0,104.5,2.35,30.0,824.0,1022.35,727.45
2016,7,26,15,0,900.0,102.0,2.4,30.0,789.0,1025.81,731.44
2016,7,26,15,15,889.0,100.0,2.4,29.5,748.0,1022.24,732.14
2016,7,26,15,30,878.0,98.0,2.4,29.0,707.0,1015.17,730.84
2016,7,26,15,45,864.5,94.5,2.45,28.5,662.0,1000.37,725.26
2016,7,26,16,0,851.0,91.0,2.5,28.0,617.0,982.26,717.64
2016,7,26,16,15,832.0,88.0,2.45,27.5,567.5,967.78,711.44
2016,7,26,16,30,813.0,85.0,2.4,27.0,518.0,938.6,695.52
2016,7,26,16,45,789.5,81.0,2.4,26.5,467.0,901.06,674.35
2016,7,26,17,0,766.0,77.0,2.4,26.0,416.0,861.24,651.18
2016,7,26,17,15,731.5,72.5,2.3,25.0,363.5,808.47,618.75
2016,7,26,17,30,697.0,68.0,2.2,24.0,311.0,754.5,584.29
2016,7,26,17,45,649.5,62.0,2.15,23.5,259.5,692.92,541.92
2016,7,26,18,0,602.0,56.0,2.1,23.0,208.0,626.1,493.48
2016,7,26,18,15,528.5,48.5,1.95,22.0,159.5,537.12,425.94
2016,7,26,18,30,455.0,41.0,1.8,21.0,111.0,451.84,357.36
2016,7,26,18,45,338.0,30.0,1.65,20.0,71.5,334.86,256.49
2016,7,26,19,0,221.0,19.0,1.5,19.0,32.0,210.11,51.04
2016,7,26,19,15,110.5,9.5,1.45,18.5,16.0,80.62,0.0
2016,7,26,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,5,15,56.0,8.5,1.5,14.0,11.5,7.26,0.0
2016,7,27,5,30,112.0,17.0,1.5,14.0,23.0,13.23,0.0
2016,7,27,5,45,208.5,32.0,1.5,14.5,58.0,24.74,14.94
2016,7,27,6,0,305.0,47.0,1.5,15.0,93.0,36.06,25.86
2016,7,27,6,15,376.0,59.0,1.4,15.5,137.5,44.86,34.06
2016,7,27,6,30,447.0,71.0,1.3,16.0,182.0,55.4,43.57
2016,7,27,6,45,501.0,79.5,1.2,17.0,230.5,60.71,48.16
2016,7,27,7,0,555.0,88.0,1.1,18.0,279.0,65.87,52.42
2016,7,27,7,15,593.0,95.0,1.1,18.5,329.0,69.56,55.38
2016,7,27,7,30,631.0,102.0,1.1,19.0,379.0,73.09,58.13
2016,7,27,7,45,662.5,106.5,1.15,20.0,428.5,74.64,59.01
2016,7,27,8,0,694.0,111.0,1.2,21.0,478.0,76.13,59.82
2016,7,27,8,15,716.0,115.5,1.2,21.5,525.5,77.38,60.54
2016,7,27,8,30,738.0,120.0,1.2,22.0,573.0,78.52,61.17
2016,7,27,8,45,757.5,122.5,1.25,23.0,617.5,86.28,67.21
2016,7,27,9,0,777.0,125.0,1.3,24.0,662.0,86.09,66.58
2016,7,27,9,15,790.5,128.0,1.35,24.5,702.0,120.7,70.53
2016,7,27,9,30,804.0,131.0,1.4,25.0,742.0,171.64,97.36
2016,7,27,9,45,795.5,143.5,1.45,25.5,771.5,226.8,137.57
2016,7,27,10,0,787.0,156.0,1.5,26.0,801.0,281.31,181.57
2016,7,27,10,15,795.0,158.0,1.55,26.5,829.5,332.63,224.1
2016,7,27,10,30,803.0,160.0,1.6,27.0,858.0,384.62,267.24
2016,7,27,10,45,813.5,159.0,1.65,27.5,881.5,435.98,309.21
2016,7,27,11,0,824.0,158.0,1.7,28.0,905.0,487.8,350.48
2016,7,27,11,15,828.0,159.0,1.75,28.0,920.0,538.07,390.27
2016,7,27,11,30,832.0,160.0,1.8,28.0,935.0,587.78,428.61
2016,7,27,11,45,839.0,157.5,1.85,28.5,944.5,635.83,463.97
2016,7,27,12,0,846.0,155.0,1.9,29.0,954.0,678.16,494.58
2016,7,27,12,15,846.0,155.0,1.95,29.0,954.0,720.09,525.06
2016,7,27,12,30,846.0,155.0,2.0,29.0,954.0,760.29,553.78
2016,7,27,12,45,859.0,145.5,2.1,29.0,951.5,801.08,582.42
2016,7,27,13,0,872.0,136.0,2.2,29.0,949.0,840.08,608.74
2016,7,27,13,15,868.5,135.0,2.25,29.0,934.0,870.44,628.99
2016,7,27,13,30,865.0,134.0,2.3,29.0,919.0,897.94,647.46
2016,7,27,13,45,864.0,130.5,2.4,29.0,898.5,922.39,664.47
2016,7,27,14,0,863.0,127.0,2.5,29.0,878.0,943.74,679.61
2016,7,27,14,15,856.0,125.5,2.5,28.5,849.5,958.16,690.92
2016,7,27,14,30,849.0,124.0,2.5,28.0,821.0,969.21,700.29
2016,7,27,14,45,844.0,119.5,2.55,27.5,787.5,975.71,707.4
2016,7,27,15,0,839.0,115.0,2.6,27.0,754.0,978.74,712.49
2016,7,27,15,15,827.0,112.5,2.55,26.5,714.0,986.01,719.62
2016,7,27,15,30,815.0,110.0,2.5,26.0,674.0,977.48,716.6
2016,7,27,15,45,804.5,105.0,2.5,26.0,631.0,964.13,709.76
2016,7,27,16,0,794.0,100.0,2.5,26.0,588.0,947.51,700.91
2016,7,27,16,15,773.5,96.5,2.5,25.5,540.0,919.62,685.95
2016,7,27,16,30,753.0,93.0,2.5,25.0,492.0,889.0,669.07
2016,7,27,16,45,732.0,87.0,2.5,24.5,443.0,852.28,647.71
2016,7,27,17,0,711.0,81.0,2.5,24.0,394.0,813.33,624.33
2016,7,27,17,15,675.0,76.0,2.45,23.0,343.5,765.56,594.81
2016,7,27,17,30,639.0,71.0,2.4,22.0,293.0,711.61,559.63
2016,7,27,17,45,595.5,64.0,2.35,21.5,244.0,647.86,514.51
2016,7,27,18,0,552.0,57.0,2.3,21.0,195.0,584.69,467.58
2016,7,27,18,15,479.0,49.0,2.3,20.0,148.5,497.13,400.15
2016,7,27,18,30,406.0,41.0,2.3,19.0,102.0,413.39,331.72
2016,7,27,18,45,297.0,29.5,2.3,18.5,65.0,303.82,233.88
2016,7,27,19,0,188.0,18.0,2.3,18.0,28.0,184.48,23.06
2016,7,27,19,15,94.0,9.0,2.3,17.5,14.0,69.29,0.0
2016,7,27,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,13.5,1.7,12.5,13.5,11.52,0.0
2016,7,28,5,30,0.0,27.0,1.7,13.0,27.0,20.76,0.0
2016,7,28,5,45,216.5,32.5,1.7,13.5,64.5,25.15,15.21
2016,7,28,6,0,433.0,38.0,1.7,14.0,102.0,30.82,21.37
2016,7,28,6,15,505.5,45.0,1.65,14.5,148.0,35.96,26.31
2016,7,28,6,30,578.0,52.0,1.6,15.0,194.0,41.06,31.03
2016,7,28,6,45,626.5,57.5,1.6,15.5,244.0,44.76,34.33
2016,7,28,7,0,675.0,63.0,1.6,16.0,294.0,52.67,41.23
2016,7,28,7,15,709.0,67.0,1.55,16.5,345.0,55.21,43.27
2016,7,28,7,30,743.0,71.0,1.5,17.0,396.0,57.71,45.22
2016,7,28,7,45,768.0,74.5,1.45,18.0,446.0,59.66,46.55
2016,7,28,8,0,793.0,78.0,1.4,19.0,496.0,61.53,47.79
2016,7,28,8,15,811.5,80.5,1.4,19.5,543.5,71.53,56.09
2016,7,28,8,30,830.0,83.0,1.4,20.0,591.0,73.21,57.2
2016,7,28,8,45,844.0,85.5,1.4,20.5,635.5,74.69,58.14
2016,7,28,9,0,858.0,88.0,1.4,21.0,680.0,76.02,58.98
2016,7,28,9,15,869.0,89.5,1.45,21.5,719.5,110.89,62.37
2016,7,28,9,30,880.0,91.0,1.5,22.0,759.0,163.89,89.71
2016,7,28,9,45,889.5,92.0,1.6,23.0,794.0,217.65,128.1
2016,7,28,10,0,899.0,93.0,1.7,24.0,829.0,272.38,172.29
2016,7,28,10,15,905.0,94.0,1.75,24.0,857.5,326.89,219.06
2016,7,28,10,30,911.0,95.0,1.8,24.0,886.0,381.57,266.28
2016,7,28,10,45,914.0,96.5,1.9,24.5,907.5,435.4,311.82
2016,7,28,11,0,917.0,98.0,2.0,25.0,929.0,488.69,355.76
2016,7,28,11,15,920.0,98.5,2.05,25.0,943.5,540.51,397.94
2016,7,28,11,30,923.0,99.0,2.1,25.0,958.0,591.39,438.27
2016,7,28,11,45,922.5,100.0,2.2,25.5,965.0,639.42,474.81
2016,7,28,12,0,922.0,101.0,2.3,26.0,972.0,685.82,509.19
2016,7,28,12,15,922.0,101.0,2.35,26.0,971.5,729.94,541.91
2016,7,28,12,30,922.0,101.0,2.4,26.0,971.0,772.08,572.09
2016,7,28,12,45,914.0,105.0,2.45,26.0,961.5,809.3,597.35
2016,7,28,13,0,906.0,109.0,2.5,26.0,952.0,843.74,620.7
2016,7,28,13,15,902.5,108.0,2.5,26.0,937.0,874.52,641.23
2016,7,28,13,30,899.0,107.0,2.5,26.0,922.0,902.34,659.79
2016,7,28,13,45,894.5,106.0,2.55,26.0,900.5,926.17,676.19
2016,7,28,14,0,890.0,105.0,2.6,26.0,879.0,946.76,690.6
2016,7,28,14,15,883.5,104.0,2.6,25.5,850.5,962.15,702.7
2016,7,28,14,30,877.0,103.0,2.6,25.0,822.0,974.13,712.79
2016,7,28,14,45,868.5,101.0,2.65,25.0,787.5,979.64,717.91
2016,7,28,15,0,860.0,99.0,2.7,25.0,753.0,981.66,720.98
2016,7,28,15,15,849.0,97.0,2.65,24.5,713.0,977.73,720.85
2016,7,28,15,30,838.0,95.0,2.6,24.0,673.0,970.44,718.7
2016,7,28,15,45,823.5,92.0,2.6,24.0,629.5,955.15,710.47
2016,7,28,16,0,809.0,89.0,2.6,24.0,586.0,948.42,708.11
2016,7,28,16,15,790.0,86.0,2.6,23.5,538.5,922.43,694.19
2016,7,28,16,30,771.0,83.0,2.6,23.0,491.0,893.7,678.41
2016,7,28,16,45,746.0,79.0,2.6,22.5,441.0,855.29,655.67
2016,7,28,17,0,721.0,75.0,2.6,22.0,391.0,814.81,630.99
2016,7,28,17,15,686.5,70.5,2.55,21.0,340.5,763.02,598.28
2016,7,28,17,30,652.0,66.0,2.5,20.0,290.0,715.89,567.71
2016,7,28,17,45,603.5,60.5,2.5,19.5,241.0,649.55,520.42
2016,7,28,18,0,555.0,55.0,2.5,19.0,192.0,584.11,471.43
2016,7,28,18,15,482.5,47.0,2.45,18.5,146.0,496.95,402.54
2016,7,28,18,30,410.0,39.0,2.4,18.0,100.0,413.7,333.02
2016,7,28,18,45,297.0,28.0,2.4,17.5,63.5,301.87,231.76
2016,7,28,19,0,184.0,17.0,2.4,17.0,27.0,179.07,0.0
2016,7,28,19,15,92.0,8.5,2.4,16.5,13.5,67.48,0.0
2016,7,28,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,29,5,15,63.5,8.0,1.75,12.5,11.0,6.83,0.0
2016,7,29,5,30,127.0,16.0,1.8,13.0,22.0,12.5,0.0
2016,7,29,5,45,225.0,30.0,1.85,13.5,56.5,23.29,13.52
2016,7,29,6,0,323.0,44.0,1.9,14.0,91.0,35.6,25.5
2016,7,29,6,15,396.0,54.0,1.85,14.5,135.0,42.87,32.39
2016,7,29,6,30,469.0,64.0,1.8,15.0,179.0,49.95,38.9
2016,7,29,6,45,517.0,73.0,1.75,15.5,226.5,55.84,44.15
2016,7,29,7,0,565.0,82.0,1.7,16.0,274.0,61.52,49.04
2016,7,29,7,15,603.0,88.0,1.65,16.5,323.5,64.65,51.56
2016,7,29,7,30,641.0,94.0,1.6,17.0,373.0,67.68,53.92
2016,7,29,7,45,668.0,99.5,1.6,18.0,422.0,70.09,55.59
2016,7,29,8,0,695.0,105.0,1.6,19.0,471.0,72.35,57.11
2016,7,29,8,15,717.0,109.5,1.6,19.5,518.0,73.76,57.99
2016,7,29,8,30,739.0,114.0,1.6,20.0,565.0,82.51,65.1
2016,7,29,8,45,756.5,117.0,1.65,20.5,609.0,82.81,65.01
2016,7,29,9,0,774.0,120.0,1.7,21.0,653.0,83.04,64.89
2016,7,29,9,15,787.5,123.0,1.75,21.5,693.0,114.48,67.87
2016,7,29,9,30,801.0,126.0,1.8,22.0,733.0,165.32,94.24
2016,7,29,9,45,825.0,120.5,1.85,23.0,771.0,222.94,134.98
2016,7,29,10,0,849.0,115.0,1.9,24.0,809.0,273.78,175.23
2016,7,29,10,15,856.5,116.5,1.95,24.0,837.5,326.63,220.39
2016,7,29,10,30,864.0,118.0,2.0,24.0,866.0,379.87,266.22
2016,7,29,10,45,871.0,118.0,2.05,24.5,889.0,432.11,310.19
2016,7,29,11,0,878.0,118.0,2.1,25.0,912.0,484.25,352.98
2016,7,29,11,15,881.5,118.5,2.15,25.0,927.0,534.7,394.08
2016,7,29,11,30,885.0,119.0,2.2,25.0,942.0,584.34,433.48
2016,7,29,11,45,889.0,118.0,2.25,25.5,950.5,632.17,469.67
2016,7,29,12,0,893.0,117.0,2.3,26.0,959.0,678.79,503.99
2016,7,29,12,15,893.5,117.0,2.35,26.0,959.0,722.4,536.34
2016,7,29,12,30,894.0,117.0,2.4,26.0,959.0,764.15,566.79
2016,7,29,12,45,898.5,113.0,2.45,26.0,954.0,803.52,593.57
2016,7,29,13,0,903.0,109.0,2.5,26.0,949.0,840.7,618.77
2016,7,29,13,15,900.5,108.0,2.5,26.0,934.0,872.26,639.81
2016,7,29,13,30,898.0,107.0,2.5,26.0,919.0,900.93,658.93
2016,7,29,13,45,895.5,105.0,2.55,26.0,898.0,925.59,675.88
2016,7,29,14,0,893.0,103.0,2.6,26.0,877.0,947.06,690.86
2016,7,29,14,15,886.5,102.0,2.6,25.5,849.0,962.48,702.98
2016,7,29,14,30,880.0,101.0,2.6,25.0,821.0,974.48,713.09
2016,7,29,14,45,873.5,98.0,2.6,25.0,787.0,980.87,718.33
2016,7,29,15,0,867.0,95.0,2.6,25.0,753.0,983.73,721.49
2016,7,29,15,15,856.0,93.5,2.6,24.5,713.5,980.33,722.16
2016,7,29,15,30,845.0,92.0,2.6,24.0,674.0,973.57,720.83
2016,7,29,15,45,832.0,88.5,2.6,24.0,630.0,959.11,713.16
2016,7,29,16,0,819.0,85.0,2.6,24.0,586.0,941.44,703.5
2016,7,29,16,15,800.5,82.5,2.55,23.5,538.5,927.96,697.66
2016,7,29,16,30,782.0,80.0,2.5,23.0,491.0,900.23,682.09
2016,7,29,16,45,758.0,76.0,2.45,22.5,441.5,862.6,659.61
2016,7,29,17,0,734.0,72.0,2.4,22.0,392.0,822.84,635.23
2016,7,29,17,15,699.5,68.0,2.4,21.0,341.5,771.46,603.36
2016,7,29,17,30,665.0,64.0,2.4,20.0,291.0,719.03,569.39
2016,7,29,17,45,616.0,58.5,2.4,19.5,241.0,657.26,525.63
2016,7,29,18,0,567.0,53.0,2.4,19.0,191.0,591.07,476.14
2016,7,29,18,15,494.0,45.5,2.35,18.5,145.0,503.91,407.3
2016,7,29,18,30,421.0,38.0,2.3,18.0,99.0,420.69,337.72
2016,7,29,18,45,303.5,27.5,2.3,17.5,62.5,305.99,232.75
2016,7,29,19,0,186.0,17.0,2.3,17.0,26.0,178.97,0.0
2016,7,29,19,15,93.0,8.5,2.3,16.5,13.0,68.05,0.0
2016,7,29,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,5,15,91.5,8.0,1.5,12.5,12.0,6.83,0.0
2016,7,30,5,30,183.0,16.0,1.5,13.0,24.0,13.14,0.0
2016,7,30,5,45,303.0,27.0,1.55,13.5,61.0,22.1,12.38
2016,7,30,6,0,423.0,38.0,1.6,14.0,98.0,30.89,21.36
2016,7,30,6,15,497.5,45.5,1.6,14.5,144.5,36.42,26.69
2016,7,30,6,30,572.0,53.0,1.6,15.0,191.0,41.89,31.75
2016,7,30,6,45,423.0,87.5,1.65,15.5,203.0,64.35,51.68
2016,7,30,7,0,274.0,122.0,1.7,16.0,215.0,88.3,72.55
2016,7,30,7,15,508.0,97.5,1.65,16.5,304.5,70.75,56.88
2016,7,30,7,30,742.0,73.0,1.6,17.0,394.0,59.29,46.59
2016,7,30,7,45,767.5,76.0,1.6,17.5,444.5,60.82,47.67
2016,7,30,8,0,793.0,79.0,1.6,18.0,495.0,62.31,48.68
2016,7,30,8,15,409.5,153.5,1.65,18.5,369.5,98.74,79.6
2016,7,30,8,30,26.0,228.0,1.7,19.0,244.0,173.41,141.77
2016,7,30,8,45,226.0,245.0,1.75,20.0,399.5,153.94,124.52
2016,7,30,9,0,426.0,262.0,1.8,21.0,555.0,153.21,123.17
2016,7,30,9,15,655.5,177.5,1.9,21.5,658.5,130.33,84.04
2016,7,30,9,30,885.0,93.0,2.0,22.0,762.0,162.67,89.08
2016,7,30,9,45,898.5,92.0,2.1,22.5,798.5,216.28,127.1
2016,7,30,10,0,912.0,91.0,2.2,23.0,835.0,271.24,171.74
2016,7,30,10,15,918.0,92.0,2.25,23.0,864.0,326.59,219.57
2016,7,30,10,30,924.0,93.0,2.3,23.0,893.0,382.12,267.95
2016,7,30,10,45,928.5,94.5,2.4,23.5,915.0,437.36,315.05
2016,7,30,11,0,933.0,96.0,2.5,24.0,937.0,492.22,360.65
2016,7,30,11,15,935.5,96.5,2.55,24.0,952.0,544.75,403.89
2016,7,30,11,30,938.0,97.0,2.6,24.0,967.0,596.24,445.18
2016,7,30,11,45,939.5,97.0,2.65,24.5,975.0,645.52,482.86
2016,7,30,12,0,941.0,97.0,2.7,25.0,983.0,693.28,518.35
2016,7,30,12,15,941.5,97.0,2.7,25.0,983.0,738.62,552.01
2016,7,30,12,30,942.0,97.0,2.7,25.0,983.0,781.96,582.91
2016,7,30,12,45,935.5,100.0,2.75,25.0,974.5,820.29,609.1
2016,7,30,13,0,929.0,103.0,2.8,25.0,966.0,855.85,633.35
2016,7,30,13,15,926.5,102.5,2.75,24.5,951.0,888.64,656.29
2016,7,30,13,30,924.0,102.0,2.7,24.0,936.0,918.47,677.27
2016,7,30,13,45,920.5,100.5,2.7,24.0,914.5,943.33,694.06
2016,7,30,14,0,917.0,99.0,2.7,24.0,893.0,964.89,708.78
2016,7,30,14,15,911.0,98.0,2.65,24.0,864.5,981.21,719.74
2016,7,30,14,30,905.0,97.0,2.6,24.0,836.0,994.05,728.56
2016,7,30,14,45,686.5,187.5,2.6,24.0,734.5,912.55,675.88
2016,7,30,15,0,468.0,278.0,2.6,24.0,633.0,795.14,594.35
2016,7,30,15,15,670.5,182.5,2.55,23.5,660.5,913.75,682.14
2016,7,30,15,30,873.0,87.0,2.5,23.0,688.0,995.45,737.9
2016,7,30,15,45,863.5,83.5,2.5,22.5,644.0,984.36,733.07
2016,7,30,16,0,854.0,80.0,2.5,22.0,600.0,969.94,727.05
2016,7,30,16,15,836.0,77.0,2.5,21.5,552.0,944.48,713.65
2016,7,30,16,30,818.0,74.0,2.5,21.0,504.0,916.21,698.29
2016,7,30,16,45,475.0,126.5,2.5,20.5,370.5,645.85,509.67
2016,7,30,17,0,132.0,179.0,2.5,20.0,237.0,339.1,272.32
2016,7,30,17,15,423.5,118.5,2.5,19.0,268.5,575.77,467.01
2016,7,30,17,30,715.0,58.0,2.5,18.0,300.0,755.92,603.14
2016,7,30,17,45,672.5,52.5,2.55,17.5,249.5,692.56,556.48
2016,7,30,18,0,630.0,47.0,2.6,17.0,199.0,629.41,509.36
2016,7,30,18,15,558.0,40.5,2.55,16.5,151.5,541.61,439.63
2016,7,30,18,30,486.0,34.0,2.5,16.0,104.0,457.01,368.21
2016,7,30,18,45,367.0,25.0,2.5,15.5,65.5,349.24,264.55
2016,7,30,19,0,248.0,16.0,2.5,15.0,27.0,219.4,0.0
2016,7,30,19,15,124.0,8.0,2.45,14.5,13.5,87.78,0.0
2016,7,30,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,5,15,121.5,7.5,1.7,11.5,12.5,6.4,0.0
2016,7,31,5,30,243.0,15.0,1.8,12.0,25.0,12.38,0.0
2016,7,31,5,45,366.0,24.0,1.9,12.5,63.5,19.71,10.31
2016,7,31,6,0,489.0,33.0,2.0,13.0,102.0,29.37,20.09
2016,7,31,6,15,562.0,39.5,2.0,13.5,149.5,34.73,25.28
2016,7,31,6,30,635.0,46.0,2.0,14.0,197.0,40.08,30.25
2016,7,31,6,45,317.5,70.5,2.0,14.5,146.0,51.66,40.61
2016,7,31,7,0,0.0,95.0,2.0,15.0,95.0,76.09,62.12
2016,7,31,7,15,0.0,113.0,1.9,15.5,113.0,89.84,73.88
2016,7,31,7,30,0.0,131.0,1.8,16.0,131.0,103.47,85.32
2016,7,31,7,45,79.5,178.0,1.75,16.5,219.5,130.91,108.42
2016,7,31,8,0,159.0,225.0,1.7,17.0,308.0,153.08,126.57
2016,7,31,8,15,87.0,216.0,1.65,17.5,262.0,155.74,128.07
2016,7,31,8,30,15.0,207.0,1.6,18.0,216.0,159.59,130.61
2016,7,31,8,45,21.5,234.0,1.6,18.5,248.5,178.47,145.61
2016,7,31,9,0,28.0,261.0,1.6,19.0,281.0,182.75,148.41
2016,7,31,9,15,76.5,308.5,1.6,19.5,366.0,215.14,164.86
2016,7,31,9,30,125.0,356.0,1.6,20.0,451.0,242.76,182.09
2016,7,31,9,45,105.5,368.5,1.65,20.5,451.0,273.93,205.56
2016,7,31,10,0,86.0,381.0,1.7,21.0,451.0,289.35,217.55
2016,7,31,10,15,210.5,387.5,1.75,21.5,567.0,328.3,242.74
2016,7,31,10,30,335.0,394.0,1.8,22.0,683.0,382.62,280.96
2016,7,31,10,45,323.0,409.5,1.85,22.5,694.0,414.94,306.42
2016,7,31,11,0,311.0,425.0,1.9,23.0,705.0,446.45,330.77
2016,7,31,11,15,617.5,268.0,1.95,23.0,836.0,506.7,376.21
2016,7,31,11,30,924.0,111.0,2.0,23.0,967.0,598.1,445.85
2016,7,31,11,45,923.0,113.0,2.05,23.5,974.0,647.08,482.72
2016,7,31,12,0,922.0,115.0,2.1,24.0,981.0,694.42,517.6
2016,7,31,12,15,678.0,256.5,2.15,24.0,893.5,693.0,514.78
2016,7,31,12,30,434.0,398.0,2.2,24.0,806.0,668.37,494.65
2016,7,31,12,45,366.5,421.0,2.25,24.0,764.0,659.82,488.85
2016,7,31,13,0,299.0,444.0,2.3,24.0,722.0,649.32,481.11
2016,7,31,13,15,611.0,275.0,2.35,24.0,830.0,793.62,589.09
2016,7,31,13,30,923.0,106.0,2.4,24.0,938.0,920.85,677.3
2016,7,31,13,45,697.5,222.5,2.45,24.0,842.5,877.31,647.98
2016,7,31,14,0,472.0,339.0,2.5,24.0,747.0,799.81,591.6
2016,7,31,14,15,688.0,219.5,2.55,23.5,791.5,912.03,676.17
2016,7,31,14,30,904.0,100.0,2.6,23.0,836.0,995.83,733.32
2016,7,31,14,45,897.5,97.0,2.65,23.0,801.5,1002.55,738.61
2016,7,31,15,0,891.0,94.0,2.7,23.0,767.0,1005.67,742.46
2016,7,31,15,15,654.0,179.5,2.75,22.5,659.0,893.57,670.91
2016,7,31,15,30,417.0,265.0,2.8,22.0,551.0,746.06,568.21
2016,7,31,15,45,337.5,263.5,2.85,21.5,485.0,648.74,501.35
2016,7,31,16,0,258.0,262.0,2.9,21.0,419.0,572.12,446.46
2016,7,31,16,15,236.0,241.5,2.9,20.5,376.0,507.71,401.22
2016,7,31,16,30,214.0,221.0,2.9,20.0,333.0,464.67,370.64
2016,7,31,16,45,179.0,199.5,2.9,19.5,286.5,407.06,327.6
2016,7,31,17,0,144.0,178.0,2.9,19.0,240.0,349.53,283.53
2016,7,31,17,15,137.0,156.0,2.85,18.0,208.5,317.83,260.33
2016,7,31,17,30,130.0,134.0,2.8,17.0,177.0,285.47,235.74
2016,7,31,17,45,364.5,92.0,2.75,16.5,185.0,473.3,392.92
2016,7,31,18,0,599.0,50.0,2.7,16.0,193.0,613.0,500.58
2016,7,31,18,15,523.5,43.0,2.6,15.5,146.0,523.61,427.31
2016,7,31,18,30,448.0,36.0,2.5,15.0,99.0,438.39,354.61
2016,7,31,18,45,326.0,25.5,2.45,14.5,61.5,319.85,240.42
2016,7,31,19,0,204.0,15.0,2.4,14.0,24.0,186.13,0.0
2016,7,31,19,15,102.0,7.5,2.3,13.5,12.0,72.9,0.0
2016,7,31,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
