Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,1,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,5,15,103.0,7.5,1.75,11.5,11.5,6.4,0.0
2016,8,1,5,30,206.0,15.0,1.8,12.0,23.0,12.8,0.0
2016,8,1,5,45,334.0,24.5,1.9,12.5,60.5,20.1,10.42
2016,8,1,6,0,462.0,34.0,2.0,13.0,98.0,27.76,18.64
2016,8,1,6,15,536.5,40.5,2.0,13.5,144.5,35.53,25.97
2016,8,1,6,30,611.0,47.0,2.0,14.0,191.0,40.8,30.89
2016,8,1,6,45,310.5,80.5,2.05,14.5,154.5,58.61,46.78
2016,8,1,7,0,10.0,114.0,2.1,15.0,118.0,89.21,73.67
2016,8,1,7,15,16.0,134.5,2.05,15.5,141.0,104.56,86.73
2016,8,1,7,30,22.0,155.0,2.0,16.0,164.0,119.78,99.45
2016,8,1,7,45,71.0,189.0,1.95,16.5,225.0,137.03,113.67
2016,8,1,8,0,120.0,223.0,1.9,17.0,286.0,151.4,125.2
2016,8,1,8,15,138.5,247.0,1.85,17.5,326.0,164.98,135.92
2016,8,1,8,30,157.0,271.0,1.8,18.0,366.0,178.04,146.07
2016,8,1,8,45,523.0,174.5,1.8,18.5,525.5,109.09,87.69
2016,8,1,9,0,889.0,78.0,1.8,19.0,685.0,70.61,54.88
2016,8,1,9,15,900.0,79.5,1.85,19.5,726.0,100.03,56.51
2016,8,1,9,30,911.0,81.0,1.9,20.0,767.0,154.88,83.13
2016,8,1,9,45,913.5,86.0,1.95,20.5,801.0,211.97,124.04
2016,8,1,10,0,916.0,91.0,2.0,21.0,835.0,269.34,171.09
2016,8,1,10,15,922.5,92.0,2.05,21.0,864.0,325.21,219.54
2016,8,1,10,30,929.0,93.0,2.1,21.0,893.0,381.29,268.66
2016,8,1,10,45,934.0,93.5,2.15,21.5,916.0,436.45,315.94
2016,8,1,11,0,939.0,94.0,2.2,22.0,939.0,491.23,361.69
2016,8,1,11,15,942.0,94.5,2.25,22.0,954.5,544.43,405.67
2016,8,1,11,30,945.0,95.0,2.3,22.0,970.0,596.63,447.68
2016,8,1,11,45,947.0,95.5,2.35,22.5,977.5,647.04,486.33
2016,8,1,12,0,949.0,96.0,2.4,23.0,985.0,695.96,522.78
2016,8,1,12,15,949.0,95.5,2.45,23.0,985.5,740.99,556.61
2016,8,1,12,30,949.0,95.0,2.5,23.0,986.0,783.91,587.66
2016,8,1,12,45,944.5,97.0,2.55,23.0,977.5,823.25,614.64
2016,8,1,13,0,940.0,99.0,2.6,23.0,969.0,859.88,639.71
2016,8,1,13,15,937.0,98.5,2.65,23.0,953.5,892.58,662.1
2016,8,1,13,30,934.0,98.0,2.7,23.0,938.0,922.25,682.5
2016,8,1,13,45,931.0,96.5,2.75,23.0,916.0,947.77,700.22
2016,8,1,14,0,928.0,95.0,2.8,23.0,894.0,969.98,715.86
2016,8,1,14,15,921.5,93.5,2.8,22.5,865.0,985.46,728.19
2016,8,1,14,30,915.0,92.0,2.8,22.0,836.0,997.36,738.39
2016,8,1,14,45,908.5,90.0,2.85,22.0,801.5,1005.12,745.1
2016,8,1,15,0,902.0,88.0,2.9,22.0,767.0,1009.29,749.65
2016,8,1,15,15,891.0,86.0,2.95,21.5,726.5,1005.38,750.5
2016,8,1,15,30,880.0,84.0,3.0,21.0,686.0,997.94,749.22
2016,8,1,15,45,867.0,81.5,3.1,21.0,641.0,984.46,742.98
2016,8,1,16,0,854.0,79.0,3.2,21.0,596.0,967.7,734.61
2016,8,1,16,15,836.0,76.5,3.2,20.0,547.5,942.85,722.73
2016,8,1,16,30,818.0,74.0,3.2,19.0,499.0,926.28,716.5
2016,8,1,16,45,793.5,71.0,3.2,18.5,448.5,888.91,694.02
2016,8,1,17,0,769.0,68.0,3.2,18.0,398.0,849.35,669.6
2016,8,1,17,15,735.0,64.0,3.15,17.5,346.0,797.68,635.26
2016,8,1,17,30,701.0,60.0,3.1,17.0,294.0,744.88,598.87
2016,8,1,17,45,650.5,55.0,3.1,16.5,243.0,675.5,548.39
2016,8,1,18,0,600.0,50.0,3.1,16.0,192.0,613.44,500.86
2016,8,1,18,15,523.0,43.0,3.0,15.0,144.5,522.87,428.37
2016,8,1,18,30,446.0,36.0,2.9,14.0,97.0,436.54,354.67
2016,8,1,18,45,315.5,25.5,2.85,13.5,59.5,312.13,232.07
2016,8,1,19,0,185.0,15.0,2.8,13.0,22.0,140.64,0.0
2016,8,1,19,15,92.5,7.5,2.75,12.5,11.0,6.4,0.0
2016,8,1,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,5,15,86.0,7.5,2.3,11.5,10.5,6.4,0.0
2016,8,2,5,30,172.0,15.0,2.4,12.0,21.0,12.8,0.0
2016,8,2,5,45,306.5,25.5,2.5,12.5,58.5,20.96,10.84
2016,8,2,6,0,441.0,36.0,2.6,13.0,96.0,29.43,20.04
2016,8,2,6,15,521.0,43.0,2.55,13.5,143.5,34.64,25.16
2016,8,2,6,30,601.0,50.0,2.5,14.0,191.0,39.86,30.03
2016,8,2,6,45,304.5,81.5,2.5,14.5,153.0,59.29,47.39
2016,8,2,7,0,8.0,113.0,2.5,15.0,115.0,88.45,73.02
2016,8,2,7,15,394.0,90.5,2.45,15.5,258.0,64.53,51.66
2016,8,2,7,30,780.0,68.0,2.4,16.0,401.0,56.13,44.04
2016,8,2,7,45,553.5,134.5,2.35,16.5,385.5,92.8,75.74
2016,8,2,8,0,327.0,201.0,2.3,17.0,370.0,135.16,111.59
2016,8,2,8,15,270.5,233.5,2.25,17.5,382.5,151.51,124.74
2016,8,2,8,30,214.0,266.0,2.2,18.0,395.0,176.53,145.01
2016,8,2,8,45,558.5,174.0,2.15,18.5,546.0,107.13,86.1
2016,8,2,9,0,903.0,82.0,2.1,19.0,697.0,73.38,57.24
2016,8,2,9,15,914.0,84.0,2.05,19.0,739.0,101.88,58.68
2016,8,2,9,30,925.0,86.0,2.0,19.0,781.0,157.99,85.67
2016,8,2,9,45,930.0,89.5,2.0,19.5,816.0,215.46,126.55
2016,8,2,10,0,935.0,93.0,2.0,20.0,851.0,273.45,174.03
2016,8,2,10,15,942.0,94.0,2.0,20.5,881.0,330.64,223.21
2016,8,2,10,30,949.0,95.0,2.0,21.0,911.0,388.09,272.87
2016,8,2,10,45,954.0,95.5,2.05,21.5,934.0,444.46,321.06
2016,8,2,11,0,959.0,96.0,2.1,22.0,957.0,500.43,367.66
2016,8,2,11,15,962.0,96.5,2.1,22.0,973.0,554.79,412.26
2016,8,2,11,30,965.0,97.0,2.1,22.0,989.0,608.12,454.76
2016,8,2,11,45,966.5,97.5,2.15,22.5,997.0,659.33,493.81
2016,8,2,12,0,968.0,98.0,2.2,23.0,1005.0,708.96,530.56
2016,8,2,12,15,968.0,98.0,2.2,23.0,1004.5,755.37,564.84
2016,8,2,12,30,968.0,98.0,2.2,23.0,1004.0,799.65,596.27
2016,8,2,12,45,959.0,102.5,2.2,23.0,994.0,838.6,622.32
2016,8,2,13,0,950.0,107.0,2.2,23.0,984.0,874.55,646.26
2016,8,2,13,15,946.5,106.0,2.25,23.0,968.5,906.98,668.25
2016,8,2,13,30,943.0,105.0,2.3,23.0,953.0,936.28,688.21
2016,8,2,13,45,938.5,104.0,2.35,23.0,930.0,961.43,705.54
2016,8,2,14,0,934.0,103.0,2.4,23.0,907.0,983.19,720.77
2016,8,2,14,15,927.0,101.5,2.45,23.0,877.0,998.58,732.01
2016,8,2,14,30,920.0,100.0,2.5,23.0,847.0,1010.35,741.11
2016,8,2,14,45,911.0,98.5,2.55,23.0,810.5,1016.52,746.78
2016,8,2,15,0,902.0,97.0,2.6,23.0,774.0,1019.05,750.3
2016,8,2,15,15,890.0,95.0,2.6,22.5,732.5,1014.4,750.29
2016,8,2,15,30,878.0,93.0,2.6,22.0,691.0,1006.21,748.16
2016,8,2,15,45,862.0,90.5,2.65,22.0,645.0,989.97,739.9
2016,8,2,16,0,846.0,88.0,2.7,22.0,599.0,970.47,729.58
2016,8,2,16,15,826.0,85.5,2.7,21.5,549.0,955.43,723.25
2016,8,2,16,30,806.0,83.0,2.7,21.0,499.0,925.91,706.94
2016,8,2,16,45,777.5,79.5,2.75,20.5,447.0,884.2,682.38
2016,8,2,17,0,749.0,76.0,2.8,20.0,395.0,840.38,655.7
2016,8,2,17,15,711.5,71.5,2.8,19.0,342.5,785.12,620.66
2016,8,2,17,30,674.0,67.0,2.8,18.0,290.0,735.24,588.05
2016,8,2,17,45,617.0,61.5,2.85,17.5,238.0,660.9,534.27
2016,8,2,18,0,560.0,56.0,2.9,17.0,186.0,587.81,478.57
2016,8,2,18,15,476.5,47.5,2.85,16.5,139.0,491.05,400.64
2016,8,2,18,30,393.0,39.0,2.8,16.0,92.0,398.86,321.9
2016,8,2,18,45,255.0,27.0,2.8,15.5,55.5,267.95,193.41
2016,8,2,19,0,117.0,15.0,2.8,15.0,19.0,93.51,0.0
2016,8,2,19,15,58.5,7.5,2.8,14.5,9.5,0.0,0.0
2016,8,2,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,3,5,15,61.5,7.0,1.25,11.5,9.5,0.0,0.0
2016,8,3,5,30,123.0,14.0,1.2,12.0,19.0,11.95,0.0
2016,8,3,5,45,257.5,26.0,1.15,13.0,55.0,21.35,10.83
2016,8,3,6,0,392.0,38.0,1.1,14.0,91.0,31.02,21.33
2016,8,3,6,15,475.0,46.5,0.95,14.5,138.0,37.35,27.45
2016,8,3,6,30,558.0,55.0,0.8,15.0,185.0,43.6,33.26
2016,8,3,6,45,434.5,84.0,0.65,15.5,200.5,62.15,49.74
2016,8,3,7,0,311.0,113.0,0.5,16.0,216.0,82.91,67.8
2016,8,3,7,15,528.5,94.5,0.45,16.5,304.5,69.11,55.44
2016,8,3,7,30,746.0,76.0,0.4,17.0,393.0,61.81,48.82
2016,8,3,7,45,774.5,79.5,0.4,17.5,445.0,63.66,50.17
2016,8,3,8,0,803.0,83.0,0.4,18.0,497.0,65.47,51.43
2016,8,3,8,15,823.0,86.0,0.45,18.5,546.5,66.72,52.21
2016,8,3,8,30,843.0,89.0,0.5,19.0,596.0,67.91,52.94
2016,8,3,8,45,859.5,91.0,0.6,20.0,642.5,78.48,61.5
2016,8,3,9,0,876.0,93.0,0.7,21.0,689.0,79.53,61.93
2016,8,3,9,15,888.0,95.0,0.8,21.5,730.5,105.67,62.35
2016,8,3,9,30,900.0,97.0,0.9,22.0,772.0,160.64,87.69
2016,8,3,9,45,911.5,97.5,1.05,22.5,808.5,216.06,125.79
2016,8,3,10,0,923.0,98.0,1.2,23.0,845.0,272.66,170.98
2016,8,3,10,15,930.0,99.0,1.3,23.0,874.5,329.33,219.24
2016,8,3,10,30,937.0,100.0,1.4,23.0,904.0,386.26,268.28
2016,8,3,10,45,942.0,101.0,1.55,23.5,927.0,442.48,315.84
2016,8,3,11,0,947.0,102.0,1.7,24.0,950.0,498.32,361.97
2016,8,3,11,15,950.0,102.5,1.85,24.0,966.0,552.23,406.21
2016,8,3,11,30,953.0,103.0,2.0,24.0,982.0,605.13,448.6
2016,8,3,11,45,955.0,103.0,2.15,24.5,990.0,655.85,487.46
2016,8,3,12,0,957.0,103.0,2.3,25.0,998.0,705.04,524.21
2016,8,3,12,15,957.5,103.0,2.4,25.0,998.0,751.47,558.94
2016,8,3,12,30,958.0,103.0,2.5,25.0,998.0,795.84,591.22
2016,8,3,12,45,957.0,102.5,2.65,25.0,991.0,836.34,619.38
2016,8,3,13,0,956.0,102.0,2.8,25.0,984.0,874.23,645.76
2016,8,3,13,15,953.5,101.5,2.85,24.5,968.5,908.07,670.04
2016,8,3,13,30,951.0,101.0,2.9,24.0,953.0,938.84,692.41
2016,8,3,13,45,946.5,100.0,3.0,24.0,930.5,964.12,710.29
2016,8,3,14,0,942.0,99.0,3.1,24.0,908.0,985.98,726.06
2016,8,3,14,15,936.0,98.0,3.15,23.5,878.5,1002.92,739.8
2016,8,3,14,30,930.0,97.0,3.2,23.0,849.0,1016.27,751.42
2016,8,3,14,45,922.0,95.5,3.3,22.5,813.5,1023.49,759.63
2016,8,3,15,0,914.0,94.0,3.4,22.0,778.0,1027.06,765.66
2016,8,3,15,15,902.5,92.0,3.4,21.5,736.5,1022.92,765.99
2016,8,3,15,30,891.0,90.0,3.4,21.0,695.0,1015.19,764.13
2016,8,3,15,45,876.5,87.5,3.45,20.5,648.5,1000.36,758.02
2016,8,3,16,0,862.0,85.0,3.5,20.0,602.0,982.22,749.73
2016,8,3,16,15,842.0,82.0,3.5,19.5,552.0,966.22,742.58
2016,8,3,16,30,822.0,79.0,3.5,19.0,502.0,935.83,725.32
2016,8,3,16,45,795.5,75.5,3.55,18.5,450.0,895.79,701.33
2016,8,3,17,0,769.0,72.0,3.6,18.0,398.0,853.57,675.16
2016,8,3,17,15,732.0,67.5,3.55,17.5,345.0,798.39,638.05
2016,8,3,17,30,695.0,63.0,3.5,17.0,292.0,742.15,598.8
2016,8,3,17,45,641.0,57.5,3.5,16.5,240.0,675.59,549.98
2016,8,3,18,0,587.0,52.0,3.5,16.0,188.0,604.51,494.92
2016,8,3,18,15,504.5,44.5,3.35,15.5,140.0,509.26,417.13
2016,8,3,18,30,422.0,37.0,3.2,15.0,92.0,418.51,338.34
2016,8,3,18,45,281.5,25.5,3.1,14.5,55.5,283.49,200.31
2016,8,3,19,0,141.0,14.0,3.0,14.0,19.0,109.03,0.0
2016,8,3,19,15,70.5,7.0,2.95,13.5,9.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,5,15,64.0,6.5,2.6,11.5,9.0,0.0,0.0
2016,8,4,5,30,128.0,13.0,2.7,12.0,18.0,11.1,0.0
2016,8,4,5,45,267.0,25.0,2.8,12.5,54.0,20.55,9.86
2016,8,4,6,0,406.0,37.0,2.9,13.0,90.0,30.28,20.68
2016,8,4,6,15,489.5,45.0,2.9,13.0,137.5,36.23,26.57
2016,8,4,6,30,573.0,53.0,2.9,13.0,185.0,42.15,32.18
2016,8,4,6,45,286.5,46.5,2.95,13.5,112.5,34.02,24.96
2016,8,4,7,0,0.0,40.0,3.0,14.0,40.0,33.04,24.04
2016,8,4,7,15,0.0,55.0,2.95,14.5,55.0,45.52,35.06
2016,8,4,7,30,0.0,70.0,2.9,15.0,70.0,58.04,45.93
2016,8,4,7,45,0.0,91.0,2.9,15.5,91.0,75.02,60.55
2016,8,4,8,0,0.0,112.0,2.9,16.0,112.0,91.23,74.27
2016,8,4,8,15,0.0,125.0,2.95,16.5,125.0,101.32,82.54
2016,8,4,8,30,0.0,138.0,3.0,17.0,138.0,111.32,90.65
2016,8,4,8,45,1.0,152.0,3.05,17.5,153.0,121.96,99.22
2016,8,4,9,0,2.0,166.0,3.1,18.0,168.0,132.5,107.63
2016,8,4,9,15,5.5,189.0,3.15,18.0,193.5,149.85,116.46
2016,8,4,9,30,9.0,212.0,3.2,18.0,219.0,168.18,130.56
2016,8,4,9,45,463.5,155.0,3.3,18.5,529.0,163.28,106.2
2016,8,4,10,0,918.0,98.0,3.4,19.0,839.0,270.18,173.47
2016,8,4,10,15,468.0,194.5,3.4,19.0,573.0,251.88,179.85
2016,8,4,10,30,18.0,291.0,3.4,19.0,307.0,236.8,182.64
2016,8,4,10,45,30.0,337.0,3.45,19.0,364.0,268.96,207.3
2016,8,4,11,0,42.0,383.0,3.5,19.0,421.0,312.66,240.68
2016,8,4,11,15,33.0,364.5,3.5,19.0,394.5,302.24,232.76
2016,8,4,11,30,24.0,346.0,3.5,19.0,368.0,293.76,226.36
2016,8,4,11,45,25.0,347.5,3.55,19.0,371.0,297.01,228.96
2016,8,4,12,0,26.0,349.0,3.6,19.0,374.0,304.35,234.68
2016,8,4,12,15,34.5,377.5,3.6,19.0,410.5,339.1,261.35
2016,8,4,12,30,43.0,406.0,3.6,19.0,447.0,375.73,289.22
2016,8,4,12,45,49.0,411.5,3.6,19.0,457.0,392.46,302.03
2016,8,4,13,0,55.0,417.0,3.6,19.0,467.0,409.79,315.38
2016,8,4,13,15,44.0,390.0,3.6,18.5,430.0,383.61,296.27
2016,8,4,13,30,33.0,363.0,3.6,18.0,393.0,355.39,275.53
2016,8,4,13,45,131.0,390.0,3.6,18.0,503.0,490.7,381.05
2016,8,4,14,0,229.0,417.0,3.6,18.0,613.0,618.99,478.11
2016,8,4,14,15,140.5,384.5,3.6,18.0,504.0,514.69,399.21
2016,8,4,14,30,52.0,352.0,3.6,18.0,395.0,385.66,300.49
2016,8,4,14,45,44.5,327.5,3.65,18.0,363.0,358.63,280.71
2016,8,4,15,0,37.0,303.0,3.7,18.0,331.0,330.52,259.55
2016,8,4,15,15,44.5,294.0,3.7,17.5,326.0,333.56,263.44
2016,8,4,15,30,52.0,285.0,3.7,17.0,321.0,336.7,267.4
2016,8,4,15,45,44.0,260.0,3.7,16.5,288.5,305.66,244.02
2016,8,4,16,0,36.0,235.0,3.7,16.0,256.0,273.89,219.82
2016,8,4,16,15,24.0,204.5,3.7,15.5,218.5,212.09,170.8
2016,8,4,16,30,12.0,174.0,3.7,15.0,181.0,170.87,137.58
2016,8,4,16,45,10.0,158.0,3.7,15.0,163.5,155.05,124.99
2016,8,4,17,0,8.0,142.0,3.7,15.0,146.0,139.26,112.23
2016,8,4,17,15,4.0,124.0,3.65,14.5,126.0,119.3,95.89
2016,8,4,17,30,0.0,106.0,3.6,14.0,106.0,99.36,79.25
2016,8,4,17,45,0.0,87.0,3.6,13.5,87.0,81.62,64.36
2016,8,4,18,0,0.0,68.0,3.6,13.0,68.0,63.41,48.73
2016,8,4,18,15,210.0,51.0,3.5,12.5,78.0,273.73,230.47
2016,8,4,18,30,420.0,34.0,3.4,12.0,88.0,412.8,338.02
2016,8,4,18,45,283.5,23.0,3.3,12.0,52.5,279.76,192.88
2016,8,4,19,0,147.0,12.0,3.2,12.0,17.0,111.26,0.0
2016,8,4,19,15,73.5,6.0,3.15,11.5,8.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,5,15,54.5,6.5,2.25,12.0,8.0,0.0,0.0
2016,8,5,5,30,109.0,13.0,2.3,12.0,16.0,11.1,0.0
2016,8,5,5,45,246.0,25.5,2.4,12.5,51.5,21.01,9.79
2016,8,5,6,0,383.0,38.0,2.5,13.0,87.0,31.13,21.38
2016,8,5,6,15,467.5,47.0,2.45,13.0,134.0,37.86,27.99
2016,8,5,6,30,552.0,56.0,2.4,13.0,181.0,44.49,34.26
2016,8,5,6,45,276.0,62.0,2.4,13.5,124.5,45.53,35.28
2016,8,5,7,0,0.0,68.0,2.4,14.0,68.0,56.13,44.67
2016,8,5,7,15,0.0,79.5,2.35,14.0,79.5,65.37,52.77
2016,8,5,7,30,0.0,91.0,2.3,14.0,91.0,74.54,60.7
2016,8,5,7,45,0.0,104.5,2.25,14.5,104.5,85.13,69.64
2016,8,5,8,0,0.0,118.0,2.2,15.0,118.0,95.64,78.37
2016,8,5,8,15,1.5,143.5,2.15,15.0,144.5,114.74,94.56
2016,8,5,8,30,3.0,169.0,2.1,15.0,171.0,133.45,110.23
2016,8,5,8,45,4.0,176.0,2.05,15.5,178.5,139.06,114.4
2016,8,5,9,0,5.0,183.0,2.0,16.0,186.0,144.58,118.5
2016,8,5,9,15,5.0,181.0,2.0,16.5,184.5,144.08,112.31
2016,8,5,9,30,5.0,179.0,2.0,17.0,183.0,143.93,111.61
2016,8,5,9,45,22.0,257.0,2.0,17.5,275.0,204.03,157.99
2016,8,5,10,0,39.0,335.0,2.0,18.0,367.0,250.44,192.67
2016,8,5,10,15,27.0,304.5,2.0,18.0,327.5,234.57,180.65
2016,8,5,10,30,15.0,274.0,2.0,18.0,288.0,223.22,172.23
2016,8,5,10,45,15.5,281.0,2.0,18.5,295.5,231.12,177.98
2016,8,5,11,0,16.0,288.0,2.0,19.0,303.0,239.12,183.73
2016,8,5,11,15,23.5,329.5,2.05,19.5,351.5,271.78,208.3
2016,8,5,11,30,31.0,371.0,2.1,20.0,400.0,312.43,238.6
2016,8,5,11,45,104.5,421.0,2.15,20.5,518.5,399.63,303.75
2016,8,5,12,0,178.0,471.0,2.2,21.0,637.0,498.37,375.91
2016,8,5,12,15,284.5,438.5,2.25,21.0,703.5,564.99,425.73
2016,8,5,12,30,391.0,406.0,2.3,21.0,770.0,638.97,480.72
2016,8,5,12,45,661.0,260.5,2.4,21.0,870.0,755.48,568.91
2016,8,5,13,0,931.0,115.0,2.5,21.0,970.0,864.34,647.78
2016,8,5,13,15,927.5,114.5,2.55,21.0,954.5,896.89,669.54
2016,8,5,13,30,924.0,114.0,2.6,21.0,939.0,926.38,689.96
2016,8,5,13,45,916.0,114.5,2.65,21.0,914.5,949.61,706.26
2016,8,5,14,0,908.0,115.0,2.7,21.0,890.0,969.4,720.44
2016,8,5,14,15,900.5,113.5,2.75,21.0,860.0,984.14,731.42
2016,8,5,14,30,893.0,112.0,2.8,21.0,830.0,995.3,740.24
2016,8,5,14,45,879.5,111.5,2.9,21.0,793.0,998.08,744.15
2016,8,5,15,0,866.0,111.0,3.0,21.0,756.0,997.25,745.87
2016,8,5,15,15,852.5,109.0,3.0,20.5,714.0,991.22,744.88
2016,8,5,15,30,839.0,107.0,3.0,20.0,672.0,994.02,750.05
2016,8,5,15,45,818.0,105.5,3.0,19.5,625.0,974.24,740.02
2016,8,5,16,0,797.0,104.0,3.0,19.0,578.0,951.23,727.97
2016,8,5,16,15,774.5,100.0,3.0,18.5,528.5,920.66,710.61
2016,8,5,16,30,752.0,96.0,3.0,18.0,479.0,887.31,691.11
2016,8,5,16,45,716.5,93.0,3.05,17.5,427.0,846.76,666.42
2016,8,5,17,0,681.0,90.0,3.1,17.0,375.0,798.59,635.49
2016,8,5,17,15,639.5,84.0,3.1,16.5,323.0,739.59,595.2
2016,8,5,17,30,598.0,78.0,3.1,16.0,271.0,680.02,552.92
2016,8,5,17,45,534.0,70.5,3.1,15.5,220.0,598.74,491.78
2016,8,5,18,0,470.0,63.0,3.1,15.0,169.0,519.05,428.89
2016,8,5,18,15,383.0,52.5,3.0,14.5,124.0,419.66,346.65
2016,8,5,18,30,296.0,42.0,2.9,14.0,79.0,325.65,263.96
2016,8,5,18,45,174.0,26.5,2.85,13.5,46.0,200.77,130.02
2016,8,5,19,0,52.0,11.0,2.8,13.0,13.0,45.05,0.0
2016,8,5,19,15,26.0,5.5,2.75,12.5,6.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,5,15,33.0,6.0,2.35,11.0,7.0,0.0,0.0
2016,8,6,5,30,66.0,12.0,2.4,11.0,14.0,10.24,0.0
2016,8,6,5,45,195.5,26.0,2.5,11.5,47.5,20.23,8.77
2016,8,6,6,0,325.0,40.0,2.6,12.0,81.0,32.78,22.84
2016,8,6,6,15,412.5,50.5,2.55,12.5,127.0,40.63,30.48
2016,8,6,6,30,500.0,61.0,2.5,13.0,173.0,48.33,37.68
2016,8,6,6,45,250.0,62.0,2.5,13.5,118.0,45.35,35.11
2016,8,6,7,0,0.0,63.0,2.5,14.0,63.0,52.2,41.17
2016,8,6,7,15,0.0,90.5,2.45,14.0,90.5,73.5,59.98
2016,8,6,7,30,0.0,118.0,2.4,14.0,118.0,94.11,77.93
2016,8,6,7,45,0.0,117.5,2.4,14.5,117.5,94.61,77.92
2016,8,6,8,0,0.0,117.0,2.4,15.0,117.0,94.88,77.72
2016,8,6,8,15,0.0,138.0,2.35,15.5,138.5,110.74,90.97
2016,8,6,8,30,0.0,159.0,2.3,16.0,160.0,126.35,103.81
2016,8,6,8,45,13.5,207.0,2.3,16.5,216.5,160.35,132.0
2016,8,6,9,0,27.0,255.0,2.3,17.0,273.0,179.22,147.07
2016,8,6,9,15,19.5,245.0,2.3,17.0,259.0,188.5,147.33
2016,8,6,9,30,12.0,235.0,2.3,17.0,245.0,184.41,143.6
2016,8,6,9,45,139.5,306.0,2.3,17.5,418.5,229.92,173.16
2016,8,6,10,0,267.0,377.0,2.3,18.0,592.0,299.88,221.76
2016,8,6,10,15,309.0,381.0,2.3,18.0,638.5,337.22,250.16
2016,8,6,10,30,351.0,385.0,2.3,18.0,685.0,379.29,283.02
2016,8,6,10,45,300.5,410.0,2.35,18.5,672.0,404.02,304.26
2016,8,6,11,0,250.0,435.0,2.4,19.0,659.0,424.12,321.0
2016,8,6,11,15,385.5,399.5,2.4,19.0,750.5,489.48,370.38
2016,8,6,11,30,521.0,364.0,2.4,19.0,842.0,563.32,426.22
2016,8,6,11,45,724.5,239.5,2.45,19.5,910.0,624.03,473.33
2016,8,6,12,0,928.0,115.0,2.5,20.0,978.0,693.44,527.21
2016,8,6,12,15,928.5,115.0,2.5,20.0,978.0,739.0,561.44
2016,8,6,12,30,929.0,115.0,2.5,20.0,978.0,782.56,593.67
2016,8,6,12,45,921.5,118.0,2.55,20.0,968.5,820.34,620.05
2016,8,6,13,0,914.0,121.0,2.6,20.0,959.0,855.26,644.29
2016,8,6,13,15,911.0,120.5,2.65,20.0,943.5,887.83,666.92
2016,8,6,13,30,908.0,120.0,2.7,20.0,928.0,917.43,687.56
2016,8,6,13,45,904.0,118.0,2.75,20.0,905.5,941.58,704.6
2016,8,6,14,0,900.0,116.0,2.8,20.0,883.0,962.39,719.55
2016,8,6,14,15,893.0,114.5,2.85,19.5,853.5,977.47,732.21
2016,8,6,14,30,886.0,113.0,2.9,19.0,824.0,989.01,742.76
2016,8,6,14,45,878.0,110.5,3.0,19.0,788.5,994.96,748.8
2016,8,6,15,0,870.0,108.0,3.1,19.0,753.0,997.34,752.64
2016,8,6,15,15,857.5,105.5,3.15,18.5,712.0,991.69,752.27
2016,8,6,15,30,845.0,103.0,3.2,18.0,671.0,994.63,757.99
2016,8,6,15,45,830.5,99.5,3.3,18.0,625.5,978.88,749.96
2016,8,6,16,0,816.0,96.0,3.4,18.0,580.0,959.82,739.82
2016,8,6,16,15,795.0,92.5,3.5,17.5,530.5,931.15,724.29
2016,8,6,16,30,774.0,89.0,3.6,17.0,481.0,899.65,706.51
2016,8,6,16,45,746.5,84.5,3.7,16.5,430.0,858.04,680.98
2016,8,6,17,0,719.0,80.0,3.8,16.0,379.0,814.32,653.17
2016,8,6,17,15,679.5,75.0,3.8,15.5,326.5,763.78,618.76
2016,8,6,17,30,640.0,70.0,3.8,15.0,274.0,706.57,577.87
2016,8,6,17,45,582.0,63.0,3.85,14.5,223.0,630.27,520.28
2016,8,6,18,0,524.0,56.0,3.9,14.0,172.0,555.37,460.73
2016,8,6,18,15,435.0,47.0,3.85,13.5,126.0,454.96,377.04
2016,8,6,18,30,346.0,38.0,3.8,13.0,80.0,359.48,292.2
2016,8,6,18,45,207.0,24.5,3.75,12.5,46.5,220.88,135.22
2016,8,6,19,0,68.0,11.0,3.7,12.0,13.0,55.93,0.0
2016,8,6,19,15,34.0,5.5,3.7,12.0,6.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,7,5,15,57.5,6.0,2.8,10.5,7.0,0.0,0.0
2016,8,7,5,30,115.0,12.0,2.9,11.0,14.0,10.24,0.0
2016,8,7,5,45,264.5,23.0,3.0,11.5,49.5,18.95,7.28
2016,8,7,6,0,414.0,34.0,3.1,12.0,85.0,27.89,18.54
2016,8,7,6,15,500.5,42.0,3.0,12.5,133.0,33.96,24.54
2016,8,7,6,30,587.0,50.0,2.9,13.0,181.0,39.98,30.21
2016,8,7,6,45,310.0,84.5,2.85,13.5,155.5,61.65,49.66
2016,8,7,7,0,33.0,119.0,2.8,14.0,130.0,89.45,74.21
2016,8,7,7,15,38.0,139.5,2.65,14.0,154.0,103.71,86.6
2016,8,7,7,30,43.0,160.0,2.5,14.0,178.0,117.7,98.55
2016,8,7,7,45,48.5,182.5,2.45,14.5,205.0,132.54,110.86
2016,8,7,8,0,54.0,205.0,2.4,15.0,232.0,147.04,122.68
2016,8,7,8,15,66.0,230.5,2.3,15.5,267.0,162.91,135.48
2016,8,7,8,30,78.0,256.0,2.2,16.0,302.0,178.33,147.71
2016,8,7,8,45,169.0,278.0,2.1,16.5,388.0,182.06,150.03
2016,8,7,9,0,260.0,300.0,2.0,17.0,474.0,182.05,149.28
2016,8,7,9,15,332.0,300.0,1.9,17.5,537.0,191.41,144.22
2016,8,7,9,30,404.0,300.0,1.8,18.0,600.0,213.05,150.48
2016,8,7,9,45,668.0,197.5,1.75,18.5,721.5,219.26,141.03
2016,8,7,10,0,932.0,95.0,1.7,19.0,843.0,267.05,169.03
2016,8,7,10,15,939.0,96.0,1.75,19.5,873.0,324.47,218.37
2016,8,7,10,30,946.0,97.0,1.8,20.0,903.0,382.15,268.39
2016,8,7,10,45,951.5,97.5,1.85,20.5,926.0,438.95,317.09
2016,8,7,11,0,957.0,98.0,1.9,21.0,949.0,495.39,364.25
2016,8,7,11,15,960.0,98.5,1.95,21.0,965.0,550.04,409.44
2016,8,7,11,30,963.0,99.0,2.0,21.0,981.0,603.64,452.57
2016,8,7,11,45,965.5,98.5,2.1,21.5,989.0,654.91,492.17
2016,8,7,12,0,968.0,98.0,2.2,22.0,997.0,704.63,529.55
2016,8,7,12,15,968.5,98.0,2.25,22.0,997.0,751.64,564.81
2016,8,7,12,30,969.0,98.0,2.3,22.0,997.0,796.52,597.47
2016,8,7,12,45,968.5,97.5,2.35,22.0,989.5,837.87,625.73
2016,8,7,13,0,968.0,97.0,2.4,22.0,982.0,876.58,652.12
2016,8,7,13,15,965.0,96.5,2.45,22.0,966.5,910.36,675.17
2016,8,7,13,30,962.0,96.0,2.5,22.0,951.0,941.0,696.17
2016,8,7,13,45,959.0,94.5,2.55,22.0,928.5,967.37,714.42
2016,8,7,14,0,956.0,93.0,2.6,22.0,906.0,990.29,730.53
2016,8,7,14,15,949.5,92.0,2.65,22.0,876.0,1006.92,742.66
2016,8,7,14,30,943.0,91.0,2.7,22.0,846.0,1019.88,752.6
2016,8,7,14,45,935.0,89.0,2.75,22.0,809.5,1026.56,758.64
2016,8,7,15,0,927.0,87.0,2.8,22.0,773.0,1029.48,762.47
2016,8,7,15,15,916.0,85.5,2.8,21.5,731.5,1026.31,763.49
2016,8,7,15,30,905.0,84.0,2.8,21.0,690.0,1019.52,762.33
2016,8,7,15,45,890.0,82.0,2.8,21.0,643.0,1004.6,754.48
2016,8,7,16,0,875.0,80.0,2.8,21.0,596.0,986.34,744.54
2016,8,7,16,15,855.0,77.0,2.8,20.5,546.0,958.68,729.68
2016,8,7,16,30,835.0,74.0,2.8,20.0,496.0,939.17,720.32
2016,8,7,16,45,807.5,71.0,2.8,19.5,443.0,898.58,696.01
2016,8,7,17,0,780.0,68.0,2.8,19.0,390.0,855.82,669.68
2016,8,7,17,15,742.5,64.0,2.75,18.5,336.5,800.61,633.07
2016,8,7,17,30,705.0,60.0,2.7,18.0,283.0,744.35,594.24
2016,8,7,17,45,647.5,54.5,2.7,17.5,230.5,668.06,538.58
2016,8,7,18,0,590.0,49.0,2.7,17.0,178.0,600.46,486.39
2016,8,7,18,15,500.5,41.0,2.65,16.0,130.0,499.23,405.08
2016,8,7,18,30,411.0,33.0,2.6,15.0,82.0,403.43,321.43
2016,8,7,18,45,253.5,21.5,2.55,14.5,47.0,249.3,137.97
2016,8,7,19,0,96.0,10.0,2.5,14.0,12.0,74.1,0.0
2016,8,7,19,15,48.0,5.0,2.5,13.5,6.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,5,15,52.0,5.5,2.15,11.5,6.5,0.0,0.0
2016,8,8,5,30,104.0,11.0,2.2,12.0,13.0,9.39,0.0
2016,8,8,5,45,250.0,22.0,2.25,12.5,47.0,18.09,6.01
2016,8,8,6,0,396.0,33.0,2.3,13.0,81.0,27.02,17.65
2016,8,8,6,15,482.5,41.0,2.15,13.5,127.5,33.09,23.65
2016,8,8,6,30,569.0,49.0,2.0,14.0,174.0,39.12,29.31
2016,8,8,6,45,621.5,55.0,1.9,14.5,225.0,43.27,33.12
2016,8,8,7,0,674.0,61.0,1.8,15.0,276.0,51.54,40.42
2016,8,8,7,15,712.0,65.5,1.7,15.5,328.5,54.55,42.93
2016,8,8,7,30,750.0,70.0,1.6,16.0,381.0,57.52,45.31
2016,8,8,7,45,776.5,74.0,1.55,16.5,432.5,59.88,47.13
2016,8,8,8,0,803.0,78.0,1.5,17.0,484.0,62.16,48.83
2016,8,8,8,15,823.0,81.0,1.5,17.5,533.5,63.56,49.76
2016,8,8,8,30,843.0,84.0,1.5,18.0,583.0,74.21,58.64
2016,8,8,8,45,858.5,86.0,1.5,19.0,628.5,75.46,59.26
2016,8,8,9,0,874.0,88.0,1.5,20.0,674.0,76.6,59.8
2016,8,8,9,15,886.0,90.0,1.55,20.0,715.5,94.59,58.49
2016,8,8,9,30,898.0,92.0,1.6,20.0,757.0,149.71,81.6
2016,8,8,9,45,910.5,91.5,1.7,20.5,794.0,204.79,118.55
2016,8,8,10,0,923.0,91.0,1.8,21.0,831.0,261.11,163.55
2016,8,8,10,15,930.0,92.5,1.9,21.0,860.5,318.37,212.86
2016,8,8,10,30,937.0,94.0,2.0,21.0,890.0,375.9,263.18
2016,8,8,10,45,941.0,95.5,2.15,21.5,912.5,432.36,311.83
2016,8,8,11,0,945.0,97.0,2.3,22.0,935.0,488.33,358.98
2016,8,8,11,15,948.0,97.5,2.4,22.0,950.5,542.39,404.03
2016,8,8,11,30,951.0,98.0,2.5,22.0,966.0,595.41,447.11
2016,8,8,11,45,951.5,99.0,2.65,22.5,973.5,646.12,486.67
2016,8,8,12,0,952.0,100.0,2.8,23.0,981.0,695.17,523.96
2016,8,8,12,15,952.0,100.0,2.9,23.0,981.0,741.2,559.06
2016,8,8,12,30,952.0,100.0,3.0,23.0,981.0,785.1,591.75
2016,8,8,12,45,951.5,99.5,3.15,23.0,973.5,825.84,620.49
2016,8,8,13,0,951.0,99.0,3.3,23.0,966.0,863.99,647.43
2016,8,8,13,15,948.0,98.0,3.35,22.5,950.5,896.79,671.44
2016,8,8,13,30,945.0,97.0,3.4,22.0,935.0,926.46,693.46
2016,8,8,13,45,942.0,95.5,3.5,22.0,912.5,952.38,712.05
2016,8,8,14,0,939.0,94.0,3.6,22.0,890.0,974.92,728.49
2016,8,8,14,15,932.5,93.0,3.65,22.0,860.5,991.21,740.56
2016,8,8,14,30,926.0,92.0,3.7,22.0,831.0,1003.88,750.42
2016,8,8,14,45,918.5,90.0,3.75,22.0,795.5,1010.82,756.63
2016,8,8,15,0,911.0,88.0,3.8,22.0,760.0,1014.09,760.6
2016,8,8,15,15,899.5,86.0,3.8,21.5,718.0,1009.72,760.76
2016,8,8,15,30,888.0,84.0,3.8,21.0,676.0,1001.76,758.71
2016,8,8,15,45,874.0,81.5,3.8,21.0,630.0,987.21,750.87
2016,8,8,16,0,860.0,79.0,3.8,21.0,584.0,969.35,740.88
2016,8,8,16,15,840.0,76.5,3.75,20.5,534.5,942.42,725.74
2016,8,8,16,30,820.0,74.0,3.7,20.0,485.0,923.71,716.29
2016,8,8,16,45,795.5,70.0,3.7,19.5,433.0,884.86,692.59
2016,8,8,17,0,771.0,66.0,3.7,19.0,381.0,843.78,666.79
2016,8,8,17,15,733.5,61.5,3.65,18.0,328.0,788.11,630.3
2016,8,8,17,30,696.0,57.0,3.6,17.0,275.0,731.49,591.46
2016,8,8,17,45,643.0,51.5,3.6,16.5,224.0,659.53,537.77
2016,8,8,18,0,590.0,46.0,3.6,16.0,173.0,588.35,481.61
2016,8,8,18,15,501.0,38.5,3.55,15.5,126.0,495.47,404.57
2016,8,8,18,30,412.0,31.0,3.5,15.0,79.0,401.21,319.61
2016,8,8,18,45,206.0,15.5,3.5,14.5,39.5,203.42,97.66
2016,8,8,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,9,5,15,51.0,5.0,1.3,11.5,6.0,0.0,0.0
2016,8,9,5,30,102.0,10.0,1.2,12.0,12.0,8.54,0.0
2016,8,9,5,45,252.0,21.0,1.2,12.5,46.0,17.26,4.74
2016,8,9,6,0,402.0,32.0,1.2,13.0,80.0,26.23,16.94
2016,8,9,6,15,489.0,40.0,1.0,13.5,126.5,32.34,23.0
2016,8,9,6,30,576.0,48.0,0.8,14.0,173.0,38.41,28.71
2016,8,9,6,45,395.5,84.5,0.6,14.5,181.0,62.4,50.15
2016,8,9,7,0,215.0,121.0,0.4,15.0,189.0,87.05,71.7
2016,8,9,7,15,228.0,141.0,0.4,15.5,225.0,99.67,82.33
2016,8,9,7,30,241.0,161.0,0.4,16.0,261.0,111.79,92.33
2016,8,9,7,45,234.5,185.5,0.4,16.5,293.0,125.77,103.71
2016,8,9,8,0,228.0,210.0,0.4,17.0,325.0,145.73,119.91
2016,8,9,8,15,536.5,146.0,0.45,17.5,453.0,96.27,77.54
2016,8,9,8,30,845.0,82.0,0.5,18.0,581.0,72.98,57.48
2016,8,9,8,45,863.5,83.0,0.6,18.5,627.5,73.69,57.84
2016,8,9,9,0,882.0,84.0,0.7,19.0,674.0,74.32,58.1
2016,8,9,9,15,893.5,86.0,0.7,19.5,715.0,90.86,56.5
2016,8,9,9,30,905.0,88.0,0.7,20.0,756.0,146.37,78.82
2016,8,9,9,45,915.5,88.0,0.75,21.0,792.0,201.85,115.31
2016,8,9,10,0,926.0,88.0,0.8,22.0,828.0,258.38,159.57
2016,8,9,10,15,932.5,89.5,0.85,22.5,857.5,315.7,207.69
2016,8,9,10,30,939.0,91.0,0.9,23.0,887.0,373.23,256.46
2016,8,9,10,45,944.0,91.5,0.95,23.5,910.0,429.49,303.62
2016,8,9,11,0,949.0,92.0,1.0,24.0,933.0,485.33,349.2
2016,8,9,11,15,952.0,92.5,1.1,24.0,948.0,539.56,393.25
2016,8,9,11,30,955.0,93.0,1.2,24.0,963.0,592.75,435.36
2016,8,9,11,45,955.5,93.5,1.35,24.5,970.5,643.22,473.91
2016,8,9,12,0,956.0,94.0,1.5,25.0,978.0,691.98,510.25
2016,8,9,12,15,956.0,94.0,1.6,25.0,977.5,738.1,544.54
2016,8,9,12,30,956.0,94.0,1.7,25.0,977.0,782.05,576.33
2016,8,9,12,45,950.0,96.5,1.85,25.0,968.0,821.28,603.56
2016,8,9,13,0,944.0,99.0,2.0,25.0,959.0,857.64,628.9
2016,8,9,13,15,941.0,98.5,2.1,25.0,943.5,890.69,651.62
2016,8,9,13,30,938.0,98.0,2.2,25.0,928.0,920.65,672.38
2016,8,9,13,45,932.5,97.5,2.35,25.0,904.5,945.16,690.16
2016,8,9,14,0,927.0,97.0,2.5,25.0,881.0,966.24,705.87
2016,8,9,14,15,920.5,96.0,2.55,25.0,851.5,982.36,717.58
2016,8,9,14,30,914.0,95.0,2.6,25.0,822.0,994.9,727.16
2016,8,9,14,45,904.0,94.0,2.65,25.0,786.0,1000.42,732.38
2016,8,9,15,0,894.0,93.0,2.7,25.0,750.0,1002.31,735.47
2016,8,9,15,15,882.0,91.0,2.7,24.5,708.5,997.45,735.34
2016,8,9,15,30,870.0,89.0,2.7,24.0,667.0,989.07,733.1
2016,8,9,15,45,853.0,87.0,2.7,23.5,620.5,972.27,725.42
2016,8,9,16,0,836.0,85.0,2.7,23.0,574.0,952.28,715.7
2016,8,9,16,15,815.5,82.0,2.65,22.5,525.0,935.85,707.96
2016,8,9,16,30,795.0,79.0,2.6,22.0,476.0,905.17,690.37
2016,8,9,16,45,765.0,76.0,2.6,21.5,424.0,862.74,664.83
2016,8,9,17,0,735.0,73.0,2.6,21.0,372.0,818.3,637.2
2016,8,9,17,15,695.5,68.5,2.55,20.5,319.5,761.46,599.29
2016,8,9,17,30,656.0,64.0,2.5,20.0,267.0,710.44,564.13
2016,8,9,17,45,593.5,58.0,2.5,19.5,215.5,631.4,506.24
2016,8,9,18,0,531.0,52.0,2.5,19.0,164.0,554.09,446.49
2016,8,9,18,15,438.5,43.0,2.45,18.0,118.0,451.16,363.68
2016,8,9,18,30,346.0,34.0,2.4,17.0,72.0,353.85,277.86
2016,8,9,18,45,173.0,17.0,2.4,16.5,36.0,180.7,67.79
2016,8,9,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,5,45,165.0,17.5,2.05,12.5,36.5,14.07,2.07
2016,8,10,6,0,330.0,35.0,2.1,13.0,73.0,28.68,18.94
2016,8,10,6,15,420.0,44.5,2.0,13.5,118.5,35.85,26.03
2016,8,10,6,30,510.0,54.0,1.9,14.0,164.0,42.91,32.66
2016,8,10,6,45,563.5,62.0,1.8,14.5,213.5,48.39,37.66
2016,8,10,7,0,617.0,70.0,1.7,15.0,263.0,53.72,42.36
2016,8,10,7,15,499.0,104.5,1.6,15.5,279.0,75.38,61.31
2016,8,10,7,30,381.0,139.0,1.5,16.0,295.0,95.64,78.65
2016,8,10,7,45,368.5,163.5,1.45,16.5,330.5,114.58,94.52
2016,8,10,8,0,356.0,188.0,1.4,17.0,366.0,128.36,105.73
2016,8,10,8,15,309.0,219.5,1.4,17.5,385.5,144.78,119.01
2016,8,10,8,30,262.0,251.0,1.4,18.0,405.0,160.1,131.18
2016,8,10,8,45,246.0,276.0,1.4,18.5,430.0,171.55,139.99
2016,8,10,9,0,230.0,301.0,1.4,19.0,455.0,194.69,158.31
2016,8,10,9,15,546.5,204.0,1.45,19.5,599.0,132.51,94.96
2016,8,10,9,30,863.0,107.0,1.5,20.0,743.0,152.6,85.79
2016,8,10,9,45,878.0,106.5,1.55,20.5,780.0,206.46,121.25
2016,8,10,10,0,893.0,106.0,1.6,21.0,817.0,261.86,164.94
2016,8,10,10,15,900.5,107.5,1.65,21.0,847.0,317.92,212.85
2016,8,10,10,30,908.0,109.0,1.7,21.0,877.0,374.33,261.83
2016,8,10,10,45,913.5,109.5,1.75,21.5,900.0,429.44,308.89
2016,8,10,11,0,919.0,110.0,1.8,22.0,923.0,484.22,354.53
2016,8,10,11,15,922.5,111.0,1.85,22.0,938.5,537.88,398.72
2016,8,10,11,30,926.0,112.0,1.9,22.0,954.0,590.62,441.0
2016,8,10,11,45,928.0,112.0,2.0,22.5,962.0,640.6,479.51
2016,8,10,12,0,930.0,112.0,2.1,23.0,970.0,689.07,515.87
2016,8,10,12,15,930.0,112.0,2.15,23.0,970.0,734.49,549.9
2016,8,10,12,30,930.0,112.0,2.2,23.0,970.0,777.82,581.81
2016,8,10,12,45,928.0,112.0,2.3,23.5,961.5,817.34,608.24
2016,8,10,13,0,926.0,112.0,2.4,24.0,953.0,854.24,632.56
2016,8,10,13,15,923.0,111.5,2.4,23.5,937.5,887.05,655.79
2016,8,10,13,30,920.0,111.0,2.4,23.0,922.0,916.83,677.07
2016,8,10,13,45,915.5,109.5,2.45,23.0,899.0,941.13,693.96
2016,8,10,14,0,911.0,108.0,2.5,23.0,876.0,962.03,708.76
2016,8,10,14,15,904.0,106.5,2.5,23.0,846.0,977.13,719.42
2016,8,10,14,30,897.0,105.0,2.5,23.0,816.0,988.64,727.93
2016,8,10,14,45,888.0,103.0,2.5,23.0,780.5,994.06,732.66
2016,8,10,15,0,879.0,101.0,2.5,23.0,745.0,995.87,735.24
2016,8,10,15,15,866.5,98.5,2.5,22.5,703.0,990.04,734.45
2016,8,10,15,30,854.0,96.0,2.5,22.0,661.0,980.7,731.54
2016,8,10,15,45,839.0,93.0,2.5,21.5,615.0,976.56,732.26
2016,8,10,16,0,824.0,90.0,2.5,21.0,569.0,957.42,722.99
2016,8,10,16,15,802.5,86.5,2.5,20.5,519.5,928.07,706.87
2016,8,10,16,30,781.0,83.0,2.5,20.0,470.0,895.9,688.65
2016,8,10,16,45,753.5,78.5,2.55,19.5,418.5,854.12,663.7
2016,8,10,17,0,726.0,74.0,2.6,19.0,367.0,810.26,636.52
2016,8,10,17,15,685.5,69.0,2.6,18.5,314.5,758.0,601.81
2016,8,10,17,30,645.0,64.0,2.6,18.0,262.0,699.87,561.18
2016,8,10,17,45,587.0,57.0,2.6,17.5,211.0,623.67,504.64
2016,8,10,18,0,529.0,50.0,2.6,17.0,160.0,549.04,446.09
2016,8,10,18,15,435.5,41.0,2.55,16.0,114.5,445.63,361.83
2016,8,10,18,30,342.0,32.0,2.5,15.0,69.0,348.23,273.92
2016,8,10,18,45,171.0,16.0,2.45,14.5,34.5,175.84,43.53
2016,8,10,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
