Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,11,5,45,148.5,17.5,1.6,12.0,34.5,14.09,1.19
2016,8,11,6,0,297.0,35.0,1.7,13.0,69.0,28.66,18.84
2016,8,11,6,15,386.0,46.0,1.7,13.5,113.5,37.05,27.07
2016,8,11,6,30,475.0,57.0,1.7,14.0,158.0,45.25,34.72
2016,8,11,6,45,237.5,62.5,1.75,14.5,113.0,45.76,35.32
2016,8,11,7,0,0.0,68.0,1.8,15.0,68.0,55.97,44.35
2016,8,11,7,15,0.0,81.5,1.75,15.5,81.5,66.69,53.66
2016,8,11,7,30,0.0,95.0,1.7,16.0,95.0,77.34,62.72
2016,8,11,7,45,4.0,129.5,1.65,16.5,131.5,103.0,84.62
2016,8,11,8,0,8.0,164.0,1.6,17.0,168.0,127.84,105.37
2016,8,11,8,15,140.0,206.0,1.6,17.5,288.0,142.88,117.48
2016,8,11,8,30,272.0,248.0,1.6,18.0,408.0,158.72,130.13
2016,8,11,8,45,348.5,250.5,1.65,18.5,472.0,160.06,130.57
2016,8,11,9,0,425.0,253.0,1.7,19.0,536.0,150.3,121.86
2016,8,11,9,15,624.5,190.0,1.7,19.5,634.5,122.68,87.09
2016,8,11,9,30,824.0,127.0,1.7,20.0,733.0,150.32,85.76
2016,8,11,9,45,851.5,121.0,1.75,20.5,773.5,201.27,118.43
2016,8,11,10,0,879.0,115.0,1.8,21.0,814.0,263.34,166.71
2016,8,11,10,15,887.0,116.5,1.85,21.5,844.0,318.95,213.75
2016,8,11,10,30,895.0,118.0,1.9,22.0,874.0,374.97,261.81
2016,8,11,10,45,900.0,119.5,1.95,22.5,896.5,430.07,308.7
2016,8,11,11,0,905.0,121.0,2.0,23.0,919.0,484.85,354.19
2016,8,11,11,15,909.0,121.5,2.05,23.0,935.0,537.91,397.85
2016,8,11,11,30,913.0,122.0,2.1,23.0,951.0,590.12,439.68
2016,8,11,11,45,915.0,122.5,2.15,23.5,959.0,640.1,477.86
2016,8,11,12,0,917.0,123.0,2.2,24.0,967.0,688.63,513.88
2016,8,11,12,15,917.5,123.0,2.25,24.0,967.0,734.1,547.86
2016,8,11,12,30,918.0,123.0,2.3,24.0,967.0,777.57,579.77
2016,8,11,12,45,911.0,126.0,2.35,24.0,957.5,815.65,606.35
2016,8,11,13,0,904.0,129.0,2.4,24.0,948.0,850.92,630.42
2016,8,11,13,15,900.5,128.0,2.45,24.0,932.0,882.58,652.05
2016,8,11,13,30,897.0,127.0,2.5,24.0,916.0,911.22,671.72
2016,8,11,13,45,894.0,124.5,2.55,24.0,894.0,935.72,688.74
2016,8,11,14,0,891.0,122.0,2.6,24.0,872.0,956.92,703.71
2016,8,11,14,15,883.5,120.5,2.6,23.5,841.5,971.51,715.43
2016,8,11,14,30,876.0,119.0,2.6,23.0,811.0,982.55,725.06
2016,8,11,14,45,868.0,115.5,2.6,23.0,775.5,987.42,729.45
2016,8,11,15,0,860.0,112.0,2.6,23.0,740.0,988.67,731.68
2016,8,11,15,15,847.0,109.5,2.6,22.5,698.0,994.66,738.68
2016,8,11,15,30,834.0,107.0,2.6,22.0,656.0,985.05,735.5
2016,8,11,15,45,818.0,103.0,2.6,22.0,610.0,967.17,725.65
2016,8,11,16,0,802.0,99.0,2.6,22.0,564.0,945.98,713.68
2016,8,11,16,15,779.0,95.5,2.6,21.5,514.0,915.35,696.64
2016,8,11,16,30,756.0,92.0,2.6,21.0,464.0,881.94,677.48
2016,8,11,16,45,727.0,86.5,2.6,20.5,412.0,844.01,654.73
2016,8,11,17,0,698.0,81.0,2.6,20.0,360.0,798.39,625.83
2016,8,11,17,15,655.5,75.5,2.6,19.0,307.5,738.88,586.89
2016,8,11,17,30,613.0,70.0,2.6,18.0,255.0,678.9,545.7
2016,8,11,17,45,552.0,62.0,2.6,17.5,204.5,599.58,486.35
2016,8,11,18,0,491.0,54.0,2.6,17.0,154.0,521.95,425.02
2016,8,11,18,15,397.0,43.0,2.5,16.5,109.0,416.83,338.1
2016,8,11,18,30,303.0,32.0,2.4,16.0,64.0,318.09,247.5
2016,8,11,18,45,151.5,16.0,2.3,15.5,32.0,160.01,10.3
2016,8,11,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,5,45,158.0,17.0,1.9,11.5,34.5,13.72,0.0
2016,8,12,6,0,316.0,34.0,2.0,12.0,69.0,27.91,18.18
2016,8,12,6,15,407.0,44.5,1.95,12.5,114.0,35.94,26.16
2016,8,12,6,30,498.0,55.0,1.9,13.0,159.0,43.8,33.56
2016,8,12,6,45,560.0,62.0,1.9,13.5,210.0,48.49,37.9
2016,8,12,7,0,622.0,69.0,1.9,14.0,261.0,53.13,42.0
2016,8,12,7,15,663.0,74.5,1.9,14.5,313.5,56.35,44.72
2016,8,12,7,30,704.0,80.0,1.9,15.0,366.0,59.5,47.28
2016,8,12,7,45,736.0,84.0,1.9,16.0,418.0,67.04,53.52
2016,8,12,8,0,768.0,88.0,1.9,17.0,470.0,69.08,54.88
2016,8,12,8,15,790.0,91.5,1.85,17.5,519.5,70.55,55.83
2016,8,12,8,30,812.0,95.0,1.8,18.0,569.0,71.94,56.72
2016,8,12,8,45,830.5,97.5,1.8,18.5,615.5,72.54,56.93
2016,8,12,9,0,849.0,100.0,1.8,19.0,662.0,73.08,57.11
2016,8,12,9,15,861.5,102.0,1.85,19.5,703.5,94.67,63.27
2016,8,12,9,30,874.0,104.0,1.9,20.0,745.0,148.91,83.33
2016,8,12,9,45,883.5,106.0,1.95,21.0,781.0,204.21,119.29
2016,8,12,10,0,893.0,108.0,2.0,22.0,817.0,260.51,163.38
2016,8,12,10,15,900.5,109.5,2.1,22.0,846.5,316.74,211.37
2016,8,12,10,30,908.0,111.0,2.2,22.0,876.0,373.32,260.61
2016,8,12,10,45,913.0,112.0,2.3,22.5,898.5,428.75,308.16
2016,8,12,11,0,918.0,113.0,2.4,23.0,921.0,483.82,354.34
2016,8,12,11,15,921.5,113.5,2.45,23.0,936.0,537.24,398.62
2016,8,12,11,30,925.0,114.0,2.5,23.0,951.0,589.72,440.99
2016,8,12,11,45,927.0,114.0,2.6,23.5,959.0,639.8,479.78
2016,8,12,12,0,929.0,114.0,2.7,24.0,967.0,688.36,516.39
2016,8,12,12,15,929.0,114.0,2.75,24.0,966.5,733.86,550.73
2016,8,12,12,30,929.0,114.0,2.8,24.0,966.0,777.26,582.92
2016,8,12,12,45,932.5,110.5,2.85,24.0,959.5,818.0,611.32
2016,8,12,13,0,936.0,107.0,2.9,24.0,953.0,856.32,637.62
2016,8,12,13,15,933.0,106.5,2.9,23.5,937.5,889.36,661.27
2016,8,12,13,30,930.0,106.0,2.9,23.0,922.0,919.33,682.94
2016,8,12,13,45,926.0,104.5,2.9,23.0,899.0,944.21,699.96
2016,8,12,14,0,922.0,103.0,2.9,23.0,876.0,965.7,714.83
2016,8,12,14,15,915.0,101.5,2.85,23.0,846.0,980.87,725.24
2016,8,12,14,30,908.0,100.0,2.8,23.0,816.0,992.42,733.42
2016,8,12,14,45,899.5,98.0,2.8,23.0,780.0,998.33,738.51
2016,8,12,15,0,891.0,96.0,2.8,23.0,744.0,1000.58,741.42
2016,8,12,15,15,879.0,94.0,2.75,22.5,702.0,995.75,740.85
2016,8,12,15,30,867.0,92.0,2.7,22.0,660.0,987.39,738.14
2016,8,12,15,45,851.5,89.0,2.65,22.0,614.0,970.91,728.75
2016,8,12,16,0,836.0,86.0,2.6,22.0,568.0,962.58,725.01
2016,8,12,16,15,814.5,83.0,2.5,21.5,518.0,933.7,708.28
2016,8,12,16,30,793.0,80.0,2.4,21.0,468.0,901.99,689.61
2016,8,12,16,45,764.0,76.0,2.35,21.0,415.5,859.19,662.09
2016,8,12,17,0,735.0,72.0,2.3,21.0,363.0,814.35,632.59
2016,8,12,17,15,694.0,67.0,2.15,20.5,310.5,755.49,592.53
2016,8,12,17,30,653.0,62.0,2.0,20.0,258.0,702.57,555.29
2016,8,12,17,45,592.5,55.5,1.9,19.5,206.5,624.82,497.86
2016,8,12,18,0,532.0,49.0,1.8,19.0,155.0,548.78,438.62
2016,8,12,18,15,434.5,39.5,1.8,18.0,109.5,441.73,352.83
2016,8,12,18,30,337.0,30.0,1.8,17.0,64.0,341.3,260.48
2016,8,12,18,45,168.5,15.0,1.8,16.5,32.0,168.8,0.0
2016,8,12,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,5,45,158.0,16.5,2.0,12.5,33.5,13.33,0.0
2016,8,13,6,0,316.0,33.0,2.1,13.0,67.0,27.1,17.3
2016,8,13,6,15,408.5,43.0,2.05,13.5,111.5,34.73,24.96
2016,8,13,6,30,501.0,53.0,2.0,14.0,156.0,42.24,32.01
2016,8,13,6,45,562.0,59.5,1.95,14.5,206.5,46.59,36.04
2016,8,13,7,0,623.0,66.0,1.9,15.0,257.0,50.9,39.86
2016,8,13,7,15,664.0,71.5,1.85,15.5,309.0,54.22,42.66
2016,8,13,7,30,705.0,77.0,1.8,16.0,361.0,57.46,45.29
2016,8,13,7,45,736.5,80.5,1.75,17.0,413.0,64.46,51.07
2016,8,13,8,0,768.0,84.0,1.7,18.0,465.0,66.23,52.19
2016,8,13,8,15,790.0,87.5,1.7,18.5,514.0,67.8,53.25
2016,8,13,8,30,812.0,91.0,1.7,19.0,563.0,69.3,54.24
2016,8,13,8,45,830.0,93.0,1.7,20.0,609.0,69.66,54.15
2016,8,13,9,0,848.0,95.0,1.7,21.0,655.0,80.46,62.87
2016,8,13,9,15,860.5,97.0,1.75,21.5,696.0,90.18,60.2
2016,8,13,9,30,873.0,99.0,1.8,22.0,737.0,144.33,79.45
2016,8,13,9,45,889.0,97.5,1.85,23.0,774.5,198.31,113.57
2016,8,13,10,0,905.0,96.0,1.9,24.0,812.0,253.9,156.46
2016,8,13,10,15,912.0,97.5,1.95,24.0,841.5,310.56,204.46
2016,8,13,10,30,919.0,99.0,2.0,24.0,871.0,367.5,253.63
2016,8,13,10,45,924.0,99.5,2.05,24.5,893.5,423.05,300.89
2016,8,13,11,0,929.0,100.0,2.1,25.0,916.0,478.2,346.68
2016,8,13,11,15,932.0,100.5,2.15,25.0,931.5,531.77,390.73
2016,8,13,11,30,935.0,101.0,2.2,25.0,947.0,584.32,432.78
2016,8,13,11,45,937.0,101.0,2.3,25.5,954.5,634.65,471.42
2016,8,13,12,0,939.0,101.0,2.4,26.0,962.0,683.44,507.85
2016,8,13,12,15,939.0,101.5,2.45,26.0,961.5,729.52,542.24
2016,8,13,12,30,939.0,102.0,2.5,26.0,961.0,773.49,574.47
2016,8,13,12,45,925.0,109.0,2.55,26.0,949.5,810.22,599.52
2016,8,13,13,0,911.0,116.0,2.6,26.0,938.0,843.66,622.31
2016,8,13,13,15,907.5,115.5,2.65,26.0,922.0,875.68,644.14
2016,8,13,13,30,904.0,115.0,2.7,26.0,906.0,904.67,663.99
2016,8,13,13,45,901.0,112.5,2.75,26.0,883.5,928.99,680.83
2016,8,13,14,0,898.0,110.0,2.8,26.0,861.0,949.98,695.62
2016,8,13,14,15,891.0,108.5,2.8,25.5,831.0,964.84,707.52
2016,8,13,14,30,884.0,107.0,2.8,25.0,801.0,976.14,717.32
2016,8,13,14,45,877.0,104.0,2.85,25.0,765.5,982.25,722.95
2016,8,13,15,0,870.0,101.0,2.9,25.0,730.0,984.76,726.43
2016,8,13,15,15,857.0,98.5,2.9,24.5,688.5,978.33,725.22
2016,8,13,15,30,844.0,96.0,2.9,24.0,647.0,968.41,721.9
2016,8,13,15,45,830.0,92.5,2.9,24.0,601.5,964.54,721.38
2016,8,13,16,0,816.0,89.0,2.9,24.0,556.0,945.71,710.88
2016,8,13,16,15,794.0,85.5,2.9,23.5,506.5,915.86,694.37
2016,8,13,16,30,772.0,82.0,2.9,23.0,457.0,883.23,675.76
2016,8,13,16,45,744.5,77.0,2.9,23.0,405.5,840.88,648.66
2016,8,13,17,0,717.0,72.0,2.9,23.0,354.0,796.49,619.5
2016,8,13,17,15,675.5,67.0,2.8,22.0,302.0,743.53,584.87
2016,8,13,17,30,634.0,62.0,2.7,21.0,250.0,684.84,544.35
2016,8,13,17,45,573.5,55.0,2.65,20.5,199.5,606.98,486.29
2016,8,13,18,0,513.0,48.0,2.6,20.0,149.0,530.94,426.35
2016,8,13,18,15,413.5,39.0,2.6,19.0,104.5,423.82,339.22
2016,8,13,18,30,314.0,30.0,2.6,18.0,60.0,323.38,244.0
2016,8,13,18,45,157.0,15.0,2.6,17.5,30.0,158.67,0.0
2016,8,13,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,14,5,45,159.0,16.0,2.1,12.5,32.5,12.94,0.0
2016,8,14,6,0,318.0,32.0,2.2,13.0,65.0,26.29,16.5
2016,8,14,6,15,412.0,42.0,2.15,13.5,110.5,33.96,24.25
2016,8,14,6,30,506.0,52.0,2.1,14.0,156.0,41.51,31.34
2016,8,14,6,45,566.0,59.0,2.1,14.5,206.5,46.28,35.76
2016,8,14,7,0,626.0,66.0,2.1,15.0,257.0,50.99,39.93
2016,8,14,7,15,425.0,112.0,2.1,15.5,252.5,79.88,65.3
2016,8,14,7,30,224.0,158.0,2.1,16.0,248.0,109.85,91.08
2016,8,14,7,45,495.5,122.0,2.1,17.0,356.0,84.8,68.71
2016,8,14,8,0,767.0,86.0,2.1,18.0,464.0,67.74,53.49
2016,8,14,8,15,789.5,89.5,2.1,18.5,513.5,69.27,54.52
2016,8,14,8,30,812.0,93.0,2.1,19.0,563.0,70.72,55.47
2016,8,14,8,45,827.5,96.0,2.1,20.0,609.0,71.65,55.84
2016,8,14,9,0,843.0,99.0,2.1,21.0,655.0,72.49,56.16
2016,8,14,9,15,856.0,101.5,2.1,21.5,696.0,91.2,71.6
2016,8,14,9,30,869.0,104.0,2.1,22.0,737.0,145.59,81.01
2016,8,14,9,45,863.5,113.5,2.15,22.5,769.0,203.19,118.83
2016,8,14,10,0,858.0,123.0,2.2,23.0,801.0,260.21,163.86
2016,8,14,10,15,865.5,125.0,2.2,23.5,830.0,315.13,209.91
2016,8,14,10,30,873.0,127.0,2.2,24.0,859.0,370.44,257.03
2016,8,14,10,45,879.0,127.5,2.25,24.5,881.5,424.37,302.77
2016,8,14,11,0,885.0,128.0,2.3,25.0,904.0,478.06,347.28
2016,8,14,11,15,888.5,129.0,2.35,25.0,919.5,530.48,390.34
2016,8,14,11,30,892.0,130.0,2.4,25.0,935.0,582.04,431.6
2016,8,14,11,45,895.0,129.5,2.45,25.5,942.5,631.12,469.11
2016,8,14,12,0,898.0,129.0,2.5,26.0,950.0,678.84,504.55
2016,8,14,12,15,897.5,129.0,2.55,26.0,949.5,723.02,537.62
2016,8,14,12,30,897.0,129.0,2.6,26.0,949.0,765.14,568.61
2016,8,14,12,45,899.5,126.5,2.65,26.0,942.0,805.17,596.88
2016,8,14,13,0,902.0,124.0,2.7,26.0,935.0,842.85,622.56
2016,8,14,13,15,898.0,123.0,2.75,26.0,918.5,873.91,643.77
2016,8,14,13,30,894.0,122.0,2.8,26.0,902.0,901.91,663.01
2016,8,14,13,45,885.0,122.5,2.85,26.0,878.0,923.69,678.23
2016,8,14,14,0,876.0,123.0,2.9,26.0,854.0,942.04,691.33
2016,8,14,14,15,868.5,121.5,2.95,25.5,823.5,956.3,703.3
2016,8,14,14,30,861.0,120.0,3.0,25.0,793.0,967.07,713.18
2016,8,14,14,45,848.5,118.5,3.05,25.0,756.5,981.46,724.29
2016,8,14,15,0,836.0,117.0,3.1,25.0,720.0,980.54,725.42
2016,8,14,15,15,822.0,114.0,3.15,24.5,678.5,972.79,723.72
2016,8,14,15,30,808.0,111.0,3.2,24.0,637.0,961.49,719.83
2016,8,14,15,45,790.0,107.5,3.25,23.5,590.5,942.22,710.62
2016,8,14,16,0,772.0,104.0,3.3,23.0,544.0,919.71,699.21
2016,8,14,16,15,748.0,100.0,3.3,22.5,495.0,887.66,680.75
2016,8,14,16,30,724.0,96.0,3.3,22.0,446.0,859.6,664.85
2016,8,14,16,45,693.0,90.5,3.35,21.5,394.5,814.45,636.63
2016,8,14,17,0,662.0,85.0,3.4,21.0,343.0,767.58,606.37
2016,8,14,17,15,617.0,78.5,3.3,20.0,291.0,705.23,563.83
2016,8,14,17,30,572.0,72.0,3.2,19.0,239.0,642.59,519.17
2016,8,14,17,45,509.5,63.0,3.15,18.5,190.0,561.92,457.34
2016,8,14,18,0,447.0,54.0,3.1,18.0,141.0,483.1,393.73
2016,8,14,18,15,347.5,42.5,3.0,17.5,97.5,374.9,303.04
2016,8,14,18,30,248.0,31.0,2.9,17.0,54.0,273.74,203.85
2016,8,14,18,45,124.0,15.5,2.85,16.5,27.0,101.36,0.0
2016,8,14,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,5,45,176.0,15.5,2.15,11.5,33.5,12.58,0.0
2016,8,15,6,0,352.0,31.0,2.2,12.0,67.0,25.58,15.84
2016,8,15,6,15,450.5,40.0,2.15,12.5,113.5,32.5,23.03
2016,8,15,6,30,549.0,49.0,2.1,13.0,160.0,39.36,29.54
2016,8,15,6,45,274.5,54.0,2.1,13.5,109.5,40.15,30.42
2016,8,15,7,0,0.0,59.0,2.1,14.0,59.0,48.87,38.21
2016,8,15,7,15,0.0,71.0,2.05,14.5,71.0,58.69,46.81
2016,8,15,7,30,0.0,83.0,2.0,15.0,83.0,68.28,55.05
2016,8,15,7,45,0.0,113.0,2.0,15.5,113.0,91.05,74.64
2016,8,15,8,0,0.0,143.0,2.0,16.0,143.0,113.16,93.31
2016,8,15,8,15,74.0,200.0,1.95,16.5,243.0,145.47,120.34
2016,8,15,8,30,148.0,257.0,1.9,17.0,343.0,170.45,140.66
2016,8,15,8,45,90.5,257.5,1.85,17.5,311.5,180.25,148.05
2016,8,15,9,0,33.0,258.0,1.8,18.0,280.0,180.59,147.59
2016,8,15,9,15,279.5,251.0,1.8,18.5,453.5,158.76,128.86
2016,8,15,9,30,526.0,244.0,1.8,19.0,627.0,185.65,125.77
2016,8,15,9,45,432.0,296.5,1.85,19.5,621.5,239.79,166.94
2016,8,15,10,0,338.0,349.0,1.9,20.0,616.0,293.93,212.18
2016,8,15,10,15,646.0,222.0,1.95,20.5,754.5,309.24,214.72
2016,8,15,10,30,954.0,95.0,2.0,21.0,893.0,373.41,259.82
2016,8,15,10,45,959.0,96.0,2.1,21.5,916.0,431.33,309.68
2016,8,15,11,0,964.0,97.0,2.2,22.0,939.0,488.82,358.07
2016,8,15,11,15,966.5,97.5,2.25,22.0,954.5,544.09,404.05
2016,8,15,11,30,969.0,98.0,2.3,22.0,970.0,598.2,447.87
2016,8,15,11,45,970.5,98.5,2.4,22.5,977.5,650.37,488.35
2016,8,15,12,0,972.0,99.0,2.5,23.0,985.0,700.88,526.46
2016,8,15,12,15,971.5,99.0,2.5,23.0,984.5,747.74,561.54
2016,8,15,12,30,971.0,99.0,2.5,23.0,984.0,792.32,594.19
2016,8,15,12,45,962.5,102.5,2.55,23.0,973.5,831.45,621.03
2016,8,15,13,0,954.0,106.0,2.6,23.0,963.0,867.5,645.72
2016,8,15,13,15,951.0,105.5,2.6,23.0,946.5,901.17,668.4
2016,8,15,13,30,948.0,105.0,2.6,23.0,930.0,931.69,688.97
2016,8,15,13,45,943.0,103.5,2.6,23.0,906.0,956.15,705.56
2016,8,15,14,0,938.0,102.0,2.6,23.0,882.0,977.09,719.96
2016,8,15,14,15,931.0,101.0,2.6,22.5,851.5,993.09,732.67
2016,8,15,14,30,924.0,100.0,2.6,22.0,821.0,1005.42,743.2
2016,8,15,14,45,915.0,97.5,2.6,22.0,783.5,1010.46,747.74
2016,8,15,15,0,906.0,95.0,2.6,22.0,746.0,1011.74,750.06
2016,8,15,15,15,893.5,93.0,2.6,21.5,703.5,1006.43,749.7
2016,8,15,15,30,881.0,91.0,2.6,21.0,661.0,997.53,747.17
2016,8,15,15,45,865.5,88.0,2.6,21.0,613.5,980.95,738.24
2016,8,15,16,0,850.0,85.0,2.6,21.0,566.0,972.39,734.85
2016,8,15,16,15,827.5,82.0,2.55,20.5,515.5,942.34,717.79
2016,8,15,16,30,805.0,79.0,2.5,20.0,465.0,909.42,698.72
2016,8,15,16,45,776.5,74.5,2.5,19.5,412.0,866.21,672.47
2016,8,15,17,0,748.0,70.0,2.5,19.0,359.0,820.9,643.95
2016,8,15,17,15,705.0,65.0,2.45,18.0,305.0,759.93,603.67
2016,8,15,17,30,662.0,60.0,2.4,17.0,251.0,705.04,565.89
2016,8,15,17,45,598.5,53.5,2.35,16.5,199.5,624.67,505.26
2016,8,15,18,0,535.0,47.0,2.3,16.0,148.0,546.19,442.56
2016,8,15,18,15,429.5,37.5,2.15,15.5,102.0,433.29,348.33
2016,8,15,18,30,324.0,28.0,2.0,15.0,56.0,327.7,239.19
2016,8,15,18,45,162.0,14.0,1.95,14.5,28.0,126.78,0.0
2016,8,15,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,5,45,144.0,16.0,2.0,11.5,30.5,13.02,0.0
2016,8,16,6,0,288.0,32.0,2.1,12.0,61.0,26.36,16.34
2016,8,16,6,15,385.5,43.0,2.05,12.5,105.5,34.86,25.07
2016,8,16,6,30,483.0,54.0,2.0,13.0,150.0,43.19,32.93
2016,8,16,6,45,544.0,62.0,2.0,13.5,200.5,48.66,38.01
2016,8,16,7,0,605.0,70.0,2.0,14.0,251.0,54.02,42.8
2016,8,16,7,15,648.5,76.0,2.0,14.5,303.5,57.58,45.82
2016,8,16,7,30,692.0,82.0,2.0,15.0,356.0,61.05,48.67
2016,8,16,7,45,722.5,87.0,2.0,15.5,408.0,63.56,50.61
2016,8,16,8,0,753.0,92.0,2.0,16.0,460.0,72.11,57.78
2016,8,16,8,15,409.5,167.5,1.95,16.5,370.5,108.89,89.19
2016,8,16,8,30,66.0,243.0,1.9,17.0,281.0,170.53,140.85
2016,8,16,8,45,77.5,268.0,1.9,18.0,316.0,185.42,152.11
2016,8,16,9,0,89.0,293.0,1.9,19.0,351.0,199.86,162.94
2016,8,16,9,15,475.0,202.0,1.9,19.5,543.0,123.55,99.13
2016,8,16,9,30,861.0,111.0,1.9,20.0,735.0,146.26,83.21
2016,8,16,9,45,862.0,117.5,1.9,20.5,769.0,202.75,119.54
2016,8,16,10,0,863.0,124.0,1.9,21.0,803.0,259.34,163.93
2016,8,16,10,15,871.0,126.0,1.95,21.5,832.5,314.84,210.62
2016,8,16,10,30,879.0,128.0,2.0,22.0,862.0,370.75,258.53
2016,8,16,10,45,884.5,129.0,2.05,22.5,884.5,425.31,305.06
2016,8,16,11,0,890.0,130.0,2.1,23.0,907.0,479.59,350.3
2016,8,16,11,15,894.0,131.0,2.15,23.0,922.5,532.67,394.1
2016,8,16,11,30,898.0,132.0,2.2,23.0,938.0,584.91,436.09
2016,8,16,11,45,900.0,132.0,2.25,23.5,945.5,634.23,473.96
2016,8,16,12,0,902.0,132.0,2.3,24.0,953.0,682.08,509.67
2016,8,16,12,15,901.5,132.0,2.3,24.0,952.0,726.58,542.83
2016,8,16,12,30,901.0,132.0,2.3,24.0,951.0,768.99,573.81
2016,8,16,12,45,894.0,134.5,2.35,24.0,941.0,806.3,600.46
2016,8,16,13,0,887.0,137.0,2.4,24.0,931.0,840.78,624.07
2016,8,16,13,15,883.5,136.5,2.4,24.0,915.0,872.56,645.47
2016,8,16,13,30,880.0,136.0,2.4,24.0,899.0,901.37,664.88
2016,8,16,13,45,875.5,133.5,2.45,24.0,875.5,924.29,680.89
2016,8,16,14,0,871.0,131.0,2.5,24.0,852.0,943.87,694.85
2016,8,16,14,15,862.5,129.5,2.5,23.5,821.5,957.28,705.83
2016,8,16,14,30,854.0,128.0,2.5,23.0,791.0,979.26,722.69
2016,8,16,14,45,844.5,124.5,2.5,23.0,754.5,982.73,726.08
2016,8,16,15,0,835.0,121.0,2.5,23.0,718.0,982.5,727.38
2016,8,16,15,15,820.5,118.0,2.5,22.5,676.0,974.27,725.02
2016,8,16,15,30,806.0,115.0,2.5,22.0,634.0,962.46,720.47
2016,8,16,15,45,789.0,111.0,2.5,22.0,587.5,943.58,709.91
2016,8,16,16,0,772.0,107.0,2.5,22.0,541.0,921.41,697.23
2016,8,16,16,15,747.0,102.5,2.5,21.5,491.0,894.36,682.48
2016,8,16,16,30,722.0,98.0,2.5,21.0,441.0,858.55,661.44
2016,8,16,16,45,690.0,92.0,2.5,20.5,389.5,811.81,632.21
2016,8,16,17,0,658.0,86.0,2.5,20.0,338.0,763.38,600.89
2016,8,16,17,15,611.5,79.5,2.5,19.0,285.5,699.75,558.17
2016,8,16,17,30,565.0,73.0,2.5,18.0,233.0,635.84,513.07
2016,8,16,17,45,499.0,63.5,2.55,17.5,183.5,551.78,448.97
2016,8,16,18,0,433.0,54.0,2.6,17.0,134.0,469.75,382.83
2016,8,16,18,15,329.5,41.5,2.5,16.5,91.0,358.09,288.7
2016,8,16,18,30,226.0,29.0,2.4,16.0,48.0,251.93,177.77
2016,8,16,18,45,113.0,14.5,2.35,15.5,24.0,92.25,0.0
2016,8,16,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,17,5,45,119.0,16.0,2.0,12.5,27.5,12.49,0.0
2016,8,17,6,0,238.0,32.0,2.1,13.0,55.0,24.84,14.83
2016,8,17,6,15,333.0,44.0,2.05,13.5,98.0,35.59,25.56
2016,8,17,6,30,428.0,56.0,2.0,14.0,141.0,44.64,34.06
2016,8,17,6,45,491.5,65.0,1.95,14.5,190.0,50.79,39.74
2016,8,17,7,0,555.0,74.0,1.9,15.0,239.0,56.79,45.08
2016,8,17,7,15,600.0,80.5,1.85,15.5,290.0,60.54,48.26
2016,8,17,7,30,645.0,87.0,1.8,16.0,341.0,64.2,51.25
2016,8,17,7,45,505.5,133.0,1.75,17.0,349.0,92.22,75.24
2016,8,17,8,0,366.0,179.0,1.7,18.0,357.0,123.44,101.36
2016,8,17,8,15,563.5,142.5,1.65,18.5,449.5,95.55,77.01
2016,8,17,8,30,761.0,106.0,1.6,19.0,542.0,79.1,62.62
2016,8,17,8,45,779.5,109.0,1.6,19.5,587.5,79.69,62.82
2016,8,17,9,0,798.0,112.0,1.6,20.0,633.0,80.24,62.96
2016,8,17,9,15,812.5,115.0,1.6,20.5,674.5,83.36,65.29
2016,8,17,9,30,827.0,118.0,1.6,21.0,716.0,136.72,76.84
2016,8,17,9,45,844.5,117.0,1.65,21.5,753.5,189.83,109.71
2016,8,17,10,0,862.0,116.0,1.7,22.0,791.0,252.94,158.26
2016,8,17,10,15,870.0,117.5,1.75,22.5,820.5,307.99,204.36
2016,8,17,10,30,878.0,119.0,1.8,23.0,850.0,363.44,251.73
2016,8,17,10,45,883.5,120.5,1.9,23.5,872.5,418.18,298.33
2016,8,17,11,0,889.0,122.0,2.0,24.0,895.0,472.64,343.68
2016,8,17,11,15,893.0,122.5,2.05,24.0,910.5,525.21,386.99
2016,8,17,11,30,897.0,123.0,2.1,24.0,926.0,576.92,428.48
2016,8,17,11,45,898.0,124.0,2.15,24.5,933.5,626.2,466.21
2016,8,17,12,0,899.0,125.0,2.2,25.0,941.0,673.95,501.73
2016,8,17,12,15,899.5,124.5,2.25,25.0,940.5,718.44,535.08
2016,8,17,12,30,900.0,124.0,2.3,25.0,940.0,760.9,566.36
2016,8,17,12,45,888.0,130.0,2.4,25.0,928.5,797.21,592.45
2016,8,17,13,0,876.0,136.0,2.5,25.0,917.0,830.43,615.57
2016,8,17,13,15,872.0,135.0,2.55,25.0,901.0,860.94,636.54
2016,8,17,13,30,868.0,134.0,2.6,25.0,885.0,888.44,655.53
2016,8,17,13,45,862.5,132.0,2.65,25.0,861.5,910.53,671.03
2016,8,17,14,0,857.0,130.0,2.7,25.0,838.0,929.29,684.48
2016,8,17,14,15,848.5,128.0,2.7,24.5,807.5,953.42,702.58
2016,8,17,14,30,840.0,126.0,2.7,24.0,777.0,962.87,711.11
2016,8,17,14,45,830.0,123.5,2.7,24.0,741.0,966.7,714.86
2016,8,17,15,0,820.0,121.0,2.7,24.0,705.0,966.91,716.44
2016,8,17,15,15,805.0,118.0,2.7,23.5,663.0,958.05,713.6
2016,8,17,15,30,790.0,115.0,2.7,23.0,621.0,945.67,708.59
2016,8,17,15,45,771.5,111.0,2.7,22.5,574.5,925.28,698.27
2016,8,17,16,0,753.0,107.0,2.7,22.0,528.0,901.68,685.79
2016,8,17,16,15,727.5,102.5,2.7,21.5,478.5,874.35,670.62
2016,8,17,16,30,702.0,98.0,2.7,21.0,429.0,838.27,649.08
2016,8,17,16,45,668.0,92.0,2.75,20.5,377.5,789.95,618.62
2016,8,17,17,0,634.0,86.0,2.8,20.0,326.0,740.06,586.04
2016,8,17,17,15,586.0,79.0,2.75,19.0,275.0,674.99,541.3
2016,8,17,17,30,538.0,72.0,2.7,18.0,224.0,609.82,494.35
2016,8,17,17,45,468.5,63.0,2.7,17.5,175.0,524.24,428.12
2016,8,17,18,0,399.0,54.0,2.7,17.0,126.0,440.86,360.12
2016,8,17,18,15,296.5,40.5,2.65,16.5,84.5,328.17,264.42
2016,8,17,18,30,194.0,27.0,2.6,16.0,43.0,222.0,149.69
2016,8,17,18,45,97.0,13.5,2.55,15.5,21.5,79.89,0.0
2016,8,17,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,5,45,101.5,16.0,1.7,12.5,26.0,12.47,0.0
2016,8,18,6,0,203.0,32.0,1.8,13.0,52.0,24.75,14.56
2016,8,18,6,15,297.5,45.5,1.8,13.5,94.0,34.95,24.97
2016,8,18,6,30,392.0,59.0,1.8,14.0,136.0,44.99,34.34
2016,8,18,6,45,453.0,69.5,1.8,14.5,184.0,54.32,42.87
2016,8,18,7,0,514.0,80.0,1.8,15.0,232.0,61.31,49.08
2016,8,18,7,15,359.0,117.5,1.8,15.5,234.0,83.2,68.21
2016,8,18,7,30,204.0,155.0,1.8,16.0,236.0,111.86,92.85
2016,8,18,7,45,222.0,177.0,1.8,16.5,275.5,120.85,100.07
2016,8,18,8,0,240.0,199.0,1.8,17.0,315.0,133.3,110.16
2016,8,18,8,15,478.0,159.5,1.75,17.5,422.0,105.24,85.62
2016,8,18,8,30,716.0,120.0,1.7,18.0,529.0,80.36,63.95
2016,8,18,8,45,730.5,126.5,1.7,19.0,573.0,82.54,65.38
2016,8,18,9,0,745.0,133.0,1.7,20.0,617.0,84.53,66.6
2016,8,18,9,15,760.5,136.0,1.7,20.5,657.5,94.39,74.57
2016,8,18,9,30,776.0,139.0,1.7,21.0,698.0,144.98,85.49
2016,8,18,9,45,729.5,172.5,1.75,21.5,718.5,200.73,123.15
2016,8,18,10,0,683.0,206.0,1.8,22.0,739.0,260.57,171.28
2016,8,18,10,15,693.0,209.0,1.85,22.0,767.5,310.12,212.29
2016,8,18,10,30,703.0,212.0,1.9,22.0,796.0,360.78,255.15
2016,8,18,10,45,704.0,218.5,1.95,22.5,816.5,411.45,297.49
2016,8,18,11,0,705.0,225.0,2.0,23.0,837.0,461.97,338.74
2016,8,18,11,15,575.0,295.5,2.05,23.0,800.5,498.37,369.6
2016,8,18,11,30,445.0,366.0,2.1,23.0,764.0,519.26,387.09
2016,8,18,11,45,463.0,352.5,2.15,23.5,769.5,552.67,412.43
2016,8,18,12,0,481.0,339.0,2.2,24.0,775.0,586.37,437.49
2016,8,18,12,15,597.0,286.0,2.25,24.0,826.5,652.98,487.52
2016,8,18,12,30,713.0,233.0,2.3,24.0,878.0,728.07,542.79
2016,8,18,12,45,716.0,229.0,2.35,24.0,871.5,764.39,569.03
2016,8,18,13,0,719.0,225.0,2.4,24.0,865.0,798.66,593.84
2016,8,18,13,15,714.5,223.0,2.4,24.0,849.0,826.25,613.45
2016,8,18,13,30,710.0,221.0,2.4,24.0,833.0,850.99,631.01
2016,8,18,13,45,703.5,217.5,2.45,24.0,810.5,869.54,644.78
2016,8,18,14,0,697.0,214.0,2.5,24.0,788.0,884.88,656.41
2016,8,18,14,15,686.5,210.5,2.5,23.5,758.0,893.24,664.08
2016,8,18,14,30,676.0,207.0,2.5,23.0,728.0,898.18,669.69
2016,8,18,14,45,665.5,200.5,2.55,23.0,693.5,896.68,670.29
2016,8,18,15,0,655.0,194.0,2.6,23.0,659.0,891.79,668.8
2016,8,18,15,15,637.0,188.0,2.6,22.5,618.0,876.72,661.43
2016,8,18,15,30,619.0,182.0,2.6,22.0,577.0,858.38,651.96
2016,8,18,15,45,601.0,173.0,2.65,21.5,533.0,833.81,638.52
2016,8,18,16,0,583.0,164.0,2.7,21.0,489.0,797.91,616.98
2016,8,18,16,15,554.0,155.5,2.7,20.5,441.0,758.51,592.29
2016,8,18,16,30,525.0,147.0,2.7,20.0,393.0,717.35,565.82
2016,8,18,16,45,365.0,147.0,2.7,19.5,308.5,561.09,450.38
2016,8,18,17,0,205.0,147.0,2.7,19.0,224.0,390.01,317.5
2016,8,18,17,15,172.0,129.0,2.65,18.0,187.0,319.0,262.92
2016,8,18,17,30,139.0,111.0,2.6,17.0,150.0,268.88,222.56
2016,8,18,17,45,192.0,87.0,2.55,16.5,128.5,299.76,248.71
2016,8,18,18,0,245.0,63.0,2.5,16.0,107.0,325.15,267.8
2016,8,18,18,15,170.0,43.5,2.4,15.5,69.0,216.97,174.47
2016,8,18,18,30,95.0,24.0,2.3,15.0,31.0,123.12,76.33
2016,8,18,18,45,47.5,12.0,2.25,14.5,15.5,43.62,0.0
2016,8,18,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,19,5,45,56.5,14.5,2.0,12.5,19.5,12.38,0.0
2016,8,19,6,0,113.0,29.0,2.1,13.0,39.0,22.82,12.76
2016,8,19,6,15,182.5,49.0,2.1,13.5,78.0,37.79,27.39
2016,8,19,6,30,252.0,69.0,2.1,14.0,117.0,51.5,40.06
2016,8,19,6,45,126.0,79.0,2.1,14.5,103.0,60.76,48.55
2016,8,19,7,0,0.0,89.0,2.1,15.0,89.0,70.81,57.47
2016,8,19,7,15,2.0,109.0,2.05,15.5,110.0,85.97,70.65
2016,8,19,7,30,4.0,129.0,2.0,16.0,131.0,100.99,83.42
2016,8,19,7,45,22.0,158.0,1.95,16.5,169.0,121.99,101.11
2016,8,19,8,0,40.0,187.0,1.9,17.0,207.0,135.72,112.26
2016,8,19,8,15,30.5,197.0,1.85,17.5,213.0,142.8,117.62
2016,8,19,8,30,21.0,207.0,1.8,18.0,219.0,158.47,130.15
2016,8,19,8,45,197.5,234.0,1.8,18.5,361.0,159.68,130.47
2016,8,19,9,0,374.0,261.0,1.8,19.0,503.0,165.3,134.51
2016,8,19,9,15,211.0,282.0,1.8,19.5,420.5,185.02,150.13
2016,8,19,9,30,48.0,303.0,1.8,20.0,338.0,214.28,164.17
2016,8,19,9,45,79.5,336.5,1.8,20.5,397.5,246.03,186.09
2016,8,19,10,0,111.0,370.0,1.8,21.0,457.0,282.41,211.77
2016,8,19,10,15,141.0,388.5,1.85,21.0,503.0,303.57,226.95
2016,8,19,10,30,171.0,407.0,1.9,21.0,549.0,340.28,254.5
2016,8,19,10,45,422.0,323.5,1.95,21.5,686.0,381.04,281.06
2016,8,19,11,0,673.0,240.0,2.0,22.0,823.0,458.4,337.84
2016,8,19,11,15,678.0,242.0,2.05,22.0,837.5,505.84,376.27
2016,8,19,11,30,683.0,244.0,2.1,22.0,852.0,553.11,413.84
2016,8,19,11,45,545.5,314.0,2.2,22.5,802.5,571.22,427.93
2016,8,19,12,0,408.0,384.0,2.3,23.0,753.0,574.58,430.03
2016,8,19,12,15,544.0,317.0,2.35,23.0,808.0,643.12,482.12
2016,8,19,12,30,680.0,250.0,2.4,23.0,863.0,718.11,538.09
2016,8,19,12,45,685.5,244.0,2.45,23.0,857.5,753.71,564.04
2016,8,19,13,0,691.0,238.0,2.5,23.0,852.0,787.41,588.7
2016,8,19,13,15,686.0,236.0,2.55,23.0,836.0,813.91,608.04
2016,8,19,13,30,681.0,234.0,2.6,23.0,820.0,837.57,625.38
2016,8,19,13,45,672.5,232.0,2.65,23.0,797.0,855.19,638.55
2016,8,19,14,0,664.0,230.0,2.7,23.0,774.0,869.61,649.61
2016,8,19,14,15,653.0,225.5,2.7,22.5,744.0,876.03,656.27
2016,8,19,14,30,642.0,221.0,2.7,22.0,714.0,879.06,660.8
2016,8,19,14,45,627.5,216.0,2.7,22.0,678.5,874.84,659.22
2016,8,19,15,0,613.0,211.0,2.7,22.0,643.0,867.24,655.48
2016,8,19,15,15,594.5,204.0,2.7,21.5,602.5,850.4,646.75
2016,8,19,15,30,576.0,197.0,2.7,21.0,562.0,823.39,631.19
2016,8,19,15,45,552.5,188.5,2.75,20.5,517.5,794.53,614.31
2016,8,19,16,0,529.0,180.0,2.8,20.0,473.0,763.3,595.46
2016,8,19,16,15,500.0,169.5,2.8,19.5,425.5,722.23,568.83
2016,8,19,16,30,471.0,159.0,2.8,19.0,378.0,679.51,540.44
2016,8,19,16,45,434.0,146.5,2.8,18.5,329.5,625.48,502.75
2016,8,19,17,0,397.0,134.0,2.8,18.0,281.0,570.87,463.47
2016,8,19,17,15,351.5,117.5,2.8,17.5,233.0,503.39,412.7
2016,8,19,17,30,306.0,101.0,2.8,17.0,185.0,418.07,346.21
2016,8,19,17,45,249.5,81.5,2.8,16.5,140.5,339.86,282.17
2016,8,19,18,0,193.0,62.0,2.8,16.0,96.0,263.79,217.35
2016,8,19,18,15,131.0,40.5,2.75,15.5,60.0,181.28,144.7
2016,8,19,18,30,69.0,19.0,2.7,15.0,24.0,91.55,50.18
2016,8,19,18,45,34.5,9.5,2.65,14.5,12.0,32.28,0.0
2016,8,19,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,20,5,45,45.0,13.0,1.8,12.5,17.0,11.1,0.0
2016,8,20,6,0,90.0,26.0,1.9,13.0,34.0,20.56,10.71
2016,8,20,6,15,151.5,47.5,1.9,13.5,72.0,36.59,26.3
2016,8,20,6,30,213.0,69.0,1.9,14.0,110.0,52.19,40.65
2016,8,20,6,45,265.5,88.5,1.95,14.5,155.0,66.04,53.21
2016,8,20,7,0,318.0,108.0,2.0,15.0,200.0,79.55,65.18
2016,8,20,7,15,241.5,132.0,1.95,15.5,210.0,94.23,77.88
2016,8,20,7,30,165.0,156.0,1.9,16.0,220.0,111.85,92.85
2016,8,20,7,45,198.5,177.0,1.9,16.5,264.5,125.45,104.08
2016,8,20,8,0,232.0,198.0,1.9,17.0,309.0,132.68,109.68
2016,8,20,8,15,380.5,191.0,1.9,17.5,396.5,130.12,106.89
2016,8,20,8,30,529.0,184.0,1.9,18.0,484.0,119.09,96.99
2016,8,20,8,45,552.0,192.0,1.9,18.5,527.5,121.94,98.93
2016,8,20,9,0,575.0,200.0,1.9,19.0,571.0,124.61,100.68
2016,8,20,9,15,423.5,262.5,1.95,19.5,545.0,153.93,124.64
2016,8,20,9,30,272.0,325.0,2.0,20.0,519.0,217.43,159.68
2016,8,20,9,45,247.0,347.5,2.05,20.5,531.0,250.11,182.35
2016,8,20,10,0,222.0,370.0,2.1,21.0,543.0,292.08,214.84
2016,8,20,10,15,221.5,385.5,2.15,21.0,563.5,321.79,238.21
2016,8,20,10,30,221.0,401.0,2.2,21.0,584.0,351.83,262.16
2016,8,20,10,45,468.5,306.5,2.3,21.5,707.5,386.38,284.71
2016,8,20,11,0,716.0,212.0,2.4,22.0,831.0,455.91,336.54
2016,8,20,11,15,721.0,213.5,2.45,22.0,845.5,504.79,376.64
2016,8,20,11,30,726.0,215.0,2.5,22.0,860.0,553.39,415.66
2016,8,20,11,45,731.0,214.0,2.6,22.5,868.0,599.52,451.32
2016,8,20,12,0,736.0,213.0,2.7,23.0,876.0,644.79,485.48
2016,8,20,12,15,736.0,213.0,2.75,22.5,875.5,686.45,518.03
2016,8,20,12,30,736.0,213.0,2.8,22.0,875.0,726.36,548.91
2016,8,20,12,45,717.5,221.5,2.9,22.0,862.0,757.85,572.37
2016,8,20,13,0,699.0,230.0,3.0,22.0,849.0,786.11,593.3
2016,8,20,13,15,694.5,228.5,3.0,22.0,833.5,813.56,613.3
2016,8,20,13,30,690.0,227.0,3.0,22.0,818.0,838.22,631.22
2016,8,20,13,45,690.0,220.0,3.05,22.0,797.0,858.72,646.72
2016,8,20,14,0,690.0,213.0,3.1,22.0,776.0,876.24,660.23
2016,8,20,14,15,679.5,209.0,3.1,21.5,746.5,883.88,667.59
2016,8,20,14,30,669.0,205.0,3.1,21.0,717.0,888.13,672.83
2016,8,20,14,45,663.0,196.5,3.1,21.0,683.5,888.72,674.47
2016,8,20,15,0,657.0,188.0,3.1,21.0,650.0,886.0,674.01
2016,8,20,15,15,639.0,182.5,3.1,20.5,609.0,871.37,666.77
2016,8,20,15,30,621.0,177.0,3.1,20.0,568.0,853.51,657.39
2016,8,20,15,45,384.0,209.5,3.1,19.5,445.0,651.76,511.62
2016,8,20,16,0,147.0,242.0,3.1,19.0,322.0,419.06,333.58
2016,8,20,16,15,146.0,218.0,3.1,18.5,291.5,394.15,317.25
2016,8,20,16,30,145.0,194.0,3.1,18.0,261.0,368.03,298.76
2016,8,20,16,45,309.5,155.0,3.1,18.0,275.5,496.96,405.97
2016,8,20,17,0,474.0,116.0,3.1,18.0,290.0,618.57,503.05
2016,8,20,17,15,425.5,103.5,3.1,17.0,241.0,551.4,452.98
2016,8,20,17,30,377.0,91.0,3.1,16.0,192.0,485.1,402.22
2016,8,20,17,45,318.5,74.5,3.1,15.5,147.0,406.21,337.72
2016,8,20,18,0,260.0,58.0,3.1,15.0,102.0,329.94,272.5
2016,8,20,18,15,179.5,39.5,3.0,14.5,64.5,236.64,189.31
2016,8,20,18,30,99.0,21.0,2.9,14.0,27.0,133.82,65.0
2016,8,20,18,45,49.5,10.5,2.85,14.0,13.5,43.54,0.0
2016,8,20,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
