Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,21,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,21,5,45,64.5,14.5,2.6,12.5,20.0,12.38,0.0
2016,8,21,6,0,129.0,29.0,2.7,13.0,40.0,22.32,11.8
2016,8,21,6,15,207.5,47.0,2.8,13.0,79.0,35.75,25.56
2016,8,21,6,30,286.0,65.0,2.9,13.0,118.0,48.85,37.81
2016,8,21,6,45,151.5,83.5,3.0,13.5,113.0,61.94,49.77
2016,8,21,7,0,17.0,102.0,3.1,14.0,108.0,79.62,65.52
2016,8,21,7,15,25.5,123.0,3.05,14.5,133.0,92.41,76.64
2016,8,21,7,30,34.0,144.0,3.0,15.0,158.0,106.94,89.03
2016,8,21,7,45,74.5,173.0,2.95,15.5,207.5,126.18,105.26
2016,8,21,8,0,115.0,202.0,2.9,16.0,257.0,139.17,115.84
2016,8,21,8,15,122.5,225.5,2.8,16.5,290.0,152.77,126.79
2016,8,21,8,30,130.0,249.0,2.7,17.0,323.0,165.86,137.15
2016,8,21,8,45,408.0,201.0,2.65,17.5,459.0,124.82,101.79
2016,8,21,9,0,686.0,153.0,2.6,18.0,595.0,96.15,77.06
2016,8,21,9,15,703.0,157.0,2.55,18.5,635.0,96.05,76.65
2016,8,21,9,30,720.0,161.0,2.5,19.0,675.0,142.27,87.09
2016,8,21,9,45,706.5,178.5,2.45,19.5,703.5,198.21,123.61
2016,8,21,10,0,693.0,196.0,2.4,20.0,732.0,253.22,166.79
2016,8,21,10,15,703.5,199.0,2.45,20.0,761.0,303.5,208.87
2016,8,21,10,30,714.0,202.0,2.5,20.0,790.0,354.9,252.99
2016,8,21,10,45,724.0,202.5,2.55,20.5,812.5,405.3,295.77
2016,8,21,11,0,734.0,203.0,2.6,21.0,835.0,456.28,338.2
2016,8,21,11,15,738.5,204.5,2.65,21.0,850.0,505.75,379.22
2016,8,21,11,30,743.0,206.0,2.7,21.0,865.0,554.82,418.94
2016,8,21,11,45,747.5,205.5,2.8,21.5,873.0,601.71,455.45
2016,8,21,12,0,752.0,205.0,2.9,22.0,881.0,647.67,490.36
2016,8,21,12,15,752.0,205.0,2.95,22.0,880.0,689.86,522.55
2016,8,21,12,30,752.0,205.0,3.0,22.0,879.0,730.27,552.89
2016,8,21,12,45,763.0,196.5,3.1,22.0,874.5,769.37,582.39
2016,8,21,13,0,774.0,188.0,3.2,22.0,870.0,801.75,607.06
2016,8,21,13,15,769.5,186.5,3.2,21.5,854.0,830.0,628.83
2016,8,21,13,30,765.0,185.0,3.2,21.0,838.0,855.33,647.9
2016,8,21,13,45,759.5,181.5,3.25,21.0,815.0,881.74,666.88
2016,8,21,14,0,754.0,178.0,3.3,21.0,792.0,898.54,679.34
2016,8,21,14,15,744.0,175.0,3.3,20.5,762.0,908.36,688.23
2016,8,21,14,30,734.0,172.0,3.3,20.0,732.0,914.7,694.98
2016,8,21,14,45,722.5,167.5,3.35,20.0,696.0,914.51,696.44
2016,8,21,15,0,711.0,163.0,3.4,20.0,660.0,910.87,695.72
2016,8,21,15,15,693.5,158.5,3.4,19.5,618.5,897.96,689.74
2016,8,21,15,30,676.0,154.0,3.4,19.0,577.0,881.76,681.6
2016,8,21,15,45,491.5,187.5,3.4,19.0,483.0,731.98,575.17
2016,8,21,16,0,307.0,221.0,3.4,19.0,389.0,571.55,454.61
2016,8,21,16,15,240.0,206.0,3.4,18.5,329.5,491.62,395.38
2016,8,21,16,30,173.0,191.0,3.4,18.0,270.0,391.29,318.11
2016,8,21,16,45,157.0,168.0,3.45,17.5,233.0,350.67,287.66
2016,8,21,17,0,141.0,145.0,3.5,17.0,196.0,309.43,255.65
2016,8,21,17,15,271.0,115.5,3.45,16.5,194.0,408.07,340.04
2016,8,21,17,30,401.0,86.0,3.4,16.0,192.0,498.72,414.53
2016,8,21,17,45,334.0,71.0,3.4,15.5,146.0,413.99,344.48
2016,8,21,18,0,267.0,56.0,3.4,15.0,100.0,332.6,274.62
2016,8,21,18,15,182.5,38.0,3.3,14.5,63.0,236.95,188.55
2016,8,21,18,30,98.0,20.0,3.2,14.0,26.0,129.56,48.11
2016,8,21,18,45,49.0,10.0,3.1,14.0,13.0,42.66,0.0
2016,8,21,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,5,45,64.5,14.0,2.7,12.5,19.5,11.95,0.0
2016,8,22,6,0,129.0,28.0,2.8,13.0,39.0,21.58,10.87
2016,8,22,6,15,209.0,46.0,2.8,13.0,78.0,35.04,24.89
2016,8,22,6,30,289.0,64.0,2.8,13.0,117.0,48.16,37.18
2016,8,22,6,45,350.0,78.0,2.85,13.5,163.0,57.96,46.22
2016,8,22,7,0,411.0,92.0,2.9,14.0,209.0,67.48,54.75
2016,8,22,7,15,205.5,104.5,2.8,14.5,163.0,76.41,62.52
2016,8,22,7,30,0.0,117.0,2.7,15.0,117.0,92.56,76.45
2016,8,22,7,45,10.0,144.0,2.65,15.5,149.0,112.36,93.29
2016,8,22,8,0,20.0,171.0,2.6,16.0,181.0,131.84,109.55
2016,8,22,8,15,22.0,189.5,2.5,16.5,201.5,145.45,120.53
2016,8,22,8,30,24.0,208.0,2.4,17.0,222.0,158.91,131.25
2016,8,22,8,45,139.5,246.0,2.35,17.5,335.0,164.97,135.64
2016,8,22,9,0,255.0,284.0,2.3,18.0,448.0,175.31,143.59
2016,8,22,9,15,250.5,305.5,2.3,18.5,475.0,184.36,150.41
2016,8,22,9,30,246.0,327.0,2.3,19.0,502.0,215.47,159.96
2016,8,22,9,45,307.0,329.5,2.35,19.5,559.5,247.31,178.69
2016,8,22,10,0,368.0,332.0,2.4,20.0,617.0,286.1,205.37
2016,8,22,10,15,552.5,258.5,2.45,20.0,704.0,306.66,216.37
2016,8,22,10,30,737.0,185.0,2.5,20.0,791.0,349.56,248.25
2016,8,22,10,45,744.0,187.5,2.6,20.5,812.5,401.3,292.46
2016,8,22,11,0,751.0,190.0,2.7,21.0,834.0,453.29,336.0
2016,8,22,11,15,755.5,191.0,2.75,21.0,848.5,503.05,377.46
2016,8,22,11,30,760.0,192.0,2.8,21.0,863.0,553.36,418.27
2016,8,22,11,45,762.0,192.0,2.9,21.5,870.0,598.6,453.76
2016,8,22,12,0,764.0,192.0,3.0,22.0,877.0,642.68,487.49
2016,8,22,12,15,764.5,192.0,3.05,22.0,876.0,684.38,519.51
2016,8,22,12,30,765.0,192.0,3.1,22.0,875.0,724.34,549.71
2016,8,22,12,45,730.5,210.5,3.2,22.0,858.0,756.74,573.54
2016,8,22,13,0,696.0,229.0,3.3,22.0,841.0,781.67,591.86
2016,8,22,13,15,691.5,226.5,3.3,21.5,825.0,808.06,612.49
2016,8,22,13,30,687.0,224.0,3.3,21.0,809.0,831.61,631.05
2016,8,22,13,45,686.0,217.5,3.35,21.0,788.0,851.49,646.26
2016,8,22,14,0,685.0,211.0,3.4,21.0,767.0,868.37,659.44
2016,8,22,14,15,674.5,207.5,3.4,20.5,737.5,876.33,667.13
2016,8,22,14,30,664.0,204.0,3.4,20.0,708.0,880.92,672.65
2016,8,22,14,45,657.0,196.0,3.45,20.0,674.0,880.91,674.18
2016,8,22,15,0,650.0,188.0,3.5,20.0,640.0,877.59,673.6
2016,8,22,15,15,632.0,182.0,3.5,19.5,599.5,862.33,665.79
2016,8,22,15,30,614.0,176.0,3.5,19.0,559.0,843.84,655.81
2016,8,22,15,45,597.0,166.5,3.5,19.0,515.5,819.56,640.48
2016,8,22,16,0,580.0,157.0,3.5,19.0,472.0,792.41,623.03
2016,8,22,16,15,551.0,148.5,3.45,18.5,424.5,744.2,590.93
2016,8,22,16,30,522.0,140.0,3.4,18.0,377.0,703.06,563.54
2016,8,22,16,45,490.0,128.0,3.35,17.5,328.5,653.28,528.89
2016,8,22,17,0,458.0,116.0,3.3,17.0,280.0,602.6,492.52
2016,8,22,17,15,409.0,103.0,3.2,16.5,232.0,534.89,441.29
2016,8,22,17,30,360.0,90.0,3.1,16.0,184.0,468.14,388.36
2016,8,22,17,45,299.5,73.0,3.05,15.5,139.0,387.7,322.02
2016,8,22,18,0,239.0,56.0,3.0,15.0,94.0,310.11,255.19
2016,8,22,18,15,159.0,37.0,2.85,14.5,58.0,217.74,171.35
2016,8,22,18,30,79.0,18.0,2.7,14.0,22.0,109.9,22.21
2016,8,22,18,45,39.5,9.0,2.6,14.0,11.0,35.11,0.0
2016,8,22,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,23,5,45,83.0,13.5,2.2,12.5,20.5,11.52,0.0
2016,8,23,6,0,166.0,27.0,2.3,13.0,41.0,20.92,9.97
2016,8,23,6,15,258.5,42.5,2.3,13.5,81.5,32.64,22.7
2016,8,23,6,30,351.0,58.0,2.3,14.0,122.0,44.14,33.45
2016,8,23,6,45,419.0,69.0,2.3,14.5,169.5,52.03,40.77
2016,8,23,7,0,487.0,80.0,2.3,15.0,217.0,61.63,49.35
2016,8,23,7,15,251.5,107.0,2.2,15.5,179.0,78.48,64.1
2016,8,23,7,30,16.0,134.0,2.1,16.0,141.0,104.14,86.23
2016,8,23,7,45,40.5,163.5,2.05,16.5,182.0,120.1,99.56
2016,8,23,8,0,65.0,193.0,2.0,17.0,223.0,139.07,115.22
2016,8,23,8,15,73.0,216.5,1.95,17.5,254.0,154.0,127.2
2016,8,23,8,30,81.0,240.0,1.9,18.0,285.0,168.53,138.69
2016,8,23,8,45,131.0,265.5,1.85,18.5,346.5,174.78,143.13
2016,8,23,9,0,181.0,291.0,1.8,19.0,408.0,188.69,153.91
2016,8,23,9,15,482.0,212.0,1.8,19.5,548.5,127.53,102.55
2016,8,23,9,30,783.0,133.0,1.8,20.0,689.0,135.49,80.13
2016,8,23,9,45,778.5,144.5,1.8,20.5,720.0,191.87,115.17
2016,8,23,10,0,774.0,156.0,1.8,21.0,751.0,247.99,158.38
2016,8,23,10,15,783.0,158.0,1.85,21.0,780.0,300.43,202.24
2016,8,23,10,30,792.0,160.0,1.9,21.0,809.0,353.63,248.01
2016,8,23,10,45,800.0,161.0,1.95,21.5,831.5,406.32,292.8
2016,8,23,11,0,808.0,162.0,2.0,22.0,854.0,459.21,336.82
2016,8,23,11,15,812.0,163.0,2.05,22.0,868.5,510.21,379.03
2016,8,23,11,30,816.0,164.0,2.1,22.0,883.0,560.56,419.66
2016,8,23,11,45,819.0,164.0,2.2,22.5,890.5,608.68,456.98
2016,8,23,12,0,822.0,164.0,2.3,23.0,898.0,655.57,492.42
2016,8,23,12,15,822.0,164.0,2.35,23.0,897.0,699.01,525.3
2016,8,23,12,30,822.0,164.0,2.4,23.0,896.0,740.51,556.19
2016,8,23,12,45,818.0,164.0,2.45,23.0,886.5,776.87,582.99
2016,8,23,13,0,814.0,164.0,2.5,23.0,877.0,810.57,607.57
2016,8,23,13,15,809.5,163.0,2.55,23.0,860.5,840.14,628.18
2016,8,23,13,30,805.0,162.0,2.6,23.0,844.0,866.69,646.82
2016,8,23,13,45,798.5,159.5,2.7,23.0,820.5,886.89,661.66
2016,8,23,14,0,792.0,157.0,2.8,23.0,797.0,903.73,674.41
2016,8,23,14,15,782.5,154.5,2.8,22.5,766.5,914.37,683.73
2016,8,23,14,30,773.0,152.0,2.8,22.0,736.0,921.46,690.9
2016,8,23,14,45,622.5,200.0,2.85,22.0,655.5,850.99,644.43
2016,8,23,15,0,472.0,248.0,2.9,22.0,575.0,759.98,579.9
2016,8,23,15,15,409.0,250.0,2.9,21.5,521.0,709.07,545.73
2016,8,23,15,30,346.0,252.0,2.9,21.0,467.0,635.99,494.82
2016,8,23,15,45,330.0,234.0,2.95,20.5,426.0,604.87,475.04
2016,8,23,16,0,314.0,216.0,3.0,20.0,385.0,572.01,453.32
2016,8,23,16,15,240.0,201.5,3.0,19.5,323.5,485.99,389.03
2016,8,23,16,30,166.0,187.0,3.0,19.0,262.0,379.93,307.49
2016,8,23,16,45,153.0,166.0,3.05,18.5,228.5,345.04,281.74
2016,8,23,17,0,140.0,145.0,3.1,18.0,195.0,309.69,254.61
2016,8,23,17,15,292.0,111.0,3.1,17.5,192.5,420.48,348.76
2016,8,23,17,30,444.0,77.0,3.1,17.0,190.0,522.28,430.62
2016,8,23,17,45,374.0,64.0,3.1,16.5,144.0,436.58,360.4
2016,8,23,18,0,304.0,51.0,3.1,16.0,98.0,354.63,290.5
2016,8,23,18,15,206.5,34.5,3.0,15.5,61.0,250.43,195.16
2016,8,23,18,30,109.0,18.0,2.9,15.0,24.0,130.65,0.0
2016,8,23,18,45,54.5,9.0,2.85,14.5,12.0,45.41,0.0
2016,8,23,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,5,45,112.5,13.0,2.15,11.5,21.5,11.1,0.0
2016,8,24,6,0,225.0,26.0,2.3,12.0,43.0,21.45,9.93
2016,8,24,6,15,329.0,38.5,2.3,12.5,86.0,31.36,21.64
2016,8,24,6,30,433.0,51.0,2.3,13.0,129.0,41.03,30.82
2016,8,24,6,45,502.5,60.0,2.35,13.5,179.0,47.36,36.76
2016,8,24,7,0,572.0,69.0,2.4,14.0,229.0,53.56,42.37
2016,8,24,7,15,287.5,97.0,2.35,14.5,177.5,68.91,55.9
2016,8,24,7,30,3.0,125.0,2.3,15.0,126.0,97.91,81.16
2016,8,24,7,45,4.0,139.0,2.3,15.5,141.0,108.78,90.18
2016,8,24,8,0,5.0,153.0,2.3,16.0,156.0,119.56,98.98
2016,8,24,8,15,13.0,178.0,2.25,16.5,186.0,137.66,113.91
2016,8,24,8,30,21.0,203.0,2.2,17.0,216.0,155.49,128.38
2016,8,24,8,45,27.0,226.0,2.2,17.5,243.0,171.75,141.34
2016,8,24,9,0,33.0,249.0,2.2,18.0,270.0,175.18,143.48
2016,8,24,9,15,109.0,290.5,2.15,18.5,366.5,187.24,152.79
2016,8,24,9,30,185.0,332.0,2.1,19.0,463.0,225.13,169.58
2016,8,24,9,45,146.0,347.5,2.1,19.5,454.0,247.12,185.21
2016,8,24,10,0,107.0,363.0,2.1,20.0,445.0,276.05,208.3
2016,8,24,10,15,124.5,381.0,2.1,20.0,480.0,293.75,221.32
2016,8,24,10,30,142.0,399.0,2.1,20.0,515.0,325.24,245.31
2016,8,24,10,45,526.5,256.5,2.15,20.5,703.0,371.78,273.65
2016,8,24,11,0,911.0,114.0,2.2,21.0,891.0,469.07,344.93
2016,8,24,11,15,914.0,114.5,2.25,21.0,906.0,522.51,389.62
2016,8,24,11,30,917.0,115.0,2.3,21.0,921.0,574.89,432.51
2016,8,24,11,45,916.5,116.5,2.35,21.5,927.0,624.79,471.51
2016,8,24,12,0,916.0,118.0,2.4,22.0,933.0,672.94,508.06
2016,8,24,12,15,915.5,118.0,2.45,22.0,932.0,717.91,542.41
2016,8,24,12,30,915.0,118.0,2.5,22.0,931.0,760.68,574.51
2016,8,24,12,45,896.0,127.5,2.6,22.5,917.0,795.43,598.93
2016,8,24,13,0,877.0,137.0,2.7,23.0,903.0,826.58,619.78
2016,8,24,13,15,872.5,136.0,2.75,22.5,886.0,856.69,642.03
2016,8,24,13,30,868.0,135.0,2.8,22.0,869.0,883.72,662.31
2016,8,24,13,45,861.5,134.0,2.9,22.0,844.5,905.8,678.47
2016,8,24,14,0,855.0,133.0,3.0,22.0,820.0,935.62,700.01
2016,8,24,14,15,845.5,131.0,3.05,21.5,788.5,947.62,710.61
2016,8,24,14,30,836.0,129.0,3.1,21.0,757.0,955.94,719.09
2016,8,24,14,45,824.0,126.0,3.15,21.0,719.5,957.09,721.56
2016,8,24,15,0,812.0,123.0,3.2,21.0,682.0,954.54,721.74
2016,8,24,15,15,796.0,120.0,3.2,20.5,639.5,944.45,718.0
2016,8,24,15,30,780.0,117.0,3.2,20.0,597.0,930.83,711.99
2016,8,24,15,45,760.0,112.5,3.2,20.0,550.0,908.17,698.44
2016,8,24,16,0,740.0,108.0,3.2,20.0,503.0,889.28,687.58
2016,8,24,16,15,712.0,103.0,3.2,19.5,452.5,852.66,665.35
2016,8,24,16,30,684.0,98.0,3.2,19.0,402.0,813.63,641.03
2016,8,24,16,45,647.5,91.5,3.2,18.5,350.5,762.59,607.23
2016,8,24,17,0,611.0,85.0,3.2,18.0,299.0,710.12,571.22
2016,8,24,17,15,558.0,77.0,3.15,17.5,247.5,639.95,519.93
2016,8,24,17,30,505.0,69.0,3.1,17.0,196.0,569.99,466.4
2016,8,24,17,45,429.0,58.0,3.1,16.5,148.0,478.1,392.71
2016,8,24,18,0,353.0,47.0,3.1,16.0,100.0,389.24,317.54
2016,8,24,18,15,239.0,32.5,3.05,15.5,62.0,272.28,209.73
2016,8,24,18,30,125.0,18.0,3.0,15.0,24.0,140.98,0.0
2016,8,24,18,45,62.5,9.0,2.95,14.5,12.0,50.81,0.0
2016,8,24,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,5,45,112.5,12.5,2.15,12.5,21.0,10.67,0.0
2016,8,25,6,0,225.0,25.0,2.2,13.0,42.0,20.62,8.7
2016,8,25,6,15,329.5,37.0,2.15,13.5,84.0,30.13,20.42
2016,8,25,6,30,434.0,49.0,2.1,14.0,126.0,39.41,29.24
2016,8,25,6,45,217.0,50.0,2.1,14.5,88.5,37.15,27.53
2016,8,25,7,0,0.0,51.0,2.1,15.0,51.0,42.2,32.1
2016,8,25,7,15,0.0,63.0,2.05,15.0,63.0,52.2,41.0
2016,8,25,7,30,0.0,75.0,2.0,15.0,75.0,61.98,49.56
2016,8,25,7,45,0.0,91.0,2.0,15.5,91.0,74.55,60.34
2016,8,25,8,0,0.0,107.0,2.0,16.0,107.0,86.99,70.83
2016,8,25,8,15,17.5,161.5,2.0,16.5,171.5,126.63,104.53
2016,8,25,8,30,35.0,216.0,2.0,17.0,236.0,154.55,127.58
2016,8,25,8,45,43.0,240.5,2.0,17.5,266.5,169.52,139.43
2016,8,25,9,0,51.0,265.0,2.0,18.0,297.0,184.04,150.8
2016,8,25,9,15,31.0,244.0,2.0,18.5,264.0,173.09,141.02
2016,8,25,9,30,11.0,223.0,2.0,19.0,231.0,174.31,134.97
2016,8,25,9,45,40.5,285.0,2.05,19.5,316.0,209.83,160.87
2016,8,25,10,0,70.0,347.0,2.1,20.0,401.0,259.64,197.42
2016,8,25,10,15,129.0,372.5,2.15,20.0,476.5,289.67,218.18
2016,8,25,10,30,188.0,398.0,2.2,20.0,552.0,338.29,254.02
2016,8,25,10,45,157.0,408.5,2.25,20.5,539.5,352.85,266.24
2016,8,25,11,0,126.0,419.0,2.3,21.0,527.0,364.14,275.54
2016,8,25,11,15,245.0,406.5,2.3,21.0,620.0,421.86,318.58
2016,8,25,11,30,364.0,394.0,2.3,21.0,713.0,497.48,375.13
2016,8,25,11,45,378.5,385.0,2.35,21.0,719.0,527.0,398.14
2016,8,25,12,0,393.0,376.0,2.4,21.0,725.0,556.72,421.32
2016,8,25,12,15,420.0,369.0,2.4,21.0,741.0,599.46,453.44
2016,8,25,12,30,447.0,362.0,2.4,21.0,757.0,642.19,485.14
2016,8,25,12,45,685.0,236.5,2.45,21.5,835.5,743.47,561.27
2016,8,25,13,0,923.0,111.0,2.5,22.0,914.0,838.66,629.62
2016,8,25,13,15,919.5,110.0,2.55,21.5,897.0,870.45,652.43
2016,8,25,13,30,916.0,109.0,2.6,21.0,880.0,899.07,673.75
2016,8,25,13,45,910.0,108.0,2.65,21.0,855.5,922.2,690.22
2016,8,25,14,0,904.0,107.0,2.7,21.0,831.0,941.85,704.51
2016,8,25,14,15,895.5,105.5,2.75,21.0,799.5,955.11,714.7
2016,8,25,14,30,887.0,104.0,2.8,21.0,768.0,964.71,722.66
2016,8,25,14,45,876.0,102.0,2.85,21.0,730.0,967.7,726.41
2016,8,25,15,0,865.0,100.0,2.9,21.0,692.0,967.03,727.93
2016,8,25,15,15,850.5,97.5,2.95,20.5,649.0,970.06,733.58
2016,8,25,15,30,836.0,95.0,3.0,20.0,606.0,958.38,729.37
2016,8,25,15,45,585.5,151.5,3.1,19.5,496.0,789.19,615.02
2016,8,25,16,0,335.0,208.0,3.2,19.0,386.0,582.22,463.19
2016,8,25,16,15,204.0,194.0,3.2,18.5,299.0,420.59,340.04
2016,8,25,16,30,73.0,180.0,3.2,18.0,212.0,263.02,213.27
2016,8,25,16,45,67.0,158.0,3.2,17.5,184.5,235.31,192.2
2016,8,25,17,0,61.0,136.0,3.2,17.0,157.0,207.14,169.89
2016,8,25,17,15,53.5,114.0,3.15,16.0,130.0,177.16,145.69
2016,8,25,17,30,46.0,92.0,3.1,15.0,103.0,146.66,120.28
2016,8,25,17,45,229.5,66.5,3.05,14.5,102.5,300.14,251.65
2016,8,25,18,0,413.0,41.0,3.0,14.0,102.0,430.27,352.39
2016,8,25,18,15,287.5,28.5,2.85,13.5,62.5,305.95,233.37
2016,8,25,18,30,162.0,16.0,2.7,13.0,23.0,164.82,0.0
2016,8,25,18,45,81.0,8.0,2.55,13.0,11.5,6.83,0.0
2016,8,25,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,5,45,111.5,12.5,1.9,12.5,20.5,10.67,0.0
2016,8,26,6,0,223.0,25.0,2.0,13.0,41.0,20.7,8.05
2016,8,26,6,15,332.0,37.0,2.05,13.5,83.5,30.22,20.43
2016,8,26,6,30,441.0,49.0,2.1,14.0,126.0,39.53,29.31
2016,8,26,6,45,220.5,62.0,2.15,14.5,100.5,45.79,35.2
2016,8,26,7,0,0.0,75.0,2.2,15.0,75.0,60.5,48.34
2016,8,26,7,15,0.0,92.0,2.2,15.0,92.0,73.68,60.01
2016,8,26,7,30,0.0,109.0,2.2,15.0,109.0,86.76,71.38
2016,8,26,7,45,0.5,127.0,2.2,15.5,127.5,100.42,82.94
2016,8,26,8,0,1.0,145.0,2.2,16.0,146.0,113.95,94.18
2016,8,26,8,15,4.5,162.0,2.15,16.5,164.5,126.71,104.59
2016,8,26,8,30,8.0,179.0,2.1,17.0,183.0,139.35,114.76
2016,8,26,8,45,7.5,186.0,2.05,17.5,190.5,145.09,118.98
2016,8,26,9,0,7.0,193.0,2.0,18.0,198.0,150.71,123.09
2016,8,26,9,15,16.5,229.5,2.0,18.5,241.5,176.09,143.61
2016,8,26,9,30,26.0,266.0,2.0,19.0,285.0,203.75,157.74
2016,8,26,9,45,99.0,316.5,2.0,19.5,391.5,235.25,178.12
2016,8,26,10,0,172.0,367.0,2.0,20.0,498.0,278.49,207.42
2016,8,26,10,15,515.0,250.5,2.05,20.0,664.5,289.65,204.16
2016,8,26,10,30,858.0,134.0,2.1,20.0,831.0,352.23,246.1
2016,8,26,10,45,581.5,266.0,2.15,20.5,744.5,396.7,290.83
2016,8,26,11,0,305.0,398.0,2.2,21.0,658.0,417.65,312.85
2016,8,26,11,15,268.0,414.5,2.25,21.0,645.0,438.01,329.92
2016,8,26,11,30,231.0,431.0,2.3,21.0,632.0,457.8,345.79
2016,8,26,11,45,348.0,394.5,2.35,21.5,700.5,516.55,389.86
2016,8,26,12,0,465.0,358.0,2.4,22.0,769.0,588.29,443.05
2016,8,26,12,15,346.0,397.5,2.45,22.0,703.5,570.21,429.77
2016,8,26,12,30,227.0,437.0,2.5,22.0,638.0,538.81,406.44
2016,8,26,12,45,327.0,397.5,2.6,22.0,683.0,605.09,457.21
2016,8,26,13,0,427.0,358.0,2.7,22.0,728.0,679.14,512.57
2016,8,26,13,15,456.5,340.5,2.7,22.0,729.0,712.96,537.51
2016,8,26,13,30,486.0,323.0,2.7,22.0,730.0,746.09,562.15
2016,8,26,13,45,671.5,226.5,2.75,22.0,772.0,844.5,635.97
2016,8,26,14,0,857.0,130.0,2.8,22.0,814.0,932.28,697.06
2016,8,26,14,15,571.5,235.0,2.8,21.5,683.5,804.55,609.29
2016,8,26,14,30,286.0,340.0,2.8,21.0,553.0,637.14,486.92
2016,8,26,14,45,309.0,315.5,2.8,21.0,535.5,644.5,495.4
2016,8,26,15,0,332.0,291.0,2.8,21.0,518.0,650.05,501.57
2016,8,26,15,15,217.0,281.0,2.75,20.5,425.5,514.57,401.85
2016,8,26,15,30,102.0,271.0,2.7,20.0,333.0,377.18,297.1
2016,8,26,15,45,64.5,234.0,2.7,19.5,272.5,302.83,240.39
2016,8,26,16,0,27.0,197.0,2.7,19.0,212.0,208.87,166.08
2016,8,26,16,15,23.5,178.5,2.7,18.5,190.5,189.37,151.36
2016,8,26,16,30,20.0,160.0,2.7,18.0,169.0,169.77,136.14
2016,8,26,16,45,16.0,140.0,2.7,18.0,146.5,147.85,118.47
2016,8,26,17,0,12.0,120.0,2.7,18.0,124.0,125.79,100.39
2016,8,26,17,15,259.5,92.5,2.65,17.0,156.5,363.83,304.0
2016,8,26,17,30,507.0,65.0,2.6,16.0,189.0,564.65,463.8
2016,8,26,17,45,427.0,54.5,2.55,15.5,141.0,470.35,385.94
2016,8,26,18,0,347.0,44.0,2.5,15.0,93.0,379.38,308.41
2016,8,26,18,15,228.5,29.0,2.4,14.5,56.0,258.9,191.6
2016,8,26,18,30,110.0,14.0,2.3,14.0,19.0,91.42,0.0
2016,8,26,18,45,55.0,7.0,2.2,14.0,9.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,5,45,83.5,12.0,2.0,12.5,18.0,10.24,0.0
2016,8,27,6,0,167.0,24.0,2.1,13.0,36.0,18.66,5.94
2016,8,27,6,15,267.5,39.0,2.15,13.0,76.5,30.11,20.32
2016,8,27,6,30,368.0,54.0,2.2,13.0,117.0,41.38,31.04
2016,8,27,6,45,184.0,58.5,2.3,13.5,90.0,45.08,34.69
2016,8,27,7,0,0.0,63.0,2.4,14.0,63.0,51.69,40.69
2016,8,27,7,15,0.0,78.0,2.4,14.5,78.0,63.54,51.15
2016,8,27,7,30,0.0,93.0,2.4,15.0,93.0,75.3,61.32
2016,8,27,7,45,0.0,116.0,2.4,15.5,116.0,92.67,76.21
2016,8,27,8,0,0.0,139.0,2.4,16.0,139.0,109.75,90.6
2016,8,27,8,15,13.0,172.5,2.4,16.5,179.5,133.8,110.72
2016,8,27,8,30,26.0,206.0,2.4,17.0,220.0,157.23,129.97
2016,8,27,8,45,21.0,212.5,2.4,17.5,224.5,162.76,133.92
2016,8,27,9,0,16.0,219.0,2.4,18.0,229.0,168.11,137.74
2016,8,27,9,15,23.0,246.0,2.35,18.0,262.0,186.76,152.85
2016,8,27,9,30,30.0,273.0,2.3,18.0,295.0,194.52,151.05
2016,8,27,9,45,60.0,313.5,2.3,18.5,359.0,228.39,175.33
2016,8,27,10,0,90.0,354.0,2.3,19.0,423.0,266.84,203.03
2016,8,27,10,15,307.5,323.5,2.3,19.0,570.5,292.84,215.11
2016,8,27,10,30,525.0,293.0,2.3,19.0,718.0,356.27,259.34
2016,8,27,10,45,326.5,354.5,2.35,19.5,621.5,370.25,277.21
2016,8,27,11,0,128.0,416.0,2.4,20.0,525.0,362.71,275.62
2016,8,27,11,15,127.0,423.5,2.45,20.0,533.0,382.96,291.62
2016,8,27,11,30,126.0,431.0,2.5,20.0,541.0,403.23,307.34
2016,8,27,11,45,212.0,426.0,2.6,20.5,612.5,463.62,352.66
2016,8,27,12,0,298.0,421.0,2.7,21.0,684.0,532.89,404.17
2016,8,27,12,15,244.0,430.5,2.75,21.0,645.5,529.14,401.5
2016,8,27,12,30,190.0,440.0,2.8,21.0,607.0,515.08,391.3
2016,8,27,12,45,192.5,431.5,2.85,21.0,599.5,526.4,400.48
2016,8,27,13,0,195.0,423.0,2.9,21.0,592.0,536.84,408.89
2016,8,27,13,15,194.5,415.0,2.95,21.0,580.5,544.39,415.15
2016,8,27,13,30,194.0,407.0,3.0,21.0,569.0,550.86,420.67
2016,8,27,13,45,212.0,393.0,3.05,21.0,565.0,566.66,433.57
2016,8,27,14,0,230.0,379.0,3.1,21.0,561.0,582.04,446.2
2016,8,27,14,15,228.5,364.0,3.1,20.5,539.0,577.74,444.87
2016,8,27,14,30,227.0,349.0,3.1,20.0,517.0,572.0,442.62
2016,8,27,14,45,516.0,235.5,3.1,20.0,592.5,775.82,599.01
2016,8,27,15,0,805.0,122.0,3.1,20.0,668.0,943.18,718.16
2016,8,27,15,15,597.0,178.0,3.1,19.5,568.5,819.38,633.48
2016,8,27,15,30,389.0,234.0,3.1,19.0,469.0,655.79,515.12
2016,8,27,15,45,565.5,168.5,3.1,19.0,479.5,777.9,610.75
2016,8,27,16,0,742.0,103.0,3.1,19.0,490.0,881.11,685.51
2016,8,27,16,15,713.5,98.0,3.1,18.5,439.5,843.93,661.69
2016,8,27,16,30,685.0,93.0,3.1,18.0,389.0,804.37,636.8
2016,8,27,16,45,654.0,85.5,3.1,17.5,338.5,757.16,605.52
2016,8,27,17,0,623.0,78.0,3.1,17.0,288.0,708.37,571.89
2016,8,27,17,15,569.5,70.0,3.0,16.5,236.5,637.77,519.56
2016,8,27,17,30,516.0,62.0,2.9,16.0,185.0,567.56,465.03
2016,8,27,17,45,442.0,51.5,2.85,15.5,138.0,478.27,392.43
2016,8,27,18,0,368.0,41.0,2.8,15.0,91.0,392.18,318.02
2016,8,27,18,15,244.5,27.0,2.7,14.5,54.0,268.12,192.22
2016,8,27,18,30,121.0,13.0,2.6,14.0,17.0,98.2,0.0
2016,8,27,18,45,60.5,6.5,2.55,13.5,8.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,5,45,115.0,11.0,1.65,11.5,19.0,9.39,0.0
2016,8,28,6,0,230.0,22.0,1.7,12.0,38.0,18.15,4.75
2016,8,28,6,15,341.0,34.5,1.65,12.5,80.5,28.21,18.66
2016,8,28,6,30,452.0,47.0,1.6,13.0,123.0,38.04,28.07
2016,8,28,6,45,229.5,70.0,1.6,13.5,109.0,53.28,41.98
2016,8,28,7,0,7.0,93.0,1.6,14.0,95.0,72.91,59.53
2016,8,28,7,15,13.0,112.5,1.55,14.5,117.0,87.7,72.47
2016,8,28,7,30,19.0,132.0,1.5,15.0,139.0,102.4,85.04
2016,8,28,7,45,88.5,163.0,1.5,15.5,203.0,119.9,99.78
2016,8,28,8,0,158.0,194.0,1.5,16.0,267.0,135.0,112.18
2016,8,28,8,15,484.0,143.0,1.45,16.5,401.0,96.08,78.2
2016,8,28,8,30,810.0,92.0,1.4,17.0,535.0,71.03,56.29
2016,8,28,8,45,830.5,94.0,1.4,17.5,582.0,71.44,56.38
2016,8,28,9,0,851.0,96.0,1.4,18.0,629.0,71.85,56.44
2016,8,28,9,15,864.5,98.5,1.45,18.5,671.0,82.84,65.51
2016,8,28,9,30,878.0,101.0,1.5,19.0,713.0,124.86,71.79
2016,8,28,9,45,887.5,103.0,1.55,19.5,749.0,181.37,103.44
2016,8,28,10,0,897.0,105.0,1.6,20.0,785.0,238.83,146.49
2016,8,28,10,15,904.5,106.5,1.7,20.0,814.0,296.21,194.81
2016,8,28,10,30,912.0,108.0,1.8,20.0,843.0,353.87,245.11
2016,8,28,10,45,916.5,109.0,1.9,20.5,865.0,410.19,293.96
2016,8,28,11,0,921.0,110.0,2.0,21.0,887.0,466.0,341.42
2016,8,28,11,15,924.5,111.0,2.1,21.0,902.0,520.64,387.44
2016,8,28,11,30,928.0,112.0,2.2,21.0,917.0,574.25,431.47
2016,8,28,11,45,929.5,112.0,2.3,21.5,923.5,624.7,471.19
2016,8,28,12,0,931.0,112.0,2.4,22.0,930.0,673.46,508.55
2016,8,28,12,15,930.5,112.0,2.45,22.0,928.5,719.0,543.41
2016,8,28,12,30,930.0,112.0,2.5,22.0,927.0,762.27,575.95
2016,8,28,12,45,940.5,104.0,2.6,22.5,921.0,804.1,605.28
2016,8,28,13,0,951.0,96.0,2.7,23.0,915.0,843.58,631.73
2016,8,28,13,15,947.5,95.5,2.75,22.5,897.5,876.32,655.68
2016,8,28,13,30,944.0,95.0,2.8,22.0,880.0,905.82,677.59
2016,8,28,13,45,938.5,94.0,2.85,22.0,855.0,929.69,694.54
2016,8,28,14,0,933.0,93.0,2.9,22.0,830.0,950.0,709.26
2016,8,28,14,15,925.0,91.5,2.9,21.5,798.0,963.83,720.81
2016,8,28,14,30,917.0,90.0,2.9,21.0,766.0,973.9,730.09
2016,8,28,14,45,906.5,88.0,2.9,21.0,728.0,977.27,733.71
2016,8,28,15,0,896.0,86.0,2.9,21.0,690.0,976.87,735.04
2016,8,28,15,15,882.5,84.0,2.9,20.5,646.5,969.88,733.54
2016,8,28,15,30,869.0,82.0,2.9,20.0,603.0,959.31,729.81
2016,8,28,15,45,850.5,79.5,2.9,20.0,555.0,939.84,718.71
2016,8,28,16,0,832.0,77.0,2.9,20.0,507.0,927.97,712.95
2016,8,28,16,15,806.5,73.5,2.85,19.5,455.5,894.14,692.74
2016,8,28,16,30,781.0,70.0,2.8,19.0,404.0,857.61,670.38
2016,8,28,16,45,745.5,66.0,2.75,18.5,351.0,808.74,638.47
2016,8,28,17,0,710.0,62.0,2.7,18.0,298.0,758.16,604.15
2016,8,28,17,15,658.5,56.5,2.6,17.0,245.0,690.13,555.85
2016,8,28,17,30,607.0,51.0,2.5,16.0,192.0,629.53,510.35
2016,8,28,17,45,523.5,43.0,2.45,15.5,142.5,533.52,433.36
2016,8,28,18,0,440.0,35.0,2.4,15.0,93.0,441.51,354.24
2016,8,28,18,15,299.5,23.5,2.35,14.5,55.0,302.26,206.28
2016,8,28,18,30,159.0,12.0,2.3,14.0,17.0,124.3,0.0
2016,8,28,18,45,79.5,6.0,2.25,13.5,8.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,29,5,45,31.0,11.0,2.5,11.5,13.0,9.39,0.0
2016,8,29,6,0,62.0,22.0,2.6,12.0,26.0,17.34,3.2
2016,8,29,6,15,113.5,40.5,2.7,12.5,56.0,31.26,21.17
2016,8,29,6,30,165.0,59.0,2.8,13.0,86.0,44.88,34.05
2016,8,29,6,45,191.5,79.0,2.95,13.5,122.0,59.05,47.05
2016,8,29,7,0,218.0,99.0,3.1,14.0,158.0,72.77,59.4
2016,8,29,7,15,239.0,118.0,3.1,14.5,195.0,85.38,70.47
2016,8,29,7,30,260.0,137.0,3.1,15.0,232.0,97.54,80.9
2016,8,29,7,45,135.5,147.0,3.1,15.5,197.0,106.87,88.64
2016,8,29,8,0,11.0,157.0,3.1,16.0,162.0,121.94,101.21
2016,8,29,8,15,223.5,174.5,3.05,16.0,296.0,118.49,97.86
2016,8,29,8,30,436.0,192.0,3.0,16.0,430.0,123.65,101.96
2016,8,29,8,45,644.5,140.5,3.0,16.5,525.5,91.6,73.97
2016,8,29,9,0,853.0,89.0,3.0,17.0,621.0,77.3,61.37
2016,8,29,9,15,866.0,91.0,2.95,17.5,662.5,78.39,62.02
2016,8,29,9,30,879.0,93.0,2.9,18.0,704.0,118.64,67.72
2016,8,29,9,45,898.0,90.0,2.85,18.5,741.5,173.06,97.25
2016,8,29,10,0,917.0,87.0,2.8,19.0,779.0,229.31,139.32
2016,8,29,10,15,924.0,88.5,2.8,19.5,808.5,287.44,188.55
2016,8,29,10,30,931.0,90.0,2.8,20.0,838.0,345.78,239.63
2016,8,29,10,45,936.5,90.0,2.85,20.5,860.5,402.48,289.41
2016,8,29,11,0,942.0,90.0,2.9,21.0,883.0,458.71,337.84
2016,8,29,11,15,945.5,91.0,2.95,21.0,897.5,514.1,385.0
2016,8,29,11,30,949.0,92.0,3.0,21.0,912.0,568.4,430.05
2016,8,29,11,45,951.0,91.5,3.05,21.5,919.0,619.32,470.53
2016,8,29,12,0,953.0,91.0,3.1,22.0,926.0,668.5,508.53
2016,8,29,12,15,953.0,91.0,3.15,22.0,924.5,714.85,544.46
2016,8,29,12,30,953.0,91.0,3.2,22.0,923.0,758.88,578.01
2016,8,29,12,45,937.0,99.0,3.25,22.0,910.0,795.87,604.58
2016,8,29,13,0,921.0,107.0,3.3,22.0,897.0,829.3,628.15
2016,8,29,13,15,917.5,106.5,3.35,22.0,880.0,861.29,650.74
2016,8,29,13,30,914.0,106.0,3.4,22.0,863.0,890.13,671.2
2016,8,29,13,45,911.5,103.0,3.45,22.0,839.0,914.05,688.39
2016,8,29,14,0,909.0,100.0,3.5,22.0,815.0,934.52,703.37
2016,8,29,14,15,901.0,98.5,3.5,21.5,783.5,948.01,714.84
2016,8,29,14,30,893.0,97.0,3.5,21.0,752.0,957.84,724.07
2016,8,29,14,45,886.0,93.5,3.55,21.0,715.0,962.68,729.07
2016,8,29,15,0,879.0,90.0,3.6,21.0,678.0,963.81,731.77
2016,8,29,15,15,864.5,87.5,3.6,20.5,635.0,955.23,729.09
2016,8,29,15,30,850.0,85.0,3.6,20.0,592.0,943.1,724.15
2016,8,29,15,45,834.5,81.5,3.6,20.0,545.0,936.24,721.61
2016,8,29,16,0,819.0,78.0,3.6,20.0,498.0,915.2,709.19
2016,8,29,16,15,793.5,74.5,3.6,19.5,447.0,881.48,689.09
2016,8,29,16,30,768.0,71.0,3.6,19.0,396.0,845.11,666.7
2016,8,29,16,45,733.5,66.5,3.6,18.5,343.5,796.71,634.78
2016,8,29,17,0,699.0,62.0,3.6,18.0,291.0,746.6,600.34
2016,8,29,17,15,646.0,56.5,3.5,17.5,238.5,677.53,549.32
2016,8,29,17,30,593.0,51.0,3.4,17.0,186.0,616.29,501.59
2016,8,29,17,45,506.5,43.0,3.3,16.5,137.5,518.42,421.98
2016,8,29,18,0,420.0,35.0,3.2,16.0,89.0,424.72,340.19
2016,8,29,18,15,210.0,25.0,3.15,15.5,52.0,232.44,147.08
2016,8,29,18,30,0.0,15.0,3.1,15.0,15.0,12.8,0.0
2016,8,29,18,45,0.0,7.5,3.1,14.5,7.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,6.0,3.0,13.5,6.0,5.12,0.0
2016,8,30,6,0,0.0,12.0,3.1,14.0,12.0,9.88,0.0
2016,8,30,6,15,0.0,26.5,3.1,14.0,26.5,21.9,12.97
2016,8,30,6,30,0.0,41.0,3.1,14.0,41.0,33.62,23.98
2016,8,30,6,45,0.0,57.5,3.1,14.5,57.5,46.64,35.87
2016,8,30,7,0,0.0,74.0,3.1,15.0,74.0,59.56,47.48
2016,8,30,7,15,0.0,92.0,3.0,15.5,92.0,73.44,59.69
2016,8,30,7,30,0.0,110.0,2.9,16.0,110.0,87.2,71.55
2016,8,30,7,45,302.0,109.5,2.85,17.0,247.0,75.34,60.71
2016,8,30,8,0,604.0,109.0,2.8,18.0,384.0,77.01,61.72
2016,8,30,8,15,729.5,90.0,2.75,18.5,459.5,69.92,55.25
2016,8,30,8,30,855.0,71.0,2.7,19.0,535.0,66.01,51.59
2016,8,30,8,45,873.0,72.5,2.65,19.5,582.0,67.3,52.42
2016,8,30,9,0,891.0,74.0,2.6,20.0,629.0,68.5,53.17
2016,8,30,9,15,903.5,76.0,2.6,20.5,670.5,69.84,54.04
2016,8,30,9,30,916.0,78.0,2.6,21.0,712.0,110.06,59.63
2016,8,30,9,45,924.5,79.5,2.65,21.5,747.5,168.02,91.19
2016,8,30,10,0,933.0,81.0,2.7,22.0,783.0,226.79,135.01
2016,8,30,10,15,939.5,82.0,2.75,22.0,812.0,285.33,184.41
2016,8,30,10,30,946.0,83.0,2.8,22.0,841.0,343.97,235.86
2016,8,30,10,45,951.5,83.0,2.9,22.5,863.0,401.41,286.04
2016,8,30,11,0,957.0,83.0,3.0,23.0,885.0,458.35,334.88
2016,8,30,11,15,960.0,83.5,3.1,23.0,899.0,513.8,382.03
2016,8,30,11,30,963.0,84.0,3.2,23.0,913.0,568.05,427.03
2016,8,30,11,45,965.0,83.5,3.3,23.5,919.5,619.49,467.91
2016,8,30,12,0,967.0,83.0,3.4,24.0,926.0,669.14,506.3
2016,8,30,12,15,966.5,82.5,3.45,24.0,924.5,715.15,541.92
2016,8,30,12,30,966.0,82.0,3.5,24.0,923.0,758.72,575.08
2016,8,30,12,45,961.0,84.0,3.6,24.0,912.5,798.68,603.64
2016,8,30,13,0,956.0,86.0,3.7,24.0,902.0,835.64,629.8
2016,8,30,13,15,952.5,85.0,3.7,24.0,884.5,867.72,652.09
2016,8,30,13,30,949.0,84.0,3.7,24.0,867.0,896.49,672.15
2016,8,30,13,45,944.5,82.5,3.75,24.0,842.5,920.45,689.28
2016,8,30,14,0,940.0,81.0,3.8,24.0,818.0,940.83,704.14
2016,8,30,14,15,932.5,80.0,3.75,23.5,786.0,955.38,716.01
2016,8,30,14,30,925.0,79.0,3.7,23.0,754.0,966.19,725.58
2016,8,30,14,45,915.5,77.0,3.7,23.0,716.5,970.2,729.66
2016,8,30,15,0,906.0,75.0,3.7,23.0,679.0,970.42,731.43
2016,8,30,15,15,893.0,73.5,3.65,22.5,635.5,964.17,730.09
2016,8,30,15,30,880.0,72.0,3.6,22.0,592.0,954.36,726.49
2016,8,30,15,45,863.0,69.0,3.6,21.5,544.5,935.28,716.94
2016,8,30,16,0,846.0,66.0,3.6,21.0,497.0,912.93,705.12
2016,8,30,16,15,821.5,63.5,3.55,20.5,446.0,881.09,686.14
2016,8,30,16,30,797.0,61.0,3.5,20.0,395.0,857.02,672.36
2016,8,30,16,45,763.0,57.5,3.5,19.5,342.5,809.99,641.62
2016,8,30,17,0,729.0,54.0,3.5,19.0,290.0,761.3,608.48
2016,8,30,17,15,677.5,49.0,3.45,18.5,237.5,693.83,559.14
2016,8,30,17,30,626.0,44.0,3.4,18.0,185.0,626.44,507.01
2016,8,30,17,45,540.0,37.5,3.35,17.5,136.0,529.3,428.21
2016,8,30,18,0,454.0,31.0,3.3,17.0,87.0,435.26,345.48
2016,8,30,18,15,227.0,22.0,3.25,16.5,50.0,238.7,134.72
2016,8,30,18,30,0.0,13.0,3.2,16.0,13.0,11.1,0.0
2016,8,30,18,45,0.0,6.5,3.2,15.5,6.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
