Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,31,5,45,145.5,9.5,2.9,12.5,18.0,8.11,0.0
2016,8,31,6,0,291.0,19.0,3.0,13.0,36.0,15.75,0.0
2016,8,31,6,15,413.0,28.0,3.1,13.5,79.5,22.99,13.85
2016,8,31,6,30,535.0,37.0,3.2,14.0,123.0,32.87,23.29
2016,8,31,6,45,603.0,43.0,3.3,14.5,173.5,37.7,27.93
2016,8,31,7,0,671.0,49.0,3.4,15.0,224.0,42.55,32.36
2016,8,31,7,15,715.0,53.5,3.4,15.5,277.5,45.93,35.34
2016,8,31,7,30,759.0,58.0,3.4,16.0,331.0,49.28,38.19
2016,8,31,7,45,789.0,61.0,3.45,16.5,383.0,51.3,39.77
2016,8,31,8,0,819.0,64.0,3.5,17.0,435.0,60.37,47.48
2016,8,31,8,15,841.0,67.0,3.45,17.0,485.5,62.98,49.58
2016,8,31,8,30,863.0,70.0,3.4,17.0,536.0,65.46,51.56
2016,8,31,8,45,878.5,72.0,3.4,17.5,582.0,67.06,52.66
2016,8,31,9,0,894.0,74.0,3.4,18.0,628.0,68.56,53.68
2016,8,31,9,15,906.0,76.0,3.4,18.5,669.5,69.9,54.56
2016,8,31,9,30,918.0,78.0,3.4,19.0,711.0,108.74,59.67
2016,8,31,9,45,922.5,81.5,3.4,19.5,746.0,167.73,92.04
2016,8,31,10,0,927.0,85.0,3.4,20.0,781.0,227.11,136.75
2016,8,31,10,15,934.0,86.5,3.4,20.0,810.0,285.87,186.69
2016,8,31,10,30,941.0,88.0,3.4,20.0,839.0,344.83,238.84
2016,8,31,10,45,945.5,89.0,3.45,20.5,861.0,402.51,289.69
2016,8,31,11,0,950.0,90.0,3.5,21.0,883.0,459.62,339.13
2016,8,31,11,15,953.0,90.5,3.5,21.0,897.0,514.87,386.46
2016,8,31,11,30,956.0,91.0,3.5,21.0,911.0,568.93,431.57
2016,8,31,11,45,957.0,91.0,3.55,21.0,917.5,620.05,473.39
2016,8,31,12,0,958.0,91.0,3.6,21.0,924.0,669.32,512.79
2016,8,31,12,15,958.0,91.0,3.6,21.0,922.5,715.89,549.11
2016,8,31,12,30,958.0,91.0,3.6,21.0,921.0,760.12,582.95
2016,8,31,12,45,950.0,94.0,3.6,21.5,909.5,798.66,609.6
2016,8,31,13,0,942.0,97.0,3.6,22.0,898.0,834.05,633.22
2016,8,31,13,15,938.0,96.5,3.65,21.5,880.0,866.03,657.14
2016,8,31,13,30,934.0,96.0,3.7,21.0,862.0,894.74,678.93
2016,8,31,13,45,929.5,94.0,3.75,21.0,837.5,918.1,695.87
2016,8,31,14,0,925.0,92.0,3.8,21.0,813.0,937.89,710.53
2016,8,31,14,15,916.5,90.5,3.8,21.0,780.5,950.95,720.44
2016,8,31,14,30,908.0,89.0,3.8,21.0,748.0,960.25,728.0
2016,8,31,14,45,899.0,86.5,3.85,21.0,710.0,964.2,732.41
2016,8,31,15,0,890.0,84.0,3.9,21.0,672.0,964.4,734.49
2016,8,31,15,15,875.5,81.5,3.9,20.5,628.5,955.62,731.68
2016,8,31,15,30,861.0,79.0,3.9,20.0,585.0,943.27,726.57
2016,8,31,15,45,844.0,75.5,3.9,20.0,537.5,923.8,715.18
2016,8,31,16,0,827.0,72.0,3.9,20.0,490.0,901.1,701.54
2016,8,31,16,15,801.5,69.0,3.85,19.5,438.5,878.47,688.89
2016,8,31,16,30,776.0,66.0,3.8,19.0,387.0,842.64,666.37
2016,8,31,16,45,741.5,61.5,3.8,19.0,335.0,794.13,632.92
2016,8,31,17,0,707.0,57.0,3.8,19.0,283.0,743.98,597.06
2016,8,31,17,15,653.0,52.0,3.7,18.5,230.5,674.78,545.68
2016,8,31,17,30,599.0,47.0,3.6,18.0,178.0,605.62,491.46
2016,8,31,17,45,510.5,39.5,3.55,17.5,129.5,514.45,416.57
2016,8,31,18,0,422.0,32.0,3.5,17.0,81.0,420.62,332.61
2016,8,31,18,15,211.0,16.0,3.5,16.5,40.5,214.54,100.24
2016,8,31,18,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,5,45,138.5,9.0,2.35,12.5,17.0,7.68,0.0
2016,9,1,6,0,277.0,18.0,2.4,13.0,34.0,14.89,0.0
2016,9,1,6,15,402.0,27.5,2.35,13.5,77.5,22.57,13.41
2016,9,1,6,30,527.0,37.0,2.3,14.0,121.0,32.88,23.28
2016,9,1,6,45,263.5,41.5,2.3,14.5,83.5,31.48,22.4
2016,9,1,7,0,0.0,46.0,2.3,15.0,46.0,38.04,28.36
2016,9,1,7,15,0.0,57.0,2.15,15.5,57.0,47.19,36.49
2016,9,1,7,30,0.0,68.0,2.0,16.0,68.0,56.37,44.47
2016,9,1,7,45,0.0,84.0,1.9,16.5,84.0,69.1,55.41
2016,9,1,8,0,0.0,100.0,1.8,17.0,100.0,81.59,65.96
2016,9,1,8,15,0.0,110.5,1.75,17.0,110.5,89.9,72.89
2016,9,1,8,30,0.0,121.0,1.7,17.0,121.0,98.14,79.71
2016,9,1,8,45,0.0,136.0,1.65,17.5,136.0,109.6,89.05
2016,9,1,9,0,0.0,151.0,1.6,18.0,151.0,120.94,98.18
2016,9,1,9,15,1.5,162.0,1.65,18.0,163.0,129.32,104.95
2016,9,1,9,30,3.0,173.0,1.7,18.0,175.0,138.2,107.12
2016,9,1,9,45,7.0,200.0,1.75,18.5,205.0,159.46,123.39
2016,9,1,10,0,11.0,227.0,1.8,19.0,235.0,181.43,140.02
2016,9,1,10,15,14.5,252.0,1.9,19.0,263.5,202.6,156.27
2016,9,1,10,30,18.0,277.0,2.0,19.0,292.0,224.52,173.11
2016,9,1,10,45,18.0,281.5,2.1,19.5,296.5,230.85,177.63
2016,9,1,11,0,18.0,286.0,2.2,20.0,301.0,237.13,182.16
2016,9,1,11,15,258.0,309.5,2.35,20.0,530.0,357.58,272.94
2016,9,1,11,30,498.0,333.0,2.5,20.0,759.0,517.73,392.68
2016,9,1,11,45,508.5,325.5,2.65,20.5,763.5,553.03,419.69
2016,9,1,12,0,519.0,318.0,2.8,21.0,768.0,588.01,446.68
2016,9,1,12,15,519.0,317.5,2.8,21.0,766.5,621.2,472.14
2016,9,1,12,30,519.0,317.0,2.8,21.0,765.0,653.04,496.21
2016,9,1,12,45,733.5,208.0,2.85,21.0,833.5,749.55,570.11
2016,9,1,13,0,948.0,99.0,2.9,21.0,902.0,839.41,635.99
2016,9,1,13,15,944.0,98.5,2.85,20.5,884.5,871.63,658.78
2016,9,1,13,30,940.0,98.0,2.8,20.0,867.0,900.55,679.82
2016,9,1,13,45,935.5,96.0,2.75,20.0,841.5,924.1,695.95
2016,9,1,14,0,931.0,94.0,2.7,20.0,816.0,944.07,709.76
2016,9,1,14,15,922.5,92.5,2.75,20.0,784.0,957.27,720.02
2016,9,1,14,30,914.0,91.0,2.8,20.0,752.0,966.7,727.97
2016,9,1,14,45,903.5,89.0,2.85,20.0,713.0,969.9,731.96
2016,9,1,15,0,893.0,87.0,2.9,20.0,674.0,969.34,733.65
2016,9,1,15,15,878.0,85.0,2.9,19.5,630.0,960.77,731.08
2016,9,1,15,30,863.0,83.0,2.9,19.0,586.0,948.64,726.26
2016,9,1,15,45,841.0,80.5,2.95,19.0,537.0,936.5,720.56
2016,9,1,16,0,819.0,78.0,3.0,19.0,488.0,910.38,705.13
2016,9,1,16,15,791.5,74.5,3.0,18.5,436.5,874.71,683.78
2016,9,1,16,30,764.0,71.0,3.0,18.0,385.0,836.43,660.06
2016,9,1,16,45,721.0,67.5,3.0,17.5,331.0,781.57,623.36
2016,9,1,17,0,678.0,64.0,3.0,17.0,277.0,731.82,588.99
2016,9,1,17,15,620.0,58.0,3.0,16.5,224.5,659.28,535.28
2016,9,1,17,30,562.0,52.0,3.0,16.0,172.0,587.43,478.97
2016,9,1,17,45,460.0,43.5,3.0,15.5,123.5,477.59,389.06
2016,9,1,18,0,358.0,35.0,3.0,15.0,75.0,372.66,295.19
2016,9,1,18,15,179.0,17.5,2.95,14.5,37.5,190.71,62.2
2016,9,1,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,2,5,45,83.0,9.5,2.15,11.5,14.0,8.11,0.0
2016,9,2,6,0,166.0,19.0,2.2,12.0,28.0,15.67,0.0
2016,9,2,6,15,288.0,31.5,2.2,12.5,67.5,25.78,16.06
2016,9,2,6,30,410.0,44.0,2.2,13.0,107.0,35.67,25.8
2016,9,2,6,45,484.0,52.5,2.2,13.5,155.5,41.77,31.64
2016,9,2,7,0,558.0,61.0,2.2,14.0,204.0,47.78,37.17
2016,9,2,7,15,608.0,67.0,2.1,14.5,255.5,51.56,40.52
2016,9,2,7,30,658.0,73.0,2.0,15.0,307.0,55.29,43.69
2016,9,2,7,45,693.0,78.0,1.9,16.0,358.0,58.06,45.83
2016,9,2,8,0,728.0,83.0,1.8,17.0,409.0,66.31,52.69
2016,9,2,8,15,753.0,87.0,1.75,17.5,458.0,68.31,54.12
2016,9,2,8,30,778.0,91.0,1.7,18.0,507.0,70.23,55.47
2016,9,2,8,45,797.0,94.0,1.65,18.5,552.5,71.3,56.08
2016,9,2,9,0,816.0,97.0,1.6,19.0,598.0,72.31,56.67
2016,9,2,9,15,830.5,99.5,1.65,19.5,639.0,72.88,56.87
2016,9,2,9,30,845.0,102.0,1.7,20.0,680.0,116.77,68.88
2016,9,2,9,45,688.0,178.5,1.75,20.5,665.5,184.11,114.17
2016,9,2,10,0,531.0,255.0,1.8,21.0,651.0,253.56,172.61
2016,9,2,10,15,722.5,173.0,1.85,21.5,733.5,280.02,187.57
2016,9,2,10,30,914.0,91.0,1.9,22.0,816.0,336.6,229.82
2016,9,2,10,45,714.0,201.0,1.95,22.5,777.0,391.08,281.12
2016,9,2,11,0,514.0,311.0,2.0,23.0,738.0,436.29,321.24
2016,9,2,11,15,720.5,203.5,2.05,23.0,812.5,487.69,361.21
2016,9,2,11,30,927.0,96.0,2.1,23.0,887.0,555.79,414.79
2016,9,2,11,45,928.0,96.5,2.2,23.5,893.0,605.98,454.17
2016,9,2,12,0,929.0,97.0,2.3,24.0,899.0,654.41,491.23
2016,9,2,12,15,928.5,97.0,2.35,24.0,897.0,699.46,525.68
2016,9,2,12,30,928.0,97.0,2.4,24.0,895.0,742.19,557.79
2016,9,2,12,45,911.0,105.5,2.5,24.0,881.5,778.01,583.96
2016,9,2,13,0,894.0,114.0,2.6,24.0,868.0,810.27,606.74
2016,9,2,13,15,890.0,113.0,2.7,24.0,851.0,840.53,628.21
2016,9,2,13,30,886.0,112.0,2.8,24.0,834.0,867.64,647.63
2016,9,2,13,45,882.5,109.5,2.9,24.0,810.0,890.43,664.26
2016,9,2,14,0,879.0,107.0,3.0,24.0,786.0,909.84,678.77
2016,9,2,14,15,870.5,105.0,3.1,23.5,754.0,921.77,689.76
2016,9,2,14,30,862.0,103.0,3.2,23.0,722.0,930.07,698.58
2016,9,2,14,45,852.5,100.0,3.3,23.0,685.0,932.7,702.42
2016,9,2,15,0,843.0,97.0,3.4,23.0,648.0,942.49,711.37
2016,9,2,15,15,827.5,94.5,3.45,22.5,605.0,932.98,708.3
2016,9,2,15,30,812.0,92.0,3.5,22.0,562.0,919.93,703.03
2016,9,2,15,45,793.5,88.0,3.55,21.5,515.0,898.73,692.13
2016,9,2,16,0,775.0,84.0,3.6,21.0,468.0,874.33,678.91
2016,9,2,16,15,746.0,80.0,3.55,20.5,417.5,837.02,655.64
2016,9,2,16,30,717.0,76.0,3.5,20.0,367.0,797.21,630.09
2016,9,2,16,45,678.0,71.0,3.5,19.5,315.5,751.08,599.25
2016,9,2,17,0,639.0,66.0,3.5,19.0,264.0,698.23,562.0
2016,9,2,17,15,578.5,59.5,3.5,18.0,212.5,623.8,507.18
2016,9,2,17,30,518.0,53.0,3.5,17.0,161.0,550.23,449.69
2016,9,2,17,45,419.0,43.5,3.5,16.5,114.5,443.03,360.93
2016,9,2,18,0,320.0,34.0,3.5,16.0,68.0,340.91,267.63
2016,9,2,18,15,160.0,17.0,3.45,15.5,34.0,173.05,19.58
2016,9,2,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,4.0,2.7,11.5,4.0,3.41,0.0
2016,9,3,6,0,0.0,8.0,2.8,12.0,8.0,6.57,0.0
2016,9,3,6,15,0.0,21.5,2.8,12.5,21.5,17.74,9.2
2016,9,3,6,30,0.0,35.0,2.8,13.0,35.0,28.94,19.85
2016,9,3,6,45,0.0,51.0,2.85,13.5,51.0,41.69,31.55
2016,9,3,7,0,0.0,67.0,2.9,14.0,67.0,54.31,42.97
2016,9,3,7,15,0.0,84.0,2.8,14.0,84.0,67.54,54.82
2016,9,3,7,30,0.0,101.0,2.7,14.0,101.0,80.66,66.37
2016,9,3,7,45,40.0,142.5,2.6,14.5,160.0,106.64,88.85
2016,9,3,8,0,80.0,184.0,2.5,15.0,219.0,133.03,111.24
2016,9,3,8,15,74.0,204.0,2.4,15.5,239.5,145.99,121.73
2016,9,3,8,30,68.0,224.0,2.3,16.0,260.0,158.62,131.79
2016,9,3,8,45,180.0,243.0,2.2,16.5,350.5,163.76,135.41
2016,9,3,9,0,292.0,262.0,2.1,17.0,441.0,165.7,136.35
2016,9,3,9,15,254.5,289.0,2.1,17.5,452.5,177.58,145.62
2016,9,3,9,30,217.0,316.0,2.1,18.0,464.0,214.07,162.33
2016,9,3,9,45,251.0,328.0,2.1,18.5,508.0,233.86,171.94
2016,9,3,10,0,285.0,340.0,2.1,19.0,552.0,269.7,196.94
2016,9,3,10,15,364.5,325.5,2.2,19.0,607.0,304.4,221.61
2016,9,3,10,30,444.0,311.0,2.3,19.0,662.0,340.24,249.11
2016,9,3,10,45,440.0,322.5,2.45,19.0,678.0,380.37,283.11
2016,9,3,11,0,436.0,334.0,2.6,19.0,694.0,420.2,316.46
2016,9,3,11,15,448.0,329.5,2.75,19.0,705.5,455.67,345.98
2016,9,3,11,30,460.0,325.0,2.9,19.0,717.0,491.65,375.53
2016,9,3,11,45,412.5,351.0,3.05,19.5,704.0,517.6,396.06
2016,9,3,12,0,365.0,377.0,3.2,20.0,691.0,537.73,411.46
2016,9,3,12,15,354.0,385.5,3.3,19.5,689.5,563.77,432.6
2016,9,3,12,30,343.0,394.0,3.4,19.0,688.0,588.38,452.44
2016,9,3,12,45,428.5,356.5,3.5,19.0,719.5,649.46,499.75
2016,9,3,13,0,514.0,319.0,3.6,19.0,751.0,709.6,546.08
2016,9,3,13,15,527.0,305.5,3.6,19.0,740.5,734.97,565.5
2016,9,3,13,30,540.0,292.0,3.6,19.0,730.0,758.54,583.79
2016,9,3,13,45,554.5,271.5,3.65,19.0,709.0,774.63,597.17
2016,9,3,14,0,569.0,251.0,3.7,19.0,688.0,788.16,608.87
2016,9,3,14,15,437.0,285.0,3.7,18.5,612.5,720.62,559.53
2016,9,3,14,30,305.0,319.0,3.7,18.0,537.0,631.2,493.54
2016,9,3,14,45,324.5,295.5,3.7,18.0,516.5,635.61,499.38
2016,9,3,15,0,344.0,272.0,3.7,18.0,496.0,638.1,503.42
2016,9,3,15,15,323.5,256.0,3.75,17.5,455.0,608.85,483.86
2016,9,3,15,30,303.0,240.0,3.8,17.0,414.0,577.66,462.71
2016,9,3,15,45,249.5,224.5,3.85,17.0,360.0,513.78,414.4
2016,9,3,16,0,196.0,209.0,3.9,17.0,306.0,428.41,348.64
2016,9,3,16,15,244.0,180.0,3.95,16.5,287.0,462.2,379.04
2016,9,3,16,30,292.0,151.0,4.0,16.0,268.0,471.93,390.38
2016,9,3,16,45,267.0,134.0,4.05,15.5,229.5,427.99,356.61
2016,9,3,17,0,242.0,117.0,4.1,15.0,191.0,383.91,321.8
2016,9,3,17,15,371.0,86.5,4.0,14.5,174.5,472.24,396.22
2016,9,3,17,30,500.0,56.0,3.9,14.0,158.0,537.37,445.84
2016,9,3,17,45,386.0,46.0,3.85,13.5,111.0,417.69,344.52
2016,9,3,18,0,272.0,36.0,3.8,13.0,64.0,306.55,240.61
2016,9,3,18,15,136.0,18.0,3.75,12.5,32.0,151.25,0.0
2016,9,3,18,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,4,5,45,39.0,9.0,2.75,10.5,10.5,7.68,0.0
2016,9,4,6,0,78.0,18.0,2.8,11.0,21.0,14.27,0.0
2016,9,4,6,15,186.0,35.5,2.8,11.5,59.0,27.33,17.11
2016,9,4,6,30,294.0,53.0,2.8,12.0,97.0,40.46,30.03
2016,9,4,6,45,376.5,66.0,2.8,12.5,145.5,49.93,38.99
2016,9,4,7,0,459.0,79.0,2.8,13.0,194.0,59.22,47.51
2016,9,4,7,15,399.5,99.5,2.65,13.5,216.5,72.3,59.15
2016,9,4,7,30,340.0,120.0,2.5,14.0,239.0,84.54,69.8
2016,9,4,7,45,504.5,113.5,2.45,14.5,321.0,80.69,66.08
2016,9,4,8,0,669.0,107.0,2.4,15.0,403.0,77.05,62.55
2016,9,4,8,15,698.0,112.0,2.3,15.5,452.5,78.88,63.81
2016,9,4,8,30,727.0,117.0,2.2,16.0,502.0,80.66,65.0
2016,9,4,8,45,757.0,118.0,2.1,16.5,550.0,79.8,63.91
2016,9,4,9,0,787.0,119.0,2.0,17.0,598.0,86.94,69.71
2016,9,4,9,15,803.0,122.0,1.95,17.0,639.5,87.34,69.85
2016,9,4,9,30,819.0,125.0,1.9,17.0,681.0,117.91,72.49
2016,9,4,9,45,858.5,113.5,1.9,17.5,723.5,166.69,95.09
2016,9,4,10,0,898.0,102.0,1.9,18.0,766.0,228.11,139.23
2016,9,4,10,15,905.5,103.5,1.95,18.5,795.0,285.77,187.36
2016,9,4,10,30,913.0,105.0,2.0,19.0,824.0,343.68,237.69
2016,9,4,10,45,918.0,106.5,2.05,19.5,845.5,400.76,287.47
2016,9,4,11,0,923.0,108.0,2.1,20.0,867.0,457.36,335.91
2016,9,4,11,15,926.0,108.5,2.2,20.0,881.0,511.61,382.15
2016,9,4,11,30,929.0,109.0,2.3,20.0,895.0,564.7,426.32
2016,9,4,11,45,930.0,109.5,2.4,20.5,901.0,615.31,466.62
2016,9,4,12,0,931.0,110.0,2.5,21.0,907.0,664.15,504.46
2016,9,4,12,15,930.5,110.0,2.6,21.0,905.0,709.6,539.92
2016,9,4,12,30,930.0,110.0,2.7,21.0,903.0,752.73,573.04
2016,9,4,12,45,932.5,106.5,2.8,21.0,894.0,792.37,602.74
2016,9,4,13,0,935.0,103.0,2.9,21.0,885.0,829.35,629.05
2016,9,4,13,15,931.0,102.0,2.95,21.0,867.0,860.64,651.15
2016,9,4,13,30,927.0,101.0,3.0,21.0,849.0,888.64,671.06
2016,9,4,13,45,920.0,100.5,3.1,21.0,823.5,911.17,687.69
2016,9,4,14,0,913.0,100.0,3.2,21.0,798.0,930.11,702.07
2016,9,4,14,15,904.0,98.5,3.2,21.0,765.5,942.54,711.5
2016,9,4,14,30,895.0,97.0,3.2,21.0,733.0,951.22,718.62
2016,9,4,14,45,882.5,95.5,3.25,21.0,694.0,952.91,721.55
2016,9,4,15,0,870.0,94.0,3.3,21.0,655.0,950.9,722.2
2016,9,4,15,15,854.0,91.5,3.3,20.5,611.0,951.51,725.9
2016,9,4,15,30,838.0,89.0,3.3,20.0,567.0,937.91,719.93
2016,9,4,15,45,816.0,86.0,3.3,20.0,518.0,914.47,705.89
2016,9,4,16,0,794.0,83.0,3.3,20.0,469.0,887.79,689.57
2016,9,4,16,15,764.5,79.0,3.35,19.5,417.5,849.79,666.53
2016,9,4,16,30,735.0,75.0,3.4,19.0,366.0,809.24,641.01
2016,9,4,16,45,689.5,70.5,3.5,18.5,312.5,757.78,606.63
2016,9,4,17,0,644.0,66.0,3.6,18.0,259.0,699.67,565.54
2016,9,4,17,15,580.5,59.0,3.6,17.0,207.0,622.01,507.65
2016,9,4,17,30,517.0,52.0,3.6,16.0,155.0,545.35,446.9
2016,9,4,17,45,407.0,42.0,3.6,15.0,108.0,429.16,350.48
2016,9,4,18,0,297.0,32.0,3.6,14.0,61.0,319.02,245.46
2016,9,4,18,15,148.5,16.0,3.45,13.5,30.5,157.56,0.0
2016,9,4,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,5,45,77.0,8.5,1.05,10.5,12.0,7.26,0.0
2016,9,5,6,0,154.0,17.0,1.0,11.0,24.0,14.04,0.0
2016,9,5,6,15,283.0,29.5,1.0,11.5,63.5,24.22,14.38
2016,9,5,6,30,412.0,42.0,1.0,12.0,103.0,34.19,24.54
2016,9,5,6,45,492.5,50.5,1.0,12.5,152.0,40.38,30.52
2016,9,5,7,0,573.0,59.0,1.0,13.0,201.0,46.51,36.2
2016,9,5,7,15,624.5,65.5,0.9,13.5,253.5,50.76,40.0
2016,9,5,7,30,676.0,72.0,0.8,14.0,306.0,54.94,43.6
2016,9,5,7,45,713.5,76.0,0.75,15.0,358.0,62.24,49.75
2016,9,5,8,0,751.0,80.0,0.7,16.0,410.0,64.55,51.39
2016,9,5,8,15,776.5,83.5,0.65,16.5,460.0,66.3,52.62
2016,9,5,8,30,802.0,87.0,0.6,17.0,510.0,68.01,53.8
2016,9,5,8,45,822.0,89.5,0.6,18.0,556.5,68.89,54.15
2016,9,5,9,0,842.0,92.0,0.6,19.0,603.0,69.75,54.49
2016,9,5,9,15,856.5,94.5,0.65,19.5,644.5,80.56,63.38
2016,9,5,9,30,871.0,97.0,0.7,20.0,686.0,111.12,65.56
2016,9,5,9,45,888.5,95.0,0.8,20.5,723.0,165.85,92.02
2016,9,5,10,0,906.0,93.0,0.9,21.0,760.0,222.25,132.05
2016,9,5,10,15,913.5,94.5,1.05,21.5,789.0,280.23,179.59
2016,9,5,10,30,921.0,96.0,1.2,22.0,818.0,338.45,229.38
2016,9,5,10,45,925.5,97.0,1.35,22.5,839.5,395.29,278.34
2016,9,5,11,0,930.0,98.0,1.5,23.0,861.0,451.56,326.02
2016,9,5,11,15,933.0,99.0,1.65,23.0,875.5,506.36,372.1
2016,9,5,11,30,936.0,100.0,1.8,23.0,890.0,560.01,416.17
2016,9,5,11,45,936.0,101.0,1.95,23.5,895.5,610.61,456.07
2016,9,5,12,0,936.0,102.0,2.1,24.0,901.0,659.33,493.5
2016,9,5,12,15,935.5,102.0,2.2,24.0,899.0,704.79,528.45
2016,9,5,12,30,935.0,102.0,2.3,24.0,897.0,747.9,561.08
2016,9,5,12,45,919.5,109.5,2.4,24.0,883.0,784.29,587.93
2016,9,5,13,0,904.0,117.0,2.5,24.0,869.0,817.17,611.09
2016,9,5,13,15,899.5,116.0,2.55,24.0,851.0,847.35,632.14
2016,9,5,13,30,895.0,115.0,2.6,24.0,833.0,874.32,651.07
2016,9,5,13,45,887.5,114.0,2.7,24.0,807.5,895.36,666.52
2016,9,5,14,0,880.0,113.0,2.8,24.0,782.0,912.88,679.8
2016,9,5,14,15,870.0,111.0,2.8,23.5,749.5,923.51,689.22
2016,9,5,14,30,860.0,109.0,2.8,23.0,717.0,940.93,703.46
2016,9,5,14,45,847.5,106.5,2.85,23.0,678.0,941.64,705.65
2016,9,5,15,0,835.0,104.0,2.9,23.0,639.0,938.59,705.64
2016,9,5,15,15,818.0,101.0,2.85,22.5,595.5,926.98,700.59
2016,9,5,15,30,801.0,98.0,2.8,22.0,552.0,911.82,693.26
2016,9,5,15,45,780.5,93.5,2.8,22.0,504.0,888.08,679.15
2016,9,5,16,0,760.0,89.0,2.8,22.0,456.0,861.16,662.77
2016,9,5,16,15,729.5,84.5,2.7,21.5,405.0,827.86,642.23
2016,9,5,16,30,699.0,80.0,2.6,21.0,354.0,786.89,615.73
2016,9,5,16,45,659.0,74.0,2.55,20.5,302.0,733.33,579.5
2016,9,5,17,0,619.0,68.0,2.5,20.0,250.0,678.63,540.88
2016,9,5,17,15,554.5,60.0,2.45,19.0,199.0,599.42,482.45
2016,9,5,17,30,490.0,52.0,2.4,18.0,148.0,521.34,421.33
2016,9,5,17,45,387.5,41.0,2.35,17.0,102.5,411.11,330.72
2016,9,5,18,0,285.0,30.0,2.3,16.0,57.0,307.13,228.12
2016,9,5,18,15,142.5,15.0,2.3,15.5,28.5,117.03,0.0
2016,9,5,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,5,45,82.5,7.5,0.9,11.5,11.0,6.4,0.0
2016,9,6,6,0,165.0,15.0,0.8,12.0,22.0,12.8,0.0
2016,9,6,6,15,296.5,27.0,0.7,12.5,61.5,22.12,12.39
2016,9,6,6,30,428.0,39.0,0.6,13.0,101.0,31.75,22.27
2016,9,6,6,45,507.5,47.5,0.55,14.0,150.5,38.05,28.27
2016,9,6,7,0,587.0,56.0,0.5,15.0,200.0,44.28,33.94
2016,9,6,7,15,638.0,61.5,0.5,15.5,252.0,47.88,37.14
2016,9,6,7,30,689.0,67.0,0.5,16.0,304.0,56.03,44.23
2016,9,6,7,45,724.5,71.5,0.5,17.0,356.0,58.89,46.42
2016,9,6,8,0,760.0,76.0,0.5,18.0,408.0,61.7,48.51
2016,9,6,8,15,785.0,79.5,0.55,18.5,458.0,63.56,49.84
2016,9,6,8,30,810.0,83.0,0.6,19.0,508.0,65.38,51.11
2016,9,6,8,45,828.0,86.0,0.7,20.0,554.0,66.68,51.84
2016,9,6,9,0,846.0,89.0,0.8,21.0,600.0,77.36,60.49
2016,9,6,9,15,860.5,91.0,0.8,22.0,641.0,78.53,61.03
2016,9,6,9,30,875.0,93.0,0.8,23.0,682.0,107.5,62.5
2016,9,6,9,45,882.5,96.5,0.8,24.0,717.0,164.82,90.39
2016,9,6,10,0,890.0,100.0,0.8,25.0,752.0,222.87,131.0
2016,9,6,10,15,898.0,101.5,0.85,25.0,781.0,280.2,177.24
2016,9,6,10,30,906.0,103.0,0.9,25.0,810.0,337.83,225.84
2016,9,6,10,45,911.5,103.5,1.0,25.5,831.5,393.96,273.23
2016,9,6,11,0,917.0,104.0,1.1,26.0,853.0,449.63,319.41
2016,9,6,11,15,920.0,105.0,1.25,26.0,867.0,503.87,364.28
2016,9,6,11,30,923.0,106.0,1.4,26.0,881.0,556.97,407.2
2016,9,6,11,45,924.5,106.0,1.6,26.5,887.0,607.07,446.39
2016,9,6,12,0,926.0,106.0,1.8,27.0,893.0,655.42,483.3
2016,9,6,12,15,925.5,106.0,1.9,27.0,891.0,700.51,517.46
2016,9,6,12,30,925.0,106.0,2.0,27.0,889.0,743.26,549.35
2016,9,6,12,45,918.5,108.0,2.15,27.0,877.5,780.93,577.23
2016,9,6,13,0,912.0,110.0,2.3,27.0,866.0,815.57,601.62
2016,9,6,13,15,907.5,109.5,2.35,27.0,848.5,846.27,622.7
2016,9,6,13,30,903.0,109.0,2.4,27.0,831.0,873.75,641.69
2016,9,6,13,45,898.0,107.0,2.5,27.0,805.5,895.95,657.72
2016,9,6,14,0,893.0,105.0,2.6,27.0,780.0,914.65,671.62
2016,9,6,14,15,884.0,103.5,2.6,26.5,747.5,926.72,681.86
2016,9,6,14,30,875.0,102.0,2.6,26.0,715.0,935.12,689.93
2016,9,6,14,45,864.0,99.0,2.6,26.0,677.0,936.31,692.1
2016,9,6,15,0,853.0,96.0,2.6,26.0,639.0,944.44,699.11
2016,9,6,15,15,836.5,93.5,2.55,25.5,595.0,933.85,694.75
2016,9,6,15,30,820.0,91.0,2.5,25.0,551.0,919.69,688.25
2016,9,6,15,45,800.0,87.0,2.5,25.0,503.0,896.9,675.08
2016,9,6,16,0,780.0,83.0,2.5,25.0,455.0,870.9,659.7
2016,9,6,16,15,749.5,78.5,2.45,24.5,403.5,831.44,635.64
2016,9,6,16,30,719.0,74.0,2.4,24.0,352.0,789.52,609.29
2016,9,6,16,45,678.5,68.5,2.35,23.5,300.0,741.67,577.69
2016,9,6,17,0,638.0,63.0,2.3,23.0,248.0,686.96,539.57
2016,9,6,17,15,573.0,55.5,2.15,22.0,196.5,607.77,481.5
2016,9,6,17,30,508.0,48.0,2.0,21.0,145.0,529.87,420.94
2016,9,6,17,45,404.5,37.5,1.9,20.0,99.5,419.47,331.2
2016,9,6,18,0,301.0,27.0,1.8,19.0,54.0,314.29,222.65
2016,9,6,18,15,150.5,13.5,1.75,18.5,27.0,121.14,0.0
2016,9,6,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,7,5,45,77.5,7.0,1.1,14.5,10.0,0.0,0.0
2016,9,7,6,0,155.0,14.0,1.1,15.0,20.0,11.95,0.0
2016,9,7,6,15,284.5,27.0,1.15,15.5,59.0,22.16,11.96
2016,9,7,6,30,414.0,40.0,1.2,16.0,98.0,32.63,22.65
2016,9,7,6,45,493.5,49.0,1.3,17.0,147.5,39.29,28.91
2016,9,7,7,0,573.0,58.0,1.4,18.0,197.0,45.85,34.82
2016,9,7,7,15,624.5,64.0,1.45,18.5,249.0,49.74,38.26
2016,9,7,7,30,676.0,70.0,1.5,19.0,301.0,53.59,41.51
2016,9,7,7,45,711.5,75.0,1.55,20.0,353.0,61.57,48.16
2016,9,7,8,0,747.0,80.0,1.6,21.0,405.0,64.65,50.45
2016,9,7,8,15,773.0,84.0,1.55,21.5,454.5,66.77,51.98
2016,9,7,8,30,799.0,88.0,1.5,22.0,504.0,68.83,53.43
2016,9,7,8,45,817.5,91.0,1.45,23.0,550.0,70.01,54.02
2016,9,7,9,0,836.0,94.0,1.4,24.0,596.0,71.14,54.57
2016,9,7,9,15,850.0,96.5,1.3,24.5,637.0,71.83,54.87
2016,9,7,9,30,864.0,99.0,1.2,25.0,678.0,109.3,64.39
2016,9,7,9,45,875.5,100.5,1.15,26.0,713.5,165.29,90.65
2016,9,7,10,0,887.0,102.0,1.1,27.0,749.0,222.39,129.98
2016,9,7,10,15,894.5,103.5,1.0,27.5,778.0,279.5,175.23
2016,9,7,10,30,902.0,105.0,0.9,28.0,807.0,336.84,222.43
2016,9,7,10,45,907.5,106.0,0.85,28.5,828.5,393.17,268.84
2016,9,7,11,0,913.0,107.0,0.8,29.0,850.0,449.05,313.76
2016,9,7,11,15,916.0,107.5,0.85,29.5,863.5,502.76,356.25
2016,9,7,11,30,919.0,108.0,0.9,30.0,877.0,555.32,396.52
2016,9,7,11,45,920.5,108.0,1.0,30.5,883.0,605.26,434.07
2016,9,7,12,0,922.0,108.0,1.1,31.0,889.0,653.45,469.33
2016,9,7,12,15,921.5,108.0,1.25,31.0,887.0,698.39,502.94
2016,9,7,12,30,921.0,108.0,1.4,31.0,885.0,741.0,534.41
2016,9,7,12,45,898.5,119.0,1.55,31.0,869.0,774.93,559.33
2016,9,7,13,0,876.0,130.0,1.7,31.0,853.0,804.92,580.43
2016,9,7,13,15,871.0,129.0,1.8,31.0,834.5,834.03,600.48
2016,9,7,13,30,866.0,128.0,1.9,31.0,816.0,859.96,618.54
2016,9,7,13,45,857.5,127.0,2.0,31.0,790.0,889.21,638.87
2016,9,7,14,0,849.0,126.0,2.1,31.0,764.0,906.01,651.27
2016,9,7,14,15,838.5,123.5,2.15,30.5,731.5,915.74,660.25
2016,9,7,14,30,828.0,121.0,2.2,30.0,699.0,921.73,667.08
2016,9,7,14,45,813.0,119.0,2.3,30.0,660.0,920.35,668.48
2016,9,7,15,0,798.0,117.0,2.4,30.0,621.0,915.25,667.65
2016,9,7,15,15,779.0,113.5,2.4,29.5,577.0,901.02,661.43
2016,9,7,15,30,760.0,110.0,2.4,29.0,533.0,889.55,657.16
2016,9,7,15,45,733.5,106.0,2.45,28.5,484.5,861.35,642.07
2016,9,7,16,0,707.0,102.0,2.5,28.0,436.0,830.23,624.83
2016,9,7,16,15,672.5,96.5,2.45,27.0,385.0,787.09,599.32
2016,9,7,16,30,638.0,91.0,2.4,26.0,334.0,741.81,571.5
2016,9,7,16,45,588.5,84.0,2.4,25.5,282.5,679.33,529.3
2016,9,7,17,0,539.0,77.0,2.4,25.0,231.0,616.02,484.6
2016,9,7,17,15,468.5,67.0,2.2,24.0,181.0,530.9,421.12
2016,9,7,17,30,398.0,57.0,2.0,23.0,131.0,447.11,355.3
2016,9,7,17,45,292.0,43.0,1.85,22.0,88.0,333.45,262.22
2016,9,7,18,0,186.0,29.0,1.7,21.0,45.0,225.02,150.3
2016,9,7,18,15,93.0,14.5,1.6,20.5,22.5,79.83,0.0
2016,9,7,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,8,5,45,39.0,6.5,1.3,12.5,8.0,0.0,0.0
2016,9,8,6,0,78.0,13.0,1.3,13.0,16.0,11.1,0.0
2016,9,8,6,15,191.0,29.5,1.35,13.5,52.0,22.85,12.35
2016,9,8,6,30,304.0,46.0,1.4,14.0,88.0,35.38,25.19
2016,9,8,6,45,388.0,57.5,1.45,14.5,135.5,46.01,35.13
2016,9,8,7,0,472.0,69.0,1.5,15.0,183.0,54.25,42.7
2016,9,8,7,15,236.5,91.0,1.5,15.5,148.0,67.8,54.71
2016,9,8,7,30,1.0,113.0,1.5,16.0,113.0,88.58,72.78
2016,9,8,7,45,3.0,128.0,1.5,16.5,129.0,100.19,82.54
2016,9,8,8,0,5.0,143.0,1.5,17.0,145.0,111.7,92.03
2016,9,8,8,15,12.5,166.0,1.5,17.5,172.5,128.49,105.87
2016,9,8,8,30,20.0,189.0,1.5,18.0,200.0,145.06,119.3
2016,9,8,8,45,37.0,219.5,1.55,18.5,241.5,156.67,128.4
2016,9,8,9,0,54.0,250.0,1.6,19.0,283.0,174.88,142.9
2016,9,8,9,15,59.0,271.0,1.6,19.5,309.0,187.3,152.42
2016,9,8,9,30,64.0,292.0,1.6,20.0,335.0,203.66,156.64
2016,9,8,9,45,115.0,319.5,1.65,20.5,401.5,223.48,168.09
2016,9,8,10,0,166.0,347.0,1.7,21.0,468.0,261.62,194.12
2016,9,8,10,15,175.5,361.5,1.75,21.0,494.0,290.0,215.63
2016,9,8,10,30,185.0,376.0,1.8,21.0,520.0,319.79,238.8
2016,9,8,10,45,317.0,348.5,1.85,21.5,602.5,358.83,265.95
2016,9,8,11,0,449.0,321.0,1.9,22.0,685.0,414.31,306.96
2016,9,8,11,15,279.5,363.5,1.95,22.0,591.5,404.65,303.84
2016,9,8,11,30,110.0,406.0,2.0,22.0,498.0,377.77,285.66
2016,9,8,11,45,112.0,407.5,2.05,22.5,501.5,392.06,296.43
2016,9,8,12,0,114.0,409.0,2.1,23.0,505.0,408.69,308.61
2016,9,8,12,15,490.5,272.0,2.15,23.0,683.5,561.62,425.57
2016,9,8,12,30,867.0,135.0,2.2,23.0,862.0,725.8,547.57
2016,9,8,12,45,863.0,135.0,2.25,23.0,851.5,761.84,573.52
2016,9,8,13,0,859.0,135.0,2.3,23.0,841.0,802.48,602.6
2016,9,8,13,15,511.5,261.0,2.3,23.0,679.0,678.01,511.5
2016,9,8,13,30,164.0,387.0,2.3,23.0,517.0,506.43,382.98
2016,9,8,13,45,163.5,373.5,2.35,23.0,499.5,505.21,384.05
2016,9,8,14,0,163.0,360.0,2.4,23.0,482.0,502.83,383.33
2016,9,8,14,15,189.0,341.5,2.4,22.5,477.0,517.99,396.87
2016,9,8,14,30,215.0,323.0,2.4,22.0,472.0,532.7,410.14
2016,9,8,14,45,299.5,286.5,2.45,22.0,481.5,600.74,463.2
2016,9,8,15,0,384.0,250.0,2.5,22.0,491.0,648.86,501.59
2016,9,8,15,15,571.5,178.5,2.5,21.5,508.5,774.09,597.75
2016,9,8,15,30,759.0,107.0,2.5,21.0,526.0,877.15,671.77
2016,9,8,15,45,738.0,101.5,2.55,21.0,479.0,858.18,660.07
2016,9,8,16,0,717.0,96.0,2.6,21.0,432.0,830.23,643.09
2016,9,8,16,15,683.0,91.0,2.55,20.5,381.0,788.11,616.23
2016,9,8,16,30,649.0,86.0,2.5,20.0,330.0,743.88,587.17
2016,9,8,16,45,606.0,78.0,2.5,19.5,279.0,685.93,547.14
2016,9,8,17,0,563.0,70.0,2.5,19.0,228.0,627.06,504.55
2016,9,8,17,15,493.5,61.0,2.45,18.0,178.0,543.89,441.44
2016,9,8,17,30,424.0,52.0,2.4,17.0,128.0,462.16,375.73
2016,9,8,17,45,320.0,39.0,2.35,16.5,85.5,351.4,281.63
2016,9,8,18,0,216.0,26.0,2.3,16.0,43.0,239.66,152.65
2016,9,8,18,15,108.0,13.0,2.35,15.5,21.5,89.11,0.0
2016,9,8,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,5,45,52.5,6.5,1.45,11.5,8.5,0.0,0.0
2016,9,9,6,0,105.0,13.0,1.5,12.0,17.0,11.1,0.0
2016,9,9,6,15,236.0,27.0,1.5,12.5,54.0,22.18,11.54
2016,9,9,6,30,367.0,41.0,1.5,13.0,91.0,33.48,23.6
2016,9,9,6,45,453.0,50.5,1.5,13.5,139.0,40.48,30.36
2016,9,9,7,0,539.0,60.0,1.5,14.0,187.0,47.38,36.76
2016,9,9,7,15,402.0,92.0,1.4,14.5,200.0,67.37,54.56
2016,9,9,7,30,265.0,124.0,1.3,15.0,213.0,89.46,73.85
2016,9,9,7,45,495.5,103.0,1.2,15.5,303.5,73.93,59.89
2016,9,9,8,0,726.0,82.0,1.1,16.0,394.0,66.09,52.76
2016,9,9,8,15,375.0,137.0,1.05,16.5,299.5,91.94,74.91
2016,9,9,8,30,24.0,192.0,1.0,17.0,205.0,146.95,121.33
2016,9,9,8,45,424.0,143.5,0.95,18.0,395.0,93.44,75.07
2016,9,9,9,0,824.0,95.0,0.9,19.0,585.0,71.79,56.25
2016,9,9,9,15,839.0,97.5,0.9,19.5,626.5,72.47,56.59
2016,9,9,9,30,854.0,100.0,0.9,20.0,668.0,106.79,65.32
2016,9,9,9,45,694.5,172.0,0.95,20.5,650.0,174.02,106.97
2016,9,9,10,0,535.0,244.0,1.0,21.0,632.0,242.47,163.34
2016,9,9,10,15,713.5,175.5,1.05,21.5,713.5,273.24,181.31
2016,9,9,10,30,892.0,107.0,1.1,22.0,795.0,332.94,225.41
2016,9,9,10,45,899.5,107.0,1.2,22.5,817.0,388.72,273.14
2016,9,9,11,0,907.0,107.0,1.3,23.0,839.0,444.24,319.9
2016,9,9,11,15,910.5,107.5,1.4,23.5,853.0,497.86,364.11
2016,9,9,11,30,914.0,108.0,1.5,24.0,867.0,550.36,406.16
2016,9,9,11,45,917.0,107.5,1.65,24.5,873.0,600.46,445.5
2016,9,9,12,0,920.0,107.0,1.8,25.0,879.0,648.91,482.61
2016,9,9,12,15,919.5,107.0,1.9,25.0,877.0,693.68,516.9
2016,9,9,12,30,919.0,107.0,2.0,25.0,875.0,736.12,548.92
2016,9,9,12,45,902.5,114.5,2.1,25.0,860.5,771.21,575.12
2016,9,9,13,0,886.0,122.0,2.2,25.0,846.0,802.72,597.42
2016,9,9,13,15,881.0,121.0,2.25,25.0,827.5,831.87,617.69
2016,9,9,13,30,876.0,120.0,2.3,25.0,809.0,857.81,635.87
2016,9,9,13,45,870.5,117.5,2.4,25.0,784.0,878.52,651.09
2016,9,9,14,0,865.0,115.0,2.5,25.0,759.0,895.76,664.19
2016,9,9,14,15,855.0,113.0,2.55,24.5,726.0,916.01,680.4
2016,9,9,14,30,845.0,111.0,2.6,24.0,693.0,922.98,687.94
2016,9,9,14,45,832.5,108.0,2.65,24.0,654.5,922.77,689.63
2016,9,9,15,0,820.0,105.0,2.7,24.0,616.0,918.83,689.05
2016,9,9,15,15,802.0,102.0,2.7,23.5,571.5,906.06,683.59
2016,9,9,15,30,784.0,99.0,2.7,23.0,527.0,889.75,675.85
2016,9,9,15,45,760.5,94.5,2.75,22.5,479.0,863.1,661.3
2016,9,9,16,0,737.0,90.0,2.8,22.0,431.0,839.34,648.6
2016,9,9,16,15,703.0,85.0,2.85,21.0,380.0,797.0,623.46
2016,9,9,16,30,669.0,80.0,2.9,20.0,329.0,752.57,595.89
2016,9,9,16,45,621.5,74.0,2.95,19.5,277.0,692.96,554.58
2016,9,9,17,0,574.0,68.0,3.0,19.0,225.0,632.56,510.63
2016,9,9,17,15,501.5,59.0,2.95,18.0,175.0,546.76,444.92
2016,9,9,17,30,429.0,50.0,2.9,17.0,125.0,462.64,376.66
2016,9,9,17,45,314.0,37.5,2.9,16.0,82.5,343.99,275.67
2016,9,9,18,0,199.0,25.0,2.9,15.0,40.0,221.82,126.41
2016,9,9,18,15,99.5,12.5,2.8,14.5,20.0,82.25,0.0
2016,9,9,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
