Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,5,45,29.0,6.0,2.05,11.5,6.5,0.0,0.0
2016,9,10,6,0,58.0,12.0,2.1,12.0,13.0,10.24,0.0
2016,9,10,6,15,175.5,28.0,2.15,12.0,48.0,21.7,10.77
2016,9,10,6,30,293.0,44.0,2.2,12.0,83.0,33.88,23.98
2016,9,10,6,45,376.0,56.0,2.25,12.5,129.5,42.8,32.5
2016,9,10,7,0,459.0,68.0,2.3,13.0,176.0,53.55,42.39
2016,9,10,7,15,229.5,82.5,2.25,13.5,136.5,62.06,50.04
2016,9,10,7,30,0.0,97.0,2.2,14.0,97.0,77.41,63.53
2016,9,10,7,45,24.0,132.5,2.2,15.0,143.0,99.73,82.72
2016,9,10,8,0,48.0,168.0,2.2,16.0,189.0,122.75,102.08
2016,9,10,8,15,60.5,192.0,2.1,16.5,221.5,138.34,114.86
2016,9,10,8,30,73.0,216.0,2.0,17.0,254.0,153.54,127.12
2016,9,10,8,45,415.0,166.0,1.95,17.5,409.5,107.05,86.99
2016,9,10,9,0,757.0,116.0,1.9,18.0,565.0,77.5,61.41
2016,9,10,9,15,773.5,119.5,1.9,18.5,605.5,86.03,68.42
2016,9,10,9,30,790.0,123.0,1.9,19.0,646.0,108.07,68.55
2016,9,10,9,45,802.0,125.5,1.95,19.5,680.5,161.52,93.85
2016,9,10,10,0,814.0,128.0,2.0,20.0,715.0,216.36,132.61
2016,9,10,10,15,823.0,130.0,2.05,20.5,743.5,271.38,177.51
2016,9,10,10,30,832.0,132.0,2.1,21.0,772.0,327.0,225.08
2016,9,10,10,45,838.0,133.5,2.2,21.5,793.0,381.62,272.29
2016,9,10,11,0,844.0,135.0,2.3,22.0,814.0,436.03,318.62
2016,9,10,11,15,848.0,136.0,2.35,22.0,827.5,488.75,363.13
2016,9,10,11,30,852.0,137.0,2.4,22.0,841.0,540.58,405.83
2016,9,10,11,45,853.0,137.5,2.45,22.0,846.5,589.25,445.12
2016,9,10,12,0,854.0,138.0,2.5,22.0,852.0,636.28,482.23
2016,9,10,12,15,853.5,137.5,2.55,22.0,849.0,679.61,515.88
2016,9,10,12,30,853.0,137.0,2.6,22.0,846.0,720.71,547.26
2016,9,10,12,45,846.0,139.0,2.65,22.5,834.5,757.0,573.53
2016,9,10,13,0,839.0,141.0,2.7,23.0,823.0,790.33,597.19
2016,9,10,13,15,833.5,139.5,2.7,22.5,804.5,818.37,617.95
2016,9,10,13,30,828.0,138.0,2.7,22.0,786.0,843.17,636.62
2016,9,10,13,45,820.5,136.0,2.75,22.0,760.5,862.44,650.75
2016,9,10,14,0,813.0,134.0,2.8,22.0,735.0,878.2,662.68
2016,9,10,14,15,802.0,131.5,2.8,22.0,702.5,886.77,669.51
2016,9,10,14,30,791.0,129.0,2.8,22.0,670.0,891.66,674.07
2016,9,10,14,45,777.0,125.5,2.85,22.0,632.0,889.05,674.07
2016,9,10,15,0,763.0,122.0,2.9,22.0,594.0,882.8,671.79
2016,9,10,15,15,743.0,118.0,2.9,21.5,550.0,873.31,668.36
2016,9,10,15,30,723.0,114.0,2.9,21.0,506.0,854.47,658.49
2016,9,10,15,45,697.5,109.0,2.9,20.5,459.0,826.07,641.87
2016,9,10,16,0,672.0,104.0,2.9,20.0,412.0,794.83,623.0
2016,9,10,16,15,636.0,98.0,2.9,19.5,362.0,750.05,593.82
2016,9,10,16,30,600.0,92.0,2.9,19.0,312.0,703.25,562.3
2016,9,10,16,45,550.5,83.5,2.9,18.5,261.5,639.73,516.85
2016,9,10,17,0,501.0,75.0,2.9,18.0,211.0,575.54,468.84
2016,9,10,17,15,428.5,64.5,2.85,17.0,162.5,489.45,401.62
2016,9,10,17,30,356.0,54.0,2.8,16.0,114.0,404.04,331.24
2016,9,10,17,45,250.5,39.0,2.75,15.5,73.5,294.36,234.93
2016,9,10,18,0,145.0,24.0,2.7,15.0,33.0,176.78,81.62
2016,9,10,18,15,72.5,12.0,2.65,14.5,16.5,62.18,0.0
2016,9,10,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,11,5,45,17.5,5.0,2.5,11.5,5.5,0.0,0.0
2016,9,11,6,0,35.0,10.0,2.6,12.0,11.0,8.54,0.0
2016,9,11,6,15,129.5,28.5,2.7,12.0,43.5,21.98,10.49
2016,9,11,6,30,224.0,47.0,2.8,12.0,76.0,35.88,25.64
2016,9,11,6,45,302.0,62.0,2.9,12.5,120.5,46.81,36.02
2016,9,11,7,0,380.0,77.0,3.0,13.0,165.0,57.5,45.88
2016,9,11,7,15,191.5,94.5,2.95,13.5,139.0,69.71,56.84
2016,9,11,7,30,3.0,112.0,2.9,14.0,113.0,87.65,72.6
2016,9,11,7,45,1.5,113.0,2.85,14.5,113.5,89.68,74.08
2016,9,11,8,0,0.0,114.0,2.8,15.0,114.0,91.37,75.19
2016,9,11,8,15,6.0,145.0,2.75,15.5,148.0,114.07,94.51
2016,9,11,8,30,12.0,176.0,2.7,16.0,182.0,136.17,112.98
2016,9,11,8,45,20.5,201.0,2.65,16.5,212.5,153.95,127.48
2016,9,11,9,0,29.0,226.0,2.6,17.0,243.0,161.07,132.83
2016,9,11,9,15,88.5,266.5,2.55,17.5,324.0,185.18,152.36
2016,9,11,9,30,148.0,307.0,2.5,18.0,405.0,202.41,156.09
2016,9,11,9,45,144.5,324.5,2.5,18.5,424.0,228.06,172.54
2016,9,11,10,0,141.0,342.0,2.5,19.0,443.0,253.73,191.3
2016,9,11,10,15,349.5,301.0,2.5,19.0,565.0,282.11,205.29
2016,9,11,10,30,558.0,260.0,2.5,19.0,687.0,334.56,241.26
2016,9,11,10,45,313.0,314.0,2.55,19.5,554.5,333.44,249.87
2016,9,11,11,0,68.0,368.0,2.6,20.0,422.0,309.44,237.05
2016,9,11,11,15,64.0,370.5,2.65,20.0,422.5,318.97,244.82
2016,9,11,11,30,60.0,373.0,2.7,20.0,423.0,327.89,251.93
2016,9,11,11,45,53.0,367.5,2.75,20.0,412.0,328.41,252.6
2016,9,11,12,0,46.0,362.0,2.8,20.0,401.0,327.74,252.31
2016,9,11,12,15,47.5,360.0,2.85,20.0,400.0,334.33,257.62
2016,9,11,12,30,49.0,358.0,2.9,20.0,399.0,340.84,262.87
2016,9,11,12,45,49.5,354.0,3.0,20.0,395.0,344.77,266.24
2016,9,11,13,0,50.0,350.0,3.1,20.0,391.0,348.48,269.48
2016,9,11,13,15,42.5,332.0,3.15,20.0,366.0,332.46,257.52
2016,9,11,13,30,35.0,314.0,3.2,20.0,341.0,315.09,244.52
2016,9,11,13,45,34.0,304.5,3.3,20.0,330.0,310.43,241.45
2016,9,11,14,0,33.0,295.0,3.4,20.0,319.0,305.41,238.08
2016,9,11,14,15,35.0,285.5,3.45,19.5,310.0,302.79,237.13
2016,9,11,14,30,37.0,276.0,3.5,19.0,301.0,300.08,236.13
2016,9,11,14,45,33.5,256.5,3.55,18.5,278.5,281.18,222.32
2016,9,11,15,0,30.0,237.0,3.6,18.0,256.0,261.61,207.87
2016,9,11,15,15,28.0,219.5,3.6,17.5,236.0,245.15,195.77
2016,9,11,15,30,26.0,202.0,3.6,17.0,216.0,210.4,168.79
2016,9,11,15,45,13.0,167.0,3.65,17.0,174.0,164.28,131.37
2016,9,11,16,0,0.0,132.0,3.7,17.0,132.0,117.9,93.09
2016,9,11,16,15,34.0,137.5,3.7,16.5,150.0,173.27,141.06
2016,9,11,16,30,68.0,143.0,3.7,16.0,168.0,219.23,180.89
2016,9,11,16,45,59.0,121.5,3.7,15.5,141.0,189.19,156.23
2016,9,11,17,0,50.0,100.0,3.7,15.0,114.0,158.74,130.74
2016,9,11,17,15,223.0,74.5,3.65,14.5,114.0,306.65,257.97
2016,9,11,17,30,396.0,49.0,3.6,14.0,114.0,431.49,357.03
2016,9,11,17,45,282.0,35.5,3.55,13.5,73.0,314.5,251.76
2016,9,11,18,0,168.0,22.0,3.5,13.0,32.0,187.83,59.32
2016,9,11,18,15,84.0,11.0,3.4,12.5,16.0,69.31,0.0
2016,9,11,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,5,45,23.0,6.0,3.1,11.0,6.5,0.0,0.0
2016,9,12,6,0,46.0,12.0,3.2,11.0,13.0,10.24,0.0
2016,9,12,6,15,184.5,27.5,3.3,11.5,48.5,21.36,9.47
2016,9,12,6,30,323.0,43.0,3.4,12.0,84.0,35.41,25.16
2016,9,12,6,45,417.5,53.0,3.5,12.5,132.5,42.71,32.34
2016,9,12,7,0,512.0,63.0,3.6,13.0,181.0,49.94,39.12
2016,9,12,7,15,256.0,53.5,3.55,13.0,112.5,39.41,29.85
2016,9,12,7,30,0.0,44.0,3.5,13.0,44.0,36.36,27.12
2016,9,12,7,45,0.5,90.0,3.5,13.5,90.0,73.18,59.83
2016,9,12,8,0,1.0,136.0,3.5,14.0,136.0,106.6,88.91
2016,9,12,8,15,9.0,158.5,3.45,14.5,163.0,123.12,102.79
2016,9,12,8,30,17.0,181.0,3.4,15.0,190.0,139.43,116.3
2016,9,12,8,45,13.0,186.0,3.35,15.5,193.5,143.95,119.56
2016,9,12,9,0,9.0,191.0,3.3,16.0,197.0,148.29,122.66
2016,9,12,9,15,39.5,240.0,3.3,16.0,266.5,169.95,140.66
2016,9,12,9,30,70.0,289.0,3.3,16.0,336.0,201.01,157.92
2016,9,12,9,45,117.0,315.0,3.3,16.5,397.5,219.97,168.91
2016,9,12,10,0,164.0,341.0,3.3,17.0,459.0,256.49,194.41
2016,9,12,10,15,193.0,353.5,3.3,17.0,497.5,287.78,217.93
2016,9,12,10,30,222.0,366.0,3.3,17.0,536.0,322.63,245.1
2016,9,12,10,45,165.5,375.5,3.35,17.5,504.0,330.61,253.68
2016,9,12,11,0,109.0,385.0,3.4,18.0,472.0,336.97,260.11
2016,9,12,11,15,68.0,352.5,3.45,18.0,407.0,307.57,238.57
2016,9,12,11,30,27.0,320.0,3.5,18.0,342.0,271.3,211.0
2016,9,12,11,45,23.0,306.0,3.6,18.0,325.0,263.49,205.17
2016,9,12,12,0,19.0,292.0,3.7,18.0,308.0,252.8,196.97
2016,9,12,12,15,24.5,310.5,3.75,18.0,331.5,274.27,213.92
2016,9,12,12,30,30.0,329.0,3.8,18.0,355.0,302.93,236.35
2016,9,12,12,45,56.5,354.5,3.85,18.0,401.0,350.35,273.65
2016,9,12,13,0,83.0,380.0,3.9,18.0,447.0,401.21,313.35
2016,9,12,13,15,56.0,342.5,3.9,17.5,387.5,353.19,276.84
2016,9,12,13,30,29.0,305.0,3.9,17.0,328.0,301.63,237.18
2016,9,12,13,45,18.5,258.0,3.95,17.0,273.0,239.23,188.44
2016,9,12,14,0,8.0,211.0,4.0,17.0,218.0,188.91,148.52
2016,9,12,14,15,6.0,196.0,4.0,16.5,201.0,174.63,137.63
2016,9,12,14,30,4.0,181.0,4.0,16.0,184.0,160.09,126.35
2016,9,12,14,45,20.0,212.0,4.0,16.0,224.5,205.99,164.49
2016,9,12,15,0,36.0,243.0,4.0,16.0,265.0,274.38,220.3
2016,9,12,15,15,19.0,201.5,3.95,15.5,213.0,199.93,160.54
2016,9,12,15,30,2.0,160.0,3.9,15.0,161.0,144.08,114.92
2016,9,12,15,45,1.0,134.5,3.85,15.0,135.0,119.35,94.82
2016,9,12,16,0,0.0,109.0,3.8,15.0,109.0,94.44,74.29
2016,9,12,16,15,0.0,96.0,3.75,14.5,96.0,82.92,64.98
2016,9,12,16,30,0.0,83.0,3.7,14.0,83.0,71.34,55.45
2016,9,12,16,45,0.0,69.0,3.65,13.5,69.0,58.62,44.77
2016,9,12,17,0,0.0,55.0,3.6,13.0,55.0,45.75,33.78
2016,9,12,17,15,231.5,50.5,3.5,12.5,87.0,294.8,250.69
2016,9,12,17,30,463.0,46.0,3.4,12.0,119.0,481.32,398.53
2016,9,12,17,45,316.5,34.5,3.35,11.5,75.5,339.29,270.39
2016,9,12,18,0,170.0,23.0,3.3,11.0,32.0,189.08,16.77
2016,9,12,18,15,85.0,11.5,3.25,11.0,16.0,70.2,0.0
2016,9,12,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,5,45,20.5,5.0,1.75,11.5,5.5,0.0,0.0
2016,9,13,6,0,41.0,10.0,1.8,12.0,11.0,8.54,0.0
2016,9,13,6,15,160.0,27.0,1.85,12.5,45.0,20.93,8.43
2016,9,13,6,30,279.0,44.0,1.9,13.0,79.0,33.88,23.67
2016,9,13,6,45,362.0,57.0,1.95,13.5,125.0,43.52,32.91
2016,9,13,7,0,445.0,70.0,2.0,14.0,171.0,55.53,43.92
2016,9,13,7,15,504.0,79.5,1.95,14.0,221.5,61.67,49.57
2016,9,13,7,30,563.0,89.0,1.9,14.0,272.0,67.66,54.9
2016,9,13,7,45,605.0,96.0,1.85,14.5,323.0,71.38,57.98
2016,9,13,8,0,647.0,103.0,1.8,15.0,374.0,75.02,60.88
2016,9,13,8,15,677.5,108.5,1.75,15.0,423.0,77.33,62.7
2016,9,13,8,30,708.0,114.0,1.7,15.0,472.0,79.58,64.44
2016,9,13,8,45,732.5,118.0,1.7,15.5,517.5,80.66,65.04
2016,9,13,9,0,757.0,122.0,1.7,16.0,563.0,81.72,65.62
2016,9,13,9,15,462.5,213.0,1.75,16.5,488.0,131.86,108.09
2016,9,13,9,30,168.0,304.0,1.8,17.0,413.0,200.81,155.31
2016,9,13,9,45,315.5,285.0,1.85,17.5,504.5,212.23,154.05
2016,9,13,10,0,463.0,266.0,1.9,18.0,596.0,241.82,168.61
2016,9,13,10,15,464.5,277.5,1.9,18.0,619.5,284.2,202.68
2016,9,13,10,30,466.0,289.0,1.9,18.0,643.0,326.99,238.43
2016,9,13,10,45,663.0,211.0,1.9,18.5,729.5,372.06,271.24
2016,9,13,11,0,860.0,133.0,1.9,19.0,816.0,437.3,321.79
2016,9,13,11,15,864.0,133.5,1.85,19.0,829.5,490.41,366.65
2016,9,13,11,30,868.0,134.0,1.8,19.0,843.0,542.56,409.51
2016,9,13,11,45,877.5,130.0,1.8,19.5,850.0,591.67,448.3
2016,9,13,12,0,887.0,126.0,1.8,20.0,857.0,639.72,485.15
2016,9,13,12,15,886.0,126.0,1.75,20.0,854.0,683.04,518.12
2016,9,13,12,30,885.0,126.0,1.7,20.0,851.0,724.05,548.61
2016,9,13,12,45,633.0,238.5,1.7,20.5,753.5,692.31,522.74
2016,9,13,13,0,381.0,351.0,1.7,21.0,656.0,621.47,468.87
2016,9,13,13,15,627.0,235.5,1.7,21.0,724.0,745.92,562.63
2016,9,13,13,30,873.0,120.0,1.7,21.0,792.0,849.3,635.99
2016,9,13,13,45,869.0,116.5,1.7,21.0,766.5,869.98,649.57
2016,9,13,14,0,865.0,113.0,1.7,21.0,741.0,887.21,661.83
2016,9,13,14,15,854.0,111.0,1.7,21.0,708.0,906.1,675.36
2016,9,13,14,30,843.0,109.0,1.7,21.0,675.0,911.9,680.33
2016,9,13,14,45,831.0,105.5,1.7,21.0,636.0,911.31,681.39
2016,9,13,15,0,819.0,102.0,1.7,21.0,597.0,907.0,680.19
2016,9,13,15,15,800.0,98.5,1.7,20.5,552.5,892.51,673.64
2016,9,13,15,30,781.0,95.0,1.7,20.0,508.0,874.49,664.82
2016,9,13,15,45,756.0,91.0,1.75,20.0,459.5,846.93,648.71
2016,9,13,16,0,731.0,87.0,1.8,20.0,411.0,822.34,634.46
2016,9,13,16,15,695.5,82.0,1.8,19.5,360.0,778.78,607.08
2016,9,13,16,30,660.0,77.0,1.8,19.0,309.0,733.21,577.41
2016,9,13,16,45,607.5,70.5,1.85,19.0,257.0,668.98,531.94
2016,9,13,17,0,555.0,64.0,1.9,19.0,205.0,604.24,483.85
2016,9,13,17,15,477.5,55.0,1.8,18.0,156.0,515.43,415.36
2016,9,13,17,30,400.0,46.0,1.7,17.0,107.0,428.58,344.24
2016,9,13,17,45,276.0,32.5,1.6,16.5,67.0,304.84,233.61
2016,9,13,18,0,152.0,19.0,1.5,16.0,27.0,165.68,0.0
2016,9,13,18,15,76.0,9.5,1.5,15.5,13.5,61.87,0.0
2016,9,13,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,5,45,17.0,4.0,0.8,11.5,4.0,0.0,0.0
2016,9,14,6,0,34.0,8.0,0.8,12.0,8.0,6.83,0.0
2016,9,14,6,15,141.0,25.5,0.85,12.5,41.0,19.76,6.86
2016,9,14,6,30,248.0,43.0,0.9,13.0,74.0,33.03,22.9
2016,9,14,6,45,332.5,57.5,0.95,13.5,119.5,43.76,33.12
2016,9,14,7,0,417.0,72.0,1.0,14.0,165.0,54.27,42.8
2016,9,14,7,15,476.0,82.0,1.0,14.5,214.5,61.2,49.06
2016,9,14,7,30,535.0,92.0,1.0,15.0,264.0,69.93,56.69
2016,9,14,7,45,578.5,100.0,1.0,15.5,314.5,74.32,60.31
2016,9,14,8,0,622.0,108.0,1.0,16.0,365.0,78.58,63.73
2016,9,14,8,15,653.0,114.0,1.0,16.5,414.0,81.09,65.56
2016,9,14,8,30,684.0,120.0,1.0,17.0,463.0,83.52,67.31
2016,9,14,8,45,709.0,124.0,1.0,17.5,508.5,84.44,67.74
2016,9,14,9,0,734.0,128.0,1.0,18.0,554.0,85.35,68.17
2016,9,14,9,15,751.5,131.5,1.05,18.5,594.5,85.81,68.23
2016,9,14,9,30,769.0,135.0,1.1,19.0,635.0,102.18,66.95
2016,9,14,9,45,827.5,116.5,1.15,19.5,680.0,153.24,87.17
2016,9,14,10,0,886.0,98.0,1.2,20.0,725.0,210.49,124.67
2016,9,14,10,15,894.0,99.0,1.2,20.0,753.5,267.34,170.88
2016,9,14,10,30,902.0,100.0,1.2,20.0,782.0,324.42,220.01
2016,9,14,10,45,908.5,100.5,1.3,20.5,803.5,380.64,268.73
2016,9,14,11,0,915.0,101.0,1.4,21.0,825.0,436.46,316.41
2016,9,14,11,15,918.5,101.5,1.45,21.0,838.5,490.34,361.97
2016,9,14,11,30,922.0,102.0,1.5,21.0,852.0,543.05,405.41
2016,9,14,11,45,925.0,102.0,1.6,21.5,857.5,593.69,445.56
2016,9,14,12,0,928.0,102.0,1.7,22.0,863.0,642.65,483.35
2016,9,14,12,15,927.5,101.5,1.75,22.0,860.5,687.06,517.6
2016,9,14,12,30,927.0,101.0,1.8,22.0,858.0,729.05,549.42
2016,9,14,12,45,917.5,104.5,1.85,22.5,845.0,765.69,575.72
2016,9,14,13,0,908.0,108.0,1.9,23.0,832.0,799.1,597.97
2016,9,14,13,15,903.5,107.0,1.95,23.0,813.5,828.77,618.68
2016,9,14,13,30,899.0,106.0,2.0,23.0,795.0,855.16,637.29
2016,9,14,13,45,894.0,104.0,2.05,23.0,769.0,876.74,652.78
2016,9,14,14,0,889.0,102.0,2.1,23.0,743.0,894.82,666.13
2016,9,14,14,15,879.0,100.0,2.1,22.5,710.0,904.9,675.14
2016,9,14,14,30,869.0,98.0,2.1,22.0,677.0,911.26,681.95
2016,9,14,14,45,857.5,95.0,2.15,22.0,638.0,911.44,684.02
2016,9,14,15,0,846.0,92.0,2.2,22.0,599.0,918.13,690.73
2016,9,14,15,15,828.0,89.0,2.2,21.5,554.5,905.13,685.06
2016,9,14,15,30,810.0,86.0,2.2,21.0,510.0,888.57,677.2
2016,9,14,15,45,787.5,82.0,2.2,21.0,461.5,863.19,661.95
2016,9,14,16,0,765.0,78.0,2.2,21.0,413.0,834.69,644.39
2016,9,14,16,15,730.5,73.5,2.15,20.5,361.5,791.73,616.98
2016,9,14,16,30,696.0,69.0,2.1,20.0,310.0,752.66,591.53
2016,9,14,16,45,648.0,63.0,2.1,19.5,258.0,692.6,549.73
2016,9,14,17,0,600.0,57.0,2.1,19.0,206.0,631.93,505.21
2016,9,14,17,15,521.5,49.0,2.0,18.0,156.0,543.01,436.52
2016,9,14,17,30,443.0,41.0,1.9,17.0,106.0,456.39,365.14
2016,9,14,17,45,312.5,29.0,1.8,16.5,65.5,328.87,247.5
2016,9,14,18,0,182.0,17.0,1.7,16.0,25.0,183.29,0.0
2016,9,14,18,15,91.0,8.5,1.75,15.5,12.5,7.26,0.0
2016,9,14,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,15,6,15,203.0,16.5,1.55,11.5,41.0,13.26,2.1
2016,9,15,6,30,406.0,33.0,1.6,12.0,82.0,27.1,17.78
2016,9,15,6,45,494.0,41.5,1.65,13.0,130.0,33.57,24.14
2016,9,15,7,0,582.0,50.0,1.7,14.0,178.0,40.0,30.1
2016,9,15,7,15,637.5,56.0,1.6,14.5,230.0,44.16,33.92
2016,9,15,7,30,693.0,62.0,1.5,15.0,282.0,52.54,41.32
2016,9,15,7,45,730.0,66.0,1.45,15.5,334.0,55.17,43.48
2016,9,15,8,0,767.0,70.0,1.4,16.0,386.0,57.78,45.56
2016,9,15,8,15,793.0,73.5,1.3,16.5,435.5,59.84,47.11
2016,9,15,8,30,819.0,77.0,1.2,17.0,485.0,61.86,48.61
2016,9,15,8,45,838.0,79.5,1.15,17.5,531.0,63.03,49.35
2016,9,15,9,0,857.0,82.0,1.1,18.0,577.0,73.24,57.87
2016,9,15,9,15,871.0,84.0,1.1,18.5,618.0,74.58,58.71
2016,9,15,9,30,885.0,86.0,1.1,19.0,659.0,91.23,57.45
2016,9,15,9,45,898.5,86.5,1.15,20.0,694.5,147.88,80.44
2016,9,15,10,0,912.0,87.0,1.2,21.0,730.0,205.79,119.46
2016,9,15,10,15,919.5,88.0,1.25,21.0,758.5,263.82,166.52
2016,9,15,10,30,927.0,89.0,1.3,21.0,787.0,322.0,216.62
2016,9,15,10,45,932.0,90.0,1.4,21.5,808.0,379.27,266.27
2016,9,15,11,0,937.0,91.0,1.5,22.0,829.0,435.95,314.71
2016,9,15,11,15,940.0,91.5,1.6,22.0,842.0,490.54,361.09
2016,9,15,11,30,943.0,92.0,1.7,22.0,855.0,543.87,405.3
2016,9,15,11,45,943.5,92.5,1.85,22.5,860.0,594.35,445.69
2016,9,15,12,0,944.0,93.0,2.0,23.0,865.0,642.87,483.53
2016,9,15,12,15,944.0,93.0,2.1,23.0,862.0,688.5,519.06
2016,9,15,12,30,944.0,93.0,2.2,23.0,859.0,731.71,552.18
2016,9,15,12,45,928.5,99.5,2.3,23.0,845.0,767.35,579.26
2016,9,15,13,0,913.0,106.0,2.4,23.0,831.0,799.36,602.12
2016,9,15,13,15,908.0,105.0,2.45,23.0,812.0,828.7,622.82
2016,9,15,13,30,903.0,104.0,2.5,23.0,793.0,854.71,641.33
2016,9,15,13,45,896.0,103.0,2.55,23.0,766.5,875.63,656.52
2016,9,15,14,0,889.0,102.0,2.6,23.0,740.0,892.99,669.48
2016,9,15,14,15,878.5,100.0,2.65,22.5,706.5,902.58,678.7
2016,9,15,14,30,868.0,98.0,2.7,22.0,673.0,908.44,685.66
2016,9,15,14,45,854.5,96.0,2.75,22.0,633.5,917.86,693.97
2016,9,15,15,0,841.0,94.0,2.8,22.0,594.0,913.89,693.3
2016,9,15,15,15,822.0,91.0,2.8,21.5,549.0,899.93,686.97
2016,9,15,15,30,803.0,88.0,2.8,21.0,504.0,882.42,678.28
2016,9,15,15,45,777.5,84.5,2.8,21.0,455.0,854.89,661.24
2016,9,15,16,0,752.0,81.0,2.8,21.0,406.0,824.28,641.85
2016,9,15,16,15,716.0,76.0,2.8,20.5,354.5,785.4,617.25
2016,9,15,16,30,680.0,71.0,2.8,20.0,303.0,739.2,586.38
2016,9,15,16,45,627.5,65.0,2.85,19.5,251.0,675.55,541.27
2016,9,15,17,0,575.0,59.0,2.9,19.0,199.0,611.46,493.3
2016,9,15,17,15,492.0,50.5,2.85,18.0,149.5,518.83,420.56
2016,9,15,17,30,409.0,42.0,2.8,17.0,100.0,428.61,345.03
2016,9,15,17,45,271.5,29.0,2.8,16.5,60.5,296.21,218.67
2016,9,15,18,0,134.0,16.0,2.8,16.0,21.0,112.04,0.0
2016,9,15,18,15,67.0,8.0,2.75,15.5,10.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,6,15,190.0,16.5,0.7,11.5,38.5,13.28,1.29
2016,9,16,6,30,380.0,33.0,0.6,12.0,77.0,27.08,17.73
2016,9,16,6,45,472.0,42.0,0.55,13.0,125.0,33.95,24.49
2016,9,16,7,0,564.0,51.0,0.5,14.0,173.0,40.75,30.81
2016,9,16,7,15,620.5,57.0,0.4,14.5,225.0,44.86,34.59
2016,9,16,7,30,677.0,63.0,0.3,15.0,277.0,53.29,42.03
2016,9,16,7,45,715.0,67.5,0.25,15.5,328.5,56.27,44.49
2016,9,16,8,0,753.0,72.0,0.2,16.0,380.0,59.21,46.85
2016,9,16,8,15,779.5,75.5,0.15,16.5,429.5,61.21,48.33
2016,9,16,8,30,806.0,79.0,0.1,17.0,479.0,63.17,49.76
2016,9,16,8,45,825.5,82.0,0.1,18.0,524.5,64.63,50.63
2016,9,16,9,0,845.0,85.0,0.1,19.0,570.0,66.05,51.46
2016,9,16,9,15,860.0,87.0,0.15,19.5,611.0,76.3,59.89
2016,9,16,9,30,875.0,89.0,0.2,20.0,652.0,91.38,58.32
2016,9,16,9,45,888.5,89.5,0.3,20.5,687.5,147.52,80.35
2016,9,16,10,0,902.0,90.0,0.4,21.0,723.0,204.91,118.53
2016,9,16,10,15,910.0,91.5,0.5,21.5,751.5,262.87,164.6
2016,9,16,10,30,918.0,93.0,0.6,22.0,780.0,321.06,213.61
2016,9,16,10,45,923.5,94.0,0.7,23.0,801.0,378.06,261.73
2016,9,16,11,0,929.0,95.0,0.8,24.0,822.0,434.54,308.53
2016,9,16,11,15,932.0,95.5,0.95,24.5,835.5,488.78,353.34
2016,9,16,11,30,935.0,96.0,1.1,25.0,849.0,541.75,395.95
2016,9,16,11,45,936.5,96.0,1.25,25.5,854.0,592.02,435.42
2016,9,16,12,0,938.0,96.0,1.4,26.0,859.0,640.42,472.49
2016,9,16,12,15,937.5,96.0,1.45,26.0,856.0,685.49,506.53
2016,9,16,12,30,937.0,96.0,1.5,26.0,853.0,728.12,538.17
2016,9,16,12,45,928.0,99.0,1.6,26.0,840.0,764.89,565.59
2016,9,16,13,0,919.0,102.0,1.7,26.0,827.0,798.39,589.09
2016,9,16,13,15,914.5,101.0,1.75,26.0,808.0,828.16,609.57
2016,9,16,13,30,910.0,100.0,1.8,26.0,789.0,854.6,627.95
2016,9,16,13,45,902.5,99.0,1.85,26.0,762.5,875.12,642.54
2016,9,16,14,0,895.0,98.0,1.9,26.0,736.0,892.04,654.97
2016,9,16,14,15,885.0,96.5,1.9,26.0,703.0,902.57,662.88
2016,9,16,14,30,875.0,95.0,1.9,26.0,670.0,909.4,668.59
2016,9,16,14,45,862.0,92.5,1.95,26.0,630.5,908.68,670.09
2016,9,16,15,0,849.0,90.0,2.0,26.0,591.0,914.32,676.04
2016,9,16,15,15,830.5,87.0,2.0,25.5,546.0,900.77,670.16
2016,9,16,15,30,812.0,84.0,2.0,25.0,501.0,883.65,662.11
2016,9,16,15,45,787.0,80.5,2.05,25.0,452.0,856.53,646.42
2016,9,16,16,0,762.0,77.0,2.1,25.0,403.0,826.33,628.39
2016,9,16,16,15,726.5,72.5,2.1,24.0,351.5,782.52,602.3
2016,9,16,16,30,691.0,68.0,2.1,23.0,300.0,742.84,578.04
2016,9,16,16,45,638.5,62.0,2.1,22.5,248.0,679.13,533.68
2016,9,16,17,0,586.0,56.0,2.1,22.0,196.0,615.02,486.58
2016,9,16,17,15,503.0,47.5,2.05,21.0,146.5,522.49,415.38
2016,9,16,17,30,420.0,39.0,2.0,20.0,97.0,432.66,341.23
2016,9,16,17,45,278.5,26.5,1.95,19.0,58.0,295.83,207.72
2016,9,16,18,0,137.0,14.0,1.9,18.0,19.0,112.08,0.0
2016,9,16,18,15,68.5,7.0,1.95,17.5,9.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,6,15,188.5,16.5,0.75,12.5,37.5,13.32,0.25
2016,9,17,6,30,377.0,33.0,0.6,13.0,75.0,27.14,17.6
2016,9,17,6,45,472.0,41.0,0.5,13.5,123.0,33.17,23.73
2016,9,17,7,0,567.0,49.0,0.4,14.0,171.0,39.21,29.44
2016,9,17,7,15,624.0,55.0,0.35,14.5,222.5,43.39,33.29
2016,9,17,7,30,681.0,61.0,0.3,15.0,274.0,51.73,40.66
2016,9,17,7,45,720.0,65.0,0.3,16.0,325.5,54.39,42.75
2016,9,17,8,0,759.0,69.0,0.3,17.0,377.0,57.04,44.76
2016,9,17,8,15,785.5,72.5,0.3,17.5,426.5,59.13,46.33
2016,9,17,8,30,812.0,76.0,0.3,18.0,476.0,61.18,47.84
2016,9,17,8,45,832.5,78.5,0.35,19.0,521.5,62.39,48.51
2016,9,17,9,0,853.0,81.0,0.4,20.0,567.0,72.55,56.81
2016,9,17,9,15,867.0,83.0,0.45,20.5,608.0,73.92,57.66
2016,9,17,9,30,881.0,85.0,0.5,21.0,649.0,87.67,56.08
2016,9,17,9,45,893.5,85.5,0.55,22.0,684.0,143.98,77.37
2016,9,17,10,0,906.0,86.0,0.6,23.0,719.0,201.41,115.03
2016,9,17,10,15,913.5,87.5,0.65,23.5,747.0,259.41,160.79
2016,9,17,10,30,921.0,89.0,0.7,24.0,775.0,317.58,209.45
2016,9,17,10,45,926.5,89.5,0.8,24.5,795.5,374.28,257.65
2016,9,17,11,0,932.0,90.0,0.9,25.0,816.0,430.41,304.73
2016,9,17,11,15,934.5,90.5,1.0,25.5,829.0,484.46,349.13
2016,9,17,11,30,937.0,91.0,1.1,26.0,842.0,537.17,391.22
2016,9,17,11,45,938.5,91.0,1.2,26.5,847.0,587.38,430.25
2016,9,17,12,0,940.0,91.0,1.3,27.0,852.0,635.71,466.81
2016,9,17,12,15,939.0,91.0,1.4,27.0,848.5,680.38,500.85
2016,9,17,12,30,938.0,91.0,1.5,27.0,845.0,722.55,532.51
2016,9,17,12,45,925.0,96.0,1.6,27.0,831.0,758.25,559.11
2016,9,17,13,0,912.0,101.0,1.7,27.0,817.0,790.48,581.72
2016,9,17,13,15,907.0,100.0,1.75,27.0,797.5,819.53,601.7
2016,9,17,13,30,902.0,99.0,1.8,27.0,778.0,845.25,619.58
2016,9,17,13,45,894.5,97.5,1.9,27.0,751.5,864.94,634.1
2016,9,17,14,0,887.0,96.0,2.0,27.0,725.0,881.03,646.47
2016,9,17,14,15,876.5,94.5,2.0,27.0,691.5,890.86,653.93
2016,9,17,14,30,866.0,93.0,2.0,27.0,658.0,897.0,659.2
2016,9,17,14,45,851.5,91.0,2.05,27.0,618.5,895.28,660.01
2016,9,17,15,0,837.0,89.0,2.1,27.0,579.0,899.9,665.24
2016,9,17,15,15,818.0,86.0,2.1,26.5,534.0,885.78,658.93
2016,9,17,15,30,799.0,83.0,2.1,26.0,489.0,868.16,650.46
2016,9,17,15,45,772.0,80.0,2.15,25.5,440.5,839.85,635.07
2016,9,17,16,0,745.0,77.0,2.2,25.0,392.0,808.54,617.28
2016,9,17,16,15,708.5,72.5,2.15,24.5,341.0,764.03,588.84
2016,9,17,16,30,672.0,68.0,2.1,24.0,290.0,723.93,562.58
2016,9,17,16,45,618.5,61.5,2.1,23.5,238.5,659.1,517.16
2016,9,17,17,0,565.0,55.0,2.1,23.0,187.0,594.02,469.06
2016,9,17,17,15,480.5,46.5,1.95,22.0,138.5,501.06,396.84
2016,9,17,17,30,396.0,38.0,1.8,21.0,90.0,410.96,321.83
2016,9,17,17,45,254.5,25.0,1.7,20.0,53.0,271.49,179.51
2016,9,17,18,0,113.0,12.0,1.6,19.0,16.0,92.45,0.0
2016,9,17,18,15,56.5,6.0,1.6,18.5,8.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,18,6,15,190.0,15.5,0.85,14.5,36.5,12.5,0.0
2016,9,18,6,30,380.0,31.0,0.9,15.0,73.0,25.47,15.9
2016,9,18,6,45,473.0,39.5,1.0,16.0,120.0,31.98,22.36
2016,9,18,7,0,566.0,48.0,1.1,17.0,167.0,38.46,28.33
2016,9,18,7,15,622.5,53.5,1.05,17.5,218.5,42.27,31.82
2016,9,18,7,30,679.0,59.0,1.0,18.0,270.0,50.12,38.69
2016,9,18,7,45,717.5,63.5,0.95,18.5,321.0,53.23,41.27
2016,9,18,8,0,756.0,68.0,0.9,19.0,372.0,56.29,43.73
2016,9,18,8,15,782.5,71.0,0.9,20.0,421.0,58.04,44.91
2016,9,18,8,30,809.0,74.0,0.9,21.0,470.0,59.76,46.04
2016,9,18,8,45,828.5,77.0,0.9,22.5,515.5,61.35,46.94
2016,9,18,9,0,848.0,80.0,0.9,24.0,561.0,71.83,55.29
2016,9,18,9,15,862.5,82.0,0.85,25.0,601.5,73.22,56.04
2016,9,18,9,30,877.0,84.0,0.8,26.0,642.0,85.51,54.24
2016,9,18,9,45,895.0,82.0,0.75,27.0,678.5,140.39,73.37
2016,9,18,10,0,913.0,80.0,0.7,28.0,715.0,196.92,109.17
2016,9,18,10,15,920.5,81.0,0.6,28.5,743.0,254.85,153.79
2016,9,18,10,30,928.0,82.0,0.5,29.0,771.0,312.89,201.03
2016,9,18,10,45,933.0,83.0,0.45,29.5,791.5,370.03,247.91
2016,9,18,11,0,938.0,84.0,0.4,30.0,812.0,426.56,293.26
2016,9,18,11,15,941.0,84.5,0.5,30.5,825.0,480.98,336.7
2016,9,18,11,30,944.0,85.0,0.6,31.0,838.0,534.09,377.91
2016,9,18,11,45,945.0,85.0,0.7,31.5,842.5,584.19,415.81
2016,9,18,12,0,946.0,85.0,0.8,32.0,847.0,632.34,451.26
2016,9,18,12,15,945.5,85.0,0.95,32.0,844.0,677.39,485.18
2016,9,18,12,30,945.0,85.0,1.1,32.0,841.0,719.96,516.84
2016,9,18,12,45,938.5,87.0,1.25,32.0,828.5,757.55,544.58
2016,9,18,13,0,932.0,89.0,1.4,32.0,816.0,791.98,568.49
2016,9,18,13,15,927.5,88.0,1.5,32.0,797.0,821.68,588.89
2016,9,18,13,30,923.0,87.0,1.6,32.0,778.0,848.02,607.25
2016,9,18,13,45,916.5,86.0,1.7,32.0,751.5,869.23,622.47
2016,9,18,14,0,910.0,85.0,1.8,32.0,725.0,886.85,635.58
2016,9,18,14,15,900.5,83.5,1.85,32.0,691.5,897.63,643.99
2016,9,18,14,30,891.0,82.0,1.9,32.0,658.0,904.67,650.24
2016,9,18,14,45,878.0,80.0,2.0,32.0,618.5,904.24,652.4
2016,9,18,15,0,865.0,78.0,2.1,32.0,579.0,900.11,652.36
2016,9,18,15,15,847.0,75.5,2.15,31.5,534.5,887.19,647.55
2016,9,18,15,30,829.0,73.0,2.2,31.0,490.0,880.71,647.08
2016,9,18,15,45,804.5,70.0,2.25,30.5,441.0,854.52,633.39
2016,9,18,16,0,780.0,67.0,2.3,30.0,392.0,825.3,617.44
2016,9,18,16,15,745.0,63.0,2.25,29.0,341.0,782.51,592.01
2016,9,18,16,30,710.0,59.0,2.2,28.0,290.0,737.57,563.98
2016,9,18,16,45,658.0,53.5,2.2,27.5,238.5,674.1,520.25
2016,9,18,17,0,606.0,48.0,2.2,27.0,187.0,609.94,473.42
2016,9,18,17,15,521.5,40.5,2.1,25.5,138.0,524.75,408.84
2016,9,18,17,30,437.0,33.0,2.0,24.0,89.0,435.98,335.61
2016,9,18,17,45,286.5,22.0,1.9,23.0,51.5,288.2,172.99
2016,9,18,18,0,136.0,11.0,1.8,22.0,14.0,107.87,0.0
2016,9,18,18,15,68.0,5.5,1.75,21.5,7.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,6,15,161.5,16.0,1.05,16.5,33.5,12.93,0.0
2016,9,19,6,30,323.0,32.0,1.1,17.0,67.0,26.24,16.26
2016,9,19,6,45,416.5,42.5,1.15,17.5,113.0,34.33,24.19
2016,9,19,7,0,510.0,53.0,1.2,18.0,159.0,42.27,31.51
2016,9,19,7,15,569.5,60.0,1.15,18.5,209.5,47.02,35.83
2016,9,19,7,30,629.0,67.0,1.1,19.0,260.0,51.73,39.92
2016,9,19,7,45,671.0,71.5,1.05,20.0,310.5,54.33,41.97
2016,9,19,8,0,713.0,76.0,1.0,21.0,361.0,62.08,48.36
2016,9,19,8,15,741.5,80.0,1.0,21.5,409.5,64.33,50.02
2016,9,19,8,30,770.0,84.0,1.0,22.0,458.0,66.53,51.62
2016,9,19,8,45,793.0,86.5,1.05,23.0,503.5,67.54,52.08
2016,9,19,9,0,816.0,89.0,1.1,24.0,549.0,68.55,52.55
2016,9,19,9,15,831.0,91.0,1.1,24.5,589.5,69.08,52.73
2016,9,19,9,30,846.0,93.0,1.1,25.0,630.0,88.85,58.4
2016,9,19,9,45,854.5,96.5,1.15,26.0,663.5,144.84,79.04
2016,9,19,10,0,863.0,100.0,1.2,27.0,697.0,201.61,115.67
2016,9,19,10,15,871.5,101.5,1.2,27.5,724.5,257.6,159.08
2016,9,19,10,30,880.0,103.0,1.2,28.0,752.0,313.88,205.53
2016,9,19,10,45,887.5,103.0,1.3,28.5,773.0,368.83,251.73
2016,9,19,11,0,895.0,103.0,1.4,29.0,794.0,423.45,297.13
2016,9,19,11,15,898.5,103.5,1.5,29.0,807.0,476.19,340.82
2016,9,19,11,30,902.0,104.0,1.6,29.0,820.0,527.77,382.56
2016,9,19,11,45,906.0,103.0,1.75,29.5,825.5,576.99,420.99
2016,9,19,12,0,910.0,102.0,1.9,30.0,831.0,624.59,457.23
2016,9,19,12,15,909.5,102.0,1.95,30.0,828.0,668.42,490.35
2016,9,19,12,30,909.0,102.0,2.0,30.0,825.0,709.86,521.14
2016,9,19,12,45,901.0,104.0,2.15,30.5,812.5,745.32,546.8
2016,9,19,13,0,893.0,106.0,2.3,31.0,800.0,777.61,569.01
2016,9,19,13,15,888.0,105.0,2.35,30.5,781.0,806.06,589.75
2016,9,19,13,30,883.0,104.0,2.4,30.0,762.0,831.24,608.48
2016,9,19,13,45,879.0,101.0,2.5,30.0,736.0,851.82,623.48
2016,9,19,14,0,875.0,98.0,2.6,30.0,710.0,868.94,636.37
2016,9,19,14,15,864.5,96.5,2.65,29.5,677.0,878.5,645.37
2016,9,19,14,30,854.0,95.0,2.7,29.0,644.0,884.41,652.23
2016,9,19,14,45,843.5,91.5,2.75,29.0,605.5,894.07,660.5
2016,9,19,15,0,833.0,88.0,2.8,29.0,567.0,890.66,660.19
2016,9,19,15,15,814.0,85.0,2.8,28.5,522.5,876.46,653.8
2016,9,19,15,30,795.0,82.0,2.8,28.0,478.0,858.77,645.12
2016,9,19,15,45,773.0,77.5,2.85,27.5,430.0,833.15,631.23
2016,9,19,16,0,751.0,73.0,2.9,27.0,382.0,804.48,614.89
2016,9,19,16,15,714.0,68.5,2.85,26.0,331.5,759.56,587.01
2016,9,19,16,30,677.0,64.0,2.8,25.0,281.0,718.65,560.86
2016,9,19,16,45,626.5,57.5,2.75,24.5,230.0,656.58,516.42
2016,9,19,17,0,576.0,51.0,2.7,24.0,179.0,594.21,469.24
2016,9,19,17,15,488.0,42.5,2.6,23.0,131.0,498.78,394.36
2016,9,19,17,30,400.0,34.0,2.5,22.0,83.0,406.8,315.83
2016,9,19,17,45,249.5,21.5,2.4,21.5,47.0,255.55,134.58
2016,9,19,18,0,99.0,9.0,2.3,21.0,11.0,79.04,0.0
2016,9,19,18,15,49.5,4.5,2.3,20.0,5.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
