Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,20,6,15,164.5,16.5,2.6,13.0,34.0,13.43,0.0
2016,9,20,6,30,329.0,33.0,2.7,13.0,68.0,27.24,17.25
2016,9,20,6,45,435.0,42.0,2.8,13.5,115.5,34.06,24.33
2016,9,20,7,0,541.0,51.0,2.9,14.0,163.0,40.88,30.77
2016,9,20,7,15,601.0,57.5,2.9,14.5,214.0,45.35,34.92
2016,9,20,7,30,661.0,64.0,2.9,15.0,265.0,49.8,38.86
2016,9,20,7,45,704.5,68.0,2.95,15.5,316.5,56.83,44.97
2016,9,20,8,0,748.0,72.0,3.0,16.0,368.0,59.43,47.04
2016,9,20,8,15,775.0,75.5,2.95,16.5,417.0,61.43,48.55
2016,9,20,8,30,802.0,79.0,2.9,17.0,466.0,63.41,50.01
2016,9,20,8,45,824.5,80.5,2.85,18.0,512.0,63.87,50.04
2016,9,20,9,0,847.0,82.0,2.8,19.0,558.0,73.13,57.63
2016,9,20,9,15,861.0,84.0,2.8,19.0,598.0,74.5,58.63
2016,9,20,9,30,875.0,86.0,2.8,19.0,638.0,83.9,66.49
2016,9,20,9,45,885.5,88.0,2.8,19.5,672.0,140.68,77.32
2016,9,20,10,0,896.0,90.0,2.8,20.0,706.0,198.4,115.66
2016,9,20,10,15,903.5,91.0,2.8,20.5,733.5,255.54,161.72
2016,9,20,10,30,911.0,92.0,2.8,21.0,761.0,312.8,211.15
2016,9,20,10,45,916.5,92.5,2.85,21.5,781.5,368.95,260.52
2016,9,20,11,0,922.0,93.0,2.9,22.0,802.0,424.53,308.87
2016,9,20,11,15,925.0,93.5,2.95,22.0,814.5,478.25,355.36
2016,9,20,11,30,928.0,94.0,3.0,22.0,827.0,530.68,399.69
2016,9,20,11,45,928.0,94.5,3.05,22.5,831.0,580.03,439.72
2016,9,20,12,0,928.0,95.0,3.1,23.0,835.0,627.38,477.06
2016,9,20,12,15,927.0,95.0,3.15,23.0,831.5,671.48,512.0
2016,9,20,12,30,926.0,95.0,3.2,23.0,828.0,713.09,544.41
2016,9,20,12,45,920.5,96.0,3.25,23.0,815.5,749.84,572.73
2016,9,20,13,0,915.0,97.0,3.3,23.0,803.0,783.5,597.23
2016,9,20,13,15,736.0,173.0,3.3,23.0,731.5,763.82,582.45
2016,9,20,13,30,557.0,249.0,3.3,23.0,660.0,716.2,546.61
2016,9,20,13,45,721.5,171.5,3.35,23.0,684.5,804.76,614.68
2016,9,20,14,0,886.0,94.0,3.4,23.0,709.0,872.02,662.13
2016,9,20,14,15,759.0,133.5,3.4,22.5,642.5,838.75,640.94
2016,9,20,14,30,632.0,173.0,3.4,22.0,576.0,785.45,606.1
2016,9,20,14,45,732.5,130.0,3.45,22.0,569.0,841.58,647.92
2016,9,20,15,0,833.0,87.0,3.5,22.0,562.0,887.2,681.47
2016,9,20,15,15,813.5,84.5,3.5,21.5,517.5,873.13,674.44
2016,9,20,15,30,794.0,82.0,3.5,21.0,473.0,855.59,665.41
2016,9,20,15,45,766.0,78.5,3.55,20.5,424.0,825.74,647.71
2016,9,20,16,0,738.0,75.0,3.6,20.0,375.0,792.94,627.48
2016,9,20,16,15,699.5,70.0,3.55,19.5,324.5,746.19,595.8
2016,9,20,16,30,661.0,65.0,3.5,19.0,274.0,703.98,566.33
2016,9,20,16,45,603.5,59.0,3.5,18.5,223.0,637.02,516.48
2016,9,20,17,0,546.0,53.0,3.5,18.0,172.0,570.01,463.83
2016,9,20,17,15,454.0,44.0,3.45,17.5,124.5,471.56,382.92
2016,9,20,17,30,362.0,35.0,3.4,17.0,77.0,376.63,298.02
2016,9,20,17,45,181.0,17.5,3.35,16.5,38.5,195.01,81.21
2016,9,20,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,21,6,15,156.0,16.5,3.6,12.0,32.5,13.47,0.0
2016,9,21,6,30,312.0,33.0,3.8,12.0,65.0,27.28,17.19
2016,9,21,6,45,419.5,42.5,4.0,12.5,112.0,34.5,24.77
2016,9,21,7,0,527.0,52.0,4.2,13.0,159.0,41.7,31.6
2016,9,21,7,15,588.5,58.5,4.3,13.5,210.0,46.12,35.73
2016,9,21,7,30,650.0,65.0,4.4,14.0,261.0,50.53,39.67
2016,9,21,7,45,512.5,101.0,4.5,14.5,273.0,73.45,59.9
2016,9,21,8,0,375.0,137.0,4.6,15.0,285.0,94.86,78.47
2016,9,21,8,15,586.5,108.0,4.6,15.0,374.0,76.97,62.52
2016,9,21,8,30,798.0,79.0,4.6,15.0,463.0,63.43,50.44
2016,9,21,8,45,523.5,160.5,4.65,15.5,422.0,106.95,88.09
2016,9,21,9,0,249.0,242.0,4.7,16.0,381.0,155.91,129.67
2016,9,21,9,15,561.5,165.0,4.7,16.0,508.5,105.98,86.5
2016,9,21,9,30,874.0,88.0,4.7,16.0,636.0,83.71,67.16
2016,9,21,9,45,887.0,89.0,4.75,16.5,671.5,140.03,78.21
2016,9,21,10,0,900.0,90.0,4.8,17.0,707.0,197.54,116.6
2016,9,21,10,15,909.0,91.5,4.8,17.0,735.5,255.56,164.37
2016,9,21,10,30,918.0,93.0,4.8,17.0,764.0,313.89,216.13
2016,9,21,10,45,925.0,93.5,4.8,17.5,785.5,370.92,267.52
2016,9,21,11,0,932.0,94.0,4.8,18.0,807.0,427.52,318.06
2016,9,21,11,15,936.0,94.5,4.8,18.0,820.5,482.2,366.72
2016,9,21,11,30,940.0,95.0,4.8,18.0,834.0,535.67,413.26
2016,9,21,11,45,942.5,95.5,4.85,18.0,839.5,586.93,457.04
2016,9,21,12,0,945.0,96.0,4.9,18.0,845.0,636.39,498.4
2016,9,21,12,15,946.0,95.5,4.95,18.0,843.0,682.03,536.0
2016,9,21,12,30,947.0,95.0,5.0,18.0,841.0,725.28,571.08
2016,9,21,12,45,943.0,96.5,5.05,18.0,829.5,764.34,602.4
2016,9,21,13,0,939.0,98.0,5.1,18.0,818.0,800.39,629.79
2016,9,21,13,15,935.5,97.0,5.15,18.0,799.5,831.2,652.93
2016,9,21,13,30,932.0,96.0,5.2,18.0,781.0,858.67,673.75
2016,9,21,13,45,928.5,94.0,5.3,18.0,755.5,881.65,691.74
2016,9,21,14,0,925.0,92.0,5.4,18.0,730.0,901.08,707.37
2016,9,21,14,15,915.5,90.0,5.45,18.0,696.0,911.65,716.51
2016,9,21,14,30,906.0,88.0,5.5,18.0,662.0,918.4,723.14
2016,9,21,14,45,895.5,85.0,5.55,18.0,622.0,919.29,725.74
2016,9,21,15,0,885.0,82.0,5.6,18.0,582.0,916.41,725.8
2016,9,21,15,15,866.0,79.5,5.6,17.5,536.0,912.5,726.39
2016,9,21,15,30,847.0,77.0,5.6,17.0,490.0,895.36,717.31
2016,9,21,15,45,824.5,72.5,5.6,17.0,440.5,869.01,699.96
2016,9,21,16,0,802.0,68.0,5.6,17.0,391.0,839.46,679.93
2016,9,21,16,15,764.5,64.0,5.5,16.5,338.0,794.29,648.21
2016,9,21,16,30,727.0,60.0,5.4,16.0,285.0,746.87,613.58
2016,9,21,16,45,671.0,54.5,5.35,15.5,232.0,679.8,561.92
2016,9,21,17,0,615.0,49.0,5.3,15.0,179.0,620.35,513.3
2016,9,21,17,15,518.0,41.0,5.2,14.5,129.0,517.94,426.6
2016,9,21,17,30,421.0,33.0,5.1,14.0,79.0,419.23,333.94
2016,9,21,17,45,210.5,16.5,5.05,13.5,39.5,212.47,52.42
2016,9,21,18,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,6,15,157.5,16.0,3.8,11.0,31.5,13.09,0.0
2016,9,22,6,30,315.0,32.0,3.9,11.0,63.0,26.48,16.41
2016,9,22,6,45,420.0,42.0,4.05,11.5,109.5,34.16,24.53
2016,9,22,7,0,525.0,52.0,4.2,12.0,156.0,41.77,31.77
2016,9,22,7,15,588.0,58.5,4.1,12.5,207.5,46.19,35.94
2016,9,22,7,30,651.0,65.0,4.0,13.0,259.0,50.61,39.91
2016,9,22,7,45,699.5,68.5,3.95,13.5,311.5,57.34,45.8
2016,9,22,8,0,748.0,72.0,3.9,14.0,364.0,59.57,47.57
2016,9,22,8,15,776.5,76.0,3.7,14.5,414.0,61.97,49.45
2016,9,22,8,30,805.0,80.0,3.5,15.0,464.0,64.33,51.26
2016,9,22,8,45,830.0,81.0,3.35,15.5,510.5,64.46,51.1
2016,9,22,9,0,855.0,82.0,3.2,16.0,557.0,73.28,58.5
2016,9,22,9,15,870.0,84.5,3.1,16.5,597.5,75.01,59.7
2016,9,22,9,30,885.0,87.0,3.0,17.0,638.0,81.91,65.35
2016,9,22,9,45,902.0,86.0,2.9,17.5,674.0,137.88,75.92
2016,9,22,10,0,919.0,85.0,2.8,18.0,710.0,195.39,113.33
2016,9,22,10,15,926.5,86.0,2.75,18.0,738.0,253.74,160.75
2016,9,22,10,30,934.0,87.0,2.7,18.0,766.0,312.18,211.96
2016,9,22,10,45,939.0,87.5,2.65,18.5,786.5,369.31,262.68
2016,9,22,11,0,944.0,88.0,2.6,19.0,807.0,425.77,312.21
2016,9,22,11,15,947.0,88.5,2.65,19.0,819.5,480.49,360.03
2016,9,22,11,30,950.0,89.0,2.7,19.0,832.0,533.86,405.59
2016,9,22,11,45,950.5,89.5,2.75,19.5,836.0,584.37,446.92
2016,9,22,12,0,951.0,90.0,2.8,20.0,840.0,632.86,485.5
2016,9,22,12,15,950.0,90.0,2.8,20.0,836.5,677.76,521.15
2016,9,22,12,30,949.0,90.0,2.8,20.0,833.0,720.11,554.13
2016,9,22,12,45,943.5,91.0,2.85,20.5,820.0,757.54,582.05
2016,9,22,13,0,938.0,92.0,2.9,21.0,807.0,791.81,605.87
2016,9,22,13,15,933.0,91.0,2.95,21.0,787.5,821.18,627.01
2016,9,22,13,30,928.0,90.0,3.0,21.0,768.0,847.13,645.87
2016,9,22,13,45,919.0,89.5,3.05,21.0,740.0,866.8,660.52
2016,9,22,14,0,910.0,89.0,3.1,21.0,712.0,882.77,672.8
2016,9,22,14,15,899.5,87.5,3.2,20.5,678.0,892.6,682.69
2016,9,22,14,30,889.0,86.0,3.3,20.0,644.0,898.67,690.22
2016,9,22,14,45,872.5,84.5,3.4,20.0,603.0,895.65,690.32
2016,9,22,15,0,856.0,83.0,3.5,20.0,562.0,898.51,694.76
2016,9,22,15,15,836.0,80.5,3.6,19.5,517.0,883.98,688.32
2016,9,22,15,30,816.0,78.0,3.7,19.0,472.0,865.91,679.43
2016,9,22,15,45,784.0,75.5,3.85,19.0,421.5,833.63,659.05
2016,9,22,16,0,752.0,73.0,4.0,19.0,371.0,798.39,636.03
2016,9,22,16,15,712.0,68.5,4.05,18.5,319.5,750.87,603.8
2016,9,22,16,30,672.0,64.0,4.1,18.0,268.0,708.09,573.75
2016,9,22,16,45,606.5,58.0,4.2,17.5,216.0,634.37,518.1
2016,9,22,17,0,541.0,52.0,4.3,17.0,164.0,560.9,459.56
2016,9,22,17,15,441.0,42.5,4.15,16.0,116.5,456.08,372.4
2016,9,22,17,30,341.0,33.0,4.0,15.0,69.0,355.41,278.67
2016,9,22,17,45,170.5,16.5,3.9,14.5,34.5,179.54,0.0
2016,9,22,18,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,23,6,15,186.0,13.5,1.85,10.5,31.5,10.97,0.0
2016,9,23,6,30,372.0,27.0,1.9,11.0,63.0,22.27,12.75
2016,9,23,6,45,470.5,35.5,1.95,12.0,109.5,28.91,19.85
2016,9,23,7,0,569.0,44.0,2.0,13.0,156.0,35.52,26.09
2016,9,23,7,15,627.5,49.5,1.9,13.5,206.5,42.91,32.87
2016,9,23,7,30,686.0,55.0,1.8,14.0,257.0,47.16,36.68
2016,9,23,7,45,723.5,59.0,1.75,15.0,307.5,49.98,39.01
2016,9,23,8,0,761.0,63.0,1.7,16.0,358.0,52.78,41.23
2016,9,23,8,15,787.5,66.5,1.65,16.5,406.5,55.04,43.0
2016,9,23,8,30,814.0,70.0,1.6,17.0,455.0,57.26,44.69
2016,9,23,8,45,833.5,72.0,1.6,18.0,499.5,66.32,52.21
2016,9,23,9,0,853.0,74.0,1.6,19.0,544.0,67.99,53.25
2016,9,23,9,15,866.5,76.0,1.55,19.5,584.0,69.48,54.26
2016,9,23,9,30,880.0,78.0,1.5,20.0,624.0,74.6,58.35
2016,9,23,9,45,891.0,79.0,1.5,20.5,657.5,130.84,70.06
2016,9,23,10,0,902.0,80.0,1.5,21.0,691.0,188.03,106.66
2016,9,23,10,15,909.0,81.0,1.55,21.0,718.0,245.14,152.19
2016,9,23,10,30,916.0,82.0,1.6,21.0,745.0,302.3,201.42
2016,9,23,10,45,920.5,83.0,1.65,21.5,764.5,358.49,250.45
2016,9,23,11,0,925.0,84.0,1.7,22.0,784.0,413.99,298.36
2016,9,23,11,15,927.5,84.5,1.8,22.0,796.0,467.34,344.3
2016,9,23,11,30,930.0,85.0,1.9,22.0,808.0,519.32,388.07
2016,9,23,11,45,929.0,86.0,2.0,22.5,811.5,568.33,427.7
2016,9,23,12,0,928.0,87.0,2.1,23.0,815.0,615.24,464.62
2016,9,23,12,15,926.5,87.0,2.25,23.0,811.0,658.66,499.27
2016,9,23,12,30,925.0,87.0,2.4,23.0,807.0,699.54,531.46
2016,9,23,12,45,919.0,88.0,2.55,23.0,794.0,735.54,559.66
2016,9,23,13,0,913.0,89.0,2.7,23.0,781.0,768.42,584.11
2016,9,23,13,15,908.0,88.0,2.8,22.5,761.5,796.81,605.93
2016,9,23,13,30,903.0,87.0,2.9,22.0,742.0,821.86,625.63
2016,9,23,13,45,894.5,86.0,3.05,22.0,715.0,840.6,640.24
2016,9,23,14,0,886.0,85.0,3.2,22.0,688.0,855.72,652.55
2016,9,23,14,15,875.5,83.5,3.25,22.0,654.5,864.92,660.35
2016,9,23,14,30,865.0,82.0,3.3,22.0,621.0,870.44,665.82
2016,9,23,14,45,494.5,165.0,3.4,22.0,469.0,652.16,510.55
2016,9,23,15,0,124.0,248.0,3.5,22.0,317.0,383.62,302.0
2016,9,23,15,15,463.5,160.0,3.5,21.5,386.0,634.08,503.92
2016,9,23,15,30,803.0,72.0,3.5,21.0,455.0,843.86,659.63
2016,9,23,15,45,775.0,69.0,3.55,20.5,407.0,814.6,640.46
2016,9,23,16,0,747.0,66.0,3.6,20.0,359.0,782.47,620.5
2016,9,23,16,15,708.0,62.0,3.6,19.5,308.5,736.71,589.41
2016,9,23,16,30,669.0,58.0,3.6,19.0,258.0,688.99,555.51
2016,9,23,16,45,611.0,52.0,3.6,18.5,207.5,627.58,509.12
2016,9,23,17,0,553.0,46.0,3.6,18.0,157.0,560.78,455.59
2016,9,23,17,15,455.0,37.5,3.55,17.0,111.0,459.31,371.68
2016,9,23,17,30,357.0,29.0,3.5,16.0,65.0,362.53,278.34
2016,9,23,17,45,178.5,14.5,3.45,15.5,32.5,179.6,0.0
2016,9,23,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,24,6,15,198.5,12.5,1.35,13.5,31.0,10.67,0.0
2016,9,24,6,30,397.0,25.0,1.4,14.0,62.0,22.51,12.52
2016,9,24,6,45,495.5,32.5,1.5,14.5,108.5,28.89,19.58
2016,9,24,7,0,594.0,40.0,1.6,15.0,155.0,35.3,25.65
2016,9,24,7,15,652.5,45.0,1.65,15.5,206.5,39.29,29.38
2016,9,24,7,30,711.0,50.0,1.7,16.0,258.0,43.3,32.96
2016,9,24,7,45,749.5,54.0,1.75,17.0,309.0,46.31,35.46
2016,9,24,8,0,788.0,58.0,1.8,18.0,360.0,49.3,37.84
2016,9,24,8,15,814.0,60.5,1.9,18.5,409.5,57.65,44.92
2016,9,24,8,30,840.0,63.0,2.0,19.0,459.0,60.05,46.75
2016,9,24,8,45,860.0,65.5,2.1,20.0,504.5,62.27,48.3
2016,9,24,9,0,880.0,68.0,2.2,21.0,550.0,64.39,49.77
2016,9,24,9,15,894.0,69.5,2.2,21.5,590.5,65.67,50.6
2016,9,24,9,30,908.0,71.0,2.2,22.0,631.0,69.15,53.31
2016,9,24,9,45,921.5,70.5,2.2,22.5,665.5,126.05,65.16
2016,9,24,10,0,935.0,70.0,2.2,23.0,700.0,184.1,101.65
2016,9,24,10,15,942.5,71.0,2.15,23.5,728.0,242.99,148.0
2016,9,24,10,30,950.0,72.0,2.1,24.0,756.0,301.95,198.06
2016,9,24,10,45,955.0,72.5,2.1,25.0,776.5,359.57,247.55
2016,9,24,11,0,960.0,73.0,2.1,26.0,797.0,416.48,295.68
2016,9,24,11,15,963.0,73.5,2.05,26.0,809.5,471.61,342.29
2016,9,24,11,30,966.0,74.0,2.0,26.0,822.0,525.35,386.48
2016,9,24,11,45,967.5,74.0,1.95,26.5,826.5,576.26,426.41
2016,9,24,12,0,969.0,74.0,1.9,27.0,831.0,625.17,463.48
2016,9,24,12,15,968.0,74.0,1.9,27.0,827.0,670.33,497.96
2016,9,24,12,30,967.0,74.0,1.9,27.0,823.0,712.88,529.78
2016,9,24,12,45,955.5,79.0,1.95,27.5,809.5,750.27,556.48
2016,9,24,13,0,944.0,84.0,2.0,28.0,796.0,784.18,578.9
2016,9,24,13,15,939.0,83.0,2.05,28.0,776.0,813.39,599.11
2016,9,24,13,30,934.0,82.0,2.1,28.0,756.0,839.15,617.13
2016,9,24,13,45,926.5,81.5,2.15,28.0,728.5,859.88,631.95
2016,9,24,14,0,919.0,81.0,2.2,28.0,701.0,876.96,644.54
2016,9,24,14,15,908.5,79.5,2.2,27.5,667.0,886.62,653.28
2016,9,24,14,30,898.0,78.0,2.2,27.0,633.0,892.48,659.77
2016,9,24,14,45,883.5,76.0,2.25,27.0,592.5,890.45,660.37
2016,9,24,15,0,869.0,74.0,2.3,27.0,552.0,884.69,658.71
2016,9,24,15,15,850.0,71.5,2.3,26.5,506.5,870.66,652.45
2016,9,24,15,30,831.0,69.0,2.3,26.0,461.0,862.78,650.43
2016,9,24,15,45,803.5,66.0,2.35,26.0,412.0,833.84,632.99
2016,9,24,16,0,776.0,63.0,2.4,26.0,363.0,801.96,613.21
2016,9,24,16,15,737.0,59.0,2.35,25.0,311.5,755.95,584.33
2016,9,24,16,30,698.0,55.0,2.3,24.0,260.0,707.94,552.56
2016,9,24,16,45,637.0,49.5,2.3,23.0,208.5,637.73,502.56
2016,9,24,17,0,576.0,44.0,2.3,22.0,157.0,567.16,448.86
2016,9,24,17,15,474.0,35.5,2.25,21.0,110.0,470.22,370.48
2016,9,24,17,30,372.0,27.0,2.2,20.0,63.0,370.64,272.56
2016,9,24,17,45,186.0,13.5,2.2,19.0,31.5,148.27,0.0
2016,9,24,18,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,25,6,15,199.5,12.5,1.7,14.0,30.5,10.67,0.0
2016,9,25,6,30,399.0,25.0,1.8,15.0,61.0,22.58,12.23
2016,9,25,6,45,503.5,33.0,1.9,16.0,108.5,29.44,19.86
2016,9,25,7,0,608.0,41.0,2.0,17.0,156.0,36.31,26.28
2016,9,25,7,15,667.0,46.0,2.05,17.5,208.0,40.29,29.98
2016,9,25,7,30,726.0,51.0,2.1,18.0,260.0,44.29,33.53
2016,9,25,7,45,764.0,55.0,2.15,19.0,312.0,47.28,36.0
2016,9,25,8,0,802.0,59.0,2.2,20.0,364.0,50.26,38.35
2016,9,25,8,15,828.0,61.5,2.2,20.5,413.5,58.51,45.3
2016,9,25,8,30,854.0,64.0,2.2,21.0,463.0,60.92,47.12
2016,9,25,8,45,872.0,66.5,2.25,22.0,508.5,63.12,48.64
2016,9,25,9,0,890.0,69.0,2.3,23.0,554.0,65.22,50.07
2016,9,25,9,15,903.5,71.0,2.25,23.5,594.5,66.82,51.16
2016,9,25,9,30,917.0,73.0,2.2,24.0,635.0,69.09,52.82
2016,9,25,9,45,930.0,72.5,2.2,25.0,669.5,126.53,65.06
2016,9,25,10,0,943.0,72.0,2.2,26.0,704.0,185.03,100.92
2016,9,25,10,15,949.5,73.0,2.15,26.5,731.5,244.22,146.81
2016,9,25,10,30,956.0,74.0,2.1,27.0,759.0,303.35,196.39
2016,9,25,10,45,959.0,75.5,2.1,28.0,778.5,361.48,245.72
2016,9,25,11,0,962.0,77.0,2.1,29.0,798.0,418.71,293.55
2016,9,25,11,15,964.5,77.5,2.0,29.5,810.0,473.79,338.76
2016,9,25,11,30,967.0,78.0,1.9,30.0,822.0,527.43,381.3
2016,9,25,11,45,966.0,79.0,1.85,30.5,825.5,578.02,420.28
2016,9,25,12,0,965.0,80.0,1.8,31.0,829.0,626.41,456.3
2016,9,25,12,15,964.0,80.0,1.7,31.5,825.0,671.5,488.48
2016,9,25,12,30,963.0,80.0,1.6,32.0,821.0,713.99,517.74
2016,9,25,12,45,955.5,81.5,1.5,32.5,807.5,750.65,542.08
2016,9,25,13,0,948.0,83.0,1.4,33.0,794.0,783.99,562.18
2016,9,25,13,15,943.0,82.5,1.25,33.0,773.5,813.75,579.92
2016,9,25,13,30,938.0,82.0,1.1,33.0,753.0,840.09,595.17
2016,9,25,13,45,927.0,82.0,1.0,33.0,725.0,858.54,605.93
2016,9,25,14,0,916.0,82.0,0.9,33.0,697.0,873.2,614.35
2016,9,25,14,15,905.5,80.5,0.8,33.0,662.5,882.79,619.64
2016,9,25,14,30,895.0,79.0,0.7,33.0,628.0,888.6,622.69
2016,9,25,14,45,877.0,78.0,0.6,33.0,586.5,884.63,619.81
2016,9,25,15,0,859.0,77.0,0.5,33.0,545.0,876.97,614.87
2016,9,25,15,15,838.5,74.5,0.55,32.5,499.5,871.12,615.27
2016,9,25,15,30,818.0,72.0,0.6,32.0,454.0,852.5,607.62
2016,9,25,15,45,786.5,69.5,0.65,31.5,404.5,820.74,591.49
2016,9,25,16,0,755.0,67.0,0.7,31.0,355.0,786.08,572.98
2016,9,25,16,15,714.5,62.5,0.8,30.0,303.5,738.34,546.59
2016,9,25,16,30,674.0,58.0,0.9,29.0,252.0,688.62,516.96
2016,9,25,16,45,608.5,52.0,1.05,28.0,200.5,621.62,473.01
2016,9,25,17,0,543.0,46.0,1.2,27.0,149.0,549.0,421.03
2016,9,25,17,15,438.0,36.5,1.3,26.0,103.0,441.56,338.06
2016,9,25,17,30,333.0,27.0,1.4,25.0,57.0,339.36,236.74
2016,9,25,17,45,166.5,13.5,1.5,24.0,28.5,133.33,0.0
2016,9,25,18,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,26,6,15,129.0,14.0,0.45,16.5,25.5,11.95,0.0
2016,9,26,6,30,258.0,28.0,0.4,17.0,51.0,23.09,12.21
2016,9,26,6,45,362.0,40.5,0.35,18.0,95.5,32.98,22.72
2016,9,26,7,0,466.0,53.0,0.3,19.0,140.0,42.65,31.59
2016,9,26,7,15,532.5,61.5,0.3,19.5,190.0,48.58,36.99
2016,9,26,7,30,599.0,70.0,0.3,20.0,240.0,54.41,42.1
2016,9,26,7,45,643.5,76.0,0.3,21.0,291.0,58.02,45.02
2016,9,26,8,0,688.0,82.0,0.3,22.0,342.0,61.57,47.77
2016,9,26,8,15,720.0,87.0,0.25,22.5,391.0,64.2,49.77
2016,9,26,8,30,752.0,92.0,0.2,23.0,440.0,66.77,51.67
2016,9,26,8,45,774.5,96.0,0.2,24.0,485.5,74.9,58.09
2016,9,26,9,0,797.0,100.0,0.2,25.0,531.0,76.76,59.19
2016,9,26,9,15,814.0,103.0,0.3,26.0,571.5,77.79,59.64
2016,9,26,9,30,831.0,106.0,0.4,27.0,612.0,78.82,60.09
2016,9,26,9,45,843.5,108.0,0.55,28.0,646.5,133.38,72.5
2016,9,26,10,0,856.0,110.0,0.7,29.0,681.0,190.02,106.5
2016,9,26,10,15,865.0,112.0,0.75,29.5,709.0,247.07,149.2
2016,9,26,10,30,874.0,114.0,0.8,30.0,737.0,304.56,195.57
2016,9,26,10,45,881.0,115.0,0.9,30.5,757.0,365.16,245.12
2016,9,26,11,0,888.0,116.0,1.0,31.0,777.0,420.04,290.06
2016,9,26,11,15,891.5,116.5,1.1,31.0,789.5,472.49,333.03
2016,9,26,11,30,895.0,117.0,1.2,31.0,802.0,523.74,374.11
2016,9,26,11,45,897.5,117.0,1.3,31.5,806.5,572.65,411.7
2016,9,26,12,0,900.0,117.0,1.4,32.0,811.0,619.84,447.01
2016,9,26,12,15,899.0,116.5,1.5,32.0,807.0,662.51,479.3
2016,9,26,12,30,898.0,116.0,1.6,32.0,803.0,702.74,509.31
2016,9,26,12,45,919.0,104.0,1.75,32.5,797.5,744.9,539.77
2016,9,26,13,0,940.0,92.0,1.9,33.0,792.0,784.99,567.52
2016,9,26,13,15,934.5,91.0,1.95,32.5,771.5,813.8,588.2
2016,9,26,13,30,929.0,90.0,2.0,32.0,751.0,839.15,606.85
2016,9,26,13,45,922.5,88.0,2.1,32.0,723.5,859.07,621.34
2016,9,26,14,0,916.0,86.0,2.2,32.0,696.0,875.3,633.64
2016,9,26,14,15,905.5,84.5,2.2,31.5,661.5,884.97,642.3
2016,9,26,14,30,895.0,83.0,2.2,31.0,627.0,890.86,648.74
2016,9,26,14,45,882.0,80.0,2.25,31.0,587.0,889.01,649.48
2016,9,26,15,0,869.0,77.0,2.3,31.0,547.0,883.42,647.95
2016,9,26,15,15,848.5,74.5,2.25,30.5,501.0,877.57,646.82
2016,9,26,15,30,828.0,72.0,2.2,30.0,455.0,858.94,637.2
2016,9,26,15,45,800.0,68.5,2.15,29.5,405.5,828.97,619.84
2016,9,26,16,0,772.0,65.0,2.1,29.0,356.0,796.03,600.04
2016,9,26,16,15,731.5,60.5,1.9,28.0,304.0,748.19,569.06
2016,9,26,16,30,691.0,56.0,1.7,27.0,252.0,698.34,535.21
2016,9,26,16,45,628.5,50.0,1.55,26.5,200.5,626.52,482.84
2016,9,26,17,0,566.0,44.0,1.4,26.0,149.0,563.17,433.52
2016,9,26,17,15,460.5,34.5,1.35,24.5,102.0,455.23,348.94
2016,9,26,17,30,355.0,25.0,1.3,23.0,55.0,349.21,234.73
2016,9,26,17,45,177.5,12.5,1.3,22.0,27.5,139.89,0.0
2016,9,26,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,27,6,15,137.0,13.5,0.25,16.5,25.0,11.52,0.0
2016,9,27,6,30,274.0,27.0,0.2,17.0,50.0,22.32,11.24
2016,9,27,6,45,369.5,39.5,0.2,17.5,93.5,32.23,22.1
2016,9,27,7,0,465.0,52.0,0.2,18.0,137.0,41.9,31.06
2016,9,27,7,15,531.5,60.0,0.2,18.5,187.0,47.44,36.16
2016,9,27,7,30,598.0,68.0,0.2,19.0,237.0,52.92,40.99
2016,9,27,7,45,637.0,75.5,0.2,20.0,287.0,57.67,44.92
2016,9,27,8,0,676.0,83.0,0.2,21.0,337.0,62.28,48.6
2016,9,27,8,15,707.5,88.0,0.2,21.5,385.5,64.86,50.55
2016,9,27,8,30,739.0,93.0,0.2,22.0,434.0,67.4,52.43
2016,9,27,8,45,761.0,97.5,0.25,23.0,478.5,75.95,59.25
2016,9,27,9,0,783.0,102.0,0.3,24.0,523.0,78.12,60.62
2016,9,27,9,15,800.0,105.0,0.35,24.5,563.0,79.1,61.13
2016,9,27,9,30,817.0,108.0,0.4,25.0,603.0,80.09,61.67
2016,9,27,9,45,859.5,98.0,0.5,26.0,644.5,126.33,67.56
2016,9,27,10,0,902.0,88.0,0.6,27.0,686.0,187.41,103.57
2016,9,27,10,15,909.5,89.5,0.65,27.5,713.0,245.07,146.98
2016,9,27,10,30,917.0,91.0,0.7,28.0,740.0,302.83,194.13
2016,9,27,10,45,916.5,94.5,0.8,28.5,758.5,359.51,241.72
2016,9,27,11,0,916.0,98.0,0.9,29.0,777.0,415.03,287.93
2016,9,27,11,15,919.0,98.5,0.95,29.0,789.0,468.28,331.77
2016,9,27,11,30,922.0,99.0,1.0,29.0,801.0,520.23,373.5
2016,9,27,11,45,918.5,101.5,1.1,29.5,803.5,568.97,411.35
2016,9,27,12,0,915.0,104.0,1.2,30.0,806.0,615.46,446.48
2016,9,27,12,15,914.0,103.5,1.3,30.0,802.0,658.4,479.23
2016,9,27,12,30,913.0,103.0,1.4,30.0,798.0,698.83,509.64
2016,9,27,12,45,919.5,98.0,1.5,30.0,788.0,737.52,538.5
2016,9,27,13,0,926.0,93.0,1.6,30.0,778.0,773.63,564.58
2016,9,27,13,15,920.5,92.0,1.65,30.0,757.5,801.95,583.95
2016,9,27,13,30,915.0,91.0,1.7,30.0,737.0,826.85,601.22
2016,9,27,13,45,902.0,91.5,1.75,30.0,708.0,843.77,613.41
2016,9,27,14,0,889.0,92.0,1.8,30.0,679.0,856.91,623.36
2016,9,27,14,15,877.5,90.0,1.85,29.5,644.5,864.78,631.34
2016,9,27,14,30,866.0,88.0,1.9,29.0,610.0,868.91,637.11
2016,9,27,14,45,850.5,85.5,2.0,29.0,570.0,874.41,643.2
2016,9,27,15,0,835.0,83.0,2.1,29.0,530.0,867.34,641.09
2016,9,27,15,15,813.5,80.0,2.15,28.5,484.5,850.68,633.51
2016,9,27,15,30,792.0,77.0,2.2,28.0,439.0,830.55,623.55
2016,9,27,15,45,766.5,72.0,2.25,27.5,390.5,801.09,606.92
2016,9,27,16,0,741.0,67.0,2.3,27.0,342.0,768.69,587.69
2016,9,27,16,15,698.5,62.0,2.25,26.0,291.0,718.86,555.6
2016,9,27,16,30,656.0,57.0,2.2,25.0,240.0,667.15,520.51
2016,9,27,16,45,596.0,50.0,2.2,24.5,190.0,604.29,474.08
2016,9,27,17,0,536.0,43.0,2.2,24.0,140.0,535.5,419.91
2016,9,27,17,15,428.0,33.5,2.15,23.0,94.5,426.86,331.3
2016,9,27,17,30,320.0,24.0,2.1,22.0,49.0,316.93,202.19
2016,9,27,17,45,160.0,12.0,2.05,21.0,24.5,126.15,0.0
2016,9,27,18,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,28,6,15,127.0,13.5,1.75,13.0,23.5,11.52,0.0
2016,9,28,6,30,254.0,27.0,1.8,13.0,47.0,22.36,10.96
2016,9,28,6,45,363.5,38.0,1.9,13.5,91.0,30.98,21.27
2016,9,28,7,0,473.0,49.0,2.0,14.0,135.0,39.48,29.35
2016,9,28,7,15,540.0,56.5,1.9,14.5,184.5,44.73,34.29
2016,9,28,7,30,607.0,64.0,1.8,15.0,234.0,49.94,38.98
2016,9,28,7,45,655.5,69.0,1.75,15.5,285.0,53.01,41.63
2016,9,28,8,0,704.0,74.0,1.7,16.0,336.0,56.09,44.19
2016,9,28,8,15,536.5,121.5,1.65,16.5,337.0,85.89,70.03
2016,9,28,8,30,369.0,169.0,1.6,17.0,338.0,117.88,97.22
2016,9,28,8,45,591.0,128.5,1.6,18.0,430.0,88.45,71.29
2016,9,28,9,0,813.0,88.0,1.6,19.0,522.0,68.69,53.9
2016,9,28,9,15,829.0,90.5,1.65,19.5,562.0,69.65,54.48
2016,9,28,9,30,845.0,93.0,1.7,20.0,602.0,70.61,55.05
2016,9,28,9,45,856.5,95.5,1.75,20.5,636.0,122.96,67.26
2016,9,28,10,0,868.0,98.0,1.8,21.0,670.0,188.08,108.82
2016,9,28,10,15,877.0,99.5,1.85,21.0,697.0,244.25,152.64
2016,9,28,10,30,886.0,101.0,1.9,21.0,724.0,300.7,200.78
2016,9,28,10,45,887.5,104.0,2.0,21.5,743.0,356.04,249.13
2016,9,28,11,0,889.0,107.0,2.1,22.0,762.0,410.46,296.36
2016,9,28,11,15,892.5,107.5,2.2,22.0,774.0,462.66,341.52
2016,9,28,11,30,896.0,108.0,2.3,22.0,786.0,513.64,384.71
2016,9,28,11,45,894.5,109.5,2.4,22.5,789.5,561.45,423.67
2016,9,28,12,0,893.0,111.0,2.5,23.0,793.0,607.21,459.99
2016,9,28,12,15,891.5,111.0,2.55,23.0,788.5,649.43,493.55
2016,9,28,12,30,890.0,111.0,2.6,23.0,784.0,689.19,524.64
2016,9,28,12,45,887.5,110.0,2.7,23.0,772.0,724.73,552.44
2016,9,28,13,0,885.0,109.0,2.8,23.0,760.0,757.37,577.84
2016,9,28,13,15,879.0,107.5,2.85,23.0,739.5,783.88,597.03
2016,9,28,13,30,873.0,106.0,2.9,23.0,719.0,807.04,613.99
2016,9,28,13,45,864.0,104.5,3.0,23.0,691.5,832.08,632.71
2016,9,28,14,0,855.0,103.0,3.1,23.0,664.0,846.43,644.15
2016,9,28,14,15,842.5,101.0,3.1,22.5,629.5,853.57,651.49
2016,9,28,14,30,830.0,99.0,3.1,22.0,595.0,856.94,656.46
2016,9,28,14,45,816.0,95.0,3.15,21.5,555.5,852.94,656.8
2016,9,28,15,0,802.0,91.0,3.2,21.0,516.0,845.26,654.72
2016,9,28,15,15,779.0,87.5,3.25,20.5,471.0,826.61,644.89
2016,9,28,15,30,756.0,84.0,3.3,20.0,426.0,804.55,632.54
2016,9,28,15,45,729.5,78.5,3.35,19.5,378.0,773.8,613.56
2016,9,28,16,0,703.0,73.0,3.4,19.0,330.0,746.08,596.22
2016,9,28,16,15,657.0,67.5,3.35,18.5,279.5,693.81,559.13
2016,9,28,16,30,611.0,62.0,3.3,18.0,229.0,640.13,519.37
2016,9,28,16,45,544.5,54.5,3.3,17.5,179.5,565.78,461.37
2016,9,28,17,0,478.0,47.0,3.3,17.0,130.0,491.98,400.37
2016,9,28,17,15,362.5,36.0,3.25,16.0,86.5,377.2,302.35
2016,9,28,17,30,247.0,25.0,3.2,15.0,43.0,258.06,153.92
2016,9,28,17,45,123.5,12.5,3.15,14.5,21.5,99.71,0.0
2016,9,28,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,29,6,15,125.5,13.5,2.5,10.5,23.0,11.52,0.0
2016,9,29,6,30,251.0,27.0,2.6,11.0,46.0,22.45,10.52
2016,9,29,6,45,366.0,38.0,2.75,11.5,90.5,31.08,21.47
2016,9,29,7,0,481.0,49.0,2.9,12.0,135.0,39.62,29.67
2016,9,29,7,15,549.5,56.5,2.85,12.5,184.5,44.88,34.68
2016,9,29,7,30,618.0,64.0,2.8,13.0,234.0,50.11,39.44
2016,9,29,7,45,315.5,97.5,2.8,13.5,185.0,69.68,56.82
2016,9,29,8,0,13.0,131.0,2.8,14.0,136.0,101.69,84.86
2016,9,29,8,15,33.0,157.5,2.8,14.5,172.0,115.91,96.86
2016,9,29,8,30,53.0,184.0,2.8,15.0,208.0,133.03,111.2
2016,9,29,8,45,126.0,209.0,2.8,15.5,274.0,143.44,119.57
2016,9,29,9,0,199.0,234.0,2.8,16.0,340.0,158.55,131.86
2016,9,29,9,15,126.5,243.5,2.8,16.5,313.0,163.0,134.99
2016,9,29,9,30,54.0,253.0,2.8,17.0,286.0,176.46,145.72
2016,9,29,9,45,89.0,279.5,2.8,17.5,337.0,201.82,156.2
2016,9,29,10,0,124.0,306.0,2.8,18.0,388.0,224.75,171.17
2016,9,29,10,15,513.5,199.0,2.8,18.0,556.0,231.97,160.25
2016,9,29,10,30,903.0,92.0,2.8,18.0,724.0,296.81,200.12
2016,9,29,10,45,909.5,92.0,2.85,18.5,744.0,352.15,249.34
2016,9,29,11,0,916.0,92.0,2.9,19.0,764.0,406.96,297.86
2016,9,29,11,15,918.5,92.5,2.95,19.0,775.5,459.77,344.54
2016,9,29,11,30,921.0,93.0,3.0,19.0,787.0,511.2,389.02
2016,9,29,11,45,922.5,93.0,3.05,19.5,790.5,560.11,429.63
2016,9,29,12,0,924.0,93.0,3.1,20.0,794.0,607.1,467.6
2016,9,29,12,15,922.5,92.5,3.15,20.0,789.5,649.71,502.27
2016,9,29,12,30,921.0,92.0,3.2,20.0,785.0,689.75,534.31
2016,9,29,12,45,918.0,91.5,3.25,20.0,772.0,726.02,563.03
2016,9,29,13,0,915.0,91.0,3.3,20.0,759.0,759.31,588.61
2016,9,29,13,15,909.5,90.0,3.3,20.0,739.0,787.08,608.79
2016,9,29,13,30,904.0,89.0,3.3,20.0,719.0,811.48,626.67
2016,9,29,13,45,895.5,87.5,3.35,20.0,691.5,829.46,640.39
2016,9,29,14,0,887.0,86.0,3.4,20.0,664.0,843.78,651.75
2016,9,29,14,15,875.5,84.5,3.45,19.5,629.5,851.93,660.19
2016,9,29,14,30,864.0,83.0,3.5,19.0,595.0,856.37,666.28
2016,9,29,14,45,848.0,80.5,3.55,19.0,555.0,852.06,665.07
2016,9,29,15,0,832.0,78.0,3.6,19.0,515.0,853.29,668.01
2016,9,29,15,15,810.5,75.5,3.65,18.5,470.0,837.17,659.8
2016,9,29,15,30,789.0,73.0,3.7,18.0,425.0,817.65,649.12
2016,9,29,15,45,758.0,69.0,3.75,17.5,376.5,784.63,628.2
2016,9,29,16,0,727.0,65.0,3.8,17.0,328.0,748.81,604.57
2016,9,29,16,15,683.0,60.5,3.75,16.5,277.5,698.65,568.59
2016,9,29,16,30,639.0,56.0,3.7,16.0,227.0,653.32,534.6
2016,9,29,16,45,568.5,49.5,3.7,15.5,177.0,576.86,474.09
2016,9,29,17,0,498.0,43.0,3.7,15.0,127.0,501.28,410.69
2016,9,29,17,15,381.0,33.0,3.55,14.5,83.5,386.83,310.09
2016,9,29,17,30,264.0,23.0,3.4,14.0,40.0,264.82,134.45
2016,9,29,17,45,132.0,11.5,3.3,13.5,20.0,104.52,0.0
2016,9,29,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,30,6,15,132.5,12.5,3.35,10.5,22.5,10.67,0.0
2016,9,30,6,30,265.0,25.0,3.5,11.0,45.0,20.74,8.59
2016,9,30,6,45,379.5,35.5,3.65,11.5,88.5,29.03,19.6
