Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,7,0,494.0,46.0,3.8,12.0,132.0,37.23,27.51
2016,9,30,7,15,562.0,53.0,3.85,12.0,182.0,42.2,32.32
2016,9,30,7,30,630.0,60.0,3.9,12.0,232.0,47.15,36.94
2016,9,30,7,45,676.0,64.5,4.0,12.5,282.5,49.98,39.42
2016,9,30,8,0,722.0,69.0,4.1,13.0,333.0,57.51,46.0
2016,9,30,8,15,752.5,73.0,4.1,13.5,381.0,60.0,47.99
2016,9,30,8,30,783.0,77.0,4.1,14.0,429.0,62.45,49.92
2016,9,30,8,45,806.0,79.5,4.2,14.5,474.0,63.68,50.73
2016,9,30,9,0,829.0,82.0,4.3,15.0,519.0,64.91,51.55
2016,9,30,9,15,845.0,84.0,4.3,15.5,558.5,65.69,51.98
2016,9,30,9,30,861.0,86.0,4.3,16.0,598.0,75.79,60.49
2016,9,30,9,45,874.0,87.0,4.3,16.5,632.0,124.24,70.13
2016,9,30,10,0,887.0,88.0,4.3,17.0,666.0,180.69,104.53
2016,9,30,10,15,895.5,89.5,4.25,17.0,693.0,237.57,149.76
2016,9,30,10,30,904.0,91.0,4.2,17.0,720.0,294.66,199.73
2016,9,30,10,45,908.5,92.0,4.2,17.5,739.5,350.14,249.66
2016,9,30,11,0,913.0,93.0,4.2,18.0,759.0,404.91,298.76
2016,9,30,11,15,916.5,93.5,4.25,18.0,771.0,457.95,346.26
2016,9,30,11,30,920.0,94.0,4.3,18.0,783.0,509.71,391.69
2016,9,30,11,45,921.5,94.5,4.35,18.0,787.0,558.96,434.11
2016,9,30,12,0,923.0,95.0,4.4,18.0,791.0,606.32,474.04
2016,9,30,12,15,921.5,94.5,4.4,18.0,786.5,648.89,509.32
2016,9,30,12,30,920.0,94.0,4.4,18.0,782.0,688.87,541.89
2016,9,30,12,45,915.0,94.5,4.45,18.0,769.0,724.7,570.98
2016,9,30,13,0,910.0,95.0,4.5,18.0,756.0,757.45,597.06
2016,9,30,13,15,904.0,94.0,4.5,17.5,735.5,784.75,618.63
2016,9,30,13,30,898.0,93.0,4.5,17.0,715.0,808.65,637.9
2016,9,30,13,45,890.5,91.0,4.55,17.0,687.5,826.81,652.24
2016,9,30,14,0,883.0,89.0,4.6,17.0,660.0,841.36,664.15
2016,9,30,14,15,871.0,87.5,4.55,17.0,625.5,849.06,670.63
2016,9,30,14,30,859.0,86.0,4.5,17.0,591.0,853.07,674.63
2016,9,30,14,45,844.5,83.0,4.5,17.0,551.0,858.44,680.16
2016,9,30,15,0,830.0,80.0,4.5,17.0,511.0,851.46,676.83
2016,9,30,15,15,808.5,77.0,4.45,16.5,466.0,834.72,667.44
2016,9,30,15,30,787.0,74.0,4.4,16.0,421.0,814.57,655.48
2016,9,30,15,45,757.5,70.0,4.35,16.0,372.5,782.92,633.42
2016,9,30,16,0,728.0,66.0,4.3,16.0,324.0,748.43,608.73
2016,9,30,16,15,683.0,61.0,4.2,15.5,273.5,696.82,570.85
2016,9,30,16,30,638.0,56.0,4.1,15.0,223.0,650.34,535.36
2016,9,30,16,45,567.5,49.0,4.05,14.5,173.5,573.41,473.59
2016,9,30,17,0,497.0,42.0,4.0,14.0,124.0,497.41,408.91
2016,9,30,17,15,376.5,31.5,3.85,13.5,80.5,380.22,304.12
2016,9,30,17,30,256.0,21.0,3.7,13.0,37.0,252.88,94.81
2016,9,30,17,45,128.0,10.5,3.55,12.5,18.5,100.36,0.0
2016,9,30,18,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,1,6,15,143.0,12.0,2.05,9.5,22.0,10.24,0.0
2016,10,1,6,30,286.0,24.0,2.1,10.0,44.0,19.97,7.27
2016,10,1,6,45,405.5,33.5,2.2,11.0,89.0,27.46,18.23
2016,10,1,7,0,525.0,43.0,2.3,12.0,134.0,34.94,25.46
2016,10,1,7,15,594.0,49.5,2.35,12.5,184.5,39.66,29.99
2016,10,1,7,30,663.0,56.0,2.4,13.0,235.0,48.29,37.82
2016,10,1,7,45,709.5,60.5,2.45,13.5,286.5,51.52,40.64
2016,10,1,8,0,756.0,65.0,2.5,14.0,338.0,54.74,43.37
2016,10,1,8,15,786.0,68.5,2.4,14.5,387.0,57.0,45.16
2016,10,1,8,30,816.0,72.0,2.3,15.0,436.0,59.23,46.89
2016,10,1,8,45,839.0,74.0,2.25,15.5,482.0,60.26,47.55
2016,10,1,9,0,862.0,76.0,2.2,16.0,528.0,69.45,55.32
2016,10,1,9,15,877.5,78.0,2.15,16.5,568.0,71.03,56.4
2016,10,1,9,30,893.0,80.0,2.1,17.0,608.0,72.52,57.42
2016,10,1,9,45,908.5,80.0,2.1,17.5,643.0,120.36,66.12
2016,10,1,10,0,924.0,80.0,2.1,18.0,678.0,178.25,100.41
2016,10,1,10,15,932.0,81.0,2.1,18.5,705.5,236.61,145.82
2016,10,1,10,30,940.0,82.0,2.1,19.0,733.0,295.05,195.82
2016,10,1,10,45,945.5,83.0,2.1,19.5,753.0,352.6,246.5
2016,10,1,11,0,951.0,84.0,2.1,20.0,773.0,409.5,296.27
2016,10,1,11,15,954.0,84.5,2.2,20.0,785.0,464.07,344.09
2016,10,1,11,30,957.0,85.0,2.3,20.0,797.0,517.25,389.7
2016,10,1,11,45,957.5,85.5,2.4,20.0,800.5,567.52,432.0
2016,10,1,12,0,958.0,86.0,2.5,20.0,804.0,615.73,471.68
2016,10,1,12,15,957.0,86.0,2.6,20.0,799.5,660.3,507.81
2016,10,1,12,30,956.0,86.0,2.7,20.0,795.0,702.26,541.3
2016,10,1,12,45,951.5,86.0,2.85,20.5,782.0,739.07,569.67
2016,10,1,13,0,947.0,86.0,3.0,21.0,769.0,772.7,594.67
2016,10,1,13,15,941.5,85.0,3.05,21.0,748.5,801.25,615.46
2016,10,1,13,30,936.0,84.0,3.1,21.0,728.0,826.31,633.91
2016,10,1,13,45,927.0,83.5,3.2,21.0,699.5,845.56,648.73
2016,10,1,14,0,918.0,83.0,3.3,21.0,671.0,861.09,661.16
2016,10,1,14,15,906.5,81.0,3.35,20.5,636.0,869.06,669.5
2016,10,1,14,30,895.0,79.0,3.4,20.0,601.0,873.2,675.41
2016,10,1,14,45,878.5,77.5,3.5,20.0,560.0,869.85,675.25
2016,10,1,15,0,862.0,76.0,3.6,20.0,519.0,862.85,672.66
2016,10,1,15,15,840.0,73.0,3.65,19.5,473.0,854.73,670.34
2016,10,1,15,30,818.0,70.0,3.7,19.0,427.0,834.09,658.93
2016,10,1,15,45,785.5,67.0,3.75,18.5,377.0,800.99,638.14
2016,10,1,16,0,753.0,64.0,3.8,18.0,327.0,765.02,614.51
2016,10,1,16,15,707.0,59.0,3.75,17.5,275.5,712.38,576.74
2016,10,1,16,30,661.0,54.0,3.7,17.0,224.0,657.92,535.68
2016,10,1,16,45,586.5,47.5,3.7,16.5,173.0,584.91,477.64
2016,10,1,17,0,512.0,41.0,3.7,16.0,122.0,506.28,411.32
2016,10,1,17,15,381.5,30.5,3.6,15.5,78.5,381.6,299.76
2016,10,1,17,30,251.0,20.0,3.5,15.0,35.0,244.12,42.06
2016,10,1,17,45,125.5,10.0,3.45,14.5,17.5,97.71,0.0
2016,10,1,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,6,15,132.5,11.5,2.35,10.5,20.5,9.82,0.0
2016,10,2,6,30,265.0,23.0,2.5,11.0,41.0,19.1,5.65
2016,10,2,6,45,379.5,33.5,2.65,11.5,84.0,27.45,18.09
2016,10,2,7,0,494.0,44.0,2.8,12.0,127.0,35.7,26.1
2016,10,2,7,15,563.5,50.5,2.9,12.5,176.5,40.34,30.56
2016,10,2,7,30,633.0,57.0,3.0,13.0,226.0,44.98,34.84
2016,10,2,7,45,676.0,62.5,3.15,13.5,275.5,52.94,41.91
2016,10,2,8,0,719.0,68.0,3.3,14.0,325.0,56.83,45.22
2016,10,2,8,15,475.0,125.5,3.35,14.0,305.5,88.16,72.83
2016,10,2,8,30,231.0,183.0,3.4,14.0,286.0,124.44,104.34
2016,10,2,8,45,129.0,190.5,3.45,14.5,249.5,133.17,111.35
2016,10,2,9,0,27.0,198.0,3.5,15.0,213.0,150.95,126.09
2016,10,2,9,15,184.5,220.5,3.5,15.0,328.5,151.65,126.32
2016,10,2,9,30,342.0,243.0,3.5,15.0,444.0,157.22,130.76
2016,10,2,9,45,262.5,272.0,3.55,15.5,431.5,190.45,143.59
2016,10,2,10,0,183.0,301.0,3.6,16.0,419.0,228.09,173.15
2016,10,2,10,15,92.0,233.0,3.6,16.0,292.5,187.53,144.18
2016,10,2,10,30,1.0,165.0,3.6,16.0,166.0,134.44,105.14
2016,10,2,10,45,197.5,234.5,3.65,16.5,377.0,234.8,179.73
2016,10,2,11,0,394.0,304.0,3.7,17.0,588.0,370.58,282.82
2016,10,2,11,15,200.5,254.5,3.7,17.0,399.5,284.03,220.71
2016,10,2,11,30,7.0,205.0,3.7,17.0,211.0,171.79,134.26
2016,10,2,11,45,7.5,206.5,3.75,17.0,212.5,174.47,136.61
2016,10,2,12,0,8.0,208.0,3.8,17.0,214.0,177.18,138.83
2016,10,2,12,15,7.5,207.0,3.85,17.0,213.0,177.26,138.95
2016,10,2,12,30,7.0,206.0,3.9,17.0,212.0,177.26,139.04
2016,10,2,12,45,456.5,152.0,3.95,17.0,479.5,470.61,377.97
2016,10,2,13,0,906.0,98.0,4.0,17.0,747.0,753.01,595.82
2016,10,2,13,15,901.0,97.0,4.05,17.0,727.0,780.9,615.24
2016,10,2,13,30,896.0,96.0,4.1,17.0,707.0,805.46,633.92
2016,10,2,13,45,890.5,93.5,4.2,17.0,680.0,824.62,649.04
2016,10,2,14,0,885.0,91.0,4.3,17.0,653.0,840.24,661.81
2016,10,2,14,15,872.5,89.0,4.3,17.0,618.5,846.98,667.89
2016,10,2,14,30,860.0,87.0,4.3,17.0,584.0,858.57,677.73
2016,10,2,14,45,842.0,85.0,4.35,17.0,543.0,853.47,675.97
2016,10,2,15,0,824.0,83.0,4.4,17.0,502.0,844.64,671.71
2016,10,2,15,15,800.0,80.0,4.35,16.5,456.5,825.73,660.68
2016,10,2,15,30,776.0,77.0,4.3,16.0,411.0,803.39,647.03
2016,10,2,15,45,741.0,73.0,4.3,15.5,361.5,767.03,622.83
2016,10,2,16,0,706.0,69.0,4.3,15.0,312.0,727.89,595.75
2016,10,2,16,15,656.5,63.5,4.2,14.5,261.5,678.91,559.32
2016,10,2,16,30,607.0,58.0,4.1,14.0,211.0,622.83,515.6
2016,10,2,16,45,529.0,50.5,4.0,14.0,162.0,540.06,447.25
2016,10,2,17,0,451.0,43.0,3.9,14.0,113.0,458.4,376.27
2016,10,2,17,15,318.5,31.5,3.7,13.5,71.5,332.94,261.17
2016,10,2,17,30,186.0,20.0,3.5,13.0,30.0,191.9,0.0
2016,10,2,17,45,93.0,10.0,3.3,12.5,15.0,74.3,0.0
2016,10,2,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,6,15,19.5,11.0,1.55,10.5,12.5,9.39,0.0
2016,10,3,6,30,39.0,22.0,1.6,11.0,25.0,17.69,3.65
2016,10,3,6,45,80.0,41.0,1.7,11.5,52.5,32.07,21.99
2016,10,3,7,0,121.0,60.0,1.8,12.0,80.0,45.34,34.6
2016,10,3,7,15,140.5,81.0,1.8,12.0,112.0,61.29,49.32
2016,10,3,7,30,160.0,102.0,1.8,12.0,144.0,75.99,62.72
2016,10,3,7,45,171.5,122.0,1.85,12.5,175.5,89.66,74.8
2016,10,3,8,0,183.0,142.0,1.9,13.0,207.0,102.97,86.29
2016,10,3,8,15,235.5,158.0,1.9,13.0,254.0,110.0,92.24
2016,10,3,8,30,288.0,174.0,1.9,13.0,301.0,119.93,100.64
2016,10,3,8,45,144.0,144.0,1.9,13.5,207.5,105.98,88.0
2016,10,3,9,0,0.0,114.0,1.9,14.0,114.0,92.73,76.07
2016,10,3,9,15,15.0,170.5,1.9,14.0,179.5,133.66,111.26
2016,10,3,9,30,30.0,227.0,1.9,14.0,245.0,161.46,134.62
2016,10,3,9,45,15.0,184.0,1.95,14.5,193.0,145.87,115.06
2016,10,3,10,0,0.0,141.0,2.0,15.0,141.0,114.65,89.63
2016,10,3,10,15,1.5,160.0,2.05,15.0,161.5,129.93,101.95
2016,10,3,10,30,3.0,179.0,2.1,15.0,182.0,145.56,114.43
2016,10,3,10,45,7.0,203.5,2.15,15.5,209.0,166.52,130.85
2016,10,3,11,0,11.0,228.0,2.2,16.0,236.0,188.27,147.8
2016,10,3,11,15,63.5,290.5,2.25,16.0,337.5,257.3,201.7
2016,10,3,11,30,116.0,353.0,2.3,16.0,439.0,336.29,262.95
2016,10,3,11,45,76.0,329.0,2.35,16.0,385.5,308.66,242.03
2016,10,3,12,0,36.0,305.0,2.4,16.0,332.0,275.41,216.47
2016,10,3,12,15,28.0,286.5,2.4,16.0,308.0,260.79,205.28
2016,10,3,12,30,20.0,268.0,2.4,16.0,284.0,238.3,187.73
2016,10,3,12,45,10.0,198.0,2.45,16.0,206.0,173.56,136.39
2016,10,3,13,0,0.0,128.0,2.5,16.0,128.0,107.23,82.82
2016,10,3,13,15,0.0,128.5,2.45,16.0,128.5,107.83,83.48
2016,10,3,13,30,0.0,129.0,2.4,16.0,129.0,108.46,84.11
2016,10,3,13,45,1.5,153.0,2.4,16.0,154.0,131.16,102.82
2016,10,3,14,0,3.0,177.0,2.4,16.0,179.0,155.01,122.4
2016,10,3,14,15,4.5,179.0,2.35,16.0,182.0,159.45,126.27
2016,10,3,14,30,6.0,181.0,2.3,16.0,185.0,164.38,130.61
2016,10,3,14,45,7.0,175.0,2.3,16.0,179.0,161.48,128.63
2016,10,3,15,0,8.0,169.0,2.3,16.0,173.0,158.87,126.93
2016,10,3,15,15,378.5,122.0,2.25,15.5,283.5,500.43,411.67
2016,10,3,15,30,749.0,75.0,2.2,15.0,394.0,774.65,619.81
2016,10,3,15,45,711.0,72.0,2.15,15.0,346.0,737.1,590.87
2016,10,3,16,0,673.0,69.0,2.1,15.0,298.0,702.92,566.65
2016,10,3,16,15,623.5,63.5,1.95,15.0,249.0,648.64,525.6
2016,10,3,16,30,574.0,58.0,1.8,15.0,200.0,593.21,482.04
2016,10,3,16,45,494.0,50.5,1.7,15.0,152.0,509.68,414.66
2016,10,3,17,0,414.0,43.0,1.6,15.0,104.0,427.31,344.68
2016,10,3,17,15,283.0,30.5,1.5,14.5,65.0,303.56,231.11
2016,10,3,17,30,152.0,18.0,1.4,14.0,26.0,161.83,0.0
2016,10,3,17,45,76.0,9.0,1.3,14.0,13.0,61.17,0.0
2016,10,3,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,6,15,79.0,12.0,1.7,11.0,17.0,10.24,0.0
2016,10,4,6,30,158.0,24.0,1.8,11.0,34.0,18.67,2.59
2016,10,4,6,45,272.5,38.0,1.95,11.5,74.5,29.41,19.58
2016,10,4,7,0,387.0,52.0,2.1,12.0,115.0,42.32,31.88
2016,10,4,7,15,232.0,77.0,2.1,12.0,118.5,57.91,46.28
2016,10,4,7,30,77.0,102.0,2.1,12.0,122.0,76.85,63.48
2016,10,4,7,45,92.0,122.5,2.1,12.5,151.0,89.13,74.34
2016,10,4,8,0,107.0,143.0,2.1,13.0,180.0,102.65,86.04
2016,10,4,8,15,57.5,146.5,2.0,13.5,167.0,109.05,91.26
2016,10,4,8,30,8.0,150.0,1.9,14.0,154.0,116.52,97.32
2016,10,4,8,45,69.5,188.5,1.85,14.5,224.0,136.69,114.25
2016,10,4,9,0,131.0,227.0,1.8,15.0,294.0,153.45,127.98
2016,10,4,9,15,480.5,162.5,1.7,15.5,436.5,106.31,87.05
2016,10,4,9,30,830.0,98.0,1.6,16.0,579.0,74.49,59.36
2016,10,4,9,45,851.0,97.0,1.55,16.5,615.0,114.64,65.26
2016,10,4,10,0,872.0,96.0,1.5,17.0,651.0,177.72,103.0
2016,10,4,10,15,881.5,97.5,1.45,17.0,678.0,233.94,146.16
2016,10,4,10,30,891.0,99.0,1.4,17.0,705.0,290.46,194.3
2016,10,4,10,45,901.5,98.0,1.4,17.5,726.0,345.49,242.44
2016,10,4,11,0,912.0,97.0,1.4,18.0,747.0,400.36,290.23
2016,10,4,11,15,915.5,97.5,1.5,18.0,758.5,453.23,336.56
2016,10,4,11,30,919.0,98.0,1.6,18.0,770.0,504.79,380.85
2016,10,4,11,45,925.5,95.5,1.7,18.5,775.0,553.8,421.36
2016,10,4,12,0,932.0,93.0,1.8,19.0,780.0,601.2,459.55
2016,10,4,12,15,931.0,93.0,1.95,19.0,775.0,644.61,495.04
2016,10,4,12,30,930.0,93.0,2.1,19.0,770.0,685.48,528.01
2016,10,4,12,45,927.0,92.0,2.3,19.0,757.0,721.32,557.19
2016,10,4,13,0,924.0,91.0,2.5,19.0,744.0,754.12,583.83
2016,10,4,13,15,918.0,90.0,2.65,19.0,723.5,781.52,604.56
2016,10,4,13,30,912.0,89.0,2.8,19.0,703.0,805.48,623.01
2016,10,4,13,45,903.5,87.5,2.95,19.5,674.5,823.42,636.17
2016,10,4,14,0,895.0,86.0,3.1,20.0,646.0,837.69,646.9
2016,10,4,14,15,882.5,84.0,3.2,19.5,611.5,844.38,654.66
2016,10,4,14,30,870.0,82.0,3.3,19.0,577.0,847.32,660.0
2016,10,4,14,45,853.5,80.0,3.4,19.0,536.0,851.85,665.41
2016,10,4,15,0,837.0,78.0,3.5,19.0,495.0,844.31,662.3
2016,10,4,15,15,813.5,75.0,3.55,18.5,449.5,825.84,652.38
2016,10,4,15,30,790.0,72.0,3.6,18.0,404.0,803.95,639.82
2016,10,4,15,45,755.5,68.5,3.7,18.0,354.5,768.72,616.04
2016,10,4,16,0,721.0,65.0,3.8,18.0,305.0,730.7,589.38
2016,10,4,16,15,670.5,59.5,3.8,17.5,254.5,674.24,548.11
2016,10,4,16,30,620.0,54.0,3.8,17.0,204.0,623.76,509.28
2016,10,4,16,45,533.0,47.0,3.8,16.5,154.0,534.8,437.51
2016,10,4,17,0,446.0,40.0,3.8,16.0,104.0,447.42,362.73
2016,10,4,17,15,302.5,28.5,3.7,15.5,64.0,315.34,236.24
2016,10,4,17,30,159.0,17.0,3.6,15.0,24.0,130.33,0.0
2016,10,4,17,45,79.5,8.5,3.55,14.5,12.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,5,6,15,120.0,10.5,2.15,9.5,17.5,8.96,0.0
2016,10,5,6,30,240.0,21.0,2.2,10.0,35.0,17.48,0.23
2016,10,5,6,45,377.0,31.0,2.25,10.5,79.0,25.49,16.18
2016,10,5,7,0,514.0,41.0,2.3,11.0,123.0,33.48,24.14
2016,10,5,7,15,588.0,47.5,2.3,11.5,173.5,38.26,28.78
2016,10,5,7,30,662.0,54.0,2.3,12.0,224.0,46.85,36.64
2016,10,5,7,45,713.5,58.0,2.3,13.0,276.0,49.74,39.15
2016,10,5,8,0,765.0,62.0,2.3,14.0,328.0,52.69,41.57
2016,10,5,8,15,796.0,65.5,2.3,14.5,377.0,55.05,43.48
2016,10,5,8,30,827.0,69.0,2.3,15.0,426.0,57.39,45.33
2016,10,5,8,45,852.0,70.5,2.3,16.0,472.0,65.42,52.03
2016,10,5,9,0,877.0,72.0,2.3,17.0,518.0,66.96,52.99
2016,10,5,9,15,892.5,74.0,2.15,17.0,558.5,68.62,54.27
2016,10,5,9,30,908.0,76.0,2.0,17.0,599.0,70.2,55.5
2016,10,5,9,45,920.0,77.0,1.9,17.5,633.5,112.3,61.93
2016,10,5,10,0,932.0,78.0,1.8,18.0,668.0,170.86,94.89
2016,10,5,10,15,940.0,79.5,1.75,18.5,695.0,229.81,139.75
2016,10,5,10,30,948.0,81.0,1.7,19.0,722.0,288.84,189.69
2016,10,5,10,45,954.5,81.0,1.65,19.5,741.5,346.12,239.83
2016,10,5,11,0,961.0,81.0,1.6,20.0,761.0,402.76,289.15
2016,10,5,11,15,963.5,81.5,1.65,20.0,772.5,457.36,336.78
2016,10,5,11,30,966.0,82.0,1.7,20.0,784.0,510.46,382.07
2016,10,5,11,45,967.5,81.5,1.8,20.0,787.0,560.46,424.09
2016,10,5,12,0,969.0,81.0,1.9,20.0,790.0,608.4,463.52
2016,10,5,12,15,967.0,81.0,1.95,20.0,785.0,652.46,498.94
2016,10,5,12,30,965.0,81.0,2.0,20.0,780.0,693.79,531.59
2016,10,5,12,45,953.5,84.5,2.15,20.5,764.5,729.33,558.98
2016,10,5,13,0,942.0,88.0,2.3,21.0,749.0,761.34,583.34
2016,10,5,13,15,936.0,87.0,2.35,21.0,728.0,789.18,603.51
2016,10,5,13,30,930.0,86.0,2.4,21.0,707.0,813.52,621.36
2016,10,5,13,45,919.5,85.0,2.5,21.0,678.0,830.74,634.8
2016,10,5,14,0,909.0,84.0,2.6,21.0,649.0,844.17,645.83
2016,10,5,14,15,896.5,82.0,2.65,20.5,613.0,851.03,653.4
2016,10,5,14,30,884.0,80.0,2.7,20.0,577.0,854.08,658.56
2016,10,5,14,45,864.5,78.5,2.8,20.0,535.5,848.05,656.62
2016,10,5,15,0,845.0,77.0,2.9,20.0,494.0,847.19,658.5
2016,10,5,15,15,820.5,74.0,2.95,19.5,447.5,827.88,648.14
2016,10,5,15,30,796.0,71.0,3.0,19.0,401.0,805.12,635.21
2016,10,5,15,45,759.0,67.5,3.05,19.0,351.0,767.77,610.01
2016,10,5,16,0,722.0,64.0,3.1,19.0,301.0,727.65,581.95
2016,10,5,16,15,669.5,58.5,3.05,18.5,250.0,669.63,539.72
2016,10,5,16,30,617.0,53.0,3.0,18.0,199.0,617.69,499.89
2016,10,5,16,45,532.0,46.0,3.0,17.5,149.5,530.72,430.24
2016,10,5,17,0,447.0,39.0,3.0,17.0,100.0,445.27,357.22
2016,10,5,17,15,299.0,27.0,3.05,16.0,60.5,308.78,223.21
2016,10,5,17,30,151.0,15.0,3.1,15.0,21.0,122.23,0.0
2016,10,5,17,45,75.5,7.5,3.15,14.5,10.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,6,15,118.0,10.0,1.45,10.5,16.5,8.54,0.0
2016,10,6,6,30,236.0,20.0,1.5,11.0,33.0,16.64,0.0
2016,10,6,6,45,371.5,30.0,1.55,11.5,76.0,24.67,15.29
2016,10,6,7,0,507.0,40.0,1.6,12.0,119.0,32.68,23.3
2016,10,6,7,15,580.0,46.5,1.7,12.5,168.5,37.47,27.94
2016,10,6,7,30,653.0,53.0,1.8,13.0,218.0,45.99,35.72
2016,10,6,7,45,702.0,57.0,1.9,13.5,269.0,48.88,38.3
2016,10,6,8,0,751.0,61.0,2.0,14.0,320.0,51.81,40.8
2016,10,6,8,15,781.5,64.5,1.95,14.5,368.0,54.17,42.71
2016,10,6,8,30,812.0,68.0,1.9,15.0,416.0,56.51,44.57
2016,10,6,8,45,835.5,70.0,1.9,16.0,461.0,57.65,45.24
2016,10,6,9,0,859.0,72.0,1.9,17.0,506.0,66.68,52.77
2016,10,6,9,15,874.5,74.0,1.85,17.5,545.5,68.33,53.93
2016,10,6,9,30,890.0,76.0,1.8,18.0,585.0,69.9,55.03
2016,10,6,9,45,906.0,75.5,1.75,18.5,619.5,108.72,59.88
2016,10,6,10,0,922.0,75.0,1.7,19.0,654.0,165.76,91.07
2016,10,6,10,15,929.5,76.0,1.6,19.5,680.5,223.55,134.64
2016,10,6,10,30,937.0,77.0,1.5,20.0,707.0,281.35,183.24
2016,10,6,10,45,942.5,78.0,1.45,20.5,726.0,338.33,232.86
2016,10,6,11,0,948.0,79.0,1.4,21.0,745.0,394.64,281.62
2016,10,6,11,15,951.0,79.0,1.35,21.5,756.5,448.21,327.2
2016,10,6,11,30,954.0,79.0,1.3,22.0,768.0,500.34,370.18
2016,10,6,11,45,955.5,79.0,1.3,22.5,771.5,550.04,410.13
2016,10,6,12,0,957.0,79.0,1.3,23.0,775.0,597.73,447.26
2016,10,6,12,15,955.5,78.5,1.35,23.0,770.0,640.96,481.36
2016,10,6,12,30,954.0,78.0,1.4,23.0,765.0,681.5,512.81
2016,10,6,12,45,949.5,78.5,1.5,23.0,751.5,718.19,541.37
2016,10,6,13,0,945.0,79.0,1.6,23.0,738.0,751.73,567.14
2016,10,6,13,15,939.5,78.0,1.65,23.0,717.0,779.7,587.03
2016,10,6,13,30,934.0,77.0,1.7,23.0,696.0,804.19,604.69
2016,10,6,13,45,925.0,76.5,1.75,23.0,667.5,822.93,618.59
2016,10,6,14,0,916.0,76.0,1.8,23.0,639.0,837.98,630.21
2016,10,6,14,15,904.0,74.0,1.85,23.0,604.0,845.09,636.64
2016,10,6,14,30,892.0,72.0,1.9,23.0,569.0,848.38,640.74
2016,10,6,14,45,874.5,70.5,2.0,23.0,528.0,843.88,640.17
2016,10,6,15,0,857.0,69.0,2.1,23.0,487.0,835.76,637.23
2016,10,6,15,15,834.0,66.0,2.15,22.5,441.5,817.49,628.02
2016,10,6,15,30,811.0,63.0,2.2,22.0,396.0,804.78,622.57
2016,10,6,15,45,777.0,60.0,2.25,22.0,346.5,770.68,600.34
2016,10,6,16,0,743.0,57.0,2.3,22.0,297.0,733.87,575.45
2016,10,6,16,15,693.5,52.5,2.25,21.0,246.5,679.72,538.01
2016,10,6,16,30,644.0,48.0,2.2,20.0,196.0,623.98,497.02
2016,10,6,16,45,560.5,41.0,2.15,19.0,147.0,536.87,429.05
2016,10,6,17,0,477.0,34.0,2.1,18.0,98.0,460.69,364.18
2016,10,6,17,15,328.0,23.5,2.1,17.0,58.5,322.19,220.48
2016,10,6,17,30,179.0,13.0,2.1,16.0,19.0,140.15,0.0
2016,10,6,17,45,89.5,6.5,2.15,15.5,9.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,7,6,15,119.5,9.0,1.35,12.0,15.5,7.68,0.0
2016,10,7,6,30,239.0,18.0,1.4,12.0,31.0,14.9,0.0
2016,10,7,6,45,368.0,28.0,1.5,12.5,72.5,22.99,13.65
2016,10,7,7,0,497.0,38.0,1.6,13.0,114.0,31.01,21.69
2016,10,7,7,15,569.5,45.0,1.6,13.5,163.0,36.25,26.72
2016,10,7,7,30,642.0,52.0,1.6,14.0,212.0,45.11,34.79
2016,10,7,7,45,689.5,56.0,1.6,15.0,262.0,48.0,37.28
2016,10,7,8,0,737.0,60.0,1.6,16.0,312.0,50.93,39.69
2016,10,7,8,15,768.0,63.5,1.6,16.5,359.5,53.31,41.61
2016,10,7,8,30,799.0,67.0,1.6,17.0,407.0,55.66,43.47
2016,10,7,8,45,822.5,69.5,1.65,18.0,451.5,57.17,44.47
2016,10,7,9,0,846.0,72.0,1.7,19.0,496.0,66.48,52.18
2016,10,7,9,15,862.0,74.0,1.7,19.5,535.5,68.13,53.33
2016,10,7,9,30,878.0,76.0,1.7,20.0,575.0,69.71,54.43
2016,10,7,9,45,744.5,126.5,1.75,21.0,566.5,117.11,70.87
2016,10,7,10,0,611.0,177.0,1.8,22.0,558.0,185.28,118.27
2016,10,7,10,15,632.0,179.5,1.75,22.5,588.5,231.89,151.98
2016,10,7,10,30,653.0,182.0,1.7,23.0,619.0,280.66,190.96
2016,10,7,10,45,776.0,139.5,1.7,23.5,672.0,331.52,230.0
2016,10,7,11,0,899.0,97.0,1.7,24.0,725.0,390.14,276.56
2016,10,7,11,15,902.5,97.5,1.6,24.5,736.5,442.13,320.25
2016,10,7,11,30,906.0,98.0,1.5,25.0,748.0,492.84,361.54
2016,10,7,11,45,907.0,98.0,1.45,25.5,751.0,540.4,399.3
2016,10,7,12,0,908.0,98.0,1.4,26.0,754.0,586.0,434.3
2016,10,7,12,15,756.5,160.5,1.3,26.0,704.5,599.52,444.98
2016,10,7,12,30,605.0,223.0,1.2,26.0,655.0,597.75,443.71
2016,10,7,12,45,495.0,257.5,1.1,26.5,607.0,582.82,432.26
2016,10,7,13,0,385.0,292.0,1.0,27.0,559.0,552.65,409.71
2016,10,7,13,15,533.0,230.0,0.9,27.0,587.5,633.53,468.74
2016,10,7,13,30,681.0,168.0,0.8,27.0,616.0,713.59,524.95
2016,10,7,13,45,670.0,162.0,0.75,27.0,587.5,721.95,530.49
2016,10,7,14,0,659.0,156.0,0.7,27.0,559.0,726.91,534.55
2016,10,7,14,15,627.0,154.5,0.7,26.5,520.5,715.89,529.37
2016,10,7,14,30,595.0,153.0,0.7,26.0,482.0,701.01,521.7
2016,10,7,14,45,543.5,154.5,0.7,26.0,438.0,661.88,496.29
2016,10,7,15,0,492.0,156.0,0.7,26.0,394.0,628.12,474.16
2016,10,7,15,15,504.5,136.5,0.75,25.5,360.5,622.08,473.91
2016,10,7,15,30,517.0,117.0,0.8,25.0,327.0,612.96,470.56
2016,10,7,15,45,474.0,111.0,0.9,25.0,284.5,570.84,442.53
2016,10,7,16,0,431.0,105.0,1.0,25.0,242.0,527.52,412.44
2016,10,7,16,15,391.0,91.0,1.1,24.0,199.0,475.45,375.97
2016,10,7,16,30,351.0,77.0,1.2,23.0,156.0,422.89,336.8
2016,10,7,16,45,289.0,61.0,1.35,22.0,115.0,350.11,279.15
2016,10,7,17,0,227.0,45.0,1.5,21.0,74.0,279.31,218.98
2016,10,7,17,15,113.5,28.5,1.55,20.5,43.0,148.71,92.08
2016,10,7,17,30,0.0,12.0,1.6,20.0,12.0,10.24,0.0
2016,10,7,17,45,0.0,6.0,1.65,19.5,6.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.0,14.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.15,13.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,6,15,69.0,9.5,1.1,13.5,13.0,8.11,0.0
2016,10,8,6,30,138.0,19.0,1.1,14.0,26.0,14.83,0.0
2016,10,8,6,45,269.5,32.0,1.1,14.5,65.5,26.32,16.11
2016,10,8,7,0,401.0,45.0,1.1,15.0,105.0,36.7,26.41
2016,10,8,7,15,482.0,53.5,1.1,15.5,153.0,42.83,32.27
2016,10,8,7,30,563.0,62.0,1.1,16.0,201.0,48.93,37.86
2016,10,8,7,45,615.0,68.5,1.1,16.5,250.5,53.16,41.61
2016,10,8,8,0,667.0,75.0,1.1,17.0,300.0,57.35,45.18
2016,10,8,8,15,702.5,79.5,1.1,18.0,347.5,59.84,47.08
2016,10,8,8,30,738.0,84.0,1.1,19.0,395.0,62.32,48.9
2016,10,8,8,45,763.0,87.5,1.1,20.0,439.5,69.83,55.01
2016,10,8,9,0,788.0,91.0,1.1,21.0,484.0,71.61,56.13
2016,10,8,9,15,806.5,94.0,1.15,22.0,523.0,72.94,56.86
2016,10,8,9,30,825.0,97.0,1.2,23.0,562.0,74.27,57.59
2016,10,8,9,45,871.0,86.5,1.25,24.0,603.0,110.63,62.43
2016,10,8,10,0,917.0,76.0,1.3,25.0,644.0,162.25,86.73
2016,10,8,10,15,925.0,77.0,1.25,25.5,670.5,219.75,128.48
2016,10,8,10,30,933.0,78.0,1.2,26.0,697.0,277.31,175.41
2016,10,8,10,45,937.0,79.5,1.2,26.5,716.0,333.94,223.48
2016,10,8,11,0,941.0,81.0,1.2,27.0,735.0,389.75,270.73
2016,10,8,11,15,944.5,81.5,1.1,27.0,746.0,443.48,315.64
2016,10,8,11,30,948.0,82.0,1.0,27.0,757.0,495.85,358.09
2016,10,8,11,45,948.0,82.5,0.9,27.5,760.0,544.91,395.89
2016,10,8,12,0,948.0,83.0,0.8,28.0,763.0,591.85,430.57
2016,10,8,12,15,947.0,82.5,0.7,28.0,758.0,634.95,462.08
2016,10,8,12,30,946.0,82.0,0.6,28.0,753.0,675.43,490.66
2016,10,8,12,45,942.0,82.0,0.5,28.5,740.0,711.63,514.38
2016,10,8,13,0,938.0,82.0,0.4,29.0,727.0,744.71,535.19
2016,10,8,13,15,932.0,81.0,0.35,29.0,706.0,772.06,552.28
2016,10,8,13,30,926.0,80.0,0.3,29.0,685.0,795.93,567.01
2016,10,8,13,45,917.0,79.0,0.3,29.0,656.5,813.92,578.94
2016,10,8,14,0,908.0,78.0,0.3,29.0,628.0,828.21,588.73
2016,10,8,14,15,896.0,76.0,0.4,28.5,593.0,835.18,597.11
2016,10,8,14,30,884.0,74.0,0.5,28.0,558.0,838.38,603.42
2016,10,8,14,45,866.0,72.0,0.6,28.0,517.0,832.82,603.11
2016,10,8,15,0,848.0,70.0,0.7,28.0,476.0,823.64,600.56
2016,10,8,15,15,824.5,67.5,0.8,27.5,430.5,814.39,599.07
2016,10,8,15,30,801.0,65.0,0.9,27.0,385.0,793.19,589.36
2016,10,8,15,45,766.0,61.0,1.05,27.0,335.5,757.09,568.58
2016,10,8,16,0,731.0,57.0,1.2,27.0,286.0,718.31,544.75
2016,10,8,16,15,679.5,52.0,1.2,25.5,236.0,662.24,508.58
2016,10,8,16,30,628.0,47.0,1.2,24.0,186.0,604.67,468.62
2016,10,8,16,45,542.5,40.0,1.3,23.0,137.5,516.76,402.51
2016,10,8,17,0,457.0,33.0,1.4,22.0,89.0,440.68,338.42
2016,10,8,17,15,301.5,21.5,1.45,21.0,51.5,291.61,164.88
2016,10,8,17,30,146.0,10.0,1.5,20.0,14.0,112.72,0.0
2016,10,8,17,45,73.0,5.0,1.55,19.5,7.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,9,6,15,107.5,8.5,0.7,13.5,13.5,7.26,0.0
2016,10,9,6,30,215.0,17.0,0.7,14.0,27.0,14.1,0.0
2016,10,9,6,45,347.5,27.5,0.7,14.5,67.5,22.63,12.88
2016,10,9,7,0,480.0,38.0,0.7,15.0,108.0,31.08,21.5
2016,10,9,7,15,556.0,45.5,0.65,15.5,157.0,36.7,26.88
2016,10,9,7,30,632.0,53.0,0.6,16.0,206.0,42.3,32.02
2016,10,9,7,45,679.5,58.0,0.55,16.5,256.0,49.72,38.6
2016,10,9,8,0,727.0,63.0,0.5,17.0,306.0,53.38,41.72
2016,10,9,8,15,760.0,67.0,0.5,18.0,354.0,56.08,43.81
2016,10,9,8,30,793.0,71.0,0.5,19.0,402.0,58.75,45.82
2016,10,9,8,45,815.0,74.0,0.5,20.0,446.0,60.5,46.99
2016,10,9,9,0,837.0,77.0,0.5,21.0,490.0,62.24,48.14
2016,10,9,9,15,854.0,79.0,0.55,21.5,529.5,63.18,48.7
2016,10,9,9,30,871.0,81.0,0.6,22.0,569.0,72.88,56.67
2016,10,9,9,45,886.0,82.0,0.65,23.0,603.0,106.72,59.93
2016,10,9,10,0,901.0,83.0,0.7,24.0,637.0,163.52,88.78
2016,10,9,10,15,909.0,84.0,0.8,24.5,663.5,220.22,129.62
2016,10,9,10,30,917.0,85.0,0.9,25.0,690.0,276.98,175.85
2016,10,9,10,45,921.5,86.5,1.0,25.5,708.5,332.97,223.45
2016,10,9,11,0,926.0,88.0,1.1,26.0,727.0,388.2,270.47
2016,10,9,11,15,928.5,88.5,1.2,26.0,738.0,440.87,315.41
2016,10,9,11,30,931.0,89.0,1.3,26.0,749.0,492.1,358.29
2016,10,9,11,45,930.0,90.0,1.4,26.5,751.5,540.39,397.22
2016,10,9,12,0,929.0,91.0,1.5,27.0,754.0,586.54,433.45
2016,10,9,12,15,927.5,91.0,1.55,27.0,748.5,629.14,466.81
2016,10,9,12,30,926.0,91.0,1.6,27.0,743.0,669.15,497.62
2016,10,9,12,45,917.5,92.0,1.7,27.5,728.5,702.79,522.74
2016,10,9,13,0,909.0,93.0,1.8,28.0,714.0,733.1,545.11
2016,10,9,13,15,902.5,92.0,1.85,27.5,693.0,759.44,565.57
2016,10,9,13,30,896.0,91.0,1.9,27.0,672.0,782.36,583.17
2016,10,9,13,45,883.5,90.5,1.95,27.0,643.0,797.69,594.67
2016,10,9,14,0,871.0,90.0,2.0,27.0,614.0,809.31,603.89
2016,10,9,14,15,857.0,88.0,2.05,26.5,578.5,822.21,615.39
2016,10,9,14,30,843.0,86.0,2.1,26.0,543.0,823.92,619.47
2016,10,9,14,45,823.0,83.5,2.15,26.0,502.0,816.25,616.16
2016,10,9,15,0,803.0,81.0,2.2,26.0,461.0,804.89,610.44
2016,10,9,15,15,776.5,77.5,2.2,25.5,415.5,783.25,598.34
2016,10,9,15,30,750.0,74.0,2.2,25.0,370.0,758.27,583.69
2016,10,9,15,45,711.5,69.5,2.2,24.5,321.5,718.85,558.2
2016,10,9,16,0,673.0,65.0,2.2,24.0,273.0,683.2,534.45
2016,10,9,16,15,617.0,59.0,2.05,23.0,223.5,623.75,491.85
2016,10,9,16,30,561.0,53.0,1.9,22.0,174.0,563.4,446.2
2016,10,9,16,45,471.5,44.0,1.8,21.0,127.0,472.47,374.39
2016,10,9,17,0,382.0,35.0,1.7,20.0,80.0,383.8,297.9
2016,10,9,17,15,191.0,17.5,1.6,19.0,40.0,200.46,95.95
2016,10,9,17,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,4.5,1.2,11.5,4.5,3.84,0.0
2016,10,10,6,30,0.0,9.0,1.2,12.0,9.0,7.4,0.0
2016,10,10,6,45,0.0,24.0,1.3,12.5,24.0,19.81,10.46
2016,10,10,7,0,0.0,39.0,1.4,13.0,39.0,31.76,22.21
2016,10,10,7,15,0.0,57.5,1.45,13.0,57.5,46.11,35.46
2016,10,10,7,30,0.0,76.0,1.5,13.0,76.0,60.31,48.44
2016,10,10,7,45,1.0,94.5,1.55,13.5,95.0,74.37,60.97
2016,10,10,8,0,2.0,113.0,1.6,14.0,114.0,88.3,73.13
2016,10,10,8,15,139.0,138.5,1.55,14.0,196.0,100.99,84.12
2016,10,10,8,30,276.0,164.0,1.5,14.0,278.0,114.0,95.24
2016,10,10,8,45,156.0,178.5,1.5,14.5,244.5,126.2,105.32
2016,10,10,9,0,36.0,193.0,1.5,15.0,211.0,139.32,116.06
2016,10,10,9,15,260.0,193.0,1.5,15.5,336.5,129.45,107.06
2016,10,10,9,30,484.0,193.0,1.5,16.0,462.0,124.46,102.36
