Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,9,45,281.5,233.0,1.5,16.5,391.5,164.67,123.45
2016,10,10,10,0,79.0,273.0,1.5,17.0,321.0,203.74,157.28
2016,10,10,10,15,220.5,275.5,1.55,17.5,418.0,233.16,173.47
2016,10,10,10,30,362.0,278.0,1.6,18.0,515.0,280.4,205.15
2016,10,10,10,45,362.5,286.5,1.65,18.5,529.5,313.91,232.85
2016,10,10,11,0,363.0,295.0,1.7,19.0,544.0,347.32,260.56
2016,10,10,11,15,636.0,196.5,1.75,19.5,640.5,407.25,304.16
2016,10,10,11,30,909.0,98.0,1.8,20.0,737.0,487.79,365.71
2016,10,10,11,45,910.0,98.0,1.85,20.5,740.0,535.3,404.85
2016,10,10,12,0,911.0,98.0,1.9,21.0,743.0,580.83,441.53
2016,10,10,12,15,909.5,98.0,1.95,21.0,738.0,622.77,475.46
2016,10,10,12,30,908.0,98.0,2.0,21.0,733.0,662.16,506.81
2016,10,10,12,45,897.0,100.5,2.1,21.0,718.5,695.04,533.15
2016,10,10,13,0,886.0,103.0,2.2,21.0,704.0,724.55,556.69
2016,10,10,13,15,879.5,102.0,2.25,21.0,683.0,750.39,576.91
2016,10,10,13,30,873.0,101.0,2.3,21.0,662.0,779.32,598.15
2016,10,10,13,45,858.0,101.0,2.35,21.0,632.5,793.59,609.2
2016,10,10,14,0,843.0,101.0,2.4,21.0,603.0,804.02,617.85
2016,10,10,14,15,828.0,99.0,2.4,20.5,568.5,808.41,623.29
2016,10,10,14,30,813.0,97.0,2.4,20.0,534.0,809.01,626.3
2016,10,10,14,45,786.5,95.5,2.45,19.5,492.0,796.83,620.76
2016,10,10,15,0,760.0,94.0,2.5,19.0,450.0,786.05,616.31
2016,10,10,15,15,731.0,90.0,2.55,18.5,405.0,762.31,602.38
2016,10,10,15,30,702.0,86.0,2.6,18.0,360.0,735.44,585.86
2016,10,10,15,45,654.5,81.5,2.7,18.0,311.0,689.48,553.72
2016,10,10,16,0,607.0,77.0,2.8,18.0,262.0,641.22,518.67
2016,10,10,16,15,546.0,69.5,2.75,17.0,213.0,576.36,470.36
2016,10,10,16,30,485.0,62.0,2.7,16.0,164.0,510.43,418.5
2016,10,10,16,45,387.0,51.0,2.7,15.5,118.0,411.41,336.52
2016,10,10,17,0,289.0,40.0,2.7,15.0,72.0,318.46,252.39
2016,10,10,17,15,144.5,20.0,2.6,14.5,36.0,163.35,57.92
2016,10,10,17,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,11,6,15,60.5,8.0,1.35,10.5,10.5,0.0,0.0
2016,10,11,6,30,121.0,16.0,1.4,11.0,21.0,13.66,0.0
2016,10,11,6,45,250.0,30.0,1.45,11.5,59.0,24.78,14.24
2016,10,11,7,0,379.0,44.0,1.5,12.0,97.0,36.08,26.03
2016,10,11,7,15,461.5,53.5,1.55,12.0,144.0,43.05,32.84
2016,10,11,7,30,544.0,63.0,1.6,12.0,191.0,49.94,39.35
2016,10,11,7,45,279.5,91.0,1.65,12.5,157.5,65.77,53.56
2016,10,11,8,0,15.0,119.0,1.7,13.0,124.0,92.26,76.94
2016,10,11,8,15,19.5,136.5,1.65,13.5,144.0,105.39,88.17
2016,10,11,8,30,24.0,154.0,1.6,14.0,164.0,118.39,99.09
2016,10,11,8,45,55.0,181.5,1.6,14.5,207.5,131.46,109.9
2016,10,11,9,0,86.0,209.0,1.6,15.0,251.0,148.66,124.11
2016,10,11,9,15,93.5,227.5,1.55,15.0,276.5,160.28,133.61
2016,10,11,9,30,101.0,246.0,1.5,15.0,302.0,171.58,142.79
2016,10,11,9,45,316.0,222.0,1.5,15.5,411.5,159.36,119.06
2016,10,11,10,0,531.0,198.0,1.5,16.0,521.0,185.48,125.1
2016,10,11,10,15,717.0,143.0,1.5,16.5,598.0,215.06,138.4
2016,10,11,10,30,903.0,88.0,1.5,17.0,675.0,272.16,178.7
2016,10,11,10,45,909.0,88.5,1.5,17.5,694.0,326.97,226.86
2016,10,11,11,0,915.0,89.0,1.5,18.0,713.0,381.15,274.58
2016,10,11,11,15,918.5,89.5,1.5,18.0,724.0,433.52,320.67
2016,10,11,11,30,922.0,90.0,1.5,18.0,735.0,484.56,364.6
2016,10,11,11,45,922.5,90.5,1.5,18.0,738.0,532.6,405.09
2016,10,11,12,0,923.0,91.0,1.5,18.0,741.0,578.62,442.92
2016,10,11,12,15,921.5,91.0,1.5,18.0,736.0,620.83,476.94
2016,10,11,12,30,920.0,91.0,1.5,18.0,731.0,660.46,508.26
2016,10,11,12,45,899.5,98.0,1.55,18.5,713.5,691.77,532.15
2016,10,11,13,0,879.0,105.0,1.6,19.0,696.0,724.09,556.05
2016,10,11,13,15,872.0,104.0,1.65,19.0,675.0,750.16,576.59
2016,10,11,13,30,865.0,103.0,1.7,19.0,654.0,772.81,593.55
2016,10,11,13,45,705.5,144.5,1.8,19.0,581.0,722.98,559.34
2016,10,11,14,0,546.0,186.0,1.9,19.0,508.0,652.47,508.88
2016,10,11,14,15,483.5,191.5,2.0,18.5,464.5,622.99,489.95
2016,10,11,14,30,421.0,197.0,2.1,18.0,421.0,589.64,467.23
2016,10,11,14,45,593.5,143.5,2.25,18.0,433.0,691.49,548.64
2016,10,11,15,0,766.0,90.0,2.4,18.0,445.0,778.65,613.79
2016,10,11,15,15,737.5,86.0,2.5,17.5,399.5,760.1,602.99
2016,10,11,15,30,709.0,82.0,2.6,17.0,354.0,733.68,586.96
2016,10,11,15,45,667.0,77.0,2.75,16.5,306.0,691.83,558.97
2016,10,11,16,0,625.0,72.0,2.9,16.0,258.0,647.68,527.88
2016,10,11,16,15,563.5,64.5,2.85,15.5,209.0,582.56,477.93
2016,10,11,16,30,502.0,57.0,2.8,15.0,160.0,516.6,424.72
2016,10,11,16,45,404.5,46.5,2.8,14.5,114.5,419.03,343.26
2016,10,11,17,0,307.0,36.0,2.8,14.0,69.0,323.96,255.66
2016,10,11,17,15,153.5,18.0,2.7,13.5,34.5,167.78,28.52
2016,10,11,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,12,6,15,54.5,7.5,1.45,9.5,9.5,0.0,0.0
2016,10,12,6,30,109.0,15.0,1.3,10.0,19.0,12.8,0.0
2016,10,12,6,45,245.5,29.0,1.2,10.5,57.0,23.97,13.27
2016,10,12,7,0,382.0,43.0,1.1,11.0,95.0,35.32,25.43
2016,10,12,7,15,465.5,52.5,1.0,11.5,142.0,42.33,32.26
2016,10,12,7,30,549.0,62.0,0.9,12.0,189.0,49.26,38.74
2016,10,12,7,45,274.5,67.5,0.85,12.5,131.0,49.35,38.89
2016,10,12,8,0,0.0,73.0,0.8,13.0,73.0,59.85,48.19
2016,10,12,8,15,0.0,85.0,0.8,13.5,85.0,69.36,56.43
2016,10,12,8,30,0.0,97.0,0.8,14.0,97.0,78.78,64.46
2016,10,12,8,45,2.5,128.5,0.85,14.5,130.0,102.07,84.44
2016,10,12,9,0,5.0,160.0,0.9,15.0,163.0,124.57,103.37
2016,10,12,9,15,12.5,181.5,1.0,15.0,188.5,139.96,116.21
2016,10,12,9,30,20.0,203.0,1.1,15.0,214.0,155.09,128.76
2016,10,12,9,45,50.0,236.0,1.25,15.5,266.0,170.26,133.79
2016,10,12,10,0,80.0,269.0,1.4,16.0,318.0,200.67,155.46
2016,10,12,10,15,102.5,286.0,1.6,16.0,351.0,224.91,173.21
2016,10,12,10,30,125.0,303.0,1.8,16.0,384.0,247.28,190.2
2016,10,12,10,45,94.5,302.5,2.0,16.0,364.5,256.09,198.92
2016,10,12,11,0,64.0,302.0,2.2,16.0,345.0,256.07,200.37
2016,10,12,11,15,37.0,262.0,2.2,16.0,287.5,224.22,176.11
2016,10,12,11,30,10.0,222.0,2.2,16.0,230.0,186.29,146.46
2016,10,12,11,45,10.5,223.0,2.2,16.5,231.0,189.02,148.5
2016,10,12,12,0,11.0,224.0,2.2,17.0,232.0,191.77,150.46
2016,10,12,12,15,173.0,264.5,2.15,17.0,384.5,330.91,261.32
2016,10,12,12,30,335.0,305.0,2.1,17.0,537.0,485.57,380.49
2016,10,12,12,45,335.5,299.0,2.1,17.5,527.5,501.03,391.73
2016,10,12,13,0,336.0,293.0,2.1,18.0,518.0,515.17,402.71
2016,10,12,13,15,523.0,220.5,2.15,18.0,558.0,609.48,477.18
2016,10,12,13,30,710.0,148.0,2.2,18.0,598.0,704.66,550.94
2016,10,12,13,45,506.5,200.0,2.3,18.0,514.0,617.25,485.28
2016,10,12,14,0,303.0,252.0,2.4,18.0,430.0,512.47,405.47
2016,10,12,14,15,296.0,238.5,2.45,17.5,404.0,504.45,402.17
2016,10,12,14,30,289.0,225.0,2.5,17.0,378.0,494.62,396.84
2016,10,12,14,45,323.0,199.0,2.65,17.0,357.5,502.42,405.69
2016,10,12,15,0,357.0,173.0,2.8,17.0,337.0,508.2,412.97
2016,10,12,15,15,376.0,151.0,2.65,16.5,308.0,522.59,426.07
2016,10,12,15,30,395.0,129.0,2.5,16.0,279.0,516.71,423.73
2016,10,12,15,45,525.0,95.5,2.45,16.0,266.5,592.54,484.88
2016,10,12,16,0,655.0,62.0,2.4,16.0,254.0,656.88,533.29
2016,10,12,16,15,595.5,55.5,2.3,15.5,205.5,594.7,484.81
2016,10,12,16,30,536.0,49.0,2.2,15.0,157.0,531.9,434.13
2016,10,12,16,45,440.5,40.0,2.15,14.5,111.5,437.98,355.82
2016,10,12,17,0,345.0,31.0,2.1,14.0,66.0,347.1,269.46
2016,10,12,17,15,172.5,15.5,2.1,13.5,33.0,175.36,0.0
2016,10,12,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,9.5,1.9,10.0,9.5,0.0,0.0
2016,10,13,6,30,0.0,19.0,1.9,10.0,19.0,16.22,0.0
2016,10,13,6,45,223.0,27.0,1.95,10.5,57.0,22.2,11.42
2016,10,13,7,0,446.0,35.0,2.0,11.0,95.0,28.67,19.51
2016,10,13,7,15,526.0,42.5,2.1,11.5,141.5,34.35,25.08
2016,10,13,7,30,606.0,50.0,2.2,12.0,188.0,40.0,30.4
2016,10,13,7,45,661.5,53.5,2.35,12.5,237.0,46.06,35.9
2016,10,13,8,0,717.0,57.0,2.5,13.0,286.0,48.67,38.18
2016,10,13,8,15,749.5,60.5,2.45,13.5,332.5,51.12,40.22
2016,10,13,8,30,782.0,64.0,2.4,14.0,379.0,53.55,42.2
2016,10,13,8,45,617.5,114.0,2.35,14.5,380.0,81.58,66.69
2016,10,13,9,0,453.0,164.0,2.3,15.0,381.0,109.99,91.07
2016,10,13,9,15,462.5,177.5,2.25,15.5,414.0,116.97,96.63
2016,10,13,9,30,472.0,191.0,2.2,16.0,447.0,123.75,101.99
2016,10,13,9,45,397.0,223.5,2.15,16.5,448.0,162.28,120.4
2016,10,13,10,0,322.0,256.0,2.1,17.0,449.0,203.75,148.2
2016,10,13,10,15,291.0,274.5,2.05,17.0,454.5,236.12,173.56
2016,10,13,10,30,260.0,293.0,2.0,17.0,460.0,265.47,198.59
2016,10,13,10,45,377.0,267.5,2.0,17.5,517.5,302.37,224.78
2016,10,13,11,0,494.0,242.0,2.0,18.0,575.0,348.49,259.89
2016,10,13,11,15,432.0,269.0,2.05,18.0,563.5,378.73,287.54
2016,10,13,11,30,370.0,296.0,2.1,18.0,552.0,401.36,308.15
2016,10,13,11,45,376.5,293.0,2.15,18.5,554.0,427.63,329.69
2016,10,13,12,0,383.0,290.0,2.2,19.0,556.0,453.42,350.48
2016,10,13,12,15,427.0,274.0,2.25,19.0,568.5,494.96,383.6
2016,10,13,12,30,471.0,258.0,2.3,19.0,581.0,533.76,414.55
2016,10,13,12,45,438.5,264.5,2.35,19.5,561.0,544.26,422.72
2016,10,13,13,0,406.0,271.0,2.4,20.0,541.0,541.1,420.83
2016,10,13,13,15,436.0,252.0,2.4,19.5,533.5,575.66,448.98
2016,10,13,13,30,466.0,233.0,2.4,19.0,526.0,599.33,469.1
2016,10,13,13,45,487.5,214.0,2.4,19.0,508.5,615.25,482.7
2016,10,13,14,0,509.0,195.0,2.4,19.0,491.0,629.24,494.99
2016,10,13,14,15,514.0,181.0,2.4,18.5,464.5,633.13,500.53
2016,10,13,14,30,519.0,167.0,2.4,18.0,438.0,634.47,504.34
2016,10,13,14,45,498.0,157.0,2.4,18.0,400.5,616.22,492.19
2016,10,13,15,0,477.0,147.0,2.4,18.0,363.0,595.27,477.99
2016,10,13,15,15,445.0,135.5,2.35,17.5,321.0,560.88,453.91
2016,10,13,15,30,413.0,124.0,2.3,17.0,279.0,524.33,427.64
2016,10,13,15,45,390.0,109.5,2.3,17.0,240.0,489.75,401.75
2016,10,13,16,0,367.0,95.0,2.3,17.0,201.0,453.54,373.62
2016,10,13,16,15,333.5,80.0,2.15,16.5,162.0,406.92,336.08
2016,10,13,16,30,300.0,65.0,2.0,16.0,123.0,359.8,296.36
2016,10,13,16,45,241.5,49.0,1.95,16.0,87.0,291.99,237.1
2016,10,13,17,0,183.0,33.0,1.9,16.0,51.0,226.4,171.47
2016,10,13,17,15,91.5,16.5,1.8,15.5,25.5,112.31,0.0
2016,10,13,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,1.0,4.05,14.0,1.0,0.0,0.0
2016,10,14,6,30,0.0,2.0,3.9,14.0,2.0,1.71,0.0
2016,10,14,6,45,0.0,8.5,3.75,14.0,8.5,6.98,0.0
2016,10,14,7,0,0.0,15.0,3.6,14.0,15.0,12.34,5.03
2016,10,14,7,15,0.0,23.0,3.4,14.0,23.0,18.95,11.15
2016,10,14,7,30,0.0,31.0,3.2,14.0,31.0,25.57,17.24
2016,10,14,7,45,0.0,39.5,3.0,14.5,39.5,32.62,23.6
2016,10,14,8,0,0.0,48.0,2.8,15.0,48.0,39.69,29.87
2016,10,14,8,15,0.0,56.0,2.65,15.0,56.0,46.35,35.76
2016,10,14,8,30,0.0,64.0,2.5,15.0,64.0,53.03,41.58
2016,10,14,8,45,0.0,61.0,2.45,15.5,61.0,50.54,39.18
2016,10,14,9,0,0.0,58.0,2.4,16.0,58.0,48.05,36.8
2016,10,14,9,15,0.0,49.5,2.35,16.0,49.5,40.99,30.5
2016,10,14,9,30,0.0,41.0,2.3,16.0,41.0,33.94,24.24
2016,10,14,9,45,0.0,49.0,2.3,16.5,49.0,40.61,28.47
2016,10,14,10,0,0.0,57.0,2.3,17.0,57.0,47.29,33.9
2016,10,14,10,15,0.0,57.0,2.25,17.0,57.0,47.31,33.84
2016,10,14,10,30,0.0,57.0,2.2,17.0,57.0,47.33,33.8
2016,10,14,10,45,0.0,61.5,2.15,17.0,61.5,51.09,36.87
2016,10,14,11,0,0.0,66.0,2.1,17.0,66.0,54.86,39.94
2016,10,14,11,15,0.0,59.5,2.05,17.0,59.5,49.45,35.44
2016,10,14,11,30,0.0,53.0,2.0,17.0,53.0,44.03,30.95
2016,10,14,11,45,0.0,62.5,1.95,17.5,62.5,51.96,37.41
2016,10,14,12,0,0.0,72.0,1.9,18.0,72.0,59.9,43.84
2016,10,14,12,15,0.0,113.5,1.85,18.0,113.5,94.6,72.17
2016,10,14,12,30,0.0,155.0,1.8,18.0,155.0,129.71,100.55
2016,10,14,12,45,0.5,160.5,1.8,18.0,161.0,135.16,104.94
2016,10,14,13,0,1.0,166.0,1.8,18.0,167.0,140.8,109.58
2016,10,14,13,15,0.5,99.5,1.75,17.5,100.0,83.31,63.23
2016,10,14,13,30,0.0,33.0,1.7,17.0,33.0,27.34,17.21
2016,10,14,13,45,0.0,73.5,1.65,17.0,73.5,61.06,45.33
2016,10,14,14,0,0.0,114.0,1.6,17.0,114.0,95.96,74.18
2016,10,14,14,15,0.0,83.0,1.55,17.0,83.0,68.96,52.01
2016,10,14,14,30,0.0,52.0,1.5,17.0,52.0,43.08,30.59
2016,10,14,14,45,0.0,61.5,1.5,17.0,61.5,50.97,37.32
2016,10,14,15,0,0.0,71.0,1.5,17.0,71.0,58.88,44.06
2016,10,14,15,15,0.0,54.5,1.45,16.5,54.5,45.11,32.66
2016,10,14,15,30,0.0,38.0,1.4,16.0,38.0,31.38,21.17
2016,10,14,15,45,0.0,32.5,1.4,16.0,32.5,26.82,17.31
2016,10,14,16,0,0.0,27.0,1.4,16.0,27.0,22.25,13.42
2016,10,14,16,15,0.0,21.5,1.25,15.5,21.5,17.7,9.51
2016,10,14,16,30,0.0,16.0,1.1,15.0,16.0,13.16,5.55
2016,10,14,16,45,0.0,11.0,1.0,15.0,11.0,9.03,1.9
2016,10,14,17,0,0.0,6.0,0.9,15.0,6.0,4.92,0.0
2016,10,14,17,15,0.0,3.0,0.85,14.5,3.0,2.56,0.0
2016,10,14,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,15,6,15,47.5,6.0,1.8,11.5,7.5,0.0,0.0
2016,10,15,6,30,95.0,12.0,1.9,12.0,15.0,10.24,0.0
2016,10,15,6,45,240.5,24.5,2.0,12.5,50.0,20.18,8.61
2016,10,15,7,0,386.0,37.0,2.1,13.0,85.0,30.35,20.65
2016,10,15,7,15,471.5,45.0,2.2,13.5,130.5,36.3,26.52
2016,10,15,7,30,557.0,53.0,2.3,14.0,176.0,42.24,32.09
2016,10,15,7,45,339.0,89.5,2.45,14.5,170.0,65.49,52.85
2016,10,15,8,0,121.0,126.0,2.6,15.0,164.0,91.63,75.84
2016,10,15,8,15,128.5,146.0,2.9,15.5,192.0,104.69,87.03
2016,10,15,8,30,136.0,166.0,3.2,16.0,220.0,117.37,97.7
2016,10,15,8,45,87.0,176.5,3.5,16.5,212.5,128.37,106.77
2016,10,15,9,0,38.0,187.0,3.8,17.0,205.0,135.2,112.15
2016,10,15,9,15,79.0,213.5,4.0,17.0,255.0,151.85,126.11
2016,10,15,9,30,120.0,240.0,4.2,17.0,305.0,160.51,133.18
2016,10,15,9,45,325.5,216.0,4.45,17.5,405.5,153.23,115.15
2016,10,15,10,0,531.0,192.0,4.7,18.0,506.0,177.19,119.16
2016,10,15,10,15,433.0,233.0,4.85,18.0,496.0,226.0,159.92
2016,10,15,10,30,335.0,274.0,5.0,18.0,486.0,267.81,198.37
2016,10,15,10,45,409.0,259.0,5.15,18.5,525.0,303.27,225.73
2016,10,15,11,0,483.0,244.0,5.3,19.0,564.0,344.11,258.71
2016,10,15,11,15,269.5,272.0,5.4,19.0,451.5,317.73,245.36
2016,10,15,11,30,56.0,300.0,5.5,19.0,339.0,266.76,209.11
2016,10,15,11,45,36.0,270.5,5.65,19.0,296.0,240.97,189.27
2016,10,15,12,0,16.0,241.0,5.8,19.0,253.0,208.3,163.51
2016,10,15,12,15,10.0,214.0,5.85,19.0,221.5,184.42,144.54
2016,10,15,12,30,4.0,187.0,5.9,19.0,190.0,159.29,124.42
2016,10,15,12,45,48.0,244.5,6.0,19.0,276.0,246.02,194.86
2016,10,15,13,0,92.0,302.0,6.1,19.0,362.0,335.14,266.4
2016,10,15,13,15,92.0,291.5,6.1,18.5,350.5,333.13,265.78
2016,10,15,13,30,92.0,281.0,6.1,18.0,339.0,330.56,264.9
2016,10,15,13,45,124.0,271.5,6.15,18.0,345.0,366.83,295.15
2016,10,15,14,0,156.0,262.0,6.2,18.0,351.0,391.06,315.99
2016,10,15,14,15,91.0,229.0,6.15,17.5,280.5,296.5,240.29
2016,10,15,14,30,26.0,196.0,6.1,17.0,210.0,198.57,159.94
2016,10,15,14,45,20.5,178.0,6.05,17.0,188.5,178.96,144.21
2016,10,15,15,0,15.0,160.0,6.0,17.0,167.0,158.97,127.94
2016,10,15,15,15,7.5,101.0,5.8,16.5,104.5,93.58,73.72
2016,10,15,15,30,0.0,42.0,5.6,16.0,42.0,34.7,23.94
2016,10,15,15,45,0.0,35.5,5.45,16.0,35.5,29.3,19.39
2016,10,15,16,0,0.0,29.0,5.3,16.0,29.0,23.91,14.78
2016,10,15,16,15,0.0,23.0,5.15,16.0,23.0,18.94,10.48
2016,10,15,16,30,0.0,17.0,5.0,16.0,17.0,13.98,6.15
2016,10,15,16,45,0.0,11.5,4.85,16.0,11.5,9.45,2.16
2016,10,15,17,0,0.0,6.0,4.7,16.0,6.0,4.92,0.0
2016,10,15,17,15,0.0,3.0,4.55,15.5,3.0,2.56,0.0
2016,10,15,17,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,4.5,1.45,13.0,4.5,0.0,0.0
2016,10,16,6,30,0.0,9.0,1.5,13.0,9.0,7.68,0.0
2016,10,16,6,45,53.5,26.0,1.6,13.5,32.5,20.68,8.09
2016,10,16,7,0,107.0,43.0,1.7,14.0,56.0,33.07,22.8
2016,10,16,7,15,134.0,62.5,1.8,14.0,86.5,47.16,35.97
2016,10,16,7,30,161.0,82.0,1.9,14.0,117.0,60.84,48.55
2016,10,16,7,45,175.0,102.0,2.0,14.5,148.5,74.34,60.65
2016,10,16,8,0,189.0,122.0,2.1,15.0,180.0,87.4,72.09
2016,10,16,8,15,198.0,141.5,2.2,15.0,211.0,102.7,85.43
2016,10,16,8,30,207.0,161.0,2.3,15.0,242.0,115.26,96.2
2016,10,16,8,45,103.5,109.0,2.4,15.5,149.5,82.76,67.44
2016,10,16,9,0,0.0,57.0,2.5,16.0,57.0,47.21,36.06
2016,10,16,9,15,0.0,76.5,2.55,16.0,76.5,63.5,50.24
2016,10,16,9,30,0.0,96.0,2.6,16.0,96.0,79.29,63.84
2016,10,16,9,45,0.0,78.0,2.7,16.5,78.0,64.79,48.62
2016,10,16,10,0,0.0,60.0,2.8,17.0,60.0,49.78,35.98
2016,10,16,10,15,0.0,106.0,2.85,17.0,106.0,87.64,67.21
2016,10,16,10,30,0.0,152.0,2.9,17.0,152.0,123.68,96.54
2016,10,16,10,45,0.0,120.5,3.0,17.0,120.5,99.49,76.65
2016,10,16,11,0,0.0,89.0,3.1,17.0,89.0,74.09,55.78
2016,10,16,11,15,0.0,55.0,3.1,17.0,55.0,45.69,32.33
2016,10,16,11,30,0.0,21.0,3.1,17.0,21.0,17.41,8.86
2016,10,16,11,45,0.0,37.0,3.15,17.5,37.0,30.7,19.87
2016,10,16,12,0,0.0,53.0,3.2,18.0,53.0,44.03,30.82
2016,10,16,12,15,0.0,64.5,3.3,18.0,64.5,53.62,38.72
2016,10,16,12,30,0.0,76.0,3.4,18.0,76.0,63.22,46.63
2016,10,16,12,45,0.0,95.5,3.55,18.0,95.5,79.54,60.05
2016,10,16,13,0,0.0,115.0,3.7,18.0,115.0,96.15,73.69
2016,10,16,13,15,0.0,114.5,3.85,18.0,114.5,95.84,73.51
2016,10,16,13,30,0.0,114.0,4.0,18.0,114.0,95.56,73.39
2016,10,16,13,45,0.0,68.5,4.2,18.0,68.5,56.88,41.66
2016,10,16,14,0,0.0,23.0,4.4,18.0,23.0,19.02,10.26
2016,10,16,14,15,0.0,24.5,4.5,17.5,24.5,20.25,11.36
2016,10,16,14,30,0.0,26.0,4.6,17.0,26.0,21.49,12.47
2016,10,16,14,45,0.0,21.0,4.7,17.0,21.0,17.34,9.0
2016,10,16,15,0,0.0,16.0,4.8,17.0,16.0,13.19,5.53
2016,10,16,15,15,0.0,46.0,4.7,16.5,46.0,38.04,26.68
2016,10,16,15,30,0.0,76.0,4.6,16.0,76.0,63.94,48.78
2016,10,16,15,45,0.0,65.0,4.6,16.0,65.0,54.14,40.51
2016,10,16,16,0,0.0,54.0,4.6,16.0,54.0,44.7,32.48
2016,10,16,16,15,0.0,43.0,4.45,15.5,43.0,35.55,24.64
2016,10,16,16,30,0.0,32.0,4.3,15.0,32.0,26.42,16.69
2016,10,16,16,45,0.0,21.5,4.2,15.0,21.5,17.72,9.01
2016,10,16,17,0,0.0,11.0,4.1,15.0,11.0,9.04,0.82
2016,10,16,17,15,0.0,5.5,4.1,14.5,5.5,4.69,0.0
2016,10,16,17,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,6,15,15.5,5.5,1.6,11.5,6.0,0.0,0.0
2016,10,17,6,30,31.0,11.0,1.6,12.0,12.0,9.39,0.0
2016,10,17,6,45,168.0,26.5,1.6,12.5,45.0,20.58,7.04
2016,10,17,7,0,305.0,42.0,1.6,13.0,78.0,32.5,22.32
2016,10,17,7,15,399.0,52.0,1.6,13.0,123.0,42.19,31.7
2016,10,17,7,30,493.0,62.0,1.6,13.0,168.0,49.52,38.68
2016,10,17,7,45,559.5,67.5,1.6,13.5,216.0,52.92,41.84
2016,10,17,8,0,626.0,73.0,1.6,14.0,264.0,56.41,44.93
2016,10,17,8,15,665.5,78.0,1.6,14.0,310.0,59.31,47.46
2016,10,17,8,30,705.0,83.0,1.6,14.0,356.0,62.21,49.93
2016,10,17,8,45,425.0,142.0,1.6,14.5,312.0,97.59,80.76
2016,10,17,9,0,145.0,201.0,1.6,15.0,268.0,138.61,115.79
2016,10,17,9,15,478.0,146.0,1.6,15.5,394.0,98.24,80.45
2016,10,17,9,30,811.0,91.0,1.6,16.0,520.0,71.01,56.6
2016,10,17,9,45,827.0,92.5,1.6,16.5,552.5,88.91,55.93
2016,10,17,10,0,843.0,94.0,1.6,17.0,585.0,143.08,80.2
2016,10,17,10,15,852.5,95.5,1.6,17.0,610.0,197.6,118.69
2016,10,17,10,30,862.0,97.0,1.6,17.0,635.0,252.48,164.11
2016,10,17,10,45,871.0,96.5,1.65,17.5,653.5,310.32,214.21
2016,10,17,11,0,880.0,96.0,1.7,18.0,672.0,362.39,260.24
2016,10,17,11,15,883.5,96.5,1.75,18.0,682.5,412.69,305.06
2016,10,17,11,30,887.0,97.0,1.8,18.0,693.0,461.71,347.99
2016,10,17,11,45,888.5,96.5,1.9,18.0,695.0,507.45,387.63
2016,10,17,12,0,890.0,96.0,2.0,18.0,697.0,551.27,424.88
2016,10,17,12,15,888.0,95.5,2.05,18.0,691.5,591.05,458.09
2016,10,17,12,30,886.0,95.0,2.1,18.0,686.0,628.27,488.68
2016,10,17,12,45,884.5,93.0,2.15,18.0,673.0,661.65,515.91
2016,10,17,13,0,883.0,91.0,2.2,18.0,660.0,692.16,540.63
2016,10,17,13,15,876.0,90.0,2.25,18.0,639.0,716.88,560.8
2016,10,17,13,30,869.0,89.0,2.3,18.0,618.0,738.26,577.42
2016,10,17,13,45,860.0,86.5,2.35,18.0,590.0,753.12,589.18
2016,10,17,14,0,851.0,84.0,2.4,18.0,562.0,771.32,603.55
2016,10,17,14,15,836.0,82.0,2.4,17.5,527.5,775.42,608.74
2016,10,17,14,30,821.0,80.0,2.4,17.0,493.0,775.81,611.53
2016,10,17,14,45,801.5,77.0,2.45,17.0,453.0,767.72,607.5
2016,10,17,15,0,782.0,74.0,2.5,17.0,413.0,756.06,600.93
2016,10,17,15,15,753.0,70.5,2.45,16.5,368.5,732.59,586.04
2016,10,17,15,30,724.0,67.0,2.4,16.0,324.0,705.94,568.42
2016,10,17,15,45,681.5,62.5,2.4,16.0,277.0,664.14,537.91
2016,10,17,16,0,639.0,58.0,2.4,16.0,230.0,626.46,509.26
2016,10,17,16,15,573.0,52.0,2.25,15.5,182.5,561.08,457.65
2016,10,17,16,30,507.0,46.0,2.1,15.0,135.0,495.3,402.97
2016,10,17,16,45,396.5,36.0,2.0,14.5,92.0,391.35,314.13
2016,10,17,17,0,286.0,26.0,1.9,14.0,49.0,285.03,189.18
2016,10,17,17,15,143.0,13.0,1.9,13.5,24.5,112.21,0.0
2016,10,17,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,6,45,195.5,17.5,1.9,10.5,40.0,14.13,2.21
2016,10,18,7,0,391.0,35.0,1.9,11.0,80.0,28.9,19.3
2016,10,18,7,15,482.0,43.0,2.0,11.5,126.0,34.92,25.42
2016,10,18,7,30,573.0,51.0,2.1,12.0,172.0,40.96,31.16
2016,10,18,7,45,635.0,55.5,2.25,13.0,220.5,44.02,33.96
2016,10,18,8,0,697.0,60.0,2.4,14.0,269.0,51.3,40.38
2016,10,18,8,15,733.0,63.5,2.45,14.0,316.0,53.66,42.44
2016,10,18,8,30,769.0,67.0,2.5,14.0,363.0,56.04,44.47
2016,10,18,8,45,798.0,69.0,2.55,14.5,406.5,57.21,45.29
2016,10,18,9,0,827.0,71.0,2.6,15.0,450.0,58.43,46.15
2016,10,18,9,15,844.5,73.0,2.5,15.5,488.5,59.52,46.88
2016,10,18,9,30,862.0,75.0,2.4,16.0,527.0,68.79,54.74
2016,10,18,9,45,877.0,76.0,2.35,16.5,559.5,85.62,53.73
2016,10,18,10,0,892.0,77.0,2.3,17.0,592.0,141.06,77.27
2016,10,18,10,15,901.0,78.0,2.2,17.0,618.0,196.65,116.11
2016,10,18,10,30,910.0,79.0,2.1,17.0,644.0,252.37,162.32
2016,10,18,10,45,916.5,79.5,2.05,17.5,662.0,306.96,210.33
2016,10,18,11,0,923.0,80.0,2.0,18.0,680.0,360.94,258.34
2016,10,18,11,15,926.0,80.5,1.95,18.0,690.5,412.79,304.67
2016,10,18,11,30,929.0,81.0,1.9,18.0,701.0,463.24,348.84
2016,10,18,11,45,932.5,80.0,1.85,18.5,704.0,510.95,388.99
2016,10,18,12,0,936.0,79.0,1.8,19.0,707.0,556.79,426.41
2016,10,18,12,15,934.5,78.5,1.85,19.0,701.5,598.28,460.81
2016,10,18,12,30,933.0,78.0,1.9,19.0,696.0,637.13,492.5
2016,10,18,12,45,928.0,78.0,1.95,19.0,682.0,671.48,520.29
2016,10,18,13,0,923.0,78.0,2.0,19.0,668.0,702.7,545.35
2016,10,18,13,15,916.0,77.0,2.0,19.0,646.5,728.24,565.58
2016,10,18,13,30,909.0,76.0,2.0,19.0,625.0,750.31,581.84
2016,10,18,13,45,898.5,75.0,2.05,19.0,596.5,766.26,594.29
2016,10,18,14,0,888.0,74.0,2.1,19.0,568.0,778.56,604.36
2016,10,18,14,15,873.5,72.0,2.15,19.0,533.0,782.91,608.98
2016,10,18,14,30,859.0,70.0,2.2,19.0,498.0,783.55,611.17
2016,10,18,14,45,835.0,69.0,2.25,19.0,456.5,782.01,611.93
2016,10,18,15,0,811.0,68.0,2.3,19.0,415.0,769.36,604.75
2016,10,18,15,15,783.0,64.5,2.25,18.5,370.0,746.78,590.73
2016,10,18,15,30,755.0,61.0,2.2,18.0,325.0,721.0,573.99
2016,10,18,15,45,709.5,57.5,2.2,18.0,277.0,678.09,543.04
2016,10,18,16,0,664.0,54.0,2.2,18.0,229.0,632.75,508.96
2016,10,18,16,15,598.5,48.0,2.2,17.0,181.0,573.5,463.98
2016,10,18,16,30,533.0,42.0,2.2,16.0,133.0,508.27,411.09
2016,10,18,16,45,420.0,33.0,2.2,15.5,90.0,403.92,321.63
2016,10,18,17,0,307.0,24.0,2.2,15.0,47.0,294.53,180.15
2016,10,18,17,15,153.5,12.0,2.3,14.5,23.5,118.22,0.0
2016,10,18,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,19,6,45,226.0,15.0,1.9,10.5,40.0,12.09,0.07
2016,10,19,7,0,452.0,30.0,1.9,11.0,80.0,27.03,17.57
2016,10,19,7,15,538.0,36.5,1.95,11.5,126.0,32.44,23.18
2016,10,19,7,30,624.0,43.0,2.0,12.0,172.0,37.91,28.41
2016,10,19,7,45,676.0,47.5,2.05,12.5,220.5,41.45,31.72
2016,10,19,8,0,728.0,52.0,2.1,13.0,269.0,45.02,34.92
2016,10,19,8,15,762.0,55.5,2.1,13.5,315.0,47.62,37.15
2016,10,19,8,30,796.0,59.0,2.1,14.0,361.0,50.21,39.3
2016,10,19,8,45,820.0,61.5,2.15,14.5,404.0,58.35,46.32
2016,10,19,9,0,844.0,64.0,2.2,15.0,447.0,60.7,48.16
2016,10,19,9,15,860.5,65.5,2.15,15.5,485.0,62.17,49.22
2016,10,19,9,30,877.0,67.0,2.1,16.0,523.0,63.58,50.22
2016,10,19,9,45,888.5,68.5,2.1,17.0,555.0,78.91,49.32
2016,10,19,10,0,900.0,70.0,2.1,18.0,587.0,134.76,72.02
2016,10,19,10,15,908.5,71.5,2.0,18.0,612.0,190.83,110.7
2016,10,19,10,30,917.0,73.0,1.9,18.0,637.0,247.0,156.94
2016,10,19,10,45,919.5,74.5,1.85,18.5,654.5,301.5,204.78
2016,10,19,11,0,922.0,76.0,1.8,19.0,672.0,355.0,252.3
2016,10,19,11,15,925.0,76.5,1.75,19.5,682.0,406.62,297.66
2016,10,19,11,30,928.0,77.0,1.7,20.0,692.0,456.83,340.71
2016,10,19,11,45,926.0,78.0,1.7,20.5,694.0,503.56,380.0
2016,10,19,12,0,924.0,79.0,1.7,21.0,696.0,548.04,416.33
2016,10,19,12,15,922.5,79.0,1.7,21.0,690.0,589.42,450.12
2016,10,19,12,30,921.0,79.0,1.7,21.0,684.0,628.22,481.2
2016,10,19,12,45,915.5,79.0,1.75,21.0,670.0,661.79,508.17
2016,10,19,13,0,910.0,79.0,1.8,21.0,656.0,692.23,532.46
2016,10,19,13,15,903.5,78.0,1.8,21.0,635.0,717.69,552.54
2016,10,19,13,30,897.0,77.0,1.8,21.0,614.0,739.77,568.77
2016,10,19,13,45,888.5,75.0,1.85,21.0,586.5,755.8,581.16
2016,10,19,14,0,880.0,73.0,1.9,21.0,559.0,768.24,591.25
2016,10,19,14,15,866.0,71.5,1.95,21.0,524.0,773.41,596.41
2016,10,19,14,30,852.0,70.0,2.0,21.0,489.0,774.97,599.23
2016,10,19,14,45,832.5,67.5,2.05,21.0,449.0,775.07,601.14
2016,10,19,15,0,813.0,65.0,2.1,21.0,409.0,764.16,595.25
2016,10,19,15,15,785.0,62.0,2.05,20.5,364.5,742.27,581.79
2016,10,19,15,30,757.0,59.0,2.0,20.0,320.0,717.2,565.66
2016,10,19,15,45,715.5,55.0,1.95,19.5,272.5,677.03,537.66
2016,10,19,16,0,674.0,51.0,1.9,19.0,225.0,634.47,506.5
2016,10,19,16,15,609.0,45.0,1.85,18.0,177.5,568.97,456.78
2016,10,19,16,30,544.0,39.0,1.8,17.0,130.0,502.61,403.08
2016,10,19,16,45,433.0,30.5,1.75,16.5,87.0,408.86,321.43
2016,10,19,17,0,322.0,22.0,1.7,16.0,44.0,299.54,161.46
2016,10,19,17,15,161.0,11.0,1.75,15.5,22.0,122.07,0.0
2016,10,19,17,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,20,6,45,220.5,15.0,1.45,10.5,39.0,12.12,0.0
2016,10,20,7,0,441.0,30.0,1.5,11.0,78.0,24.83,15.57
2016,10,20,7,15,531.0,37.5,1.5,11.5,124.5,33.4,24.0
2016,10,20,7,30,621.0,45.0,1.5,12.0,171.0,39.73,30.02
2016,10,20,7,45,677.0,49.5,1.55,13.0,220.0,43.22,33.24
2016,10,20,8,0,733.0,54.0,1.6,14.0,269.0,46.76,36.33
2016,10,20,8,15,768.0,57.5,1.5,14.5,316.0,49.32,38.52
2016,10,20,8,30,803.0,61.0,1.4,15.0,363.0,51.88,40.63
2016,10,20,8,45,828.5,63.5,1.35,15.5,407.0,53.56,41.93
2016,10,20,9,0,854.0,66.0,1.3,16.0,451.0,62.2,49.31
2016,10,20,9,15,871.0,68.0,1.25,16.5,489.5,64.03,50.65
2016,10,20,9,30,888.0,70.0,1.2,17.0,528.0,65.78,51.94
2016,10,20,9,45,902.5,70.5,1.2,18.0,560.5,78.66,50.17
2016,10,20,10,0,917.0,71.0,1.2,19.0,593.0,134.85,71.6
2016,10,20,10,15,925.5,72.0,1.2,19.5,618.5,191.48,109.62
2016,10,20,10,30,934.0,73.0,1.2,20.0,644.0,248.16,155.25
