Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,10,45,938.5,74.0,1.25,20.5,662.0,303.63,203.17
2016,10,20,11,0,943.0,75.0,1.3,21.0,680.0,358.27,251.04
2016,10,20,11,15,946.0,75.5,1.3,21.5,690.0,410.88,296.66
2016,10,20,11,30,949.0,76.0,1.3,22.0,700.0,462.04,339.98
2016,10,20,11,45,949.0,76.0,1.3,22.5,702.0,509.7,379.4
2016,10,20,12,0,949.0,76.0,1.3,23.0,704.0,555.18,415.93
2016,10,20,12,15,947.0,76.0,1.3,23.0,698.0,597.22,449.67
2016,10,20,12,30,945.0,76.0,1.3,23.0,692.0,636.56,480.62
2016,10,20,12,45,939.0,76.5,1.35,23.5,678.0,671.09,506.89
2016,10,20,13,0,933.0,77.0,1.4,24.0,664.0,702.41,530.35
2016,10,20,13,15,926.0,76.0,1.4,24.0,642.5,728.14,550.18
2016,10,20,13,30,919.0,75.0,1.4,24.0,621.0,750.39,566.13
2016,10,20,13,45,910.0,73.5,1.45,24.0,592.5,767.06,578.76
2016,10,20,14,0,901.0,72.0,1.5,24.0,564.0,780.08,589.09
2016,10,20,14,15,886.5,70.0,1.5,24.0,528.5,784.6,593.28
2016,10,20,14,30,872.0,68.0,1.5,24.0,493.0,785.37,595.12
2016,10,20,14,45,852.5,65.5,1.5,24.0,452.5,777.89,591.4
2016,10,20,15,0,833.0,63.0,1.5,24.0,412.0,774.76,590.75
2016,10,20,15,15,804.5,60.0,1.5,23.5,366.5,752.55,577.79
2016,10,20,15,30,776.0,57.0,1.5,23.0,321.0,727.12,562.22
2016,10,20,15,45,734.0,53.0,1.55,22.5,273.0,686.58,535.4
2016,10,20,16,0,692.0,49.0,1.6,22.0,225.0,643.65,505.24
2016,10,20,16,15,626.0,43.5,1.6,21.0,177.0,578.05,456.54
2016,10,20,16,30,560.0,38.0,1.6,20.0,129.0,511.5,403.57
2016,10,20,16,45,443.0,29.5,1.65,19.0,85.5,403.78,312.3
2016,10,20,17,0,326.0,21.0,1.7,18.0,42.0,297.56,131.55
2016,10,20,17,15,163.0,10.5,1.7,17.5,21.0,122.47,0.0
2016,10,20,17,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,21,6,45,209.0,14.5,1.2,12.5,36.5,11.72,0.0
2016,10,21,7,0,418.0,29.0,1.2,13.0,73.0,23.96,14.55
2016,10,21,7,15,508.0,36.5,1.15,13.5,118.5,32.45,22.92
2016,10,21,7,30,598.0,44.0,1.1,14.0,164.0,38.77,28.9
2016,10,21,7,45,653.0,49.0,1.05,14.5,211.5,42.68,32.55
2016,10,21,8,0,708.0,54.0,1.0,15.0,259.0,46.6,36.06
2016,10,21,8,15,743.5,57.5,0.9,15.5,305.0,49.13,38.21
2016,10,21,8,30,779.0,61.0,0.8,16.0,351.0,51.67,40.31
2016,10,21,8,45,804.0,63.5,0.7,17.0,393.5,53.32,41.49
2016,10,21,9,0,829.0,66.0,0.6,18.0,436.0,54.99,42.65
2016,10,21,9,15,846.5,68.0,0.55,18.5,474.0,63.67,49.95
2016,10,21,9,30,864.0,70.0,0.5,19.0,512.0,65.41,51.2
2016,10,21,9,45,874.5,72.5,0.5,20.0,543.5,77.21,50.24
2016,10,21,10,0,885.0,75.0,0.5,21.0,575.0,132.83,70.93
2016,10,21,10,15,893.5,76.0,0.5,21.0,600.0,187.67,106.97
2016,10,21,10,30,902.0,77.0,0.5,21.0,625.0,242.57,150.57
2016,10,21,10,45,906.5,78.5,0.55,21.5,642.5,296.72,196.54
2016,10,21,11,0,911.0,80.0,0.6,22.0,660.0,350.09,242.52
2016,10,21,11,15,914.5,80.5,0.7,22.0,670.0,401.28,287.12
2016,10,21,11,30,918.0,81.0,0.8,22.0,680.0,451.13,329.91
2016,10,21,11,45,917.5,81.5,0.9,22.5,682.0,497.59,368.58
2016,10,21,12,0,917.0,82.0,1.0,23.0,684.0,541.94,404.62
2016,10,21,12,15,915.0,81.5,1.1,23.0,678.5,582.23,437.64
2016,10,21,12,30,913.0,81.0,1.2,23.0,673.0,619.9,468.1
2016,10,21,12,45,906.0,82.0,1.35,23.0,658.5,653.2,495.29
2016,10,21,13,0,899.0,83.0,1.5,23.0,644.0,683.35,519.86
2016,10,21,13,15,891.5,81.5,1.65,23.0,623.0,707.3,539.88
2016,10,21,13,30,884.0,80.0,1.8,23.0,602.0,727.82,556.55
2016,10,21,13,45,749.0,113.0,1.95,23.0,540.5,697.66,536.79
2016,10,21,14,0,614.0,146.0,2.1,23.0,479.0,650.73,503.98
2016,10,21,14,15,641.0,127.5,2.2,22.5,455.5,667.42,520.27
2016,10,21,14,30,668.0,109.0,2.3,22.0,432.0,681.07,533.22
2016,10,21,14,45,727.5,89.0,2.4,22.0,413.5,715.28,559.75
2016,10,21,15,0,787.0,69.0,2.5,22.0,395.0,742.37,580.96
2016,10,21,15,15,757.0,65.5,2.5,21.5,351.0,718.34,565.7
2016,10,21,15,30,727.0,62.0,2.5,21.0,307.0,691.18,547.99
2016,10,21,15,45,682.5,58.0,2.55,20.5,260.0,648.92,518.37
2016,10,21,16,0,638.0,54.0,2.6,20.0,213.0,610.72,490.18
2016,10,21,16,15,568.0,47.5,2.6,19.0,166.0,542.58,437.52
2016,10,21,16,30,498.0,41.0,2.6,18.0,119.0,474.4,381.33
2016,10,21,16,45,377.0,31.0,2.6,17.5,77.5,365.07,284.73
2016,10,21,17,0,256.0,21.0,2.6,17.0,36.0,243.44,77.2
2016,10,21,17,15,128.0,10.5,2.65,16.5,18.0,97.66,0.0
2016,10,21,17,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,22,6,45,191.0,15.5,1.7,10.5,35.0,12.6,0.0
2016,10,22,7,0,382.0,31.0,1.7,11.0,70.0,25.7,15.97
2016,10,22,7,15,479.0,39.5,1.7,11.5,115.5,32.27,22.9
2016,10,22,7,30,576.0,48.0,1.7,12.0,161.0,38.84,29.17
2016,10,22,7,45,636.5,53.0,1.7,12.5,209.5,42.35,32.49
2016,10,22,8,0,697.0,58.0,1.7,13.0,258.0,49.93,39.32
2016,10,22,8,15,691.5,64.5,1.65,13.0,291.0,54.4,43.3
2016,10,22,8,30,686.0,71.0,1.6,13.0,324.0,53.81,42.71
2016,10,22,8,45,715.5,74.5,1.55,13.5,365.5,60.78,48.71
2016,10,22,9,0,745.0,78.0,1.5,14.0,407.0,62.92,50.36
2016,10,22,9,15,805.5,77.0,1.4,14.5,461.0,62.18,49.48
2016,10,22,9,30,866.0,76.0,1.3,15.0,515.0,69.48,55.64
2016,10,22,9,45,744.0,113.5,1.2,15.5,507.5,85.64,69.4
2016,10,22,10,0,622.0,151.0,1.1,16.0,500.0,149.64,96.14
2016,10,22,10,15,602.5,166.0,1.1,16.0,516.0,198.74,131.08
2016,10,22,10,30,583.0,181.0,1.1,16.0,532.0,244.08,168.5
2016,10,22,10,45,624.0,173.5,1.1,16.5,559.5,288.27,204.51
2016,10,22,11,0,665.0,166.0,1.1,17.0,587.0,334.34,242.98
2016,10,22,11,15,641.0,178.5,1.15,17.0,589.0,376.36,280.4
2016,10,22,11,30,617.0,191.0,1.2,17.0,591.0,415.2,314.46
2016,10,22,11,45,656.0,177.5,1.25,17.5,604.5,457.85,349.41
2016,10,22,12,0,695.0,164.0,1.3,18.0,618.0,501.94,384.92
2016,10,22,12,15,801.0,129.0,1.35,18.0,647.5,563.62,433.77
2016,10,22,12,30,907.0,94.0,1.4,18.0,677.0,626.14,482.88
2016,10,22,12,45,782.5,129.0,1.45,18.0,624.5,624.68,483.44
2016,10,22,13,0,658.0,164.0,1.5,18.0,572.0,609.78,473.92
2016,10,22,13,15,543.0,194.5,1.55,17.5,523.5,581.17,454.77
2016,10,22,13,30,428.0,225.0,1.6,17.0,475.0,550.5,433.12
2016,10,22,13,45,443.5,209.0,1.7,17.0,457.0,562.97,444.99
2016,10,22,14,0,459.0,193.0,1.8,17.0,439.0,573.61,455.22
2016,10,22,14,15,453.5,180.0,1.85,17.0,410.0,569.21,453.68
2016,10,22,14,30,448.0,167.0,1.9,17.0,381.0,562.27,450.31
2016,10,22,14,45,450.5,150.5,1.95,17.0,350.0,555.28,447.07
2016,10,22,15,0,453.0,134.0,2.0,17.0,319.0,545.74,441.79
2016,10,22,15,15,427.0,124.0,2.05,16.5,283.0,518.66,423.01
2016,10,22,15,30,401.0,114.0,2.1,16.0,247.0,489.66,402.16
2016,10,22,15,45,379.0,98.5,2.15,15.5,209.0,455.33,376.42
2016,10,22,16,0,357.0,83.0,2.2,15.0,171.0,419.4,348.08
2016,10,22,16,15,313.0,68.0,2.15,14.5,132.5,365.94,303.36
2016,10,22,16,30,269.0,53.0,2.1,14.0,94.0,312.66,256.54
2016,10,22,16,45,194.0,37.0,2.1,13.5,60.5,236.16,184.86
2016,10,22,17,0,119.0,21.0,2.1,13.0,27.0,141.87,18.69
2016,10,22,17,15,59.5,10.5,2.15,12.5,13.5,50.0,0.0
2016,10,22,17,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,23,6,45,192.0,15.0,1.35,9.5,33.5,12.22,0.0
2016,10,23,7,0,384.0,30.0,1.3,10.0,67.0,24.9,15.17
2016,10,23,7,15,481.0,38.0,1.3,10.5,112.0,31.08,21.92
2016,10,23,7,30,578.0,46.0,1.3,11.0,157.0,37.28,27.88
2016,10,23,7,45,635.5,51.5,1.3,12.0,205.0,44.86,34.82
2016,10,23,8,0,693.0,57.0,1.3,13.0,253.0,49.13,38.6
2016,10,23,8,15,731.0,61.0,1.3,13.5,299.5,51.98,41.07
2016,10,23,8,30,769.0,65.0,1.3,14.0,346.0,54.83,43.46
2016,10,23,8,45,793.5,68.5,1.3,14.5,388.5,57.14,45.31
2016,10,23,9,0,818.0,72.0,1.3,15.0,431.0,59.42,47.1
2016,10,23,9,15,836.5,74.5,1.3,15.0,469.0,60.87,48.25
2016,10,23,9,30,855.0,77.0,1.3,15.0,507.0,62.32,49.39
2016,10,23,9,45,872.5,77.0,1.35,15.5,539.5,76.1,61.17
2016,10,23,10,0,890.0,77.0,1.4,16.0,572.0,130.39,71.6
2016,10,23,10,15,899.0,78.5,1.45,16.5,597.5,185.85,108.01
2016,10,23,10,30,908.0,80.0,1.5,17.0,623.0,241.44,152.71
2016,10,23,10,45,914.5,80.5,1.55,17.5,641.0,295.56,199.8
2016,10,23,11,0,921.0,81.0,1.6,18.0,659.0,349.05,247.28
2016,10,23,11,15,924.5,81.5,1.65,18.0,669.0,400.63,293.51
2016,10,23,11,30,928.0,82.0,1.7,18.0,679.0,450.85,337.84
2016,10,23,11,45,928.5,82.0,1.75,18.5,681.0,497.69,377.89
2016,10,23,12,0,929.0,82.0,1.8,19.0,683.0,542.45,415.19
2016,10,23,12,15,927.0,81.5,1.85,19.0,677.0,583.14,449.28
2016,10,23,12,30,925.0,81.0,1.9,19.0,671.0,621.17,480.63
2016,10,23,12,45,914.0,83.0,2.0,19.0,656.0,653.38,507.34
2016,10,23,13,0,903.0,85.0,2.1,19.0,641.0,682.19,531.13
2016,10,23,13,15,895.0,84.0,2.15,19.0,619.0,706.45,551.11
2016,10,23,13,30,887.0,83.0,2.2,19.0,597.0,727.28,568.0
2016,10,23,13,45,569.5,158.0,2.25,19.0,482.0,608.03,478.83
2016,10,23,14,0,252.0,233.0,2.3,19.0,367.0,444.46,352.64
2016,10,23,14,15,542.5,153.5,2.3,18.5,418.0,607.34,484.48
2016,10,23,14,30,833.0,74.0,2.3,18.0,469.0,760.27,600.13
2016,10,23,14,45,810.0,71.5,2.35,18.0,428.5,750.2,593.21
2016,10,23,15,0,787.0,69.0,2.4,18.0,388.0,736.55,585.04
2016,10,23,15,15,755.0,65.5,2.35,17.5,343.0,711.08,568.4
2016,10,23,15,30,723.0,62.0,2.3,17.0,298.0,682.46,548.9
2016,10,23,15,45,672.0,58.0,2.3,17.0,250.5,635.3,513.73
2016,10,23,16,0,621.0,54.0,2.3,17.0,203.0,592.75,480.48
2016,10,23,16,15,547.0,47.0,2.15,16.0,156.5,521.59,423.95
2016,10,23,16,30,473.0,40.0,2.0,15.0,110.0,450.55,364.05
2016,10,23,16,45,236.5,35.0,1.9,14.5,70.0,263.99,203.27
2016,10,23,17,0,0.0,30.0,1.8,14.0,30.0,45.97,0.0
2016,10,23,17,15,0.0,15.0,1.8,13.5,15.0,12.8,0.0
2016,10,23,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,13.5,3.45,11.5,13.5,11.14,0.0
2016,10,24,7,0,0.0,27.0,3.6,12.0,27.0,22.05,12.39
2016,10,24,7,15,1.0,46.0,3.65,12.5,46.5,36.73,26.56
2016,10,24,7,30,2.0,65.0,3.7,13.0,66.0,51.23,39.92
2016,10,24,7,45,9.0,83.5,3.8,13.5,86.0,65.29,52.71
2016,10,24,8,0,16.0,102.0,3.9,14.0,106.0,79.24,65.16
2016,10,24,8,15,22.0,119.5,4.0,14.0,126.5,92.4,76.82
2016,10,24,8,30,28.0,137.0,4.1,14.0,147.0,101.73,84.95
2016,10,24,8,45,14.0,131.0,4.25,14.5,136.0,102.7,85.46
2016,10,24,9,0,0.0,125.0,4.4,15.0,125.0,99.34,82.15
2016,10,24,9,15,76.0,173.5,4.4,15.0,211.5,127.85,106.77
2016,10,24,9,30,152.0,222.0,4.4,15.0,298.0,150.78,126.29
2016,10,24,9,45,106.0,229.5,4.4,15.0,284.0,162.58,136.12
2016,10,24,10,0,60.0,237.0,4.4,15.0,270.0,175.02,137.99
2016,10,24,10,15,90.5,255.5,4.45,15.0,308.0,198.84,155.27
2016,10,24,10,30,121.0,274.0,4.5,15.0,346.0,222.58,173.04
2016,10,24,10,45,112.0,281.0,4.55,15.5,349.5,241.02,188.41
2016,10,24,11,0,103.0,288.0,4.6,16.0,353.0,254.31,199.65
2016,10,24,11,15,174.0,292.0,4.6,16.0,403.0,292.32,229.23
2016,10,24,11,30,245.0,296.0,4.6,16.0,453.0,338.69,266.22
2016,10,24,11,45,197.5,300.5,4.65,16.5,427.5,339.04,267.86
2016,10,24,12,0,150.0,305.0,4.7,17.0,402.0,334.73,265.21
2016,10,24,12,15,129.5,300.0,4.75,17.0,383.5,332.48,264.28
2016,10,24,12,30,109.0,295.0,4.8,17.0,365.0,320.51,255.44
2016,10,24,12,45,93.0,284.5,4.85,17.0,343.0,310.07,247.68
2016,10,24,13,0,77.0,274.0,4.9,17.0,321.0,297.8,238.31
2016,10,24,13,15,44.5,236.5,4.95,17.0,263.5,246.11,196.97
2016,10,24,13,30,12.0,199.0,5.0,17.0,206.0,181.03,144.08
2016,10,24,13,45,9.5,188.0,5.05,17.0,193.5,170.92,136.16
2016,10,24,14,0,7.0,177.0,5.1,17.0,181.0,160.57,127.93
2016,10,24,14,15,3.5,104.0,4.95,17.0,106.0,90.34,70.14
2016,10,24,14,30,0.0,31.0,4.8,17.0,31.0,25.61,15.99
2016,10,24,14,45,0.0,54.0,4.7,17.0,54.0,44.7,32.16
2016,10,24,15,0,0.0,77.0,4.6,17.0,77.0,64.12,48.61
2016,10,24,15,15,0.0,67.5,4.45,16.5,67.5,55.95,41.9
2016,10,24,15,30,0.0,58.0,4.3,16.0,58.0,48.03,35.33
2016,10,24,15,45,0.0,48.5,4.15,15.5,48.5,40.11,28.66
2016,10,24,16,0,0.0,39.0,4.0,15.0,39.0,32.22,21.89
2016,10,24,16,15,0.0,29.5,3.9,14.5,29.5,24.33,15.04
2016,10,24,16,30,0.0,20.0,3.8,14.0,20.0,16.47,8.14
2016,10,24,16,45,0.0,12.5,3.7,14.0,12.5,10.28,2.38
2016,10,24,17,0,0.0,5.0,3.6,14.0,5.0,4.1,0.0
2016,10,24,17,15,0.0,2.5,3.65,13.5,2.5,2.13,0.0
2016,10,24,17,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,5.0,3.45,13.0,5.0,4.27,0.0
2016,10,25,7,0,0.0,10.0,3.6,13.0,10.0,8.21,0.94
2016,10,25,7,15,0.0,17.5,3.6,13.0,17.5,14.4,6.95
2016,10,25,7,30,0.0,25.0,3.6,13.0,25.0,20.6,12.72
2016,10,25,7,45,0.0,32.5,3.65,13.5,32.5,26.81,18.41
2016,10,25,8,0,0.0,40.0,3.7,14.0,40.0,33.04,24.02
2016,10,25,8,15,0.0,48.0,3.65,14.5,48.0,39.69,29.93
2016,10,25,8,30,0.0,56.0,3.6,15.0,56.0,46.35,35.75
2016,10,25,8,45,0.0,68.5,3.55,15.5,68.5,56.79,44.82
2016,10,25,9,0,0.0,81.0,3.5,16.0,81.0,67.05,53.63
2016,10,25,9,15,0.0,105.5,3.55,16.0,105.5,85.81,69.88
2016,10,25,9,30,0.0,130.0,3.6,16.0,130.0,104.04,85.52
2016,10,25,9,45,0.0,120.5,3.7,16.5,120.5,97.59,79.58
2016,10,25,10,0,0.0,111.0,3.8,17.0,111.0,91.0,70.29
2016,10,25,10,15,13.0,169.5,3.85,17.0,177.0,136.92,107.3
2016,10,25,10,30,26.0,228.0,3.9,17.0,243.0,183.65,144.45
2016,10,25,10,45,13.0,132.0,3.95,17.5,139.5,111.49,86.06
2016,10,25,11,0,0.0,36.0,4.0,18.0,36.0,29.83,19.17
2016,10,25,11,15,0.0,55.0,4.0,18.0,55.0,45.65,32.29
2016,10,25,11,30,0.0,74.0,4.0,18.0,74.0,61.51,45.36
2016,10,25,11,45,0.0,104.5,4.05,18.0,104.5,86.91,66.2
2016,10,25,12,0,0.0,135.0,4.1,18.0,135.0,112.28,86.91
2016,10,25,12,15,0.0,96.0,4.0,18.0,96.0,79.92,60.45
2016,10,25,12,30,0.0,57.0,3.9,18.0,57.0,47.32,33.65
2016,10,25,12,45,0.0,75.5,3.85,18.0,75.5,62.75,46.44
2016,10,25,13,0,0.0,94.0,3.8,18.0,94.0,78.24,59.24
2016,10,25,13,15,31.5,170.5,3.75,18.0,188.5,173.85,138.06
2016,10,25,13,30,63.0,247.0,3.7,18.0,283.0,275.24,219.99
2016,10,25,13,45,42.0,221.5,3.65,18.5,245.5,239.71,191.06
2016,10,25,14,0,21.0,196.0,3.6,19.0,208.0,189.82,150.66
2016,10,25,14,15,70.5,199.5,3.5,18.5,233.5,248.64,200.25
2016,10,25,14,30,120.0,203.0,3.4,18.0,259.0,313.03,253.81
2016,10,25,14,45,60.0,156.0,3.35,18.0,184.0,202.01,163.51
2016,10,25,15,0,0.0,109.0,3.3,18.0,109.0,95.51,74.47
2016,10,25,15,15,0.0,96.0,3.15,18.0,96.0,84.1,65.22
2016,10,25,15,30,0.0,83.0,3.0,18.0,83.0,72.59,55.67
2016,10,25,15,45,0.0,69.5,2.9,18.0,69.5,60.43,45.45
2016,10,25,16,0,0.0,56.0,2.8,18.0,56.0,48.09,34.94
2016,10,25,16,15,0.0,42.5,2.6,17.5,42.5,35.5,24.15
2016,10,25,16,30,0.0,29.0,2.4,17.0,29.0,23.95,14.14
2016,10,25,16,45,0.0,18.0,2.25,16.5,18.0,14.84,5.64
2016,10,25,17,0,0.0,7.0,2.1,16.0,7.0,5.75,0.0
2016,10,25,17,15,0.0,3.5,2.05,15.5,3.5,2.99,0.0
2016,10,25,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,26,6,45,186.5,13.0,1.7,11.5,29.5,11.1,0.0
2016,10,26,7,0,373.0,26.0,1.7,12.0,59.0,21.57,11.39
2016,10,26,7,15,473.0,34.0,1.7,12.5,102.5,27.87,18.73
2016,10,26,7,30,573.0,42.0,1.7,13.0,146.0,37.2,27.46
2016,10,26,7,45,633.0,47.0,1.75,13.5,192.5,41.14,31.21
2016,10,26,8,0,693.0,52.0,1.8,14.0,239.0,45.11,34.83
2016,10,26,8,15,730.5,55.5,1.85,14.5,284.5,47.68,37.07
2016,10,26,8,30,768.0,59.0,1.9,15.0,330.0,50.27,39.25
2016,10,26,8,45,794.5,61.5,2.0,16.0,372.0,51.97,40.5
2016,10,26,9,0,821.0,64.0,2.1,17.0,414.0,53.69,41.74
2016,10,26,9,15,839.0,66.0,2.15,17.5,451.0,62.06,48.84
2016,10,26,9,30,857.0,68.0,2.2,18.0,488.0,63.86,50.17
2016,10,26,9,45,872.5,68.5,2.3,18.5,520.0,64.54,50.54
2016,10,26,10,0,888.0,69.0,2.4,19.0,552.0,117.98,62.86
2016,10,26,10,15,897.0,70.5,2.45,19.0,577.0,172.86,97.4
2016,10,26,10,30,906.0,72.0,2.5,19.0,602.0,227.87,141.14
2016,10,26,10,45,909.5,73.5,2.6,19.5,619.0,281.49,187.76
2016,10,26,11,0,913.0,75.0,2.7,20.0,636.0,334.22,234.89
2016,10,26,11,15,917.0,75.5,2.75,20.0,646.5,385.18,280.9
2016,10,26,11,30,921.0,76.0,2.8,20.0,657.0,434.82,325.19
2016,10,26,11,45,920.0,77.0,2.9,20.5,659.0,481.21,365.49
2016,10,26,12,0,919.0,78.0,3.0,21.0,661.0,525.45,403.03
2016,10,26,12,15,918.5,78.0,3.0,21.0,656.0,566.69,437.87
2016,10,26,12,30,918.0,78.0,3.0,21.0,651.0,605.45,470.04
2016,10,26,12,45,911.0,79.0,3.05,21.0,637.0,638.67,497.6
2016,10,26,13,0,904.0,80.0,3.1,21.0,623.0,668.75,522.37
2016,10,26,13,15,897.5,79.0,3.05,21.0,602.5,693.82,542.75
2016,10,26,13,30,891.0,78.0,3.0,21.0,582.0,715.55,560.29
2016,10,26,13,45,879.5,77.0,2.95,21.0,553.5,730.31,571.53
2016,10,26,14,0,868.0,76.0,2.9,21.0,525.0,741.48,580.33
2016,10,26,14,15,852.0,74.0,2.8,20.5,490.5,751.29,589.13
2016,10,26,14,30,836.0,72.0,2.7,20.0,456.0,751.07,590.77
2016,10,26,14,45,814.0,69.0,2.65,20.0,416.0,741.31,584.75
2016,10,26,15,0,792.0,66.0,2.6,20.0,376.0,727.98,576.11
2016,10,26,15,15,759.5,62.5,2.45,19.5,331.5,702.39,558.72
2016,10,26,15,30,727.0,59.0,2.3,19.0,287.0,673.67,538.44
2016,10,26,15,45,679.0,54.5,2.2,18.5,240.5,628.77,505.26
2016,10,26,16,0,631.0,50.0,2.1,18.0,194.0,581.55,468.6
2016,10,26,16,15,553.0,43.5,1.8,17.0,147.5,515.43,414.92
2016,10,26,16,30,475.0,37.0,1.5,16.0,101.0,443.04,352.62
2016,10,26,16,45,237.5,30.5,1.25,15.5,62.5,256.52,185.1
2016,10,26,17,0,0.0,24.0,1.0,15.0,24.0,20.49,0.0
2016,10,26,17,15,0.0,12.0,0.95,14.5,12.0,10.24,0.0
2016,10,26,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,2.5,2.15,12.5,2.5,2.13,0.0
2016,10,27,7,0,0.0,5.0,2.3,13.0,5.0,4.1,0.0
2016,10,27,7,15,0.0,9.0,2.4,13.5,9.0,7.39,0.77
2016,10,27,7,30,0.0,13.0,2.5,14.0,13.0,10.68,3.83
2016,10,27,7,45,0.0,17.0,2.6,14.5,17.0,13.98,6.86
2016,10,27,8,0,0.0,21.0,2.7,15.0,21.0,17.29,9.85
2016,10,27,8,15,0.0,25.0,2.65,15.0,25.0,20.6,12.83
2016,10,27,8,30,0.0,29.0,2.6,15.0,29.0,23.92,15.78
2016,10,27,8,45,0.0,25.0,2.55,15.5,25.0,20.62,12.76
2016,10,27,9,0,0.0,21.0,2.5,16.0,21.0,17.32,9.76
2016,10,27,9,15,0.0,80.0,2.45,16.0,80.0,66.41,53.0
2016,10,27,9,30,0.0,139.0,2.4,16.0,139.0,110.23,90.91
2016,10,27,9,45,0.0,132.5,2.35,16.5,132.5,106.16,86.95
2016,10,27,10,0,0.0,126.0,2.3,17.0,126.0,102.2,79.5
2016,10,27,10,15,0.0,138.0,2.25,17.0,138.0,111.83,87.26
2016,10,27,10,30,0.0,150.0,2.2,17.0,150.0,121.59,95.09
2016,10,27,10,45,0.0,100.5,2.15,17.0,100.5,83.35,63.65
2016,10,27,11,0,0.0,51.0,2.1,17.0,51.0,42.3,29.68
2016,10,27,11,15,7.0,135.0,2.2,17.0,139.0,113.76,88.4
2016,10,27,11,30,14.0,219.0,2.3,17.0,227.0,184.51,145.4
2016,10,27,11,45,14.5,219.0,2.4,17.0,227.5,186.79,147.15
2016,10,27,12,0,15.0,219.0,2.5,17.0,228.0,189.05,149.09
2016,10,27,12,15,10.0,203.5,2.5,16.5,210.0,175.36,138.47
2016,10,27,12,30,5.0,188.0,2.5,16.0,192.0,160.79,127.05
2016,10,27,12,45,2.5,151.0,2.5,16.0,153.0,128.38,100.81
2016,10,27,13,0,0.0,114.0,2.5,16.0,114.0,95.34,73.8
2016,10,27,13,15,0.0,128.5,2.4,16.0,128.5,108.16,84.5
2016,10,27,13,30,0.0,143.0,2.3,16.0,143.0,121.52,95.58
2016,10,27,13,45,39.0,183.5,2.2,16.0,203.5,198.39,159.51
2016,10,27,14,0,78.0,224.0,2.1,16.0,264.0,275.21,222.25
2016,10,27,14,15,45.0,193.0,2.0,16.0,216.0,222.3,179.23
2016,10,27,14,30,12.0,162.0,1.9,16.0,168.0,155.0,124.05
2016,10,27,14,45,6.0,130.5,1.8,16.0,133.5,120.51,95.86
2016,10,27,15,0,0.0,99.0,1.7,16.0,99.0,85.71,66.91
2016,10,27,15,15,0.0,86.5,1.6,16.0,86.5,74.65,57.79
2016,10,27,15,30,0.0,74.0,1.5,16.0,74.0,63.49,48.44
2016,10,27,15,45,0.0,61.5,1.4,16.0,61.5,52.22,38.87
2016,10,27,16,0,0.0,49.0,1.3,16.0,49.0,40.79,29.04
2016,10,27,16,15,0.0,36.5,1.2,15.5,36.5,30.17,19.84
2016,10,27,16,30,0.0,24.0,1.1,15.0,24.0,19.8,10.77
2016,10,27,16,45,0.0,14.5,1.0,15.0,14.5,11.94,3.02
2016,10,27,17,0,0.0,5.0,0.9,15.0,5.0,4.27,0.0
2016,10,27,17,15,0.0,2.5,0.95,15.0,2.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,6,45,50.5,14.0,0.35,13.5,18.0,11.95,0.0
2016,10,28,7,0,101.0,28.0,0.3,14.0,36.0,21.93,10.61
2016,10,28,7,15,150.5,45.0,0.35,14.0,66.5,34.69,24.42
2016,10,28,7,30,200.0,62.0,0.4,14.0,97.0,47.19,36.12
2016,10,28,7,45,227.5,79.5,0.5,14.0,130.5,59.63,47.52
2016,10,28,8,0,255.0,97.0,0.6,14.0,164.0,71.73,58.44
2016,10,28,8,15,275.0,113.0,0.7,14.0,197.5,82.47,67.97
2016,10,28,8,30,295.0,129.0,0.8,14.0,231.0,92.91,77.07
2016,10,28,8,45,147.5,116.5,0.9,14.5,167.5,87.73,72.24
2016,10,28,9,0,0.0,104.0,1.0,15.0,104.0,84.06,68.75
2016,10,28,9,15,0.0,113.5,1.1,15.0,113.5,91.48,75.06
2016,10,28,9,30,0.0,123.0,1.2,15.0,123.0,98.82,81.25
2016,10,28,9,45,44.0,180.0,1.35,15.5,203.5,132.54,109.9
2016,10,28,10,0,88.0,237.0,1.5,16.0,284.0,174.96,136.29
2016,10,28,10,15,44.0,165.0,1.6,16.0,188.5,133.18,102.97
2016,10,28,10,30,0.0,93.0,1.7,16.0,93.0,77.26,58.93
2016,10,28,10,45,2.5,139.0,1.85,16.5,141.0,114.29,89.15
2016,10,28,11,0,5.0,185.0,2.0,17.0,189.0,151.44,118.94
2016,10,28,11,15,31.5,228.0,2.1,17.0,248.0,194.16,152.57
2016,10,28,11,30,58.0,271.0,2.2,17.0,307.0,242.45,190.65
2016,10,28,11,45,29.0,198.5,2.35,17.0,216.5,178.14,140.05
2016,10,28,12,0,0.0,126.0,2.5,17.0,126.0,104.79,81.02
2016,10,28,12,15,0.0,133.0,2.55,17.0,133.0,110.86,86.1
2016,10,28,12,30,0.0,140.0,2.6,17.0,140.0,117.07,91.21
2016,10,28,12,45,9.5,179.0,2.65,17.5,185.0,156.82,123.51
2016,10,28,13,0,19.0,218.0,2.7,18.0,230.0,198.95,157.37
2016,10,28,13,15,9.5,182.5,2.7,18.0,188.5,162.62,128.15
2016,10,28,13,30,0.0,147.0,2.7,18.0,147.0,125.18,97.81
2016,10,28,13,45,0.0,142.0,2.7,18.0,142.0,121.43,94.98
2016,10,28,14,0,0.0,137.0,2.7,18.0,137.0,117.72,92.14
2016,10,28,14,15,0.0,137.5,2.65,17.5,137.5,119.37,93.88
2016,10,28,14,30,0.0,138.0,2.6,17.0,138.0,121.51,96.05
2016,10,28,14,45,0.0,126.0,2.6,17.0,126.0,111.43,87.94
2016,10,28,15,0,0.0,114.0,2.6,17.0,114.0,101.32,79.73
2016,10,28,15,15,343.0,88.0,2.45,16.5,192.5,398.78,332.43
2016,10,28,15,30,686.0,62.0,2.3,16.0,271.0,639.81,521.48
2016,10,28,15,45,639.5,56.5,2.15,16.0,226.0,601.36,489.01
2016,10,28,16,0,593.0,51.0,2.0,16.0,181.0,555.95,451.75
2016,10,28,16,15,512.0,43.5,1.75,15.0,136.0,480.68,390.23
2016,10,28,16,30,431.0,36.0,1.5,14.0,91.0,405.99,324.9
2016,10,28,16,45,294.5,24.5,1.3,13.5,54.5,284.18,193.08
2016,10,28,17,0,158.0,13.0,1.1,13.0,18.0,120.37,0.0
2016,10,28,17,15,79.0,6.5,1.1,12.5,9.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,29,6,45,120.0,13.5,1.7,12.5,23.0,11.52,0.0
2016,10,29,7,0,240.0,27.0,1.8,13.0,46.0,22.44,10.26
2016,10,29,7,15,349.0,37.5,1.9,13.0,86.0,30.71,20.92
2016,10,29,7,30,458.0,48.0,2.0,13.0,126.0,38.88,28.82
2016,10,29,7,45,229.0,45.5,2.15,13.5,84.5,34.1,24.87
2016,10,29,8,0,0.0,43.0,2.3,14.0,43.0,35.54,26.25
2016,10,29,8,15,0.0,52.0,2.4,14.5,52.0,43.02,32.92
2016,10,29,8,30,0.0,61.0,2.5,15.0,61.0,50.53,39.49
2016,10,29,8,45,0.0,68.0,2.6,15.5,68.0,56.37,44.5
2016,10,29,9,0,0.0,75.0,2.7,16.0,75.0,62.22,49.45
2016,10,29,9,15,2.0,116.5,2.8,16.0,117.5,93.59,76.74
2016,10,29,9,30,4.0,158.0,2.9,16.0,160.0,123.07,102.05
2016,10,29,9,45,15.0,181.0,3.05,16.5,189.0,139.29,115.51
2016,10,29,10,0,26.0,204.0,3.2,17.0,218.0,158.2,124.64
2016,10,29,10,15,26.5,213.5,3.25,17.0,228.5,168.77,132.63
2016,10,29,10,30,27.0,223.0,3.3,17.0,239.0,179.38,140.96
2016,10,29,10,45,53.5,246.5,3.35,17.5,279.0,201.79,157.64
2016,10,29,11,0,80.0,270.0,3.4,18.0,319.0,232.89,181.54
2016,10,29,11,15,80.5,274.5,3.35,18.0,324.0,245.06,191.62
2016,10,29,11,30,81.0,279.0,3.3,18.0,329.0,257.18,201.7
2016,10,29,11,45,81.5,280.0,3.3,18.0,331.0,266.52,209.58
2016,10,29,12,0,82.0,281.0,3.3,18.0,333.0,275.71,217.34
2016,10,29,12,15,494.5,180.0,3.25,18.0,482.5,428.45,338.45
2016,10,29,12,30,907.0,79.0,3.2,18.0,632.0,591.41,466.03
2016,10,29,12,45,903.5,78.0,3.15,18.5,619.0,624.21,491.88
2016,10,29,13,0,900.0,77.0,3.1,19.0,606.0,654.04,515.58
2016,10,29,13,15,892.5,76.0,3.0,19.0,585.0,678.16,535.35
2016,10,29,13,30,885.0,75.0,2.9,19.0,564.0,698.92,552.32
2016,10,29,13,45,875.5,73.0,2.85,19.0,536.0,713.73,563.99
2016,10,29,14,0,866.0,71.0,2.8,19.0,508.0,725.02,572.94
2016,10,29,14,15,849.5,69.0,2.7,18.5,473.5,727.59,576.48
2016,10,29,14,30,833.0,67.0,2.6,18.0,439.0,733.49,582.58
2016,10,29,14,45,809.5,64.5,2.55,18.0,399.0,723.25,576.01
2016,10,29,15,0,786.0,62.0,2.5,18.0,359.0,709.5,566.85
2016,10,29,15,15,752.5,59.0,2.35,17.5,315.0,684.05,549.16
2016,10,29,15,30,719.0,56.0,2.2,17.0,271.0,655.54,528.54
2016,10,29,15,45,666.5,51.5,2.1,17.0,225.0,607.76,491.52
2016,10,29,16,0,614.0,47.0,2.0,17.0,179.0,557.82,451.14
2016,10,29,16,15,532.5,40.0,1.85,16.0,134.0,489.39,395.33
2016,10,29,16,30,451.0,33.0,1.7,15.0,89.0,415.4,330.27
2016,10,29,16,45,301.0,22.5,1.55,14.5,53.0,283.2,181.98
2016,10,29,17,0,151.0,12.0,1.4,14.0,17.0,114.17,0.0
2016,10,29,17,15,75.5,6.0,1.4,13.5,8.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,9.5,4.15,12.5,9.5,8.11,0.0
2016,10,30,7,0,0.0,19.0,4.3,13.0,19.0,15.69,4.81
2016,10,30,7,15,0.0,37.5,4.3,13.0,37.5,30.18,20.33
2016,10,30,7,30,0.0,56.0,4.3,13.0,56.0,44.37,33.58
2016,10,30,7,45,6.0,74.0,4.35,13.5,75.5,58.11,46.16
2016,10,30,8,0,12.0,92.0,4.4,14.0,95.0,71.73,58.44
2016,10,30,8,15,19.0,109.5,4.45,14.0,115.5,84.91,70.23
2016,10,30,8,30,26.0,127.0,4.5,14.0,136.0,94.8,78.93
2016,10,30,8,45,13.0,71.0,4.55,14.5,75.5,57.9,46.02
2016,10,30,9,0,0.0,15.0,4.6,15.0,15.0,12.36,5.38
2016,10,30,9,15,0.0,11.0,4.65,15.0,11.0,9.07,2.42
2016,10,30,9,30,0.0,7.0,4.7,15.0,7.0,5.77,0.0
2016,10,30,9,45,0.0,24.0,4.8,15.5,24.0,19.83,11.9
2016,10,30,10,0,0.0,41.0,4.9,16.0,41.0,33.94,23.0
2016,10,30,10,15,0.0,58.5,4.95,16.0,58.5,48.51,35.18
2016,10,30,10,30,0.0,76.0,5.0,16.0,76.0,63.12,47.33
2016,10,30,10,45,162.0,167.0,5.1,16.0,263.5,165.2,125.22
2016,10,30,11,0,324.0,258.0,5.2,16.0,451.0,290.34,222.28
2016,10,30,11,15,166.0,228.0,5.15,16.0,327.5,238.93,186.98
2016,10,30,11,30,8.0,198.0,5.1,16.0,204.0,165.3,130.97
2016,10,30,11,45,102.5,243.5,5.1,16.5,307.0,249.1,197.88
2016,10,30,12,0,197.0,289.0,5.1,17.0,410.0,340.87,270.75
2016,10,30,12,15,98.5,222.0,5.05,17.0,282.5,246.95,196.84
