Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,12,30,0.0,155.0,5.0,17.0,155.0,129.83,101.75
2016,10,30,12,45,0.0,151.5,4.95,17.0,151.5,127.36,99.91
2016,10,30,13,0,0.0,148.0,4.9,17.0,148.0,124.86,97.96
2016,10,30,13,15,0.0,85.5,4.85,17.0,85.5,71.07,53.69
2016,10,30,13,30,0.0,23.0,4.8,17.0,23.0,19.02,10.33
2016,10,30,13,45,45.5,121.5,4.75,17.0,144.0,141.46,113.54
2016,10,30,14,0,91.0,220.0,4.7,17.0,265.0,280.51,227.89
2016,10,30,14,15,86.0,204.0,4.55,16.5,244.5,266.05,216.8
2016,10,30,14,30,81.0,188.0,4.4,16.0,224.0,250.84,205.31
2016,10,30,14,45,75.5,172.0,4.3,16.0,203.0,234.62,192.48
2016,10,30,15,0,70.0,156.0,4.2,16.0,182.0,217.9,179.08
2016,10,30,15,15,65.0,137.0,4.0,15.5,159.0,197.08,162.41
2016,10,30,15,30,60.0,118.0,3.8,15.0,136.0,175.62,144.86
2016,10,30,15,45,287.0,88.5,3.65,15.0,151.5,361.96,303.78
2016,10,30,16,0,514.0,59.0,3.5,15.0,167.0,501.54,416.21
2016,10,30,16,15,422.0,50.0,3.4,14.5,123.5,417.21,344.29
2016,10,30,16,30,330.0,41.0,3.3,14.0,80.0,333.05,268.44
2016,10,30,16,45,191.0,27.0,3.2,13.5,47.0,207.63,124.42
2016,10,30,17,0,52.0,13.0,3.1,13.0,14.0,46.71,0.0
2016,10,30,17,15,26.0,6.5,3.05,13.0,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,31,6,45,113.0,13.0,1.7,9.5,21.0,11.1,0.0
2016,10,31,7,0,226.0,26.0,1.7,10.0,42.0,21.73,7.87
2016,10,31,7,15,344.0,36.5,1.8,10.5,82.5,30.03,20.37
2016,10,31,7,30,462.0,47.0,1.9,11.0,123.0,38.27,28.44
2016,10,31,7,45,540.0,53.0,2.0,12.0,169.0,42.48,32.49
2016,10,31,8,0,618.0,59.0,2.1,13.0,215.0,46.77,36.41
2016,10,31,8,15,662.5,64.0,2.15,13.0,259.5,50.06,39.43
2016,10,31,8,30,707.0,69.0,2.2,13.0,304.0,53.36,42.36
2016,10,31,8,45,614.0,94.5,2.3,13.5,317.5,70.43,57.39
2016,10,31,9,0,521.0,120.0,2.4,14.0,331.0,84.97,69.96
2016,10,31,9,15,338.0,163.0,2.45,14.0,305.0,114.03,95.23
2016,10,31,9,30,155.0,206.0,2.5,14.0,279.0,141.6,118.88
2016,10,31,9,45,110.0,215.0,2.55,14.5,268.5,146.47,122.55
2016,10,31,10,0,65.0,224.0,2.6,15.0,258.0,164.54,129.67
2016,10,31,10,15,111.5,241.5,2.6,15.0,303.0,189.12,146.54
2016,10,31,10,30,158.0,259.0,2.6,15.0,348.0,215.64,165.49
2016,10,31,10,45,261.5,252.5,2.65,15.0,405.0,247.28,187.39
2016,10,31,11,0,365.0,246.0,2.7,15.0,462.0,292.1,221.52
2016,10,31,11,15,260.0,265.5,2.75,15.0,421.0,297.34,230.79
2016,10,31,11,30,155.0,285.0,2.8,15.0,380.0,290.57,229.0
2016,10,31,11,45,305.5,259.0,2.85,15.5,446.0,350.54,275.67
2016,10,31,12,0,456.0,233.0,2.9,16.0,512.0,424.9,334.18
2016,10,31,12,15,451.5,231.5,2.95,16.0,505.5,447.92,354.15
2016,10,31,12,30,447.0,230.0,3.0,16.0,499.0,469.21,372.66
2016,10,31,12,45,442.5,226.0,3.1,16.0,487.0,486.48,387.95
2016,10,31,13,0,438.0,222.0,3.2,16.0,475.0,501.81,401.56
2016,10,31,13,15,288.5,235.5,3.25,16.0,400.0,426.75,343.3
2016,10,31,13,30,139.0,249.0,3.3,16.0,325.0,341.17,274.96
2016,10,31,13,45,140.0,235.0,3.35,16.0,308.5,336.71,272.65
2016,10,31,14,0,141.0,221.0,3.4,16.0,292.0,331.35,269.34
2016,10,31,14,15,70.5,172.5,3.45,16.0,208.0,218.9,178.08
2016,10,31,14,30,0.0,124.0,3.5,16.0,124.0,108.07,85.3
2016,10,31,14,45,8.0,130.0,3.55,16.0,133.0,122.33,97.8
2016,10,31,15,0,16.0,136.0,3.6,16.0,142.0,138.57,111.81
2016,10,31,15,15,11.5,120.0,3.55,15.5,124.0,121.46,97.72
2016,10,31,15,30,7.0,104.0,3.5,15.0,106.0,104.21,83.3
2016,10,31,15,45,3.5,86.0,3.5,15.0,87.0,85.04,66.88
2016,10,31,16,0,0.0,68.0,3.5,15.0,68.0,65.47,49.89
2016,10,31,16,15,0.0,50.0,3.5,14.5,50.0,47.83,34.58
2016,10,31,16,30,0.0,32.0,3.5,14.0,32.0,28.92,17.99
2016,10,31,16,45,0.0,18.5,3.5,13.5,18.5,15.28,2.91
2016,10,31,17,0,0.0,5.0,3.5,13.0,5.0,4.27,0.0
2016,10,31,17,15,0.0,2.5,3.6,13.0,2.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,1,6,45,116.0,12.0,1.95,10.5,20.0,10.24,0.0
2016,11,1,7,0,232.0,24.0,1.9,11.0,40.0,20.0,5.38
2016,11,1,7,15,352.5,34.5,1.95,11.0,80.0,28.39,18.78
2016,11,1,7,30,473.0,45.0,2.0,11.0,120.0,36.71,27.0
2016,11,1,7,45,547.5,51.0,2.05,11.5,166.0,40.97,31.18
2016,11,1,8,0,622.0,57.0,2.1,12.0,212.0,45.3,35.22
2016,11,1,8,15,410.5,94.0,2.15,12.5,204.5,68.81,56.28
2016,11,1,8,30,199.0,131.0,2.2,13.0,197.0,93.17,77.76
2016,11,1,8,45,215.0,148.0,2.25,13.5,227.5,103.8,86.83
2016,11,1,9,0,231.0,165.0,2.3,14.0,258.0,114.12,95.5
2016,11,1,9,15,155.0,182.0,2.25,14.0,247.0,127.65,107.04
2016,11,1,9,30,79.0,199.0,2.2,14.0,236.0,142.13,119.3
2016,11,1,9,45,468.0,140.0,2.15,14.5,380.0,94.47,77.55
2016,11,1,10,0,857.0,81.0,2.1,15.0,524.0,103.83,58.17
2016,11,1,10,15,867.5,82.0,1.95,15.0,549.0,157.31,88.9
2016,11,1,10,30,878.0,83.0,1.8,15.0,574.0,216.71,134.83
2016,11,1,10,45,885.0,84.0,1.7,15.5,591.5,269.07,179.64
2016,11,1,11,0,892.0,85.0,1.6,16.0,609.0,320.9,225.64
2016,11,1,11,15,895.5,85.5,1.5,16.0,619.0,370.46,270.34
2016,11,1,11,30,899.0,86.0,1.4,16.0,629.0,418.69,313.22
2016,11,1,11,45,898.5,86.5,1.35,16.0,630.5,463.72,352.77
2016,11,1,12,0,898.0,87.0,1.3,16.0,632.0,506.68,389.6
2016,11,1,12,15,896.0,86.5,1.25,16.0,626.0,545.72,422.44
2016,11,1,12,30,894.0,86.0,1.2,16.0,620.0,582.21,452.45
2016,11,1,12,45,889.0,85.5,1.2,16.0,606.5,614.26,478.81
2016,11,1,13,0,884.0,85.0,1.2,16.0,593.0,643.32,502.44
2016,11,1,13,15,875.5,83.5,1.15,16.0,571.5,665.98,520.59
2016,11,1,13,30,867.0,82.0,1.1,16.0,550.0,690.25,539.42
2016,11,1,13,45,853.5,81.0,1.1,16.0,521.5,703.8,550.9
2016,11,1,14,0,840.0,80.0,1.1,16.0,493.0,713.7,558.9
2016,11,1,14,15,822.0,77.5,1.1,16.0,458.5,714.93,560.79
2016,11,1,14,30,804.0,75.0,1.1,16.0,424.0,712.45,560.2
2016,11,1,14,45,776.0,72.5,1.1,16.0,383.5,698.82,551.6
2016,11,1,15,0,748.0,70.0,1.1,16.0,343.0,681.63,540.35
2016,11,1,15,15,711.0,66.0,1.15,15.5,299.5,652.44,521.38
2016,11,1,15,30,674.0,62.0,1.2,15.0,256.0,625.95,503.54
2016,11,1,15,45,617.5,56.5,1.25,15.0,210.5,575.51,465.34
2016,11,1,16,0,561.0,51.0,1.3,15.0,165.0,523.41,423.84
2016,11,1,16,15,469.5,43.0,1.45,14.0,121.0,441.3,358.04
2016,11,1,16,30,378.0,35.0,1.6,13.0,77.0,360.02,285.54
2016,11,1,16,45,189.0,17.5,1.75,12.5,38.5,189.03,87.97
2016,11,1,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,2,6,45,128.5,11.0,1.8,8.0,19.0,9.39,0.0
2016,11,2,7,0,257.0,22.0,1.8,8.0,38.0,18.32,2.94
2016,11,2,7,15,376.5,32.0,1.85,8.5,79.0,26.35,17.11
2016,11,2,7,30,496.0,42.0,1.9,9.0,120.0,34.33,25.08
2016,11,2,7,45,565.0,49.0,2.0,9.5,165.5,39.51,30.11
2016,11,2,8,0,634.0,56.0,2.1,10.0,211.0,44.67,34.94
2016,11,2,8,15,678.5,61.0,2.1,10.5,256.0,48.06,38.02
2016,11,2,8,30,723.0,66.0,2.1,11.0,301.0,56.01,45.11
2016,11,2,8,45,754.5,69.0,2.15,12.0,343.0,57.91,46.56
2016,11,2,9,0,786.0,72.0,2.2,13.0,385.0,59.86,48.01
2016,11,2,9,15,807.5,74.5,2.15,13.5,422.0,61.34,49.11
2016,11,2,9,30,829.0,77.0,2.1,14.0,459.0,62.83,50.21
2016,11,2,9,45,854.0,75.5,2.1,14.5,492.5,61.51,48.84
2016,11,2,10,0,879.0,74.0,2.1,15.0,526.0,104.88,59.53
2016,11,2,10,15,889.0,75.5,1.95,15.5,550.5,158.92,89.51
2016,11,2,10,30,899.0,77.0,1.8,16.0,575.0,213.2,130.54
2016,11,2,10,45,905.5,77.5,1.7,16.5,592.5,265.95,175.5
2016,11,2,11,0,912.0,78.0,1.6,17.0,610.0,318.06,221.67
2016,11,2,11,15,915.0,78.5,1.5,17.0,619.5,368.2,266.85
2016,11,2,11,30,918.0,79.0,1.4,17.0,629.0,416.94,310.16
2016,11,2,11,45,918.5,79.0,1.3,17.5,631.0,462.59,349.33
2016,11,2,12,0,919.0,79.0,1.2,18.0,633.0,506.19,385.55
2016,11,2,12,15,917.0,79.0,1.1,18.0,627.0,546.31,418.64
2016,11,2,12,30,915.0,79.0,1.0,18.0,621.0,583.86,448.72
2016,11,2,12,45,911.0,77.5,0.95,18.5,607.5,616.02,473.56
2016,11,2,13,0,907.0,76.0,0.9,19.0,594.0,645.12,495.49
2016,11,2,13,15,899.5,75.0,0.85,19.0,572.5,669.37,514.33
2016,11,2,13,30,892.0,74.0,0.8,19.0,551.0,690.26,530.44
2016,11,2,13,45,879.5,72.5,0.75,19.0,522.5,703.71,540.72
2016,11,2,14,0,867.0,71.0,0.7,19.0,494.0,713.55,547.74
2016,11,2,14,15,850.5,69.0,0.7,18.5,459.5,722.68,556.12
2016,11,2,14,30,834.0,67.0,0.7,18.0,425.0,722.22,557.89
2016,11,2,14,45,808.5,64.5,0.75,18.0,385.0,710.77,551.71
2016,11,2,15,0,783.0,62.0,0.8,18.0,345.0,695.78,542.91
2016,11,2,15,15,748.0,58.5,0.85,17.5,301.5,668.98,526.18
2016,11,2,15,30,713.0,55.0,0.9,17.0,258.0,639.12,506.35
2016,11,2,15,45,658.0,50.5,0.95,17.0,212.0,590.17,470.05
2016,11,2,16,0,603.0,46.0,1.0,17.0,166.0,538.98,429.92
2016,11,2,16,15,515.5,38.5,1.1,16.0,121.5,467.63,373.15
2016,11,2,16,30,428.0,31.0,1.2,15.0,77.0,390.32,303.34
2016,11,2,16,45,214.0,15.5,1.3,14.0,38.5,200.92,74.15
2016,11,2,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,3,6,45,134.0,10.5,1.95,8.5,18.5,8.96,0.0
2016,11,3,7,0,268.0,21.0,2.0,9.0,37.0,17.52,0.49
2016,11,3,7,15,389.5,30.5,2.05,9.5,77.5,25.16,15.85
2016,11,3,7,30,511.0,40.0,2.1,10.0,118.0,32.78,23.53
2016,11,3,7,45,581.5,46.5,2.15,10.5,163.5,37.63,28.26
2016,11,3,8,0,652.0,53.0,2.2,11.0,209.0,46.26,36.2
2016,11,3,8,15,696.5,57.5,2.15,11.5,254.5,49.6,39.24
2016,11,3,8,30,741.0,62.0,2.1,12.0,300.0,52.96,42.19
2016,11,3,8,45,772.0,65.0,2.1,13.0,342.0,54.98,43.76
2016,11,3,9,0,803.0,68.0,2.1,14.0,384.0,57.03,45.32
2016,11,3,9,15,823.5,70.5,2.05,14.5,421.0,58.59,46.5
2016,11,3,9,30,844.0,73.0,2.0,15.0,458.0,60.16,47.68
2016,11,3,9,45,862.5,73.5,2.0,15.5,490.5,60.27,47.57
2016,11,3,10,0,881.0,74.0,2.0,16.0,523.0,102.61,58.44
2016,11,3,10,15,891.0,75.5,1.9,16.5,547.5,156.69,87.62
2016,11,3,10,30,901.0,77.0,1.8,17.0,572.0,210.99,128.16
2016,11,3,10,45,907.0,77.5,1.7,17.5,589.5,263.65,172.75
2016,11,3,11,0,913.0,78.0,1.6,18.0,607.0,315.63,218.61
2016,11,3,11,15,916.5,78.5,1.5,18.0,617.0,365.92,263.74
2016,11,3,11,30,920.0,79.0,1.4,18.0,627.0,414.85,307.08
2016,11,3,11,45,919.5,79.5,1.35,18.5,628.5,460.56,346.43
2016,11,3,12,0,919.0,80.0,1.3,19.0,630.0,504.17,382.9
2016,11,3,12,15,916.5,79.5,1.25,19.0,624.0,543.55,415.82
2016,11,3,12,30,914.0,79.0,1.2,19.0,618.0,580.29,445.85
2016,11,3,12,45,908.0,79.0,1.15,19.5,603.5,612.75,471.06
2016,11,3,13,0,902.0,79.0,1.1,20.0,589.0,642.12,493.3
2016,11,3,13,15,893.5,78.0,1.05,20.0,568.0,665.66,511.8
2016,11,3,13,30,885.0,77.0,1.0,20.0,547.0,685.81,527.55
2016,11,3,13,45,871.0,76.0,1.0,20.0,518.0,698.74,538.47
2016,11,3,14,0,857.0,75.0,1.0,20.0,489.0,714.0,550.04
2016,11,3,14,15,839.5,72.5,0.95,20.0,454.5,715.86,551.66
2016,11,3,14,30,822.0,70.0,0.9,20.0,420.0,714.0,550.87
2016,11,3,14,45,795.5,67.5,0.85,20.0,380.0,701.8,542.82
2016,11,3,15,0,769.0,65.0,0.8,20.0,340.0,686.06,532.18
2016,11,3,15,15,732.5,61.5,0.75,19.5,296.5,658.19,513.5
2016,11,3,15,30,696.0,58.0,0.7,19.0,253.0,627.21,491.83
2016,11,3,15,45,639.5,52.5,0.7,18.5,207.0,576.08,454.63
2016,11,3,16,0,583.0,47.0,0.7,18.0,161.0,530.55,419.4
2016,11,3,16,15,491.5,39.0,0.75,17.5,117.0,449.05,354.49
2016,11,3,16,30,400.0,31.0,0.8,17.0,73.0,368.86,281.67
2016,11,3,16,45,200.0,15.5,0.85,16.5,36.5,189.22,46.34
2016,11,3,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,4,6,45,112.5,10.5,2.0,9.5,16.5,8.96,0.0
2016,11,4,7,0,225.0,21.0,2.0,10.0,33.0,17.54,0.0
2016,11,4,7,15,350.5,31.5,2.05,10.5,73.0,26.02,16.33
2016,11,4,7,30,476.0,42.0,2.1,11.0,113.0,34.44,24.84
2016,11,4,7,45,549.5,49.0,2.2,11.5,158.0,39.6,29.86
2016,11,4,8,0,623.0,56.0,2.3,12.0,203.0,44.76,34.7
2016,11,4,8,15,669.5,61.0,2.15,12.5,248.0,48.15,37.78
2016,11,4,8,30,716.0,66.0,2.0,13.0,293.0,56.13,44.86
2016,11,4,8,45,747.0,69.5,1.95,13.5,334.5,58.42,46.75
2016,11,4,9,0,778.0,73.0,1.9,14.0,376.0,60.74,48.62
2016,11,4,9,15,800.0,76.0,1.75,14.5,413.5,62.57,50.03
2016,11,4,9,30,822.0,79.0,1.6,15.0,451.0,64.42,51.44
2016,11,4,9,45,837.5,81.0,1.45,16.0,482.5,65.46,52.02
2016,11,4,10,0,853.0,83.0,1.3,17.0,514.0,98.3,56.37
2016,11,4,10,15,863.5,84.5,1.15,17.5,538.5,151.69,84.55
2016,11,4,10,30,874.0,86.0,1.0,18.0,563.0,205.49,123.99
2016,11,4,10,45,881.0,87.0,0.9,18.5,580.5,258.31,167.83
2016,11,4,11,0,888.0,88.0,0.8,19.0,598.0,314.31,215.77
2016,11,4,11,15,891.5,88.5,0.7,19.0,608.0,363.54,258.91
2016,11,4,11,30,895.0,89.0,0.6,19.0,618.0,411.46,300.23
2016,11,4,11,45,896.5,88.5,0.5,19.5,620.0,456.17,337.32
2016,11,4,12,0,898.0,88.0,0.4,20.0,622.0,498.96,371.53
2016,11,4,12,15,895.5,87.5,0.3,20.0,615.5,537.65,402.21
2016,11,4,12,30,893.0,87.0,0.2,20.0,609.0,573.76,430.01
2016,11,4,12,45,890.5,85.5,0.15,20.5,595.5,606.18,454.09
2016,11,4,13,0,888.0,84.0,0.1,21.0,582.0,635.72,475.53
2016,11,4,13,15,879.0,82.5,0.15,21.0,561.0,658.14,493.54
2016,11,4,13,30,870.0,81.0,0.2,21.0,540.0,682.01,512.28
2016,11,4,13,45,858.0,79.5,0.25,21.0,511.5,696.13,524.31
2016,11,4,14,0,846.0,78.0,0.3,21.0,483.0,706.65,533.42
2016,11,4,14,15,828.0,75.5,0.3,20.5,448.5,708.07,536.32
2016,11,4,14,30,810.0,73.0,0.3,20.0,414.0,705.79,536.86
2016,11,4,14,45,785.0,70.0,0.35,20.0,374.5,694.11,530.64
2016,11,4,15,0,760.0,67.0,0.4,20.0,335.0,678.91,521.86
2016,11,4,15,15,722.5,63.0,0.45,19.5,291.5,649.75,503.72
2016,11,4,15,30,685.0,59.0,0.5,19.0,248.0,617.49,482.45
2016,11,4,15,45,629.0,53.0,0.55,19.0,202.5,572.91,449.8
2016,11,4,16,0,573.0,47.0,0.6,19.0,157.0,521.15,409.7
2016,11,4,16,15,480.0,39.0,0.7,18.0,113.5,439.02,345.48
2016,11,4,16,30,387.0,31.0,0.8,17.0,70.0,358.21,271.45
2016,11,4,16,45,193.5,15.5,0.9,16.5,35.0,182.81,17.74
2016,11,4,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,6,45,114.0,9.5,0.65,10.0,15.5,8.11,0.0
2016,11,5,7,0,228.0,19.0,0.7,10.0,31.0,15.8,0.0
2016,11,5,7,15,350.0,29.5,0.7,10.5,70.0,24.34,14.75
2016,11,5,7,30,472.0,40.0,0.7,11.0,109.0,32.79,23.39
2016,11,5,7,45,539.5,47.5,0.75,12.0,152.5,38.38,28.74
2016,11,5,8,0,607.0,55.0,0.8,13.0,196.0,43.94,33.84
2016,11,5,8,15,652.5,60.5,0.8,13.5,240.0,47.71,37.26
2016,11,5,8,30,698.0,66.0,0.8,14.0,284.0,51.45,40.54
2016,11,5,8,45,727.0,70.0,0.85,14.5,325.0,58.72,46.85
2016,11,5,9,0,756.0,74.0,0.9,15.0,366.0,61.38,49.01
2016,11,5,9,15,777.5,77.0,0.85,15.0,402.0,63.17,50.47
2016,11,5,9,30,799.0,80.0,0.8,15.0,438.0,64.97,51.94
2016,11,5,9,45,731.0,99.0,0.8,15.5,444.5,70.87,56.87
2016,11,5,10,0,663.0,118.0,0.8,16.0,451.0,106.38,68.59
2016,11,5,10,15,759.5,101.5,0.8,16.0,499.5,151.76,89.59
2016,11,5,10,30,856.0,85.0,0.8,16.0,548.0,199.4,120.71
2016,11,5,10,45,864.0,85.0,0.85,16.5,565.5,250.55,163.45
2016,11,5,11,0,872.0,85.0,0.9,17.0,583.0,305.06,210.8
2016,11,5,11,15,874.5,85.5,1.0,17.0,591.5,353.01,254.07
2016,11,5,11,30,877.0,86.0,1.1,17.0,600.0,399.6,295.93
2016,11,5,11,45,779.0,116.0,1.2,17.5,574.0,429.05,324.58
2016,11,5,12,0,681.0,146.0,1.3,18.0,548.0,449.15,344.37
2016,11,5,12,15,603.5,169.5,1.35,18.0,523.5,465.84,360.47
2016,11,5,12,30,526.0,193.0,1.4,18.0,499.0,470.86,366.83
2016,11,5,12,45,512.5,193.0,1.45,18.5,485.0,488.57,381.67
2016,11,5,13,0,499.0,193.0,1.5,19.0,471.0,503.75,394.15
2016,11,5,13,15,486.0,188.5,1.55,19.0,451.0,512.38,402.37
2016,11,5,13,30,473.0,184.0,1.6,19.0,431.0,518.41,408.54
2016,11,5,13,45,453.0,177.0,1.65,19.0,403.5,514.55,407.21
2016,11,5,14,0,433.0,170.0,1.7,19.0,376.0,507.86,403.68
2016,11,5,14,15,468.0,149.5,1.7,18.5,357.5,523.71,418.6
2016,11,5,14,30,503.0,129.0,1.7,18.0,339.0,537.54,431.9
2016,11,5,14,45,482.5,120.5,1.75,18.0,306.0,521.88,421.24
2016,11,5,15,0,462.0,112.0,1.8,18.0,273.0,503.84,408.62
2016,11,5,15,15,441.5,99.0,1.75,17.5,237.0,478.11,390.03
2016,11,5,15,30,421.0,86.0,1.7,17.0,201.0,450.25,368.99
2016,11,5,15,45,383.5,73.5,1.7,16.5,163.5,408.64,335.85
2016,11,5,16,0,346.0,61.0,1.7,16.0,126.0,366.06,300.22
2016,11,5,16,15,284.5,47.0,1.6,15.5,90.5,303.55,246.03
2016,11,5,16,30,223.0,33.0,1.5,15.0,55.0,242.4,185.22
2016,11,5,16,45,111.5,16.5,1.45,14.5,27.5,121.91,0.0
2016,11,5,17,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,5.5,0.85,12.5,5.5,4.69,0.0
2016,11,6,7,0,0.0,11.0,0.8,13.0,11.0,9.06,0.0
2016,11,6,7,15,0.0,26.0,0.9,13.0,26.0,21.33,11.84
2016,11,6,7,30,0.0,41.0,1.0,13.0,41.0,33.16,23.43
2016,11,6,7,45,0.0,58.5,1.1,13.5,58.5,46.65,35.81
2016,11,6,8,0,0.0,76.0,1.2,14.0,76.0,59.98,47.89
2016,11,6,8,15,2.5,92.5,1.2,14.0,93.5,72.52,59.17
2016,11,6,8,30,5.0,109.0,1.2,14.0,111.0,84.93,70.16
2016,11,6,8,45,9.0,123.5,1.3,14.5,127.0,95.9,79.58
2016,11,6,9,0,13.0,138.0,1.4,15.0,143.0,106.76,88.75
2016,11,6,9,15,23.0,156.5,1.4,15.0,166.5,120.13,100.15
2016,11,6,9,30,33.0,175.0,1.4,15.0,190.0,127.28,106.08
2016,11,6,9,45,79.5,198.5,1.4,15.5,237.5,142.21,118.44
2016,11,6,10,0,126.0,222.0,1.4,16.0,285.0,157.32,122.41
2016,11,6,10,15,71.0,208.5,1.35,16.0,244.5,161.54,125.38
2016,11,6,10,30,16.0,195.0,1.3,16.0,204.0,156.06,122.87
2016,11,6,10,45,73.0,228.0,1.3,16.5,269.5,190.51,147.93
2016,11,6,11,0,130.0,261.0,1.3,17.0,335.0,235.1,181.31
2016,11,6,11,15,148.0,266.0,1.35,17.0,351.5,256.9,198.75
2016,11,6,11,30,166.0,271.0,1.4,17.0,368.0,280.31,217.77
2016,11,6,11,45,158.5,272.0,1.45,17.0,365.0,291.76,227.91
2016,11,6,12,0,151.0,273.0,1.5,17.0,362.0,302.16,237.1
2016,11,6,12,15,215.0,264.0,1.5,17.0,389.0,338.19,265.97
2016,11,6,12,30,279.0,255.0,1.5,17.0,416.0,385.66,303.71
2016,11,6,12,45,275.5,249.0,1.5,17.5,405.0,395.08,311.4
2016,11,6,13,0,272.0,243.0,1.5,18.0,394.0,403.15,318.14
2016,11,6,13,15,408.0,202.0,1.45,18.0,418.5,474.33,374.82
2016,11,6,13,30,544.0,161.0,1.4,18.0,443.0,540.28,426.81
2016,11,6,13,45,485.0,165.5,1.4,18.0,407.0,522.93,414.23
2016,11,6,14,0,426.0,170.0,1.4,18.0,371.0,501.35,398.79
2016,11,6,14,15,348.5,168.5,1.35,18.0,325.5,442.06,354.27
2016,11,6,14,30,271.0,167.0,1.3,18.0,280.0,394.19,317.44
2016,11,6,14,45,262.5,152.0,1.3,18.0,252.5,378.73,306.67
2016,11,6,15,0,254.0,137.0,1.3,18.0,225.0,361.73,294.2
2016,11,6,15,15,243.0,119.5,1.15,17.5,195.0,338.11,276.25
2016,11,6,15,30,232.0,102.0,1.0,17.0,165.0,312.96,256.5
2016,11,6,15,45,211.0,85.0,0.9,16.5,134.0,279.78,229.42
2016,11,6,16,0,190.0,68.0,0.8,16.0,103.0,245.64,200.46
2016,11,6,16,15,153.0,50.5,0.75,15.5,73.5,198.28,159.24
2016,11,6,16,30,116.0,33.0,0.7,15.0,44.0,150.25,111.94
2016,11,6,16,45,58.0,16.5,0.7,14.5,22.0,72.78,0.0
2016,11,6,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,9.0,1.55,11.5,9.0,7.68,0.0
2016,11,7,7,0,0.0,18.0,1.5,12.0,18.0,14.51,0.0
2016,11,7,7,15,71.5,33.5,1.5,12.0,43.0,26.32,15.65
2016,11,7,7,30,143.0,49.0,1.5,12.0,68.0,37.56,27.28
2016,11,7,7,45,168.0,66.5,1.55,12.5,98.0,50.16,39.0
2016,11,7,8,0,193.0,84.0,1.6,13.0,128.0,62.43,50.22
2016,11,7,8,15,208.0,101.5,1.55,13.5,157.5,74.29,60.85
2016,11,7,8,30,223.0,119.0,1.5,14.0,187.0,85.81,70.95
2016,11,7,8,45,232.0,135.5,1.45,14.5,215.0,96.31,79.96
2016,11,7,9,0,241.0,152.0,1.4,15.0,243.0,106.49,88.55
2016,11,7,9,15,223.5,170.0,1.35,15.5,261.0,116.96,97.23
2016,11,7,9,30,206.0,188.0,1.3,16.0,279.0,131.75,109.52
2016,11,7,9,45,299.0,187.5,1.3,17.0,330.0,127.72,105.4
2016,11,7,10,0,392.0,187.0,1.3,18.0,381.0,141.83,104.05
2016,11,7,10,15,383.5,199.5,1.25,18.5,397.0,176.51,124.1
2016,11,7,10,30,375.0,212.0,1.2,19.0,413.0,210.36,149.0
2016,11,7,10,45,385.5,217.5,1.15,19.5,429.5,242.41,174.18
2016,11,7,11,0,396.0,223.0,1.1,20.0,446.0,275.17,200.96
2016,11,7,11,15,497.5,195.5,1.05,20.0,480.0,312.49,229.6
2016,11,7,11,30,599.0,168.0,1.0,20.0,514.0,360.38,267.4
2016,11,7,11,45,560.5,181.5,1.0,20.5,506.5,386.66,290.8
2016,11,7,12,0,522.0,195.0,1.0,21.0,499.0,411.84,312.39
2016,11,7,12,15,455.5,212.5,1.0,21.0,475.5,422.68,323.08
2016,11,7,12,30,389.0,230.0,1.0,21.0,452.0,420.22,323.16
2016,11,7,12,45,421.0,216.0,1.05,21.0,451.5,454.2,350.49
2016,11,7,13,0,453.0,202.0,1.1,21.0,451.0,481.09,372.33
2016,11,7,13,15,509.0,177.5,1.05,21.0,447.5,512.6,397.38
2016,11,7,13,30,565.0,153.0,1.0,21.0,444.0,543.88,422.11
2016,11,7,13,45,477.0,164.0,1.0,21.0,401.0,514.2,400.68
2016,11,7,14,0,389.0,175.0,1.0,21.0,358.0,465.16,365.1
2016,11,7,14,15,305.0,173.0,0.95,20.5,310.0,415.02,328.28
2016,11,7,14,30,221.0,171.0,0.9,20.0,262.0,347.33,277.08
2016,11,7,14,45,213.0,155.5,0.9,20.0,236.0,331.16,265.81
2016,11,7,15,0,205.0,140.0,0.9,20.0,210.0,328.62,264.3
2016,11,7,15,15,195.0,122.0,0.8,19.5,181.5,305.27,246.57
2016,11,7,15,30,185.0,104.0,0.7,19.0,153.0,280.55,227.3
2016,11,7,15,45,167.0,86.0,0.6,19.0,124.0,248.69,201.03
2016,11,7,16,0,149.0,68.0,0.5,19.0,95.0,215.82,173.08
2016,11,7,16,15,116.0,50.0,0.5,18.5,67.5,171.22,134.78
2016,11,7,16,30,83.0,32.0,0.5,18.0,40.0,125.68,90.24
2016,11,7,16,45,41.5,16.0,0.55,17.5,20.0,60.21,0.0
2016,11,7,17,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,11.5,1.3,11.0,11.5,9.82,0.0
2016,11,8,7,0,0.0,23.0,1.3,11.0,23.0,19.63,0.0
2016,11,8,7,15,215.5,30.5,1.3,11.5,59.0,23.67,13.17
2016,11,8,7,30,431.0,38.0,1.3,12.0,95.0,31.18,21.65
2016,11,8,7,45,507.0,45.0,1.35,13.0,138.0,36.39,26.71
2016,11,8,8,0,583.0,52.0,1.4,14.0,181.0,41.61,31.55
2016,11,8,8,15,631.0,57.0,1.3,14.5,223.5,45.05,34.7
2016,11,8,8,30,679.0,62.0,1.2,15.0,266.0,52.81,41.57
2016,11,8,8,45,712.0,65.5,1.15,15.5,306.5,55.18,43.54
2016,11,8,9,0,745.0,69.0,1.1,16.0,347.0,57.56,45.48
2016,11,8,9,15,767.5,71.5,1.05,16.5,383.0,59.07,46.62
2016,11,8,9,30,790.0,74.0,1.0,17.0,419.0,60.61,47.76
2016,11,8,9,45,814.0,73.5,0.95,17.5,451.0,59.99,47.01
2016,11,8,10,0,838.0,73.0,0.9,18.0,483.0,81.11,47.11
2016,11,8,10,15,848.5,74.5,0.85,18.5,507.0,139.45,76.67
2016,11,8,10,30,859.0,76.0,0.8,19.0,531.0,191.05,112.7
2016,11,8,10,45,865.0,77.0,0.8,19.5,547.5,241.45,153.86
2016,11,8,11,0,871.0,78.0,0.8,20.0,564.0,291.27,196.85
2016,11,8,11,15,874.5,78.5,0.75,20.0,574.0,339.1,239.1
2016,11,8,11,30,878.0,79.0,0.7,20.0,584.0,385.67,279.84
2016,11,8,11,45,878.0,79.5,0.7,20.5,585.5,429.39,317.2
2016,11,8,12,0,878.0,80.0,0.7,21.0,587.0,471.15,351.98
2016,11,8,12,15,876.0,80.0,0.7,21.0,581.5,509.36,383.83
2016,11,8,12,30,874.0,80.0,0.7,21.0,576.0,545.12,413.07
2016,11,8,12,45,869.5,79.0,0.7,21.5,563.0,575.91,437.23
2016,11,8,13,0,865.0,78.0,0.7,22.0,550.0,603.79,458.7
2016,11,8,13,15,857.0,77.0,0.7,22.0,529.5,626.52,476.94
2016,11,8,13,30,849.0,76.0,0.7,22.0,509.0,650.61,495.72
2016,11,8,13,45,836.5,74.5,0.75,22.0,482.0,663.87,507.36
2016,11,8,14,0,824.0,73.0,0.8,22.0,455.0,673.62,516.49
2016,11,8,14,15,806.0,70.5,0.7,22.0,422.0,674.79,516.97
2016,11,8,14,30,788.0,68.0,0.6,22.0,389.0,672.38,514.99
2016,11,8,14,45,762.0,65.5,0.55,22.0,350.5,660.66,507.09
2016,11,8,15,0,736.0,63.0,0.5,22.0,312.0,645.54,496.68
2016,11,8,15,15,698.5,59.0,0.45,21.5,270.0,616.89,477.16
2016,11,8,15,30,661.0,55.0,0.4,21.0,228.0,585.29,454.69
2016,11,8,15,45,602.0,49.5,0.35,20.5,184.5,539.82,420.74
2016,11,8,16,0,543.0,44.0,0.3,20.0,141.0,487.74,379.85
2016,11,8,16,15,447.5,35.5,0.6,19.0,99.5,405.07,315.99
2016,11,8,16,30,352.0,27.0,0.9,18.0,58.0,324.51,233.48
2016,11,8,16,45,176.0,13.5,1.2,17.5,29.0,130.58,0.0
2016,11,8,17,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,9,6,45,66.0,7.5,1.45,11.0,10.0,6.4,0.0
2016,11,9,7,0,132.0,15.0,1.4,11.0,20.0,12.8,0.0
2016,11,9,7,15,253.0,28.0,1.45,11.5,55.0,23.14,12.3
2016,11,9,7,30,374.0,41.0,1.5,12.0,90.0,33.71,23.78
2016,11,9,7,45,453.0,49.5,1.55,12.5,132.0,40.03,29.95
2016,11,9,8,0,532.0,58.0,1.6,13.0,174.0,46.31,35.84
2016,11,9,8,15,582.5,64.5,1.5,13.5,216.5,50.73,39.89
2016,11,9,8,30,633.0,71.0,1.4,14.0,259.0,55.12,43.79
2016,11,9,8,45,585.0,87.0,1.35,14.5,280.5,65.86,53.2
2016,11,9,9,0,537.0,103.0,1.3,15.0,302.0,76.2,62.1
2016,11,9,9,15,646.0,94.5,1.3,15.5,357.5,69.44,55.92
2016,11,9,9,30,755.0,86.0,1.3,16.0,413.0,69.48,55.73
2016,11,9,9,45,786.5,84.0,1.35,17.0,446.0,67.52,53.68
2016,11,9,10,0,818.0,82.0,1.4,18.0,479.0,84.74,51.79
2016,11,9,10,15,829.5,84.0,1.4,18.0,503.0,136.17,75.48
2016,11,9,10,30,841.0,86.0,1.4,18.0,527.0,188.17,112.01
2016,11,9,10,45,849.0,86.5,1.4,18.5,544.5,238.6,153.31
2016,11,9,11,0,857.0,87.0,1.4,19.0,562.0,288.71,196.83
2016,11,9,11,15,860.5,88.0,1.4,19.5,571.5,337.35,239.87
2016,11,9,11,30,864.0,89.0,1.4,20.0,581.0,384.8,281.47
2016,11,9,11,45,865.0,89.0,1.4,20.5,583.0,428.97,319.69
2016,11,9,12,0,866.0,89.0,1.4,21.0,585.0,471.28,355.43
2016,11,9,12,15,863.5,88.5,1.35,21.0,579.0,509.39,387.54
2016,11,9,12,30,861.0,88.0,1.3,21.0,573.0,545.0,416.92
2016,11,9,12,45,863.5,84.5,1.3,21.5,561.0,577.7,442.94
2016,11,9,13,0,866.0,81.0,1.3,22.0,549.0,604.58,464.23
2016,11,9,13,15,857.0,79.5,1.25,22.0,528.5,630.22,484.48
2016,11,9,13,30,848.0,78.0,1.2,22.0,508.0,649.28,499.7
2016,11,9,13,45,833.5,76.5,1.15,22.0,480.0,661.25,509.64
2016,11,9,14,0,819.0,75.0,1.1,22.0,452.0,669.63,516.87
2016,11,9,14,15,800.0,73.0,1.05,22.0,418.5,670.7,518.25
2016,11,9,14,30,781.0,71.0,1.0,22.0,385.0,668.18,516.94
2016,11,9,14,45,753.0,68.0,0.95,22.0,346.5,654.44,507.59
2016,11,9,15,0,725.0,65.0,0.9,22.0,308.0,637.27,495.64
2016,11,9,15,15,686.0,60.5,0.85,21.5,266.0,607.0,474.69
2016,11,9,15,30,647.0,56.0,0.8,21.0,224.0,579.39,454.77
2016,11,9,15,45,588.0,50.0,0.75,20.5,180.5,528.32,416.09
2016,11,9,16,0,529.0,44.0,0.7,20.0,137.0,475.87,374.26
2016,11,9,16,15,431.5,35.5,0.75,19.5,96.0,392.31,306.14
2016,11,9,16,30,334.0,27.0,0.8,19.0,55.0,309.66,217.54
2016,11,9,16,45,167.0,13.5,0.85,18.5,27.5,124.0,0.0
2016,11,9,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
