Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,17,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,5.0,2.0,11.5,5.0,0.0,0.0
2016,11,10,7,0,0.0,10.0,2.1,12.0,10.0,8.54,0.0
2016,11,10,7,15,12.0,27.0,2.15,12.5,28.5,21.74,10.61
2016,11,10,7,30,24.0,44.0,2.2,13.0,47.0,34.65,24.38
2016,11,10,7,45,37.5,62.5,2.25,13.5,69.5,48.34,37.08
2016,11,10,8,0,51.0,81.0,2.3,14.0,92.0,61.8,49.36
2016,11,10,8,15,59.5,99.5,2.15,14.0,115.0,74.99,61.3
2016,11,10,8,30,68.0,118.0,2.0,14.0,138.0,87.91,72.81
2016,11,10,8,45,75.0,134.5,1.9,14.5,159.5,99.4,82.73
2016,11,10,9,0,82.0,151.0,1.8,15.0,181.0,110.64,92.25
2016,11,10,9,15,109.0,168.0,1.65,15.5,212.5,118.27,98.48
2016,11,10,9,30,136.0,185.0,1.5,16.0,244.0,128.86,107.18
2016,11,10,9,45,212.5,193.0,1.4,16.5,291.5,135.02,111.98
2016,11,10,10,0,289.0,201.0,1.3,17.0,339.0,142.93,108.78
2016,11,10,10,15,399.0,188.0,1.25,17.5,389.5,163.06,113.94
2016,11,10,10,30,509.0,175.0,1.2,18.0,440.0,197.95,134.13
2016,11,10,10,45,468.5,192.0,1.15,18.5,442.5,235.47,165.93
2016,11,10,11,0,428.0,209.0,1.1,19.0,445.0,268.78,195.43
2016,11,10,11,15,330.5,233.0,1.0,19.0,417.0,285.16,213.44
2016,11,10,11,30,233.0,257.0,0.9,19.0,389.0,290.29,221.4
2016,11,10,11,45,231.5,258.5,0.8,19.5,390.0,307.32,235.36
2016,11,10,12,0,230.0,260.0,0.7,20.0,391.0,323.7,248.42
2016,11,10,12,15,298.0,244.5,0.6,20.0,413.0,364.04,279.52
2016,11,10,12,30,366.0,229.0,0.5,20.0,435.0,403.41,309.71
2016,11,10,12,45,248.0,237.0,0.4,20.5,375.5,364.86,280.62
2016,11,10,13,0,130.0,245.0,0.3,21.0,316.0,308.32,237.62
2016,11,10,13,15,299.5,210.5,0.25,21.0,364.0,398.98,308.34
2016,11,10,13,30,469.0,176.0,0.2,21.0,412.0,499.28,383.19
2016,11,10,13,45,492.5,160.0,0.15,21.5,395.5,515.27,394.19
2016,11,10,14,0,516.0,144.0,0.1,22.0,379.0,529.61,404.97
2016,11,10,14,15,634.5,108.5,0.1,22.0,376.5,594.84,453.96
2016,11,10,14,30,753.0,73.0,0.1,22.0,374.0,647.73,492.64
2016,11,10,14,45,725.0,69.5,0.15,22.0,336.0,633.24,483.18
2016,11,10,15,0,697.0,66.0,0.2,22.0,298.0,615.4,472.06
2016,11,10,15,15,657.0,61.5,0.2,21.5,256.5,589.36,454.9
2016,11,10,15,30,617.0,57.0,0.2,21.0,215.0,556.62,432.0
2016,11,10,15,45,556.0,51.0,0.2,20.5,172.5,504.46,393.45
2016,11,10,16,0,495.0,45.0,0.2,20.0,130.0,450.99,351.71
2016,11,10,16,15,397.0,36.0,0.2,19.5,90.5,367.16,283.39
2016,11,10,16,30,299.0,27.0,0.2,19.0,51.0,282.59,192.31
2016,11,10,16,45,149.5,13.5,0.2,18.5,25.5,111.78,0.0
2016,11,10,17,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,8.0,1.3,12.0,8.0,0.0,0.0
2016,11,11,7,0,0.0,16.0,1.3,12.0,16.0,13.66,0.0
2016,11,11,7,15,185.5,26.5,1.3,12.5,49.5,20.59,9.13
2016,11,11,7,30,371.0,37.0,1.3,13.0,83.0,30.38,20.62
2016,11,11,7,45,451.5,45.5,1.35,14.0,124.5,36.82,26.86
2016,11,11,8,0,532.0,54.0,1.4,15.0,166.0,43.21,32.75
2016,11,11,8,15,583.5,60.0,1.25,15.0,208.0,47.33,36.62
2016,11,11,8,30,635.0,66.0,1.1,15.0,250.0,51.45,40.36
2016,11,11,8,45,672.0,70.0,1.0,15.5,290.0,53.91,42.44
2016,11,11,9,0,709.0,74.0,0.9,16.0,330.0,56.39,44.48
2016,11,11,9,15,733.5,77.0,0.85,16.5,366.0,63.27,50.34
2016,11,11,9,30,758.0,80.0,0.8,17.0,402.0,65.09,51.71
2016,11,11,9,45,467.0,145.5,0.8,17.5,348.5,99.45,81.18
2016,11,11,10,0,176.0,211.0,0.8,18.0,295.0,149.29,115.42
2016,11,11,10,15,173.5,222.5,0.8,18.5,308.5,171.75,128.72
2016,11,11,10,30,171.0,234.0,0.8,19.0,322.0,194.01,144.76
2016,11,11,10,45,146.0,241.5,0.85,19.5,318.5,209.18,157.52
2016,11,11,11,0,121.0,249.0,0.9,20.0,315.0,221.63,168.52
2016,11,11,11,15,174.5,252.0,0.95,20.0,349.5,251.44,191.0
2016,11,11,11,30,228.0,255.0,1.0,20.0,384.0,286.18,217.87
2016,11,11,11,45,258.5,251.5,1.1,20.0,398.0,314.67,240.9
2016,11,11,12,0,289.0,248.0,1.2,20.0,412.0,343.11,264.11
2016,11,11,12,15,287.5,246.5,1.2,20.0,408.0,359.73,278.26
2016,11,11,12,30,286.0,245.0,1.2,20.0,404.0,375.42,291.56
2016,11,11,12,45,163.5,232.5,1.3,20.0,323.0,304.84,238.67
2016,11,11,13,0,41.0,220.0,1.4,20.0,242.0,222.57,174.57
2016,11,11,13,15,20.5,181.5,1.4,20.0,192.5,169.08,132.55
2016,11,11,13,30,0.0,143.0,1.4,20.0,143.0,122.33,94.94
2016,11,11,13,45,145.0,164.5,1.45,20.0,230.0,261.19,209.4
2016,11,11,14,0,290.0,186.0,1.5,20.0,317.0,404.57,323.04
2016,11,11,14,15,145.0,154.0,1.45,19.5,219.5,263.48,211.69
2016,11,11,14,30,0.0,122.0,1.4,19.0,122.0,107.67,83.86
2016,11,11,14,45,0.0,109.5,1.4,18.5,109.5,96.97,75.65
2016,11,11,15,0,0.0,97.0,1.4,18.0,97.0,86.19,66.96
2016,11,11,15,15,0.0,83.5,1.3,17.5,83.5,74.24,57.13
2016,11,11,15,30,0.0,70.0,1.2,17.0,70.0,62.13,47.0
2016,11,11,15,45,0.0,56.0,1.1,17.0,56.0,49.24,35.95
2016,11,11,16,0,0.0,42.0,1.0,17.0,42.0,36.01,24.51
2016,11,11,16,15,0.0,29.0,0.95,16.5,29.0,23.97,14.02
2016,11,11,16,30,0.0,16.0,0.9,16.0,16.0,13.19,3.63
2016,11,11,16,45,0.0,8.0,0.9,15.5,8.0,6.83,0.0
2016,11,11,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,6,45,67.0,6.0,0.95,12.5,8.0,0.0,0.0
2016,11,12,7,0,134.0,12.0,0.9,13.0,16.0,10.24,0.0
2016,11,12,7,15,273.5,23.0,0.9,13.0,49.5,18.97,7.22
2016,11,12,7,30,413.0,34.0,0.9,13.0,83.0,27.99,18.49
2016,11,12,7,45,494.5,41.0,0.9,13.5,125.0,33.3,23.8
2016,11,12,8,0,576.0,48.0,0.9,14.0,167.0,38.64,28.83
2016,11,12,8,15,626.5,53.0,0.85,14.5,209.0,42.18,32.12
2016,11,12,8,30,677.0,58.0,0.8,15.0,251.0,49.76,38.87
2016,11,12,8,45,712.0,61.0,0.8,15.5,291.0,51.82,40.6
2016,11,12,9,0,747.0,64.0,0.8,16.0,331.0,53.92,42.32
2016,11,12,9,15,770.5,66.5,0.8,16.5,367.0,55.55,43.58
2016,11,12,9,30,794.0,69.0,0.8,17.0,403.0,57.19,44.83
2016,11,12,9,45,814.5,69.5,0.8,17.5,434.0,57.34,44.77
2016,11,12,10,0,835.0,70.0,0.8,18.0,465.0,69.53,43.53
2016,11,12,10,15,846.0,71.5,0.8,18.0,489.0,127.31,69.33
2016,11,12,10,30,857.0,73.0,0.8,18.0,513.0,178.43,103.53
2016,11,12,10,45,864.5,73.5,0.85,18.5,530.0,228.26,143.57
2016,11,12,11,0,872.0,74.0,0.9,19.0,547.0,277.64,186.18
2016,11,12,11,15,876.0,74.5,0.95,19.0,556.5,325.33,228.84
2016,11,12,11,30,880.0,75.0,1.0,19.0,566.0,371.81,270.4
2016,11,12,11,45,880.5,75.5,1.1,19.5,568.0,415.54,308.87
2016,11,12,12,0,881.0,76.0,1.2,20.0,570.0,457.37,344.97
2016,11,12,12,15,878.5,75.5,1.25,20.0,564.5,494.76,377.36
2016,11,12,12,30,876.0,75.0,1.3,20.0,559.0,529.65,407.13
2016,11,12,12,45,865.5,76.0,1.4,20.0,545.0,559.08,432.51
2016,11,12,13,0,855.0,77.0,1.5,20.0,531.0,585.34,455.09
2016,11,12,13,15,846.5,76.0,1.55,20.0,511.0,611.23,476.66
2016,11,12,13,30,838.0,75.0,1.6,20.0,491.0,630.85,493.4
2016,11,12,13,45,825.0,73.5,1.65,20.0,464.0,643.64,505.0
2016,11,12,14,0,812.0,72.0,1.7,20.0,437.0,652.95,513.93
2016,11,12,14,15,793.5,69.5,1.7,19.5,404.0,653.81,516.99
2016,11,12,14,30,775.0,67.0,1.7,19.0,371.0,651.14,516.95
2016,11,12,14,45,748.0,64.0,1.75,19.0,333.5,638.34,508.72
2016,11,12,15,0,721.0,61.0,1.8,19.0,296.0,622.19,497.72
2016,11,12,15,15,681.5,57.0,1.85,18.5,254.5,592.6,476.95
2016,11,12,15,30,642.0,53.0,1.9,18.0,213.0,560.12,452.86
2016,11,12,15,45,580.0,47.5,1.95,17.5,170.5,513.54,416.22
2016,11,12,16,0,518.0,42.0,2.0,17.0,128.0,460.42,372.07
2016,11,12,16,15,414.0,33.5,2.0,16.5,88.5,373.59,297.06
2016,11,12,16,30,310.0,25.0,2.0,16.0,49.0,283.11,187.31
2016,11,12,16,45,155.0,12.5,2.05,15.5,24.5,113.76,0.0
2016,11,12,17,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,6,45,57.0,5.5,1.05,11.5,7.0,0.0,0.0
2016,11,13,7,0,114.0,11.0,1.0,12.0,14.0,9.39,0.0
2016,11,13,7,15,251.5,23.0,0.95,12.0,47.0,19.01,6.35
2016,11,13,7,30,389.0,35.0,0.9,12.0,80.0,28.88,19.24
2016,11,13,7,45,469.5,43.0,0.85,12.5,121.5,34.96,25.34
2016,11,13,8,0,550.0,51.0,0.8,13.0,163.0,41.02,31.06
2016,11,13,8,15,602.0,57.0,0.7,13.0,205.0,45.25,35.06
2016,11,13,8,30,654.0,63.0,0.6,13.0,247.0,49.46,38.93
2016,11,13,8,45,690.0,66.5,0.55,13.5,287.0,51.62,40.78
2016,11,13,9,0,726.0,70.0,0.5,14.0,327.0,58.61,46.86
2016,11,13,9,15,750.5,73.0,0.45,14.5,363.0,60.49,48.33
2016,11,13,9,30,775.0,76.0,0.4,15.0,399.0,62.4,49.8
2016,11,13,9,45,793.0,78.0,0.35,15.5,429.5,63.49,50.55
2016,11,13,10,0,811.0,80.0,0.3,16.0,460.0,74.0,49.49
2016,11,13,10,15,823.0,81.5,0.35,16.5,484.5,124.28,68.6
2016,11,13,10,30,835.0,83.0,0.4,17.0,509.0,175.18,102.12
2016,11,13,10,45,842.0,84.5,0.5,17.5,526.0,225.54,142.3
2016,11,13,11,0,849.0,86.0,0.6,18.0,543.0,275.52,185.19
2016,11,13,11,15,853.5,86.5,0.6,18.0,553.0,323.35,227.49
2016,11,13,11,30,858.0,87.0,0.6,18.0,563.0,370.09,268.73
2016,11,13,11,45,859.5,87.0,0.65,18.5,565.0,413.93,306.77
2016,11,13,12,0,861.0,87.0,0.7,19.0,567.0,455.98,342.49
2016,11,13,12,15,859.5,86.5,0.65,19.0,562.0,494.19,374.43
2016,11,13,12,30,858.0,86.0,0.6,19.0,557.0,530.01,403.66
2016,11,13,12,45,861.5,82.0,0.6,19.0,545.5,562.44,430.16
2016,11,13,13,0,865.0,78.0,0.6,19.0,534.0,589.32,452.22
2016,11,13,13,15,856.5,77.0,0.6,19.0,513.5,615.56,473.2
2016,11,13,13,30,848.0,76.0,0.6,19.0,493.0,635.49,489.39
2016,11,13,13,45,836.0,74.0,0.6,19.5,466.5,648.67,499.68
2016,11,13,14,0,824.0,72.0,0.6,20.0,440.0,658.35,507.33
2016,11,13,14,15,804.5,69.5,0.6,20.0,406.5,658.79,509.12
2016,11,13,14,30,785.0,67.0,0.6,20.0,373.0,655.62,507.8
2016,11,13,14,45,757.5,64.0,0.6,20.0,335.0,642.67,499.45
2016,11,13,15,0,730.0,61.0,0.6,20.0,297.0,626.31,488.45
2016,11,13,15,15,690.0,57.0,0.65,19.5,255.0,596.51,468.62
2016,11,13,15,30,650.0,53.0,0.7,19.0,213.0,563.78,445.5
2016,11,13,15,45,588.0,47.0,0.75,18.5,170.0,516.82,410.01
2016,11,13,16,0,526.0,41.0,0.8,18.0,127.0,463.21,366.97
2016,11,13,16,15,422.5,32.5,0.9,17.5,87.5,377.04,294.52
2016,11,13,16,30,319.0,24.0,1.0,17.0,48.0,285.83,179.95
2016,11,13,16,45,159.5,12.0,1.1,16.5,24.0,115.9,0.0
2016,11,13,17,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,14,6,45,61.5,5.0,1.55,10.0,6.5,0.0,0.0
2016,11,14,7,0,123.0,10.0,1.5,10.0,13.0,8.54,0.0
2016,11,14,7,15,267.0,21.5,1.45,10.5,46.0,17.78,4.51
2016,11,14,7,30,411.0,33.0,1.4,11.0,79.0,27.28,17.81
2016,11,14,7,45,493.5,40.5,1.35,12.0,121.0,33.03,23.62
2016,11,14,8,0,576.0,48.0,1.3,13.0,163.0,38.79,29.02
2016,11,14,8,15,628.0,53.5,1.2,13.0,205.5,42.72,32.77
2016,11,14,8,30,680.0,59.0,1.1,13.0,248.0,50.8,40.1
2016,11,14,8,45,712.5,63.0,1.0,13.5,288.0,53.63,42.55
2016,11,14,9,0,745.0,67.0,0.9,14.0,328.0,56.46,44.94
2016,11,14,9,15,420.5,121.5,0.8,14.5,272.0,85.43,70.3
2016,11,14,9,30,96.0,176.0,0.7,15.0,216.0,127.16,106.12
2016,11,14,9,45,65.0,180.5,0.6,15.5,208.5,130.62,108.47
2016,11,14,10,0,34.0,185.0,0.5,16.0,201.0,134.58,111.35
2016,11,14,10,15,190.5,194.5,0.45,16.5,290.5,154.18,115.27
2016,11,14,10,30,347.0,204.0,0.4,17.0,380.0,192.6,137.0
2016,11,14,10,45,342.0,214.5,0.35,17.5,392.5,223.26,160.85
2016,11,14,11,0,337.0,225.0,0.3,18.0,405.0,253.33,185.4
2016,11,14,11,15,600.5,156.0,0.35,18.0,484.0,302.72,217.95
2016,11,14,11,30,864.0,87.0,0.4,18.0,563.0,369.38,266.96
2016,11,14,11,45,864.0,87.5,0.45,18.5,565.0,413.34,304.81
2016,11,14,12,0,864.0,88.0,0.5,19.0,567.0,455.4,340.43
2016,11,14,12,15,862.0,87.5,0.55,19.0,561.0,493.5,372.9
2016,11,14,12,30,860.0,87.0,0.6,19.0,555.0,529.18,402.85
2016,11,14,12,45,645.0,141.5,0.65,19.5,488.0,501.18,384.52
2016,11,14,13,0,430.0,196.0,0.7,20.0,421.0,450.8,348.41
2016,11,14,13,15,633.5,138.5,0.75,20.0,455.0,542.59,420.01
2016,11,14,13,30,837.0,81.0,0.8,20.0,489.0,631.24,487.41
2016,11,14,13,45,823.5,79.0,0.9,20.0,462.0,643.34,498.19
2016,11,14,14,0,810.0,77.0,1.0,20.0,435.0,651.91,507.13
2016,11,14,14,15,790.0,74.5,1.1,19.5,402.0,651.92,510.72
2016,11,14,14,30,770.0,72.0,1.2,19.0,369.0,648.34,511.18
2016,11,14,14,45,741.5,68.5,1.35,19.0,331.0,634.06,502.85
2016,11,14,15,0,713.0,65.0,1.5,19.0,293.0,616.35,491.53
2016,11,14,15,15,671.5,60.5,1.55,18.5,251.5,590.03,473.25
2016,11,14,15,30,630.0,56.0,1.6,18.0,210.0,556.79,448.59
2016,11,14,15,45,565.0,50.0,1.65,17.5,167.0,502.58,406.14
2016,11,14,16,0,500.0,44.0,1.7,17.0,124.0,446.98,360.06
2016,11,14,16,15,394.5,34.0,1.8,16.0,84.5,358.15,283.45
2016,11,14,16,30,289.0,24.0,1.9,15.0,45.0,263.1,160.58
2016,11,14,16,45,144.5,12.0,2.0,14.5,22.5,105.59,0.0
2016,11,14,17,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,7,15,225.0,14.0,1.9,11.5,38.5,12.22,0.32
2016,11,15,7,30,450.0,28.0,2.0,12.0,77.0,25.19,15.8
2016,11,15,7,45,527.5,34.5,2.1,12.5,118.0,30.7,21.45
2016,11,15,8,0,605.0,41.0,2.2,13.0,159.0,36.23,26.7
2016,11,15,8,15,653.5,45.0,2.25,13.5,200.5,39.4,29.7
2016,11,15,8,30,702.0,49.0,2.3,14.0,242.0,42.61,32.6
2016,11,15,8,45,351.0,71.5,2.35,14.5,168.0,52.33,41.21
2016,11,15,9,0,0.0,94.0,2.4,15.0,94.0,75.57,61.65
2016,11,15,9,15,0.0,84.5,2.45,15.0,84.5,69.17,55.88
2016,11,15,9,30,0.0,75.0,2.5,15.0,75.0,62.22,49.66
2016,11,15,9,45,0.0,104.5,2.6,15.5,104.5,84.71,69.19
2016,11,15,10,0,0.0,134.0,2.7,16.0,134.0,106.29,87.66
2016,11,15,10,15,20.0,169.0,2.75,16.0,179.0,133.57,105.44
2016,11,15,10,30,40.0,204.0,2.8,16.0,224.0,158.64,124.73
2016,11,15,10,45,20.0,152.5,2.85,16.5,162.5,126.63,99.01
2016,11,15,11,0,0.0,101.0,2.9,17.0,101.0,83.55,64.17
2016,11,15,11,15,4.0,142.5,3.0,17.0,145.0,117.92,92.37
2016,11,15,11,30,8.0,184.0,3.1,17.0,189.0,153.02,120.91
2016,11,15,11,45,12.5,193.5,3.25,17.0,201.0,163.89,129.67
2016,11,15,12,0,17.0,203.0,3.4,17.0,213.0,175.43,139.1
2016,11,15,12,15,8.5,136.0,3.5,16.5,141.0,117.26,92.0
2016,11,15,12,30,0.0,69.0,3.6,16.0,69.0,57.26,42.49
2016,11,15,12,45,0.0,67.5,3.7,16.0,67.5,56.0,41.5
2016,11,15,13,0,0.0,66.0,3.8,16.0,66.0,54.74,40.49
2016,11,15,13,15,0.0,91.0,3.8,16.0,91.0,75.77,58.15
2016,11,15,13,30,0.0,116.0,3.8,16.0,116.0,98.01,76.78
2016,11,15,13,45,8.5,139.5,3.85,16.0,143.5,125.95,100.33
2016,11,15,14,0,17.0,163.0,3.9,16.0,171.0,156.58,126.07
2016,11,15,14,15,8.5,139.5,3.85,15.5,143.5,129.69,103.98
2016,11,15,14,30,0.0,116.0,3.8,15.0,116.0,102.1,81.04
2016,11,15,14,45,0.0,104.5,3.75,15.0,104.5,92.36,73.0
2016,11,15,15,0,0.0,93.0,3.7,15.0,93.0,82.58,64.81
2016,11,15,15,15,0.0,80.0,3.55,14.5,80.0,71.11,55.2
2016,11,15,15,30,0.0,67.0,3.4,14.0,67.0,59.51,45.31
2016,11,15,15,45,0.0,53.0,3.25,14.0,53.0,46.54,34.02
2016,11,15,16,0,0.0,39.0,3.1,14.0,39.0,33.19,22.32
2016,11,15,16,15,0.0,26.5,2.95,13.5,26.5,21.89,12.29
2016,11,15,16,30,0.0,14.0,2.8,13.0,14.0,11.53,1.29
2016,11,15,16,45,0.0,7.0,2.7,12.5,7.0,5.97,0.0
2016,11,15,17,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,16,7,15,215.5,16.0,2.8,8.5,38.5,12.96,0.0
2016,11,16,7,30,431.0,32.0,2.9,9.0,77.0,26.64,17.1
2016,11,16,7,45,522.0,39.0,3.05,9.5,120.0,32.04,22.87
2016,11,16,8,0,613.0,46.0,3.2,10.0,163.0,40.84,31.14
2016,11,16,8,15,665.5,50.5,3.35,10.5,206.5,44.31,34.47
2016,11,16,8,30,718.0,55.0,3.5,11.0,250.0,47.84,37.71
2016,11,16,8,45,755.0,58.0,3.7,11.5,291.5,50.02,39.62
2016,11,16,9,0,792.0,61.0,3.9,12.0,333.0,52.24,41.5
2016,11,16,9,15,815.0,63.5,3.95,12.0,369.5,53.96,42.98
2016,11,16,9,30,838.0,66.0,4.0,12.0,406.0,55.69,44.45
2016,11,16,9,45,853.5,68.0,4.05,12.5,437.0,56.97,45.41
2016,11,16,10,0,869.0,70.0,4.1,13.0,468.0,67.57,54.62
2016,11,16,10,15,879.5,71.5,4.1,13.0,492.0,119.85,66.54
2016,11,16,10,30,890.0,73.0,4.1,13.0,516.0,172.41,100.63
2016,11,16,10,45,893.5,75.0,4.1,13.5,533.0,224.2,142.8
2016,11,16,11,0,897.0,77.0,4.1,14.0,550.0,275.16,188.18
2016,11,16,11,15,900.5,77.5,4.1,14.0,559.5,323.84,233.49
2016,11,16,11,30,904.0,78.0,4.1,14.0,569.0,371.23,277.9
2016,11,16,11,45,899.0,80.0,4.1,14.0,570.0,415.29,319.29
2016,11,16,12,0,894.0,82.0,4.1,14.0,571.0,457.01,357.93
2016,11,16,12,15,891.5,81.5,4.05,14.0,565.0,495.06,392.71
2016,11,16,12,30,889.0,81.0,4.0,14.0,559.0,530.6,424.68
2016,11,16,12,45,884.0,80.0,4.0,14.0,546.0,561.66,452.57
2016,11,16,13,0,879.0,79.0,4.0,14.0,533.0,592.74,479.81
2016,11,16,13,15,869.5,78.0,3.95,14.0,512.5,615.88,500.33
2016,11,16,13,30,860.0,77.0,3.9,14.0,492.0,635.65,517.89
2016,11,16,13,45,842.0,76.5,3.9,14.0,464.0,647.08,528.85
2016,11,16,14,0,824.0,76.0,3.9,14.0,436.0,654.78,536.73
2016,11,16,14,15,804.0,73.5,3.85,13.5,402.5,655.18,539.67
2016,11,16,14,30,784.0,71.0,3.8,13.0,369.0,651.93,539.37
2016,11,16,14,45,749.0,68.5,3.8,13.0,329.5,634.55,526.62
2016,11,16,15,0,714.0,66.0,3.8,13.0,290.0,613.57,510.7
2016,11,16,15,15,670.5,61.5,3.7,12.5,248.5,586.47,489.91
2016,11,16,15,30,627.0,57.0,3.6,12.0,207.0,552.09,462.14
2016,11,16,15,45,551.0,51.0,3.5,12.0,163.0,490.48,410.07
2016,11,16,16,0,475.0,45.0,3.4,12.0,119.0,427.48,354.31
2016,11,16,16,15,364.5,34.5,3.3,11.0,80.0,335.59,271.09
2016,11,16,16,30,254.0,24.0,3.2,10.0,41.0,235.12,130.51
2016,11,16,16,45,127.0,12.0,3.1,9.5,20.5,93.42,0.0
2016,11,16,17,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,7,15,216.5,14.5,1.35,5.5,37.0,11.72,0.0
2016,11,17,7,30,433.0,29.0,1.3,6.0,74.0,24.07,15.0
2016,11,17,7,45,523.0,36.0,1.3,6.5,116.0,32.2,23.31
2016,11,17,8,0,613.0,43.0,1.3,7.0,158.0,38.19,29.14
2016,11,17,8,15,665.5,47.5,1.3,7.5,201.0,41.75,32.6
2016,11,17,8,30,718.0,52.0,1.3,8.0,244.0,45.35,35.94
2016,11,17,8,45,755.0,55.0,1.35,8.5,285.5,47.61,37.95
2016,11,17,9,0,792.0,58.0,1.4,9.0,327.0,49.9,39.93
2016,11,17,9,15,816.0,60.0,1.3,9.5,363.5,51.3,41.05
2016,11,17,9,30,840.0,62.0,1.2,10.0,400.0,52.73,42.18
2016,11,17,9,45,858.5,63.5,1.2,10.5,431.0,60.34,48.83
2016,11,17,10,0,877.0,65.0,1.2,11.0,462.0,61.83,49.96
2016,11,17,10,15,888.0,66.0,1.15,11.5,487.0,113.85,62.32
2016,11,17,10,30,899.0,67.0,1.1,12.0,512.0,166.31,95.26
2016,11,17,10,45,907.5,67.5,1.05,12.5,529.5,218.03,136.38
2016,11,17,11,0,916.0,68.0,1.0,13.0,547.0,269.36,181.04
2016,11,17,11,15,920.0,68.5,0.95,13.0,557.0,318.81,225.97
2016,11,17,11,30,924.0,69.0,0.9,13.0,567.0,367.0,269.8
2016,11,17,11,45,925.5,68.5,0.85,13.5,569.5,411.87,309.74
2016,11,17,12,0,927.0,68.0,0.8,14.0,572.0,454.8,346.98
2016,11,17,12,15,925.0,67.5,0.8,14.0,566.5,494.01,381.26
2016,11,17,12,30,923.0,67.0,0.8,14.0,561.0,530.67,412.7
2016,11,17,12,45,918.0,66.5,0.85,14.5,547.5,563.05,439.8
2016,11,17,13,0,913.0,66.0,0.9,15.0,534.0,592.44,464.02
2016,11,17,13,15,904.5,65.0,0.9,15.0,513.5,616.11,483.96
2016,11,17,13,30,896.0,64.0,0.9,15.0,493.0,636.44,501.11
2016,11,17,13,45,882.5,63.0,0.9,15.0,466.0,650.19,513.17
2016,11,17,14,0,869.0,62.0,0.9,15.0,439.0,660.39,522.48
2016,11,17,14,15,850.5,60.0,0.85,14.5,405.5,662.5,525.85
2016,11,17,14,30,832.0,58.0,0.8,14.0,372.0,661.08,526.05
2016,11,17,14,45,805.0,55.5,0.8,14.0,333.5,655.88,523.0
2016,11,17,15,0,778.0,53.0,0.8,14.0,295.0,641.23,512.73
2016,11,17,15,15,738.5,49.5,0.75,13.5,253.0,613.19,492.33
2016,11,17,15,30,699.0,46.0,0.7,13.0,211.0,582.22,468.65
2016,11,17,15,45,637.0,41.0,0.65,13.0,167.5,530.92,427.11
2016,11,17,16,0,575.0,36.0,0.6,13.0,124.0,477.74,381.73
2016,11,17,16,15,467.0,28.0,0.6,12.5,84.0,388.89,303.8
2016,11,17,16,30,359.0,20.0,0.6,12.0,44.0,291.91,147.19
2016,11,17,16,45,179.5,10.0,0.6,11.5,22.0,125.67,0.0
2016,11,17,17,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,11,18,7,15,201.0,14.5,2.4,5.5,34.5,11.74,0.0
2016,11,18,7,30,402.0,29.0,2.4,6.0,69.0,24.06,14.75
2016,11,18,7,45,494.0,37.0,2.45,6.5,111.0,30.36,21.58
2016,11,18,8,0,586.0,45.0,2.5,7.0,153.0,36.66,27.7
2016,11,18,8,15,642.0,50.5,2.35,7.5,197.0,44.3,34.87
2016,11,18,8,30,698.0,56.0,2.2,8.0,241.0,48.68,38.94
2016,11,18,8,45,736.5,60.0,2.1,9.0,282.5,51.64,41.52
2016,11,18,9,0,775.0,64.0,2.0,10.0,324.0,54.63,44.02
2016,11,18,9,15,799.5,66.5,2.05,10.5,360.5,56.27,45.36
2016,11,18,9,30,824.0,69.0,2.1,11.0,397.0,57.96,46.69
2016,11,18,9,45,845.5,70.0,2.15,12.0,429.0,58.49,46.89
2016,11,18,10,0,867.0,71.0,2.2,13.0,461.0,59.1,47.15
2016,11,18,10,15,877.5,72.5,2.35,13.5,485.5,115.3,64.37
2016,11,18,10,30,888.0,74.0,2.5,14.0,510.0,167.64,96.69
2016,11,18,10,45,893.5,75.0,2.65,15.0,526.5,218.81,137.03
2016,11,18,11,0,899.0,76.0,2.8,16.0,543.0,269.31,180.9
2016,11,18,11,15,901.5,76.5,2.85,16.0,552.5,317.7,225.34
2016,11,18,11,30,904.0,77.0,2.9,16.0,562.0,364.7,268.9
2016,11,18,11,45,902.0,77.5,3.0,16.5,563.5,408.48,309.02
2016,11,18,12,0,900.0,78.0,3.1,17.0,565.0,450.11,346.55
2016,11,18,12,15,897.0,78.0,3.2,17.0,558.5,488.52,381.36
2016,11,18,12,30,894.0,78.0,3.3,17.0,552.0,524.41,413.44
2016,11,18,12,45,888.5,77.0,3.4,17.0,539.0,555.32,441.07
2016,11,18,13,0,883.0,76.0,3.5,17.0,526.0,583.26,465.89
2016,11,18,13,15,873.5,74.5,3.55,17.0,505.5,605.25,485.62
2016,11,18,13,30,864.0,73.0,3.6,17.0,485.0,628.07,505.53
2016,11,18,13,45,850.5,71.5,3.7,17.0,458.0,641.41,518.16
2016,11,18,14,0,837.0,70.0,3.8,17.0,431.0,651.18,527.9
2016,11,18,14,15,818.0,68.0,3.75,16.5,398.0,653.13,531.99
2016,11,18,14,30,799.0,66.0,3.7,16.0,365.0,651.48,532.91
2016,11,18,14,45,771.5,63.0,3.65,16.0,327.0,639.2,524.02
2016,11,18,15,0,744.0,60.0,3.6,16.0,289.0,623.46,512.13
2016,11,18,15,15,702.5,55.5,3.4,15.5,247.5,592.77,488.43
2016,11,18,15,30,661.0,51.0,3.2,15.0,206.0,559.11,461.24
2016,11,18,15,45,596.0,45.0,3.05,14.5,163.0,504.61,416.03
2016,11,18,16,0,531.0,39.0,2.9,14.0,120.0,456.55,373.34
2016,11,18,16,15,417.0,30.5,2.8,13.0,80.5,365.01,289.82
2016,11,18,16,30,303.0,22.0,2.7,12.0,41.0,262.44,122.42
2016,11,18,16,45,151.5,11.0,2.65,11.5,20.5,107.9,0.0
2016,11,18,17,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,3.0,4.9,11.0,3.0,2.46,0.0
2016,11,19,7,30,0.0,6.0,4.9,11.0,6.0,4.92,0.0
2016,11,19,7,45,0.0,10.5,4.9,11.0,10.5,8.62,1.94
2016,11,19,8,0,0.0,15.0,4.9,11.0,15.0,12.33,5.4
2016,11,19,8,15,0.0,19.0,4.9,11.0,19.0,15.63,8.49
2016,11,19,8,30,0.0,23.0,4.9,11.0,23.0,18.94,11.54
2016,11,19,8,45,0.0,27.5,4.9,11.5,27.5,22.67,14.91
2016,11,19,9,0,0.0,32.0,4.9,12.0,32.0,26.4,18.24
2016,11,19,9,15,0.0,66.0,4.9,12.0,66.0,54.7,43.67
2016,11,19,9,30,0.0,100.0,4.9,12.0,100.0,80.78,66.88
2016,11,19,9,45,0.0,84.0,4.9,12.5,84.0,69.27,56.38
2016,11,19,10,0,0.0,68.0,4.9,13.0,68.0,56.38,44.73
2016,11,19,10,15,0.0,81.0,4.9,13.0,81.0,67.25,51.8
2016,11,19,10,30,0.0,94.0,4.9,13.0,94.0,77.62,60.49
2016,11,19,10,45,0.0,109.0,4.9,13.5,109.0,89.55,70.34
2016,11,19,11,0,0.0,124.0,4.9,14.0,124.0,101.62,80.23
2016,11,19,11,15,0.0,138.5,4.85,14.0,138.5,113.48,90.07
2016,11,19,11,30,0.0,153.0,4.8,14.0,153.0,125.59,100.09
2016,11,19,11,45,27.0,191.0,4.8,14.5,206.0,168.38,134.79
2016,11,19,12,0,54.0,229.0,4.8,15.0,259.0,214.64,172.26
2016,11,19,12,15,27.0,136.0,4.75,15.0,151.0,128.26,101.76
2016,11,19,12,30,0.0,43.0,4.7,15.0,43.0,35.6,24.47
2016,11,19,12,45,3.5,108.0,4.7,15.0,110.0,92.0,71.94
2016,11,19,13,0,7.0,173.0,4.7,15.0,177.0,151.62,121.59
2016,11,19,13,15,3.5,140.0,4.6,15.0,142.0,121.11,96.33
2016,11,19,13,30,0.0,107.0,4.5,15.0,107.0,90.05,70.48
2016,11,19,13,45,0.0,80.0,4.45,15.0,80.0,66.41,50.72
2016,11,19,14,0,0.0,53.0,4.4,15.0,53.0,43.87,31.73
2016,11,19,14,15,0.0,48.5,4.25,15.0,48.5,40.12,28.62
2016,11,19,14,30,0.0,44.0,4.1,15.0,44.0,36.37,25.48
2016,11,19,14,45,309.0,60.0,4.0,15.0,155.0,302.87,256.3
2016,11,19,15,0,618.0,76.0,3.9,15.0,266.0,556.24,463.23
2016,11,19,15,15,571.0,70.5,3.7,14.5,226.0,521.01,434.05
2016,11,19,15,30,524.0,65.0,3.5,14.0,186.0,483.12,402.93
2016,11,19,15,45,461.0,56.5,3.35,14.0,146.5,428.56,356.1
2016,11,19,16,0,398.0,48.0,3.2,14.0,107.0,372.51,305.99
2016,11,19,16,15,282.0,36.5,3.15,13.5,71.0,277.41,219.46
2016,11,19,16,30,166.0,25.0,3.1,13.0,35.0,173.73,70.79
2016,11,19,16,45,83.0,12.5,3.05,12.5,17.5,64.45,0.0
2016,11,19,17,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
