Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,20,7,15,5.0,15.5,1.55,10.5,16.0,12.8,0.0
2016,11,20,7,30,10.0,31.0,1.5,11.0,32.0,24.78,14.47
2016,11,20,7,45,25.0,48.5,1.5,11.5,52.5,37.92,27.61
2016,11,20,8,0,40.0,66.0,1.5,12.0,73.0,50.85,39.64
2016,11,20,8,15,49.5,83.5,1.55,12.0,94.5,63.55,51.36
2016,11,20,8,30,59.0,101.0,1.6,12.0,116.0,76.01,62.7
2016,11,20,8,45,63.5,118.0,1.65,12.5,136.5,87.89,73.21
2016,11,20,9,0,68.0,135.0,1.7,13.0,157.0,99.51,83.3
2016,11,20,9,15,73.5,149.5,1.7,13.0,176.0,109.47,91.95
2016,11,20,9,30,79.0,164.0,1.7,13.0,195.0,119.2,100.3
2016,11,20,9,45,39.5,129.5,1.7,13.0,145.0,99.06,82.47
2016,11,20,10,0,0.0,95.0,1.7,13.0,95.0,77.77,63.64
2016,11,20,10,15,0.0,61.0,1.7,13.0,61.0,50.55,37.61
2016,11,20,10,30,0.0,27.0,1.7,13.0,27.0,22.31,13.49
2016,11,20,10,45,0.0,22.5,1.7,13.0,22.5,18.59,10.29
2016,11,20,11,0,0.0,18.0,1.7,13.0,18.0,14.87,7.09
2016,11,20,11,15,0.0,27.5,1.6,13.0,27.5,22.73,13.81
2016,11,20,11,30,0.0,37.0,1.5,13.0,37.0,30.62,20.53
2016,11,20,11,45,30.0,133.5,1.45,13.0,149.5,122.56,97.32
2016,11,20,12,0,60.0,230.0,1.4,13.0,262.0,217.66,174.77
2016,11,20,12,15,30.0,125.5,1.25,13.0,141.5,120.49,95.58
2016,11,20,12,30,0.0,21.0,1.1,13.0,21.0,17.35,9.18
2016,11,20,12,45,0.0,51.0,1.0,13.0,51.0,42.24,30.48
2016,11,20,13,0,0.0,81.0,0.9,13.0,81.0,67.26,51.68
2016,11,20,13,15,0.0,89.5,0.85,13.0,89.5,74.5,57.81
2016,11,20,13,30,0.0,98.0,0.8,13.0,98.0,82.08,64.26
2016,11,20,13,45,0.0,77.0,0.8,13.5,77.0,63.9,48.89
2016,11,20,14,0,0.0,56.0,0.8,14.0,56.0,46.37,34.05
2016,11,20,14,15,0.0,85.5,0.8,13.5,85.5,71.83,55.86
2016,11,20,14,30,0.0,115.0,0.8,13.0,115.0,101.66,81.24
2016,11,20,14,45,0.0,102.5,0.8,13.0,102.5,90.91,72.21
2016,11,20,15,0,0.0,90.0,0.8,13.0,90.0,80.06,63.1
2016,11,20,15,15,0.0,76.5,0.75,13.0,76.5,68.0,52.82
2016,11,20,15,30,0.0,63.0,0.7,13.0,63.0,55.76,42.25
2016,11,20,15,45,0.0,49.5,0.65,13.0,49.5,43.26,31.32
2016,11,20,16,0,0.0,36.0,0.6,13.0,36.0,30.37,19.99
2016,11,20,16,15,0.0,24.0,0.6,12.5,24.0,19.82,10.42
2016,11,20,16,30,0.0,12.0,0.6,12.0,12.0,9.88,0.0
2016,11,20,16,45,0.0,6.0,0.65,12.0,6.0,5.12,0.0
2016,11,20,17,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,7,15,184.0,13.5,2.25,8.5,30.0,10.98,0.0
2016,11,21,7,30,368.0,27.0,2.3,9.0,60.0,22.43,12.35
2016,11,21,7,45,466.5,34.5,2.4,9.5,100.5,28.33,19.33
2016,11,21,8,0,565.0,42.0,2.5,10.0,141.0,37.32,27.83
2016,11,21,8,15,622.0,47.0,2.55,10.0,182.5,41.29,31.73
2016,11,21,8,30,679.0,52.0,2.6,10.0,224.0,45.3,35.53
2016,11,21,8,45,719.5,55.0,2.65,10.5,264.5,47.52,37.53
2016,11,21,9,0,760.0,58.0,2.7,11.0,305.0,49.79,39.5
2016,11,21,9,15,785.0,61.0,2.7,11.5,341.0,51.95,41.31
2016,11,21,9,30,810.0,64.0,2.7,12.0,377.0,54.11,43.09
2016,11,21,9,45,815.5,69.0,2.7,12.5,406.0,57.55,45.99
2016,11,21,10,0,821.0,74.0,2.7,13.0,435.0,60.93,48.81
2016,11,21,10,15,834.0,75.5,2.7,13.0,459.5,101.28,56.92
2016,11,21,10,30,847.0,77.0,2.7,13.0,484.0,152.09,86.83
2016,11,21,10,45,856.0,78.0,2.7,13.5,501.5,202.32,125.78
2016,11,21,11,0,865.0,79.0,2.7,14.0,519.0,252.37,169.14
2016,11,21,11,15,869.5,79.5,2.65,14.0,529.5,300.39,213.14
2016,11,21,11,30,874.0,80.0,2.6,14.0,540.0,347.33,256.61
2016,11,21,11,45,876.5,79.5,2.55,14.5,543.0,392.67,297.84
2016,11,21,12,0,879.0,79.0,2.5,15.0,546.0,434.11,335.08
2016,11,21,12,15,877.5,79.0,2.5,15.0,541.0,472.35,369.67
2016,11,21,12,30,876.0,79.0,2.5,15.0,536.0,508.24,401.62
2016,11,21,12,45,876.5,76.5,2.5,15.0,524.5,540.19,429.86
2016,11,21,13,0,877.0,74.0,2.5,15.0,513.0,569.53,455.52
2016,11,21,13,15,868.0,72.5,2.5,15.0,493.0,591.71,475.22
2016,11,21,13,30,859.0,71.0,2.5,15.0,473.0,614.62,495.02
2016,11,21,13,45,844.0,70.0,2.5,15.0,446.0,627.6,507.01
2016,11,21,14,0,829.0,69.0,2.5,15.0,419.0,637.02,516.09
2016,11,21,14,15,809.5,66.5,2.5,14.5,386.5,638.15,519.65
2016,11,21,14,30,790.0,64.0,2.5,14.0,354.0,635.7,520.25
2016,11,21,14,45,759.5,61.5,2.5,14.0,316.0,622.18,510.69
2016,11,21,15,0,729.0,59.0,2.5,14.0,278.0,605.21,497.95
2016,11,21,15,15,686.0,54.5,2.45,13.5,237.0,573.91,474.04
2016,11,21,15,30,643.0,50.0,2.4,13.0,196.0,539.67,446.6
2016,11,21,15,45,572.5,44.5,2.35,13.0,154.0,489.4,403.91
2016,11,21,16,0,502.0,39.0,2.3,13.0,112.0,432.42,353.16
2016,11,21,16,15,383.0,30.0,2.3,12.0,74.0,338.28,266.01
2016,11,21,16,30,264.0,21.0,2.3,11.0,36.0,230.53,71.42
2016,11,21,16,45,132.0,10.5,2.35,10.5,18.0,93.95,0.0
2016,11,21,17,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,7,15,156.0,14.5,0.75,7.5,27.5,12.38,0.0
2016,11,22,7,30,312.0,29.0,0.7,8.0,55.0,24.18,13.44
2016,11,22,7,45,411.0,38.0,0.7,8.5,94.5,31.24,21.98
2016,11,22,8,0,510.0,47.0,0.7,9.0,134.0,38.27,28.83
2016,11,22,8,15,570.0,53.0,0.75,9.5,175.5,42.57,32.99
2016,11,22,8,30,630.0,59.0,0.8,10.0,217.0,46.88,37.0
2016,11,22,8,45,433.0,94.5,0.85,10.5,211.5,69.38,57.25
2016,11,22,9,0,236.0,130.0,0.9,11.0,206.0,92.87,78.04
2016,11,22,9,15,250.0,142.0,1.0,11.0,230.5,100.5,84.67
2016,11,22,9,30,264.0,154.0,1.1,11.0,255.0,107.95,91.12
2016,11,22,9,45,367.0,149.5,1.2,11.5,302.5,102.35,85.86
2016,11,22,10,0,470.0,145.0,1.3,12.0,350.0,99.73,83.27
2016,11,22,10,15,546.5,134.5,1.35,12.0,385.5,120.1,81.68
2016,11,22,10,30,623.0,124.0,1.4,12.0,421.0,156.5,100.36
2016,11,22,10,45,593.5,138.0,1.45,12.5,429.5,200.47,135.85
2016,11,22,11,0,564.0,152.0,1.5,13.0,438.0,238.32,169.48
2016,11,22,11,15,542.0,162.5,1.5,13.0,441.5,274.16,202.45
2016,11,22,11,30,520.0,173.0,1.5,13.0,445.0,307.37,233.24
2016,11,22,11,45,504.0,178.5,1.55,13.0,443.5,335.99,259.86
2016,11,22,12,0,488.0,184.0,1.6,13.0,442.0,362.29,284.1
2016,11,22,12,15,484.5,183.0,1.6,13.0,437.0,386.18,305.7
2016,11,22,12,30,481.0,182.0,1.6,13.0,432.0,408.45,325.61
2016,11,22,12,45,504.0,171.0,1.6,13.5,427.5,433.54,346.8
2016,11,22,13,0,527.0,160.0,1.6,14.0,423.0,458.08,367.31
2016,11,22,13,15,429.0,173.0,1.6,13.5,381.5,435.27,351.47
2016,11,22,13,30,331.0,186.0,1.6,13.0,340.0,395.11,321.54
2016,11,22,13,45,444.5,153.0,1.65,13.0,347.5,457.67,373.67
2016,11,22,14,0,558.0,120.0,1.7,13.0,355.0,516.46,422.0
2016,11,22,14,15,609.0,99.0,1.7,13.0,337.0,542.04,443.6
2016,11,22,14,30,660.0,78.0,1.7,13.0,319.0,564.77,463.15
2016,11,22,14,45,615.5,79.0,1.7,13.0,284.5,545.4,448.64
2016,11,22,15,0,571.0,80.0,1.7,13.0,250.0,522.51,431.1
2016,11,22,15,15,530.0,72.5,1.65,12.5,212.5,489.52,405.65
2016,11,22,15,30,489.0,65.0,1.6,12.0,175.0,454.04,376.97
2016,11,22,15,45,436.5,55.0,1.6,11.5,137.5,405.96,336.69
2016,11,22,16,0,384.0,45.0,1.6,11.0,100.0,356.64,293.0
2016,11,22,16,15,285.5,33.0,1.65,10.5,65.5,274.52,215.64
2016,11,22,16,30,187.0,21.0,1.7,10.0,31.0,178.28,43.87
2016,11,22,16,45,93.5,10.5,1.8,10.0,15.5,68.97,0.0
2016,11,22,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,7,15,111.0,16.0,2.0,7.5,25.0,13.66,0.0
2016,11,23,7,30,222.0,32.0,1.9,8.0,50.0,24.86,13.39
2016,11,23,7,45,324.0,43.5,1.85,9.0,88.0,33.66,23.92
2016,11,23,8,0,426.0,55.0,1.8,10.0,126.0,44.96,34.57
2016,11,23,8,15,493.5,62.5,1.85,10.0,167.5,50.2,39.7
2016,11,23,8,30,561.0,70.0,1.9,10.0,209.0,55.46,44.68
2016,11,23,8,45,604.5,75.5,2.0,10.5,248.0,58.91,47.8
2016,11,23,9,0,648.0,81.0,2.1,11.0,287.0,62.4,50.84
2016,11,23,9,15,679.0,85.0,2.15,11.0,323.0,64.63,52.8
2016,11,23,9,30,710.0,89.0,2.2,11.0,359.0,66.9,54.75
2016,11,23,9,45,575.5,119.5,2.25,11.5,349.5,87.18,72.6
2016,11,23,10,0,441.0,150.0,2.3,12.0,340.0,102.74,86.04
2016,11,23,10,15,224.5,158.0,2.3,12.0,255.0,121.73,92.19
2016,11,23,10,30,8.0,166.0,2.3,12.0,170.0,131.49,105.68
2016,11,23,10,45,102.5,195.5,2.3,12.5,247.0,164.04,128.08
2016,11,23,11,0,197.0,225.0,2.3,13.0,324.0,213.92,165.02
2016,11,23,11,15,517.0,160.0,2.3,13.0,427.0,264.01,195.79
2016,11,23,11,30,837.0,95.0,2.3,13.0,530.0,343.85,254.84
2016,11,23,11,45,841.5,94.0,2.3,13.0,533.0,386.75,294.41
2016,11,23,12,0,846.0,93.0,2.3,13.0,536.0,428.18,332.3
2016,11,23,12,15,843.5,92.5,2.35,13.0,531.0,465.35,366.27
2016,11,23,12,30,841.0,92.0,2.4,13.0,526.0,500.14,397.63
2016,11,23,12,45,834.5,91.5,2.5,13.0,513.5,530.37,424.96
2016,11,23,13,0,828.0,91.0,2.6,13.0,501.0,557.71,449.52
2016,11,23,13,15,817.5,89.5,2.65,13.0,481.0,578.73,468.64
2016,11,23,13,30,807.0,88.0,2.7,13.0,461.0,596.47,484.9
2016,11,23,13,45,794.0,85.5,2.8,13.0,435.0,608.27,496.53
2016,11,23,14,0,781.0,83.0,2.9,13.0,409.0,616.63,505.31
2016,11,23,14,15,759.0,80.0,2.85,12.5,376.5,615.08,506.55
2016,11,23,14,30,737.0,77.0,2.8,12.0,344.0,613.83,507.66
2016,11,23,14,45,706.5,73.0,2.8,12.0,307.0,599.02,497.15
2016,11,23,15,0,676.0,69.0,2.8,12.0,270.0,580.96,483.54
2016,11,23,15,15,628.5,64.0,2.6,11.5,229.0,546.87,456.48
2016,11,23,15,30,581.0,59.0,2.4,11.0,188.0,510.05,425.95
2016,11,23,15,45,509.0,51.5,2.25,11.0,147.0,451.15,375.33
2016,11,23,16,0,437.0,44.0,2.1,11.0,106.0,390.82,321.2
2016,11,23,16,15,313.0,33.0,2.05,10.0,69.0,292.15,229.33
2016,11,23,16,30,189.0,22.0,2.0,9.0,32.0,178.85,33.37
2016,11,23,16,45,94.5,11.0,2.0,8.5,16.0,69.86,0.0
2016,11,23,17,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,24,7,15,122.5,15.5,1.35,4.0,25.0,13.23,0.0
2016,11,24,7,30,245.0,31.0,1.4,4.0,50.0,24.16,12.48
2016,11,24,7,45,355.5,41.5,1.5,4.5,89.5,34.39,24.95
2016,11,24,8,0,466.0,52.0,1.6,5.0,129.0,42.62,33.13
2016,11,24,8,15,533.0,59.5,1.55,5.5,171.0,47.99,38.4
2016,11,24,8,30,600.0,67.0,1.5,6.0,213.0,53.37,43.48
2016,11,24,8,45,650.5,71.0,1.5,6.5,254.0,55.79,45.72
2016,11,24,9,0,701.0,75.0,1.5,7.0,295.0,58.31,47.95
2016,11,24,9,15,730.5,78.5,1.45,7.5,331.5,60.33,49.64
2016,11,24,9,30,760.0,82.0,1.4,8.0,368.0,62.38,51.33
2016,11,24,9,45,785.0,83.5,1.4,8.5,400.0,68.73,56.86
2016,11,24,10,0,810.0,85.0,1.4,9.0,432.0,69.47,57.3
2016,11,24,10,15,823.5,87.0,1.3,9.5,457.0,102.48,62.22
2016,11,24,10,30,837.0,89.0,1.2,10.0,482.0,153.14,90.02
2016,11,24,10,45,847.5,89.5,1.1,11.0,500.5,202.72,126.98
2016,11,24,11,0,858.0,90.0,1.0,12.0,519.0,252.3,168.66
2016,11,24,11,15,862.5,90.5,0.85,12.0,529.5,300.12,211.45
2016,11,24,11,30,867.0,91.0,0.7,12.0,540.0,346.89,253.5
2016,11,24,11,45,870.0,91.0,0.6,12.5,543.0,391.42,292.74
2016,11,24,12,0,873.0,91.0,0.5,13.0,546.0,434.33,329.51
2016,11,24,12,15,870.5,90.5,0.4,13.0,541.0,472.58,362.16
2016,11,24,12,30,868.0,90.0,0.3,13.0,536.0,508.38,391.88
2016,11,24,12,45,863.0,89.0,0.25,13.0,523.5,539.84,417.94
2016,11,24,13,0,858.0,88.0,0.2,13.0,511.0,568.41,441.2
2016,11,24,13,15,751.5,100.0,0.2,13.0,459.5,550.53,430.34
2016,11,24,13,30,645.0,112.0,0.2,13.0,408.0,523.92,412.76
2016,11,24,13,45,726.5,96.5,0.25,13.0,412.5,578.05,455.96
2016,11,24,14,0,808.0,81.0,0.3,13.0,417.0,629.58,495.91
2016,11,24,14,15,786.0,78.5,0.35,13.0,384.0,629.11,497.21
2016,11,24,14,30,764.0,76.0,0.4,13.0,351.0,624.94,496.26
2016,11,24,14,45,733.0,72.0,0.45,13.0,313.0,613.99,489.85
2016,11,24,15,0,702.0,68.0,0.5,13.0,275.0,595.88,477.7
2016,11,24,15,15,654.5,63.0,0.55,12.5,233.5,562.03,453.66
2016,11,24,15,30,607.0,58.0,0.6,12.0,192.0,525.39,426.01
2016,11,24,15,45,534.0,50.5,0.7,11.5,150.0,465.93,379.02
2016,11,24,16,0,461.0,43.0,0.8,11.0,108.0,405.05,327.65
2016,11,24,16,15,336.0,32.0,0.9,10.5,70.0,305.9,236.34
2016,11,24,16,30,211.0,21.0,1.0,10.0,32.0,191.48,23.67
2016,11,24,16,45,105.5,10.5,1.15,9.5,16.0,76.28,0.0
2016,11,24,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,25,7,15,3.0,13.0,2.0,6.0,13.0,11.1,0.0
2016,11,25,7,30,6.0,26.0,2.0,6.0,26.0,20.92,9.24
2016,11,25,7,45,32.5,43.0,2.0,6.5,48.0,33.75,24.06
2016,11,25,8,0,59.0,60.0,2.0,7.0,70.0,45.79,35.64
2016,11,25,8,15,71.5,78.0,2.0,7.5,93.5,58.55,47.59
2016,11,25,8,30,84.0,96.0,2.0,8.0,117.0,71.0,59.07
2016,11,25,8,45,93.0,113.0,2.0,8.5,139.5,82.53,69.51
2016,11,25,9,0,102.0,130.0,2.0,9.0,162.0,93.77,79.5
2016,11,25,9,15,111.5,144.0,2.0,9.0,182.5,103.03,87.71
2016,11,25,9,30,121.0,158.0,2.0,9.0,203.0,112.05,95.62
2016,11,25,9,45,82.0,165.0,2.0,9.5,197.0,120.33,102.62
2016,11,25,10,0,43.0,172.0,2.0,10.0,191.0,124.96,106.32
2016,11,25,10,15,155.5,185.0,2.0,10.5,257.0,137.88,108.49
2016,11,25,10,30,268.0,198.0,2.0,11.0,323.0,167.43,125.38
2016,11,25,10,45,145.0,194.0,2.05,11.5,262.0,168.46,130.23
2016,11,25,11,0,22.0,190.0,2.1,12.0,201.0,155.63,124.84
2016,11,25,11,15,71.0,211.0,2.1,12.0,247.5,185.37,147.72
2016,11,25,11,30,120.0,232.0,2.1,12.0,294.0,224.14,178.45
2016,11,25,11,45,89.0,227.0,2.15,12.5,273.0,217.59,174.2
2016,11,25,12,0,58.0,222.0,2.2,13.0,252.0,208.94,167.93
2016,11,25,12,15,137.5,225.0,2.15,13.0,295.5,256.79,206.65
2016,11,25,12,30,217.0,228.0,2.1,13.0,339.0,307.08,247.56
2016,11,25,12,45,256.5,217.0,2.1,13.0,345.0,337.6,273.02
2016,11,25,13,0,296.0,206.0,2.1,13.0,351.0,362.89,294.55
2016,11,25,13,15,391.5,179.0,2.1,13.0,363.0,405.11,330.14
2016,11,25,13,30,487.0,152.0,2.1,13.0,375.0,462.04,377.08
2016,11,25,13,45,317.0,165.5,2.1,13.0,307.0,375.02,308.0
2016,11,25,14,0,147.0,179.0,2.1,13.0,239.0,280.85,231.16
2016,11,25,14,15,200.0,161.0,2.1,12.5,236.0,303.39,252.09
2016,11,25,14,30,253.0,143.0,2.1,12.0,233.0,339.31,283.31
2016,11,25,14,45,236.0,130.5,2.1,12.0,208.0,321.19,268.8
2016,11,25,15,0,219.0,118.0,2.1,12.0,183.0,301.77,253.08
2016,11,25,15,15,202.5,102.0,2.0,11.5,155.0,276.81,232.66
2016,11,25,15,30,186.0,86.0,1.9,11.0,127.0,250.64,210.5
2016,11,25,15,45,164.5,68.5,1.85,11.0,99.0,217.6,181.35
2016,11,25,16,0,143.0,51.0,1.8,11.0,71.0,183.32,150.07
2016,11,25,16,15,71.5,36.0,1.8,10.5,46.0,106.52,80.27
2016,11,25,16,30,0.0,21.0,1.8,10.0,21.0,21.84,0.0
2016,11,25,16,45,0.0,10.5,1.85,10.0,10.5,8.96,0.0
2016,11,25,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,7.0,2.95,8.0,7.0,5.97,0.0
2016,11,26,7,30,0.0,14.0,2.9,8.0,14.0,11.53,2.03
2016,11,26,7,45,0.0,27.0,2.85,8.5,27.0,22.31,13.79
2016,11,26,8,0,0.0,40.0,2.8,9.0,40.0,32.78,23.7
2016,11,26,8,15,0.0,54.5,2.75,9.0,54.5,44.14,34.31
2016,11,26,8,30,0.0,69.0,2.7,9.0,69.0,55.37,44.73
2016,11,26,8,45,0.0,82.5,2.65,9.0,82.5,65.78,54.28
2016,11,26,9,0,0.0,96.0,2.6,9.0,96.0,76.08,63.61
2016,11,26,9,15,0.0,108.5,2.7,9.0,108.5,85.58,72.12
2016,11,26,9,30,0.0,121.0,2.8,9.0,121.0,94.96,80.44
2016,11,26,9,45,3.5,135.0,2.95,9.0,136.5,105.27,89.52
2016,11,26,10,0,7.0,149.0,3.1,9.0,152.0,115.42,98.41
2016,11,26,10,15,8.5,157.0,3.3,9.0,161.0,122.5,99.74
2016,11,26,10,30,10.0,165.0,3.5,9.0,170.0,130.5,106.17
2016,11,26,10,45,22.5,181.5,3.7,9.5,193.0,146.37,118.62
2016,11,26,11,0,35.0,198.0,3.9,10.0,216.0,161.55,130.55
2016,11,26,11,15,84.5,215.0,4.0,10.0,258.5,191.27,153.71
2016,11,26,11,30,134.0,232.0,4.1,10.0,301.0,227.76,183.13
2016,11,26,11,45,195.0,229.5,4.2,10.0,330.0,258.13,207.91
2016,11,26,12,0,256.0,227.0,4.3,10.0,359.0,297.37,240.7
2016,11,26,12,15,128.0,131.0,4.3,10.0,197.0,170.93,138.89
2016,11,26,12,30,0.0,35.0,4.3,10.0,35.0,28.95,19.33
2016,11,26,12,45,123.0,124.0,4.3,10.0,183.5,175.85,145.05
2016,11,26,13,0,246.0,213.0,4.3,10.0,332.0,341.86,283.45
2016,11,26,13,15,151.5,202.0,4.15,10.0,274.5,281.07,233.32
2016,11,26,13,30,57.0,191.0,4.0,10.0,217.0,212.52,175.93
2016,11,26,13,45,52.0,181.0,3.9,10.0,204.0,204.5,169.68
2016,11,26,14,0,47.0,171.0,3.8,10.0,191.0,196.02,162.88
2016,11,26,14,15,23.5,120.0,3.7,10.0,130.0,128.75,105.88
2016,11,26,14,30,0.0,69.0,3.6,10.0,69.0,57.21,44.09
2016,11,26,14,45,0.0,61.0,3.55,10.0,61.0,50.53,38.39
2016,11,26,15,0,0.0,53.0,3.5,10.0,53.0,43.86,32.62
2016,11,26,15,15,0.0,45.0,3.5,10.0,45.0,37.2,26.79
2016,11,26,15,30,0.0,37.0,3.5,10.0,37.0,30.56,20.9
2016,11,26,15,45,0.0,28.0,3.5,10.0,28.0,23.09,14.26
2016,11,26,16,0,0.0,19.0,3.5,10.0,19.0,15.64,7.61
2016,11,26,16,15,0.0,12.0,3.6,9.5,12.0,9.86,2.21
2016,11,26,16,30,0.0,5.0,3.7,9.0,5.0,4.1,0.0
2016,11,26,16,45,0.0,2.5,3.8,9.0,2.5,2.13,0.0
2016,11,26,17,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,27,7,15,122.5,13.0,3.1,7.5,21.5,11.1,0.0
2016,11,27,7,30,245.0,26.0,3.1,8.0,43.0,21.78,7.79
2016,11,27,7,45,369.5,35.0,3.15,8.5,82.0,28.91,19.4
2016,11,27,8,0,494.0,44.0,3.2,9.0,121.0,36.07,26.58
2016,11,27,8,15,561.5,50.5,3.3,9.0,162.5,40.85,31.32
2016,11,27,8,30,629.0,57.0,3.4,9.0,204.0,45.66,35.92
2016,11,27,8,45,678.0,60.0,3.55,9.5,244.5,47.57,37.7
2016,11,27,9,0,727.0,63.0,3.7,10.0,285.0,53.98,43.45
2016,11,27,9,15,755.5,66.0,3.65,10.0,321.0,56.02,45.26
2016,11,27,9,30,784.0,69.0,3.6,10.0,357.0,58.1,47.08
2016,11,27,9,45,713.5,84.5,3.6,10.5,363.0,63.15,51.45
2016,11,27,10,0,643.0,100.0,3.6,11.0,369.0,72.67,59.77
2016,11,27,10,15,750.5,87.0,3.5,11.0,419.5,92.53,58.59
2016,11,27,10,30,858.0,74.0,3.4,11.0,470.0,135.95,76.05
2016,11,27,10,45,867.0,75.0,3.3,11.5,488.0,186.33,113.14
2016,11,27,11,0,876.0,76.0,3.2,12.0,506.0,236.55,155.94
2016,11,27,11,15,880.5,76.5,3.1,12.0,516.5,287.99,202.77
2016,11,27,11,30,885.0,77.0,3.0,12.0,527.0,334.36,246.19
2016,11,27,11,45,885.0,77.5,2.9,12.5,529.5,377.89,286.69
2016,11,27,12,0,885.0,78.0,2.8,13.0,532.0,419.54,324.81
2016,11,27,12,15,882.0,78.0,2.7,13.0,527.0,457.4,359.62
2016,11,27,12,30,879.0,78.0,2.6,13.0,522.0,493.85,392.39
2016,11,27,12,45,713.5,113.5,2.55,13.0,468.5,481.42,386.55
2016,11,27,13,0,548.0,149.0,2.5,13.0,415.0,450.35,364.71
2016,11,27,13,15,514.5,150.0,2.4,13.0,392.0,454.19,369.68
2016,11,27,13,30,481.0,151.0,2.3,13.0,369.0,454.51,371.28
2016,11,27,13,45,436.5,149.5,2.25,13.0,339.0,442.24,362.75
2016,11,27,14,0,392.0,148.0,2.2,13.0,309.0,426.42,351.12
2016,11,27,14,15,322.5,144.5,2.15,12.5,270.0,375.96,312.0
2016,11,27,14,30,253.0,141.0,2.1,12.0,231.0,335.64,279.95
2016,11,27,14,45,234.0,129.0,2.1,12.0,205.0,316.86,265.21
2016,11,27,15,0,215.0,117.0,2.1,12.0,179.0,296.8,248.88
2016,11,27,15,15,198.0,101.0,2.05,11.5,151.5,271.59,228.24
2016,11,27,15,30,181.0,85.0,2.0,11.0,124.0,245.16,205.84
2016,11,27,15,45,155.0,67.5,1.95,10.5,96.0,209.16,174.41
2016,11,27,16,0,129.0,50.0,1.9,10.0,68.0,171.96,140.82
2016,11,27,16,15,64.5,35.0,1.95,9.5,44.0,100.16,74.79
2016,11,27,16,30,0.0,20.0,2.0,9.0,20.0,20.35,0.0
2016,11,27,16,45,0.0,10.0,2.05,9.0,10.0,8.54,0.0
2016,11,27,17,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,28,7,15,96.5,13.5,3.9,9.0,20.0,11.52,0.0
2016,11,28,7,30,193.0,27.0,4.0,9.0,40.0,21.03,6.0
2016,11,28,7,45,307.5,38.0,4.15,9.5,76.5,31.53,21.42
2016,11,28,8,0,422.0,49.0,4.3,10.0,113.0,40.25,30.11
2016,11,28,8,15,493.5,56.5,4.3,10.0,153.5,45.65,35.45
2016,11,28,8,30,565.0,64.0,4.3,10.0,194.0,51.07,40.62
2016,11,28,8,45,615.5,68.5,4.35,10.0,234.0,53.91,43.33
2016,11,28,9,0,666.0,73.0,4.4,10.0,274.0,56.82,46.01
2016,11,28,9,15,697.0,76.5,4.35,10.0,310.0,58.85,47.81
2016,11,28,9,30,728.0,80.0,4.3,10.0,346.0,60.92,49.63
2016,11,28,9,45,607.0,107.0,4.3,10.5,341.5,78.83,65.52
2016,11,28,10,0,486.0,134.0,4.3,11.0,337.0,93.4,78.26
2016,11,28,10,15,504.0,139.5,4.2,11.0,360.5,111.77,80.73
2016,11,28,10,30,522.0,145.0,4.1,11.0,384.0,149.52,101.29
2016,11,28,10,45,610.5,126.0,4.05,11.5,416.0,182.78,121.82
2016,11,28,11,0,699.0,107.0,4.0,12.0,448.0,221.03,150.68
2016,11,28,11,15,717.0,116.5,3.9,12.0,473.0,272.54,196.21
2016,11,28,11,30,735.0,126.0,3.8,12.0,498.0,324.99,243.2
2016,11,28,11,45,585.5,157.5,3.7,12.0,455.0,336.43,260.85
2016,11,28,12,0,436.0,189.0,3.6,12.0,412.0,336.96,267.46
2016,11,28,12,15,594.5,154.0,3.5,12.0,455.0,397.88,317.68
2016,11,28,12,30,753.0,119.0,3.4,12.0,498.0,472.11,378.88
2016,11,28,12,45,744.0,118.5,3.3,12.5,485.5,499.29,402.7
2016,11,28,13,0,735.0,118.0,3.2,13.0,473.0,523.65,423.8
2016,11,28,13,15,637.0,128.0,3.15,13.0,427.0,505.37,411.69
2016,11,28,13,30,539.0,138.0,3.1,13.0,381.0,474.04,388.71
2016,11,28,13,45,619.5,119.5,3.05,13.0,383.5,527.92,433.63
2016,11,28,14,0,700.0,101.0,3.0,13.0,386.0,576.86,474.02
2016,11,28,14,15,580.5,106.0,2.9,12.5,330.0,520.16,430.59
2016,11,28,14,30,461.0,111.0,2.8,12.0,274.0,452.45,377.72
2016,11,28,14,45,535.0,94.5,2.75,12.0,263.5,497.67,415.84
2016,11,28,15,0,609.0,78.0,2.7,12.0,253.0,536.91,447.93
2016,11,28,15,15,557.5,71.5,2.5,11.5,213.5,498.77,416.96
2016,11,28,15,30,506.0,65.0,2.3,11.0,174.0,457.87,382.85
2016,11,28,15,45,448.5,55.0,2.15,11.0,135.5,407.21,338.71
2016,11,28,16,0,391.0,45.0,2.0,11.0,97.0,355.17,291.07
2016,11,28,16,15,195.5,36.5,2.05,10.0,62.5,217.74,166.58
2016,11,28,16,30,0.0,28.0,2.1,9.0,28.0,38.62,0.0
2016,11,28,16,45,0.0,14.0,2.2,8.5,14.0,11.95,0.0
2016,11,28,17,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,29,7,15,201.0,9.5,2.4,4.5,22.5,8.11,0.0
2016,11,29,7,30,402.0,19.0,2.4,5.0,45.0,17.3,2.82
2016,11,29,7,45,507.5,26.0,2.4,6.0,84.5,23.52,14.72
2016,11,29,8,0,613.0,33.0,2.4,7.0,124.0,29.77,21.1
2016,11,29,8,15,672.0,37.0,2.45,7.0,166.0,33.15,24.55
2016,11,29,8,30,731.0,41.0,2.5,7.0,208.0,36.6,27.93
2016,11,29,8,45,767.5,44.5,2.6,7.5,248.0,43.28,34.09
2016,11,29,9,0,804.0,48.0,2.7,8.0,288.0,46.82,37.28
2016,11,29,9,15,829.0,50.0,2.65,8.5,324.0,49.06,39.23
2016,11,29,9,30,854.0,52.0,2.6,9.0,360.0,51.22,41.06
2016,11,29,9,45,869.5,54.0,2.55,9.5,391.0,53.22,42.72
2016,11,29,10,0,885.0,56.0,2.5,10.0,422.0,55.15,44.3
2016,11,29,10,15,896.5,57.0,2.35,10.0,446.5,76.89,45.34
2016,11,29,10,30,908.0,58.0,2.2,10.0,471.0,128.79,69.34
2016,11,29,10,45,914.0,59.0,2.1,10.5,489.0,180.1,106.18
2016,11,29,11,0,920.0,60.0,2.0,11.0,507.0,230.82,149.12
2016,11,29,11,15,924.0,60.5,1.9,11.0,517.5,279.84,193.88
2016,11,29,11,30,928.0,61.0,1.8,11.0,528.0,327.63,238.48
2016,11,29,11,45,927.0,62.0,1.7,11.5,530.5,372.8,280.28
2016,11,29,12,0,926.0,63.0,1.6,12.0,533.0,415.96,319.47
2016,11,29,12,15,698.0,120.0,1.55,12.0,472.5,413.48,324.92
2016,11,29,12,30,470.0,177.0,1.5,12.0,412.0,387.99,309.64
2016,11,29,12,45,680.0,123.0,1.5,12.5,454.5,469.7,375.2
2016,11,29,13,0,890.0,69.0,1.5,13.0,497.0,550.65,439.38
2016,11,29,13,15,881.5,68.0,1.5,13.0,478.0,574.32,459.82
2016,11,29,13,30,873.0,67.0,1.5,13.0,459.0,594.77,477.84
2016,11,29,13,45,859.0,65.5,1.5,13.0,433.0,608.08,490.15
2016,11,29,14,0,845.0,64.0,1.5,13.0,407.0,622.67,503.01
2016,11,29,14,15,825.5,62.0,1.45,12.5,375.0,625.36,507.28
2016,11,29,14,30,806.0,60.0,1.4,12.0,343.0,624.47,508.61
2016,11,29,14,45,778.5,57.0,1.35,12.0,306.0,613.54,500.98
2016,11,29,15,0,751.0,54.0,1.3,12.0,269.0,599.19,490.12
2016,11,29,15,15,707.5,50.0,1.25,11.5,228.5,569.51,467.34
2016,11,29,15,30,664.0,46.0,1.2,11.0,188.0,536.86,441.01
2016,11,29,15,45,594.5,40.5,1.2,10.5,146.5,482.26,396.0
2016,11,29,16,0,525.0,35.0,1.2,10.0,105.0,425.66,346.07
2016,11,29,16,15,401.0,26.5,1.15,9.5,68.0,339.56,258.48
2016,11,29,16,30,277.0,18.0,1.1,9.0,31.0,227.1,0.0
2016,11,29,16,45,138.5,9.0,1.1,9.0,15.5,94.96,0.0
2016,11,29,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
