Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,14,45,0.0,30.5,2.0,12.0,30.5,25.16,16.21
2016,12,10,15,0,0.0,27.0,2.0,12.0,27.0,22.25,13.68
2016,12,10,15,15,0.0,22.5,1.95,12.0,22.5,18.53,10.42
2016,12,10,15,30,0.0,18.0,1.9,12.0,18.0,14.81,7.14
2016,12,10,15,45,0.0,14.0,1.85,12.0,14.0,11.51,4.2
2016,12,10,16,0,0.0,10.0,1.8,12.0,10.0,8.21,1.24
2016,12,10,16,15,0.0,6.0,1.75,11.5,6.0,4.92,0.0
2016,12,10,16,30,0.0,2.0,1.7,11.0,2.0,1.64,0.0
2016,12,10,16,45,0.0,1.0,1.65,11.0,1.0,0.85,0.0
2016,12,10,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,6.0,1.55,5.0,6.0,0.0,0.0
2016,12,11,7,30,0.0,12.0,1.5,5.0,12.0,10.24,0.0
2016,12,11,7,45,40.0,27.0,1.45,5.5,31.5,21.4,9.64
2016,12,11,8,0,80.0,42.0,1.4,6.0,51.0,32.79,23.24
2016,12,11,8,15,95.5,59.0,1.35,6.0,74.0,45.22,35.25
2016,12,11,8,30,111.0,76.0,1.3,6.0,97.0,57.38,46.78
2016,12,11,8,45,119.5,92.0,1.3,6.5,120.0,68.61,57.21
2016,12,11,9,0,128.0,108.0,1.3,7.0,143.0,79.58,67.2
2016,12,11,9,15,135.0,122.5,1.3,7.0,163.5,89.38,76.1
2016,12,11,9,30,142.0,137.0,1.3,7.0,184.0,98.94,84.67
2016,12,11,9,45,145.0,150.5,1.3,7.0,203.0,107.65,92.38
2016,12,11,10,0,148.0,164.0,1.3,7.0,222.0,116.12,99.81
2016,12,11,10,15,117.5,174.0,1.35,7.5,221.5,122.05,104.75
2016,12,11,10,30,87.0,184.0,1.4,8.0,221.0,139.65,112.13
2016,12,11,10,45,200.5,186.0,1.45,8.5,276.5,159.74,122.56
2016,12,11,11,0,314.0,188.0,1.5,9.0,332.0,192.93,144.32
2016,12,11,11,15,231.5,201.5,1.5,9.5,309.5,206.52,159.62
2016,12,11,11,30,149.0,215.0,1.5,10.0,287.0,210.86,167.09
2016,12,11,11,45,230.5,208.5,1.55,10.5,320.5,242.51,191.53
2016,12,11,12,0,312.0,202.0,1.6,11.0,354.0,283.79,224.58
2016,12,11,12,15,368.5,190.0,1.65,11.0,368.0,314.12,250.26
2016,12,11,12,30,425.0,178.0,1.7,11.0,382.0,353.72,283.7
2016,12,11,12,45,293.0,192.0,1.75,11.0,331.5,319.08,258.7
2016,12,11,13,0,161.0,206.0,1.8,11.0,281.0,273.57,223.45
2016,12,11,13,15,126.5,197.0,1.85,11.0,254.5,256.34,210.37
2016,12,11,13,30,92.0,188.0,1.9,11.0,228.0,226.94,186.77
2016,12,11,13,45,49.5,164.0,2.0,11.0,185.5,183.2,150.69
2016,12,11,14,0,7.0,140.0,2.1,11.0,143.0,127.87,104.0
2016,12,11,14,15,4.5,130.0,1.95,10.5,131.5,118.61,96.54
2016,12,11,14,30,2.0,120.0,1.8,10.0,120.0,109.26,88.83
2016,12,11,14,45,1.0,107.0,1.65,10.0,107.0,97.61,78.93
2016,12,11,15,0,0.0,94.0,1.5,10.0,94.0,85.84,68.81
2016,12,11,15,15,0.0,79.5,1.45,9.5,79.5,72.85,57.66
2016,12,11,15,30,0.0,65.0,1.4,9.0,65.0,59.6,46.11
2016,12,11,15,45,0.0,50.5,1.35,8.5,50.5,45.99,34.07
2016,12,11,16,0,0.0,36.0,1.3,8.0,36.0,31.8,21.4
2016,12,11,16,15,0.0,23.0,1.35,7.5,23.0,19.0,9.36
2016,12,11,16,30,0.0,10.0,1.4,7.0,10.0,8.23,0.0
2016,12,11,16,45,0.0,5.0,1.45,7.0,5.0,4.27,0.0
2016,12,11,17,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,9.0,1.7,4.5,9.0,0.0,0.0
2016,12,12,7,30,0.0,18.0,1.7,5.0,18.0,15.36,0.0
2016,12,12,7,45,218.0,25.5,1.75,5.5,50.0,21.13,8.88
2016,12,12,8,0,436.0,33.0,1.8,6.0,82.0,27.28,18.33
2016,12,12,8,15,514.0,39.5,1.85,6.5,121.5,32.28,23.51
2016,12,12,8,30,592.0,46.0,1.9,7.0,161.0,37.31,28.39
2016,12,12,8,45,637.0,51.0,1.95,7.5,199.0,44.56,35.15
2016,12,12,9,0,682.0,56.0,2.0,8.0,237.0,48.48,38.77
2016,12,12,9,15,714.0,59.5,1.9,8.0,273.0,51.04,41.14
2016,12,12,9,30,746.0,63.0,1.8,8.0,309.0,53.62,43.47
2016,12,12,9,45,568.0,100.0,1.75,8.5,298.0,74.71,62.42
2016,12,12,10,0,390.0,137.0,1.7,9.0,287.0,95.34,80.69
2016,12,12,10,15,504.0,123.0,1.6,9.0,330.0,86.67,72.78
2016,12,12,10,30,618.0,109.0,1.5,9.0,373.0,110.06,71.69
2016,12,12,10,45,621.5,113.5,1.45,9.0,389.0,150.84,97.04
2016,12,12,11,0,625.0,118.0,1.4,9.0,405.0,191.45,129.12
2016,12,12,11,15,497.5,152.5,1.4,9.0,384.5,225.2,164.3
2016,12,12,11,30,370.0,187.0,1.4,9.0,364.0,247.1,189.59
2016,12,12,11,45,380.5,187.0,1.45,9.0,370.5,272.5,212.62
2016,12,12,12,0,391.0,187.0,1.5,9.0,377.0,297.98,235.78
2016,12,12,12,15,333.5,196.0,1.5,9.0,357.5,304.75,244.59
2016,12,12,12,30,276.0,205.0,1.5,9.0,338.0,306.59,248.59
2016,12,12,12,45,305.0,195.5,1.5,9.0,339.5,327.18,266.78
2016,12,12,13,0,334.0,186.0,1.5,9.0,341.0,348.45,285.47
2016,12,12,13,15,280.5,185.5,1.5,9.0,312.5,335.3,276.15
2016,12,12,13,30,227.0,185.0,1.5,9.0,284.0,308.46,255.42
2016,12,12,13,45,201.5,176.0,1.5,9.0,260.5,294.74,245.18
2016,12,12,14,0,176.0,167.0,1.5,9.0,237.0,279.06,232.96
2016,12,12,14,15,167.5,156.0,1.45,9.0,218.0,270.02,226.15
2016,12,12,14,30,159.0,145.0,1.4,9.0,199.0,260.04,218.37
2016,12,12,14,45,153.5,129.5,1.35,9.0,177.5,245.49,206.69
2016,12,12,15,0,148.0,114.0,1.3,9.0,156.0,229.88,193.85
2016,12,12,15,15,136.0,98.0,1.3,8.5,132.0,208.28,175.85
2016,12,12,15,30,124.0,82.0,1.3,8.0,108.0,185.7,156.42
2016,12,12,15,45,107.0,65.0,1.3,8.0,83.5,157.24,130.99
2016,12,12,16,0,90.0,48.0,1.3,8.0,59.0,127.53,103.71
2016,12,12,16,15,45.0,32.5,1.35,7.5,38.0,81.16,59.16
2016,12,12,16,30,0.0,17.0,1.4,7.0,17.0,15.29,0.0
2016,12,12,16,45,0.0,8.5,1.45,7.0,8.5,7.26,0.0
2016,12,12,17,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,7,15,50.0,6.0,1.45,6.5,7.5,0.0,0.0
2016,12,13,7,30,100.0,12.0,1.5,7.0,15.0,10.24,0.0
2016,12,13,7,45,222.5,23.5,1.6,7.5,44.5,19.38,7.01
2016,12,13,8,0,345.0,35.0,1.7,8.0,74.0,28.81,19.42
2016,12,13,8,15,423.5,43.0,1.65,8.0,111.0,34.91,25.68
2016,12,13,8,30,502.0,51.0,1.6,8.0,148.0,40.99,31.59
2016,12,13,8,45,251.0,27.5,1.6,8.5,76.0,20.51,13.11
2016,12,13,9,0,0.0,4.0,1.6,9.0,4.0,3.28,0.0
2016,12,13,9,15,0.0,4.5,1.55,9.0,4.5,3.7,0.0
2016,12,13,9,30,0.0,5.0,1.5,9.0,5.0,4.11,0.0
2016,12,13,9,45,0.0,6.0,1.5,9.5,6.0,4.94,0.0
2016,12,13,10,0,0.0,7.0,1.5,10.0,7.0,5.76,0.0
2016,12,13,10,15,274.0,66.5,1.5,10.0,183.0,46.85,36.9
2016,12,13,10,30,548.0,126.0,1.5,10.0,359.0,115.72,78.82
2016,12,13,10,45,657.0,105.5,1.5,10.5,397.0,146.9,91.89
2016,12,13,11,0,766.0,85.0,1.5,11.0,435.0,189.96,120.69
2016,12,13,11,15,772.0,86.0,1.45,11.0,446.5,233.61,158.69
2016,12,13,11,30,778.0,87.0,1.4,11.0,458.0,276.63,197.94
2016,12,13,11,45,403.0,138.5,1.35,11.0,331.0,241.81,185.38
2016,12,13,12,0,28.0,190.0,1.3,11.0,204.0,167.98,135.5
2016,12,13,12,15,108.5,202.0,1.25,11.0,254.5,217.49,175.53
2016,12,13,12,30,189.0,214.0,1.2,11.0,305.0,270.93,218.71
2016,12,13,12,45,119.0,203.0,1.2,11.0,260.0,240.28,195.02
2016,12,13,13,0,49.0,192.0,1.2,11.0,215.0,196.13,159.64
2016,12,13,13,15,26.5,171.0,1.2,11.0,183.5,161.58,131.5
2016,12,13,13,30,4.0,150.0,1.2,11.0,152.0,131.88,106.81
2016,12,13,13,45,2.0,82.0,1.2,11.0,83.0,69.47,54.24
2016,12,13,14,0,0.0,14.0,1.2,11.0,14.0,11.53,4.38
2016,12,13,14,15,0.0,12.5,1.2,11.0,12.5,10.29,3.33
2016,12,13,14,30,0.0,11.0,1.2,11.0,11.0,9.05,2.25
2016,12,13,14,45,0.0,10.0,1.25,11.0,10.0,8.22,1.53
2016,12,13,15,0,0.0,9.0,1.3,11.0,9.0,7.4,0.81
2016,12,13,15,15,0.0,7.5,1.25,10.5,7.5,6.16,0.0
2016,12,13,15,30,0.0,6.0,1.2,10.0,6.0,4.92,0.0
2016,12,13,15,45,0.0,4.5,1.2,10.0,4.5,3.69,0.0
2016,12,13,16,0,0.0,3.0,1.2,10.0,3.0,2.46,0.0
2016,12,13,16,15,0.0,1.5,1.3,10.0,1.5,1.23,0.0
2016,12,13,16,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,13,16,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,13,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,4.0,2.45,10.0,4.0,0.0,0.0
2016,12,14,7,30,0.0,8.0,2.5,10.0,8.0,6.83,0.0
2016,12,14,7,45,14.0,23.0,2.65,10.5,24.5,18.66,5.78
2016,12,14,8,0,28.0,38.0,2.8,11.0,41.0,30.17,20.22
2016,12,14,8,15,42.0,55.0,2.8,11.0,61.5,42.84,32.3
2016,12,14,8,30,56.0,72.0,2.8,11.0,82.0,55.28,43.9
2016,12,14,8,45,65.0,88.5,2.85,11.5,103.0,67.17,54.77
2016,12,14,9,0,74.0,105.0,2.9,12.0,124.0,78.83,65.25
2016,12,14,9,15,79.0,120.0,2.95,12.0,143.5,89.34,74.68
2016,12,14,9,30,84.0,135.0,3.0,12.0,163.0,99.62,83.79
2016,12,14,9,45,85.5,147.5,3.05,12.5,178.5,108.22,91.15
2016,12,14,10,0,87.0,160.0,3.1,13.0,194.0,116.6,98.22
2016,12,14,10,15,150.0,170.5,3.1,13.0,233.0,120.36,101.37
2016,12,14,10,30,213.0,181.0,3.1,13.0,272.0,139.68,107.33
2016,12,14,10,45,249.0,185.5,3.1,13.0,296.0,160.07,119.35
2016,12,14,11,0,285.0,190.0,3.1,13.0,320.0,187.18,139.27
2016,12,14,11,15,229.0,201.5,3.1,13.0,307.5,203.98,156.17
2016,12,14,11,30,173.0,213.0,3.1,13.0,295.0,213.97,167.62
2016,12,14,11,45,89.0,189.0,3.1,13.0,231.0,181.26,144.28
2016,12,14,12,0,5.0,165.0,3.1,13.0,167.0,137.74,110.64
2016,12,14,12,15,26.0,182.0,3.05,13.0,194.5,161.21,129.96
2016,12,14,12,30,47.0,199.0,3.0,13.0,222.0,191.6,155.09
2016,12,14,12,45,23.5,147.0,2.95,13.0,158.5,138.69,111.61
2016,12,14,13,0,0.0,95.0,2.9,13.0,95.0,79.2,61.85
2016,12,14,13,15,0.0,106.0,2.9,13.0,106.0,88.97,70.23
2016,12,14,13,30,0.0,117.0,2.9,13.0,117.0,99.25,78.98
2016,12,14,13,45,0.0,103.5,2.9,13.0,103.5,87.61,69.24
2016,12,14,14,0,0.0,90.0,2.9,13.0,90.0,75.8,59.32
2016,12,14,14,15,0.0,83.0,2.9,13.0,83.0,69.85,54.35
2016,12,14,14,30,0.0,76.0,2.9,13.0,76.0,63.87,49.32
2016,12,14,14,45,0.0,67.5,2.9,13.0,67.5,56.44,43.0
2016,12,14,15,0,0.0,59.0,2.9,13.0,59.0,48.97,36.59
2016,12,14,15,15,0.0,50.0,2.9,12.5,50.0,41.38,30.07
2016,12,14,15,30,0.0,41.0,2.9,12.0,41.0,33.89,23.55
2016,12,14,15,45,0.0,32.0,2.9,12.0,32.0,26.42,16.93
2016,12,14,16,0,0.0,23.0,2.9,12.0,23.0,18.96,10.27
2016,12,14,16,15,0.0,14.5,2.85,11.5,14.5,11.93,3.71
2016,12,14,16,30,0.0,6.0,2.8,11.0,6.0,4.92,0.0
2016,12,14,16,45,0.0,3.0,2.8,11.0,3.0,2.56,0.0
2016,12,14,17,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,2.0,4.95,12.0,2.0,0.0,0.0
2016,12,15,7,30,0.0,4.0,4.8,12.0,4.0,3.41,0.0
2016,12,15,7,45,0.0,12.5,4.7,12.0,12.5,10.29,0.25
2016,12,15,8,0,0.0,21.0,4.6,12.0,21.0,17.32,9.1
2016,12,15,8,15,0.0,31.5,4.35,12.0,31.5,26.02,17.32
2016,12,15,8,30,0.0,42.0,4.1,12.0,42.0,34.75,25.43
2016,12,15,8,45,0.0,53.0,3.9,12.0,53.0,43.55,33.55
2016,12,15,9,0,0.0,64.0,3.7,12.0,64.0,52.26,41.5
2016,12,15,9,15,0.0,74.0,3.6,12.0,74.0,60.16,48.64
2016,12,15,9,30,0.0,84.0,3.5,12.0,84.0,67.99,55.64
2016,12,15,9,45,0.0,93.0,3.45,12.0,93.0,75.02,61.86
2016,12,15,10,0,0.0,102.0,3.4,12.0,102.0,81.97,67.96
2016,12,15,10,15,0.0,108.5,3.3,12.0,108.5,87.06,72.38
2016,12,15,10,30,0.0,115.0,3.2,12.0,115.0,92.47,73.61
2016,12,15,10,45,0.0,112.0,3.1,12.5,112.0,90.97,72.09
2016,12,15,11,0,0.0,109.0,3.0,13.0,109.0,89.18,70.36
2016,12,15,11,15,0.0,89.5,2.95,13.0,89.5,74.1,57.57
2016,12,15,11,30,0.0,70.0,2.9,13.0,70.0,58.06,43.95
2016,12,15,11,45,0.0,71.0,2.85,13.0,71.0,58.9,44.65
2016,12,15,12,0,0.0,72.0,2.8,13.0,72.0,59.73,45.35
2016,12,15,12,15,0.0,48.0,2.8,13.0,48.0,39.73,28.35
2016,12,15,12,30,0.0,24.0,2.8,13.0,24.0,19.82,11.35
2016,12,15,12,45,0.0,30.0,2.8,13.0,30.0,24.79,15.62
2016,12,15,13,0,0.0,36.0,2.8,13.0,36.0,29.76,19.89
2016,12,15,13,15,0.0,58.5,2.75,13.0,58.5,48.46,35.89
2016,12,15,13,30,0.0,81.0,2.7,13.0,81.0,67.31,51.98
2016,12,15,13,45,0.0,60.5,2.7,13.0,60.5,50.11,37.38
2016,12,15,14,0,0.0,40.0,2.7,13.0,40.0,33.05,22.83
2016,12,15,14,15,0.0,36.5,2.6,13.0,36.5,30.14,20.37
2016,12,15,14,30,0.0,33.0,2.5,13.0,33.0,27.23,17.89
2016,12,15,14,45,0.0,29.5,2.45,13.0,29.5,24.33,15.4
2016,12,15,15,0,0.0,26.0,2.4,13.0,26.0,21.43,12.89
2016,12,15,15,15,0.0,22.0,2.25,12.5,22.0,18.11,10.04
2016,12,15,15,30,0.0,18.0,2.1,12.0,18.0,14.81,7.14
2016,12,15,15,45,0.0,14.0,2.0,12.0,14.0,11.51,4.2
2016,12,15,16,0,0.0,10.0,1.9,12.0,10.0,8.21,1.25
2016,12,15,16,15,0.0,6.5,1.8,12.0,6.5,5.33,0.0
2016,12,15,16,30,0.0,3.0,1.7,12.0,3.0,2.46,0.0
2016,12,15,16,45,0.0,1.5,1.6,12.0,1.5,1.28,0.0
2016,12,15,17,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,7.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.55,6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,7,15,75.0,6.0,3.85,6.0,7.5,0.0,0.0
2016,12,16,7,30,150.0,12.0,3.9,6.0,15.0,10.24,0.0
2016,12,16,7,45,307.0,22.0,4.0,6.5,48.0,18.34,4.38
2016,12,16,8,0,464.0,32.0,4.1,7.0,81.0,26.67,17.4
2016,12,16,8,15,547.0,38.5,4.2,7.0,121.5,34.58,25.37
2016,12,16,8,30,630.0,45.0,4.3,7.0,162.0,40.1,30.82
2016,12,16,8,45,680.5,49.5,4.45,7.5,202.5,43.67,34.26
2016,12,16,9,0,731.0,54.0,4.6,8.0,243.0,47.28,37.62
2016,12,16,9,15,763.5,57.0,4.6,8.0,280.0,49.5,39.7
2016,12,16,9,30,796.0,60.0,4.6,8.0,317.0,51.76,41.75
2016,12,16,9,45,821.5,61.5,4.7,8.0,349.5,52.78,42.64
2016,12,16,10,0,847.0,63.0,4.8,8.0,382.0,53.86,43.57
2016,12,16,10,15,861.5,64.5,4.8,8.0,408.5,54.86,44.41
2016,12,16,10,30,876.0,66.0,4.8,8.0,435.0,94.76,55.07
2016,12,16,10,45,885.0,67.5,4.8,8.5,454.5,145.18,82.72
2016,12,16,11,0,894.0,69.0,4.8,9.0,474.0,195.47,121.19
2016,12,16,11,15,899.5,70.0,4.75,9.0,486.5,244.31,164.39
2016,12,16,11,30,905.0,71.0,4.7,9.0,499.0,292.24,209.34
2016,12,16,11,45,907.0,71.5,4.7,9.5,504.0,337.58,252.6
2016,12,16,12,0,909.0,72.0,4.7,10.0,509.0,381.29,294.2
2016,12,16,12,15,908.0,71.5,4.7,10.0,507.0,421.1,332.58
2016,12,16,12,30,907.0,71.0,4.7,10.0,505.0,458.64,368.37
2016,12,16,12,45,903.5,70.5,4.75,10.0,495.0,492.64,400.65
2016,12,16,13,0,900.0,70.0,4.8,10.0,485.0,523.93,430.07
2016,12,16,13,15,891.5,69.0,4.8,10.0,467.5,549.28,454.04
2016,12,16,13,30,883.0,68.0,4.8,10.0,450.0,571.45,474.94
2016,12,16,13,45,869.5,67.0,4.85,10.0,426.0,591.31,493.6
2016,12,16,14,0,856.0,66.0,4.9,10.0,402.0,604.45,506.6
2016,12,16,14,15,836.5,63.5,4.85,9.5,371.0,608.67,512.77
2016,12,16,14,30,817.0,61.0,4.8,9.0,340.0,609.23,515.64
2016,12,16,14,45,789.0,58.0,4.8,9.0,304.5,600.19,509.48
2016,12,16,15,0,761.0,55.0,4.8,9.0,269.0,587.61,499.78
2016,12,16,15,15,717.5,51.0,4.65,8.5,229.0,560.3,477.54
2016,12,16,15,30,674.0,47.0,4.5,8.0,189.0,529.82,451.3
2016,12,16,15,45,607.0,41.5,4.4,7.5,148.0,479.37,406.83
2016,12,16,16,0,540.0,36.0,4.3,7.0,107.0,426.54,357.46
2016,12,16,16,15,270.0,34.5,4.2,6.5,70.0,254.67,200.39
2016,12,16,16,30,0.0,33.0,4.1,6.0,33.0,50.59,0.0
2016,12,16,16,45,0.0,16.5,4.05,6.0,16.5,14.08,0.0
2016,12,16,17,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.95,5.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.1,3.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,17,7,15,105.5,5.5,1.95,0.5,7.5,0.0,0.0
2016,12,17,7,30,211.0,11.0,1.9,1.0,15.0,9.39,0.0
2016,12,17,7,45,366.5,20.0,1.85,1.5,49.5,18.2,3.75
2016,12,17,8,0,522.0,29.0,1.8,2.0,84.0,26.42,17.54
2016,12,17,8,15,601.5,35.0,1.85,2.5,125.5,31.58,23.15
2016,12,17,8,30,681.0,41.0,1.9,3.0,167.0,36.79,28.31
2016,12,17,8,45,729.5,45.0,1.95,3.5,208.0,40.07,31.54
2016,12,17,9,0,778.0,49.0,2.0,4.0,249.0,43.39,34.68
2016,12,17,9,15,809.0,52.0,2.0,4.5,287.0,45.76,36.85
2016,12,17,9,30,840.0,55.0,2.0,5.0,325.0,48.15,38.96
2016,12,17,9,45,860.5,57.5,2.0,5.5,358.0,55.17,45.3
2016,12,17,10,0,881.0,60.0,2.0,6.0,391.0,57.55,47.32
2016,12,17,10,15,895.0,61.5,2.0,6.0,417.5,59.08,48.64
2016,12,17,10,30,909.0,63.0,2.0,6.0,444.0,92.26,53.39
2016,12,17,10,45,917.5,64.0,2.0,6.5,464.0,143.9,80.97
2016,12,17,11,0,926.0,65.0,2.0,7.0,484.0,195.28,119.88
2016,12,17,11,15,931.0,65.5,2.0,7.0,496.5,245.11,163.65
2016,12,17,11,30,936.0,66.0,2.0,7.0,509.0,293.9,209.1
2016,12,17,11,45,936.5,67.0,2.0,7.5,514.0,340.59,253.2
2016,12,17,12,0,937.0,68.0,2.0,8.0,519.0,385.48,295.39
2016,12,17,12,15,936.0,68.0,2.0,8.0,516.5,426.88,334.54
2016,12,17,12,30,935.0,68.0,2.0,8.0,514.0,465.99,370.99
2016,12,17,12,45,925.5,69.0,2.0,8.0,503.0,499.79,402.43
2016,12,17,13,0,916.0,70.0,2.0,8.0,492.0,530.48,430.61
2016,12,17,13,15,907.5,69.0,1.95,8.0,474.5,556.43,454.21
2016,12,17,13,30,899.0,68.0,1.9,8.0,457.0,579.15,474.7
2016,12,17,13,45,885.0,66.5,1.85,8.0,432.0,594.9,489.29
2016,12,17,14,0,871.0,65.0,1.8,8.0,407.0,611.36,503.92
2016,12,17,14,15,851.0,63.0,1.75,8.0,376.0,616.22,509.28
2016,12,17,14,30,831.0,61.0,1.7,8.0,345.0,617.39,511.46
2016,12,17,14,45,801.5,58.5,1.65,8.0,309.0,608.26,505.17
2016,12,17,15,0,772.0,56.0,1.6,8.0,273.0,595.49,495.47
2016,12,17,15,15,728.5,52.0,1.6,7.5,232.5,568.33,474.77
2016,12,17,15,30,685.0,48.0,1.6,7.0,192.0,537.92,450.07
2016,12,17,15,45,615.0,42.0,1.6,6.5,150.5,485.0,405.43
2016,12,17,16,0,545.0,36.0,1.6,6.0,109.0,429.82,355.94
2016,12,17,16,15,272.5,35.0,1.65,5.5,71.5,259.32,203.55
2016,12,17,16,30,0.0,34.0,1.7,5.0,34.0,52.88,1.97
2016,12,17,16,45,0.0,17.0,1.75,5.0,17.0,14.51,0.0
2016,12,17,17,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,2.45,-0.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,2.8,-0.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,18,7,45,261.0,14.0,2.85,0.5,41.0,12.3,0.16
2016,12,18,8,0,522.0,28.0,2.9,1.0,82.0,25.49,16.71
2016,12,18,8,15,603.5,34.0,2.95,1.0,123.5,30.69,22.45
2016,12,18,8,30,685.0,40.0,3.0,1.0,165.0,35.93,27.72
2016,12,18,8,45,735.0,44.0,3.1,1.5,206.5,39.26,31.01
2016,12,18,9,0,785.0,48.0,3.2,2.0,248.0,42.62,34.21
2016,12,18,9,15,817.0,50.5,3.15,2.5,286.5,44.61,36.05
2016,12,18,9,30,849.0,53.0,3.1,3.0,325.0,51.32,42.2
2016,12,18,9,45,867.5,56.0,3.1,3.5,358.0,54.14,44.68
2016,12,18,10,0,886.0,59.0,3.1,4.0,391.0,56.88,47.06
2016,12,18,10,15,901.0,60.5,3.0,4.5,418.5,58.42,48.31
2016,12,18,10,30,916.0,62.0,2.9,5.0,446.0,90.02,52.43
2016,12,18,10,45,926.0,63.0,2.85,5.5,466.5,142.15,79.84
2016,12,18,11,0,936.0,64.0,2.8,6.0,487.0,194.18,119.16
2016,12,18,11,15,942.0,65.0,2.75,6.0,500.0,245.12,164.02
2016,12,18,11,30,948.0,66.0,2.7,6.0,513.0,295.14,210.81
2016,12,18,11,45,950.0,66.0,2.7,6.5,518.5,341.99,255.47
2016,12,18,12,0,952.0,66.0,2.7,7.0,524.0,387.09,298.33
2016,12,18,12,15,951.0,66.0,2.7,7.0,521.5,429.14,338.56
2016,12,18,12,30,950.0,66.0,2.7,7.0,519.0,468.86,376.04
2016,12,18,12,45,945.5,65.5,2.7,7.5,508.5,504.01,408.3
2016,12,18,13,0,941.0,65.0,2.7,8.0,498.0,536.28,437.37
2016,12,18,13,15,933.0,64.0,2.7,8.0,480.5,563.22,462.31
2016,12,18,13,30,925.0,63.0,2.7,8.0,463.0,586.88,484.11
2016,12,18,13,45,912.0,61.5,2.7,8.0,438.5,603.81,500.17
2016,12,18,14,0,899.0,60.0,2.7,8.0,414.0,617.17,513.06
2016,12,18,14,15,880.5,58.0,2.6,8.0,383.0,623.05,519.3
2016,12,18,14,30,862.0,56.0,2.5,8.0,352.0,625.33,522.32
2016,12,18,14,45,834.5,54.0,2.45,8.0,315.5,623.59,521.72
2016,12,18,15,0,807.0,52.0,2.4,8.0,279.0,613.19,513.83
2016,12,18,15,15,766.0,48.0,2.3,7.0,238.5,588.03,494.96
2016,12,18,15,30,725.0,44.0,2.2,6.0,198.0,559.66,472.04
2016,12,18,15,45,659.5,39.0,2.1,5.5,156.0,511.1,430.03
2016,12,18,16,0,594.0,34.0,2.0,5.0,114.0,460.24,383.13
2016,12,18,16,15,474.5,26.5,2.0,4.5,75.5,370.75,293.96
2016,12,18,16,30,355.0,19.0,2.0,4.0,37.0,268.48,50.27
2016,12,18,16,45,177.5,9.5,2.0,3.5,18.5,118.05,0.0
2016,12,18,17,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,19,7,45,232.5,14.5,1.95,0.5,38.5,11.7,0.0
2016,12,19,8,0,465.0,29.0,1.9,1.0,77.0,26.32,17.37
2016,12,19,8,15,548.0,35.5,1.9,1.5,117.0,31.88,23.48
2016,12,19,8,30,631.0,42.0,1.9,2.0,157.0,37.47,29.03
2016,12,19,8,45,682.5,46.5,1.9,2.5,197.0,41.12,32.62
2016,12,19,9,0,734.0,51.0,1.9,3.0,237.0,44.8,36.12
2016,12,19,9,15,766.5,54.0,1.85,3.5,274.5,47.09,38.22
2016,12,19,9,30,799.0,57.0,1.8,4.0,312.0,49.4,40.29
2016,12,19,9,45,814.0,61.0,1.8,4.5,343.0,52.36,42.89
2016,12,19,10,0,829.0,65.0,1.8,5.0,374.0,55.27,45.42
2016,12,19,10,15,844.5,66.5,1.8,5.5,400.5,56.24,46.14
2016,12,19,10,30,860.0,68.0,1.8,6.0,427.0,84.61,49.64
2016,12,19,10,45,869.5,69.5,1.85,6.5,447.0,134.94,75.91
2016,12,19,11,0,879.0,71.0,1.9,7.0,467.0,185.31,113.61
2016,12,19,11,15,885.0,71.5,1.85,7.0,480.0,237.65,159.06
2016,12,19,11,30,891.0,72.0,1.8,7.0,493.0,284.73,202.61
2016,12,19,11,45,892.5,73.0,1.8,7.5,498.0,329.9,245.11
2016,12,19,12,0,894.0,74.0,1.8,8.0,503.0,373.45,285.92
2016,12,19,12,15,810.0,86.0,1.8,8.0,473.5,392.96,308.73
2016,12,19,12,30,726.0,98.0,1.8,8.0,444.0,404.3,323.59
2016,12,19,12,45,646.0,117.0,1.8,8.5,420.5,417.7,337.97
2016,12,19,13,0,566.0,136.0,1.8,9.0,397.0,418.6,341.25
2016,12,19,13,15,560.5,132.0,1.75,9.0,382.5,434.65,356.41
2016,12,19,13,30,555.0,128.0,1.7,9.0,368.0,448.49,369.35
2016,12,19,13,45,696.0,97.5,1.65,9.0,382.0,523.21,430.71
2016,12,19,14,0,837.0,67.0,1.6,9.0,396.0,591.64,486.14
2016,12,19,14,15,816.5,65.0,1.5,8.5,366.0,595.81,490.93
2016,12,19,14,30,796.0,63.0,1.4,8.0,336.0,596.36,493.09
2016,12,19,14,45,766.0,60.0,1.3,8.0,300.5,586.12,485.57
2016,12,19,15,0,736.0,57.0,1.2,8.0,265.0,572.34,474.73
2016,12,19,15,15,691.5,53.0,1.2,7.5,226.0,544.54,453.64
2016,12,19,15,30,647.0,49.0,1.2,7.0,187.0,513.56,428.71
2016,12,19,15,45,575.5,43.5,1.3,6.5,146.5,467.02,389.77
2016,12,19,16,0,504.0,38.0,1.4,6.0,106.0,413.49,342.38
2016,12,19,16,15,252.0,36.0,1.4,5.5,70.0,247.18,195.22
2016,12,19,16,30,0.0,34.0,1.4,5.0,34.0,51.48,7.89
2016,12,19,16,45,0.0,17.0,1.4,5.0,17.0,14.51,0.0
2016,12,19,17,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.2,1.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,20,7,45,200.5,15.0,2.2,2.5,35.0,12.09,0.0
2016,12,20,8,0,401.0,30.0,2.2,3.0,70.0,24.86,15.86
2016,12,20,8,15,486.0,36.5,2.15,3.5,108.0,29.9,21.46
2016,12,20,8,30,571.0,43.0,2.1,4.0,146.0,38.09,29.34
2016,12,20,8,45,624.0,47.5,2.05,5.0,185.0,41.65,32.77
2016,12,20,9,0,677.0,52.0,2.0,6.0,224.0,45.25,36.09
2016,12,20,9,15,711.0,55.5,1.95,6.5,260.0,47.89,38.49
2016,12,20,9,30,745.0,59.0,1.9,7.0,296.0,50.54,40.85
2016,12,20,9,45,775.0,60.0,1.85,7.5,328.0,51.18,41.31
2016,12,20,10,0,805.0,61.0,1.8,8.0,360.0,51.91,41.83
2016,12,20,10,15,820.5,62.5,1.75,8.5,386.0,52.91,42.6
2016,12,20,10,30,836.0,64.0,1.7,9.0,412.0,78.94,45.55
2016,12,20,10,45,846.0,65.0,1.65,9.5,432.0,132.87,74.55
2016,12,20,11,0,856.0,66.0,1.6,10.0,452.0,180.9,109.64
2016,12,20,11,15,862.5,67.0,1.5,10.0,464.5,228.07,150.04
2016,12,20,11,30,869.0,68.0,1.4,10.0,477.0,274.51,192.32
2016,12,20,11,45,870.5,68.5,1.35,10.5,482.5,318.15,232.81
2016,12,20,12,0,872.0,69.0,1.3,11.0,488.0,360.2,271.62
2016,12,20,12,15,871.5,69.0,1.25,11.0,486.0,399.28,307.82
2016,12,20,12,30,871.0,69.0,1.2,11.0,484.0,436.27,341.5
2016,12,20,12,45,860.0,70.5,1.2,11.0,473.5,467.78,370.36
2016,12,20,13,0,849.0,72.0,1.2,11.0,463.0,498.09,397.47
2016,12,20,13,15,841.0,71.0,1.2,11.0,447.0,523.21,419.96
2016,12,20,13,30,833.0,70.0,1.2,11.0,431.0,545.28,439.62
2016,12,20,13,45,819.5,68.5,1.25,11.0,408.0,560.55,454.03
2016,12,20,14,0,806.0,67.0,1.3,11.0,385.0,572.44,465.57
2016,12,20,14,15,787.0,65.0,1.25,11.0,356.0,577.04,470.53
2016,12,20,14,30,768.0,63.0,1.2,11.0,327.0,578.17,472.51
2016,12,20,14,45,742.0,59.5,1.15,11.0,293.0,569.69,466.75
2016,12,20,15,0,716.0,56.0,1.1,11.0,259.0,557.84,457.89
2016,12,20,15,15,674.0,52.0,1.05,10.0,221.5,531.71,438.73
2016,12,20,15,30,632.0,48.0,1.0,9.0,184.0,502.53,415.9
2016,12,20,15,45,569.5,42.0,1.0,8.5,145.0,454.97,376.36
2016,12,20,16,0,507.0,36.0,1.0,8.0,106.0,412.95,338.29
2016,12,20,16,15,391.5,27.5,1.05,7.5,70.0,327.05,256.94
2016,12,20,16,30,276.0,19.0,1.1,7.0,34.0,227.4,66.96
2016,12,20,16,45,138.0,9.5,1.15,7.0,17.0,93.68,0.0
2016,12,20,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
