Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,21,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,21,7,45,194.0,14.5,2.25,6.5,33.5,11.67,0.0
2016,12,21,8,0,388.0,29.0,2.3,7.0,67.0,23.97,14.73
2016,12,21,8,15,473.5,36.0,2.35,7.0,105.0,29.44,20.7
2016,12,21,8,30,559.0,43.0,2.4,7.0,143.0,34.93,26.1
2016,12,21,8,45,613.5,48.0,2.5,7.5,182.0,42.05,32.78
2016,12,21,9,0,668.0,53.0,2.6,8.0,221.0,46.07,36.52
2016,12,21,9,15,703.0,56.0,2.65,8.5,257.0,48.26,38.51
2016,12,21,9,30,738.0,59.0,2.7,9.0,293.0,50.49,40.46
2016,12,21,9,45,768.5,60.5,2.8,9.5,325.5,51.52,41.28
2016,12,21,10,0,799.0,62.0,2.9,10.0,358.0,52.63,42.13
2016,12,21,10,15,815.5,63.5,2.75,10.0,384.5,53.63,42.97
2016,12,21,10,30,832.0,65.0,2.6,10.0,411.0,78.03,45.5
2016,12,21,10,45,843.5,66.0,2.5,10.5,431.0,126.64,69.45
2016,12,21,11,0,855.0,67.0,2.4,11.0,451.0,180.08,108.84
2016,12,21,11,15,862.0,67.5,2.35,11.0,464.5,226.96,148.93
2016,12,21,11,30,869.0,68.0,2.3,11.0,478.0,273.13,191.14
2016,12,21,11,45,873.5,68.0,2.3,11.5,484.0,317.24,232.24
2016,12,21,12,0,878.0,68.0,2.3,12.0,490.0,360.01,272.02
2016,12,21,12,15,878.5,68.0,2.3,12.0,488.5,399.76,309.33
2016,12,21,12,30,879.0,68.0,2.3,12.0,487.0,437.49,344.28
2016,12,21,12,45,873.0,68.5,2.3,12.5,478.0,470.62,374.2
2016,12,21,13,0,867.0,69.0,2.3,13.0,469.0,501.03,401.13
2016,12,21,13,15,859.5,68.0,2.25,13.0,453.0,526.28,423.98
2016,12,21,13,30,852.0,67.0,2.2,13.0,437.0,551.6,446.24
2016,12,21,13,45,840.5,65.5,2.2,13.0,414.0,568.53,461.82
2016,12,21,14,0,829.0,64.0,2.2,13.0,391.0,582.14,474.51
2016,12,21,14,15,811.0,62.0,2.1,12.5,362.0,587.85,481.21
2016,12,21,14,30,793.0,60.0,2.0,12.0,333.0,590.07,484.88
2016,12,21,14,45,766.0,57.0,1.95,12.0,298.5,581.91,479.46
2016,12,21,15,0,739.0,54.0,1.9,12.0,264.0,570.33,470.83
2016,12,21,15,15,698.0,50.0,1.75,11.5,226.0,545.1,451.05
2016,12,21,15,30,657.0,46.0,1.6,11.0,188.0,516.83,427.66
2016,12,21,15,45,591.5,41.0,1.5,10.5,148.5,468.54,386.95
2016,12,21,16,0,526.0,36.0,1.4,10.0,109.0,417.96,341.95
2016,12,21,16,15,412.5,27.5,1.4,9.5,72.5,340.62,267.5
2016,12,21,16,30,299.0,19.0,1.4,9.0,36.0,242.79,84.2
2016,12,21,16,45,149.5,9.5,1.45,8.5,18.0,100.89,0.0
2016,12,21,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,22,7,45,217.0,14.5,1.4,4.5,35.5,11.72,0.0
2016,12,22,8,0,434.0,29.0,1.3,5.0,71.0,24.13,14.96
2016,12,22,8,15,521.0,36.0,1.2,5.5,111.0,32.32,23.43
2016,12,22,8,30,608.0,43.0,1.1,6.0,151.0,38.33,29.33
2016,12,22,8,45,661.0,47.5,1.05,6.5,191.0,41.92,32.84
2016,12,22,9,0,714.0,52.0,1.0,7.0,231.0,45.56,36.25
2016,12,22,9,15,748.0,55.5,0.9,7.5,268.0,48.23,38.68
2016,12,22,9,30,782.0,59.0,0.8,8.0,305.0,50.91,41.06
2016,12,22,9,45,805.0,61.0,0.75,8.5,337.5,52.3,42.2
2016,12,22,10,0,828.0,63.0,0.7,9.0,370.0,53.73,43.35
2016,12,22,10,15,843.5,65.0,0.8,9.5,397.0,55.1,44.43
2016,12,22,10,30,859.0,67.0,0.9,10.0,424.0,79.09,46.7
2016,12,22,10,45,869.5,68.0,1.0,10.5,444.5,129.09,70.65
2016,12,22,11,0,880.0,69.0,1.1,11.0,465.0,183.77,110.4
2016,12,22,11,15,887.0,70.0,1.15,11.0,478.0,232.4,151.47
2016,12,22,11,30,894.0,71.0,1.2,11.0,491.0,280.33,194.74
2016,12,22,11,45,896.5,71.0,1.25,11.5,497.0,325.19,236.15
2016,12,22,12,0,899.0,71.0,1.3,12.0,503.0,368.48,276.05
2016,12,22,12,15,899.0,71.0,1.3,12.0,501.5,409.09,313.58
2016,12,22,12,30,899.0,71.0,1.3,12.0,500.0,447.6,348.64
2016,12,22,12,45,896.5,70.0,1.3,12.5,491.0,481.74,378.82
2016,12,22,13,0,894.0,69.0,1.3,13.0,482.0,513.26,406.12
2016,12,22,13,15,885.5,68.0,1.2,13.0,465.5,538.96,428.45
2016,12,22,13,30,877.0,67.0,1.1,13.0,449.0,561.5,447.7
2016,12,22,13,45,865.0,65.5,1.05,13.0,425.5,581.96,465.11
2016,12,22,14,0,853.0,64.0,1.0,13.0,402.0,595.93,477.27
2016,12,22,14,15,833.5,62.0,0.95,12.5,372.0,601.29,483.56
2016,12,22,14,30,814.0,60.0,0.9,12.0,342.0,603.03,486.84
2016,12,22,14,45,784.5,57.5,0.85,12.0,306.5,594.23,480.89
2016,12,22,15,0,755.0,55.0,0.8,12.0,271.0,581.87,471.75
2016,12,22,15,15,712.5,51.0,0.85,11.5,232.0,555.84,453.2
2016,12,22,15,30,670.0,47.0,0.9,11.0,193.0,526.65,430.89
2016,12,22,15,45,602.5,42.0,1.0,10.5,152.0,477.02,391.05
2016,12,22,16,0,535.0,37.0,1.1,10.0,111.0,424.97,346.43
2016,12,22,16,15,420.5,28.5,1.15,9.5,74.0,347.17,272.85
2016,12,22,16,30,306.0,20.0,1.2,9.0,37.0,249.26,99.0
2016,12,22,16,45,153.0,10.0,1.25,9.0,18.5,103.58,0.0
2016,12,22,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,16.0,4.05,6.5,16.0,13.21,0.0
2016,12,23,8,0,0.0,32.0,4.0,7.0,32.0,25.71,16.03
2016,12,23,8,15,12.5,48.0,3.8,7.0,50.5,38.06,28.31
2016,12,23,8,30,25.0,64.0,3.6,7.0,69.0,49.57,39.28
2016,12,23,8,45,32.5,80.0,3.45,7.0,88.0,61.22,50.24
2016,12,23,9,0,40.0,96.0,3.3,7.0,107.0,72.65,60.87
2016,12,23,9,15,45.0,111.0,3.15,7.0,124.5,83.24,70.59
2016,12,23,9,30,50.0,126.0,3.0,7.0,142.0,93.6,79.98
2016,12,23,9,45,54.5,139.0,2.9,7.5,158.0,102.58,87.85
2016,12,23,10,0,59.0,152.0,2.8,8.0,174.0,111.35,95.43
2016,12,23,10,15,435.0,111.0,2.85,8.0,290.5,78.23,65.53
2016,12,23,10,30,811.0,70.0,2.9,8.0,407.0,78.29,48.06
2016,12,23,10,45,405.5,44.0,2.95,8.5,212.5,68.35,37.74
2016,12,23,11,0,0.0,18.0,3.0,9.0,18.0,14.85,7.29
2016,12,23,11,15,2.5,89.5,3.35,9.0,91.0,74.55,58.83
2016,12,23,11,30,5.0,161.0,3.7,9.0,164.0,131.56,107.29
2016,12,23,11,45,2.5,84.5,4.05,9.5,86.0,70.87,55.45
2016,12,23,12,0,0.0,8.0,4.4,10.0,8.0,6.6,0.06
2016,12,23,12,15,0.0,64.5,4.55,10.0,64.5,53.47,40.55
2016,12,23,12,30,0.0,121.0,4.7,10.0,121.0,100.75,80.99
2016,12,23,12,45,0.0,70.0,4.9,10.0,70.0,58.06,44.47
2016,12,23,13,0,0.0,19.0,5.1,10.0,19.0,15.68,7.94
2016,12,23,13,15,0.0,18.0,5.1,10.0,18.0,14.85,7.24
2016,12,23,13,30,0.0,17.0,5.1,10.0,17.0,14.02,6.53
2016,12,23,13,45,0.0,45.5,5.1,10.0,45.5,37.63,27.04
2016,12,23,14,0,0.0,74.0,5.1,10.0,74.0,61.38,47.62
2016,12,23,14,15,0.0,68.5,4.95,9.5,68.5,56.79,43.8
2016,12,23,14,30,0.0,63.0,4.8,9.0,63.0,52.19,39.95
2016,12,23,14,45,0.0,56.5,4.7,9.0,56.5,46.77,35.27
2016,12,23,15,0,0.0,50.0,4.6,9.0,50.0,41.36,30.56
2016,12,23,15,15,0.0,42.5,4.35,8.5,42.5,35.12,25.13
2016,12,23,15,30,0.0,35.0,4.1,8.0,35.0,28.89,19.64
2016,12,23,15,45,0.0,27.5,3.95,8.0,27.5,22.67,14.06
2016,12,23,16,0,0.0,20.0,3.8,8.0,20.0,16.47,8.46
2016,12,23,16,15,0.0,13.0,3.7,7.5,13.0,10.69,3.15
2016,12,23,16,30,0.0,6.0,3.6,7.0,6.0,4.92,0.0
2016,12,23,16,45,0.0,3.0,3.5,7.0,3.0,2.56,0.0
2016,12,23,17,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.45,4.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.0,3.5,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,24,7,45,223.0,13.5,2.7,3.5,35.0,11.86,0.0
2016,12,24,8,0,446.0,27.0,2.7,4.0,70.0,24.47,15.15
2016,12,24,8,15,533.0,33.5,2.75,4.5,109.5,30.07,21.44
2016,12,24,8,30,620.0,40.0,2.8,5.0,149.0,35.7,26.99
2016,12,24,8,45,675.5,44.0,2.85,5.5,189.5,38.97,30.21
2016,12,24,9,0,731.0,48.0,2.9,6.0,230.0,42.29,33.35
2016,12,24,9,15,764.5,51.0,2.9,6.0,267.0,44.65,35.58
2016,12,24,9,30,798.0,54.0,2.9,6.0,304.0,47.02,37.76
2016,12,24,9,45,823.0,55.5,2.95,6.5,337.5,48.15,38.69
2016,12,24,10,0,848.0,57.0,3.0,7.0,371.0,54.96,44.78
2016,12,24,10,15,863.5,58.5,3.0,7.0,398.0,56.51,46.12
2016,12,24,10,30,879.0,60.0,3.0,7.0,425.0,77.69,47.38
2016,12,24,10,45,889.5,61.0,3.05,7.5,445.5,127.98,70.57
2016,12,24,11,0,900.0,62.0,3.1,8.0,466.0,178.31,106.75
2016,12,24,11,15,906.0,62.5,3.1,8.0,479.5,227.21,148.85
2016,12,24,11,30,912.0,63.0,3.1,8.0,493.0,275.27,193.38
2016,12,24,11,45,915.0,63.0,3.1,8.0,499.0,320.98,237.17
2016,12,24,12,0,918.0,63.0,3.1,8.0,505.0,365.15,279.67
2016,12,24,12,15,918.0,63.0,3.1,8.0,504.0,406.49,319.36
2016,12,24,12,30,918.0,63.0,3.1,8.0,503.0,445.69,356.52
2016,12,24,12,45,908.0,65.0,3.1,8.5,493.0,480.14,388.41
2016,12,24,13,0,898.0,67.0,3.1,9.0,483.0,511.57,416.96
2016,12,24,13,15,890.5,66.0,3.05,9.0,467.0,538.04,441.49
2016,12,24,13,30,883.0,65.0,3.0,9.0,451.0,561.41,462.99
2016,12,24,13,45,872.0,63.5,3.0,9.0,427.5,579.08,479.68
2016,12,24,14,0,861.0,62.0,3.0,9.0,404.0,593.42,493.37
2016,12,24,14,15,843.0,60.0,2.9,8.5,375.0,604.18,504.32
2016,12,24,14,30,825.0,58.0,2.8,8.0,346.0,607.19,508.9
2016,12,24,14,45,799.5,55.5,2.75,8.0,311.0,601.3,505.3
2016,12,24,15,0,774.0,53.0,2.7,8.0,276.0,591.9,498.35
2016,12,24,15,15,734.0,49.5,2.6,7.5,237.0,568.42,480.0
2016,12,24,15,30,694.0,46.0,2.5,7.0,198.0,541.77,457.84
2016,12,24,15,45,632.0,41.0,2.4,6.5,157.5,495.98,418.45
2016,12,24,16,0,570.0,36.0,2.3,6.0,117.0,447.84,374.62
2016,12,24,16,15,457.0,28.0,2.3,5.5,79.0,362.33,293.77
2016,12,24,16,30,344.0,20.0,2.3,5.0,41.0,268.07,134.31
2016,12,24,16,45,172.0,10.0,2.35,4.5,20.5,115.66,0.0
2016,12,24,17,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,2.05,1.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,25,7,45,217.0,14.0,2.2,2.5,34.0,11.33,0.0
2016,12,25,8,0,434.0,28.0,2.3,3.0,68.0,25.43,15.97
2016,12,25,8,15,522.0,34.5,2.35,3.0,107.5,30.98,22.39
2016,12,25,8,30,610.0,41.0,2.4,3.0,147.0,36.57,28.01
2016,12,25,8,45,663.0,45.5,2.45,3.5,187.5,40.22,31.61
2016,12,25,9,0,716.0,50.0,2.5,4.0,228.0,43.9,35.11
2016,12,25,9,15,750.0,53.0,2.5,4.5,265.0,46.19,37.22
2016,12,25,9,30,784.0,56.0,2.5,5.0,302.0,48.52,39.3
2016,12,25,9,45,801.5,60.0,2.55,5.5,334.0,51.49,41.92
2016,12,25,10,0,819.0,64.0,2.6,6.0,366.0,54.43,44.47
2016,12,25,10,15,835.0,65.5,2.6,6.0,393.0,55.4,45.29
2016,12,25,10,30,851.0,67.0,2.6,6.0,420.0,74.68,46.19
2016,12,25,10,45,861.0,68.5,2.65,6.5,440.5,124.69,69.38
2016,12,25,11,0,871.0,70.0,2.7,7.0,461.0,174.83,105.48
2016,12,25,11,15,753.5,95.5,2.75,7.0,440.5,217.28,147.5
2016,12,25,11,30,636.0,121.0,2.8,7.0,420.0,251.82,184.79
2016,12,25,11,45,630.5,125.0,2.85,7.5,425.0,288.47,219.31
2016,12,25,12,0,625.0,129.0,2.9,8.0,430.0,323.53,252.34
2016,12,25,12,15,754.5,100.5,2.9,8.0,463.0,377.82,298.65
2016,12,25,12,30,884.0,72.0,2.9,8.0,496.0,439.65,351.68
2016,12,25,12,45,878.5,72.0,2.9,8.5,486.5,473.16,382.51
2016,12,25,13,0,873.0,72.0,2.9,9.0,477.0,505.63,411.73
2016,12,25,13,15,864.5,71.0,2.9,9.0,460.5,531.74,435.98
2016,12,25,13,30,856.0,70.0,2.9,9.0,444.0,554.7,457.21
2016,12,25,13,45,692.0,95.0,2.95,9.0,387.5,515.12,427.8
2016,12,25,14,0,528.0,120.0,3.0,9.0,331.0,457.62,382.97
2016,12,25,14,15,511.0,114.5,2.95,8.5,306.5,456.22,384.21
2016,12,25,14,30,494.0,109.0,2.9,8.0,282.0,452.27,382.8
2016,12,25,14,45,480.0,99.5,2.85,8.0,253.5,443.24,376.36
2016,12,25,15,0,466.0,90.0,2.8,8.0,225.0,431.85,367.56
2016,12,25,15,15,440.0,79.5,2.75,7.5,193.0,409.12,349.37
2016,12,25,15,30,414.0,69.0,2.7,7.0,161.0,384.3,328.5
2016,12,25,15,45,373.0,58.0,2.65,6.5,128.0,347.19,295.99
2016,12,25,16,0,332.0,47.0,2.6,6.0,95.0,309.02,260.85
2016,12,25,16,15,260.5,34.5,2.7,5.5,64.5,248.35,202.62
2016,12,25,16,30,189.0,22.0,2.8,5.0,34.0,180.06,96.36
2016,12,25,16,45,94.5,11.0,2.95,4.5,17.0,68.33,0.0
2016,12,25,17,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.05,0.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,7,45,224.0,13.5,2.8,0.5,34.0,11.89,0.0
2016,12,26,8,0,448.0,27.0,2.9,1.0,68.0,24.52,15.27
2016,12,26,8,15,535.0,33.5,2.95,1.5,108.0,30.11,21.72
2016,12,26,8,30,622.0,40.0,3.0,2.0,148.0,35.74,27.34
2016,12,26,8,45,672.5,44.5,3.05,2.5,188.0,39.41,30.97
2016,12,26,9,0,723.0,49.0,3.1,3.0,228.0,43.1,34.5
2016,12,26,9,15,757.5,52.5,3.1,3.5,266.0,45.84,37.04
2016,12,26,9,30,792.0,56.0,3.1,4.0,304.0,48.59,39.52
2016,12,26,9,45,812.0,59.0,3.1,4.5,336.5,50.81,41.45
2016,12,26,10,0,832.0,62.0,3.1,5.0,369.0,53.01,43.34
2016,12,26,10,15,848.0,63.5,3.05,5.5,396.5,54.02,44.11
2016,12,26,10,30,864.0,65.0,3.0,6.0,424.0,78.28,49.91
2016,12,26,10,45,874.0,66.5,3.0,6.5,444.5,128.35,72.36
2016,12,26,11,0,884.0,68.0,3.0,7.0,465.0,178.46,108.06
2016,12,26,11,15,890.5,68.5,2.95,7.0,478.5,226.94,149.61
2016,12,26,11,30,897.0,69.0,2.9,7.0,492.0,274.66,193.74
2016,12,26,11,45,900.0,69.5,2.85,7.5,498.5,320.43,237.06
2016,12,26,12,0,903.0,70.0,2.8,8.0,505.0,364.73,278.98
2016,12,26,12,15,902.0,70.0,2.7,8.0,503.5,405.42,317.84
2016,12,26,12,30,901.0,70.0,2.6,8.0,502.0,443.94,354.07
2016,12,26,12,45,897.0,69.0,2.55,8.5,493.0,477.8,385.14
2016,12,26,13,0,893.0,68.0,2.5,9.0,484.0,508.95,413.15
2016,12,26,13,15,885.0,67.0,2.45,9.0,467.5,535.23,437.33
2016,12,26,13,30,877.0,66.0,2.4,9.0,451.0,558.4,458.47
2016,12,26,13,45,864.0,65.0,2.35,9.0,428.0,575.56,474.42
2016,12,26,14,0,851.0,64.0,2.3,9.0,405.0,593.48,490.43
2016,12,26,14,15,832.5,62.0,2.15,8.5,375.5,599.83,497.56
2016,12,26,14,30,814.0,60.0,2.0,8.0,346.0,602.6,501.53
2016,12,26,14,45,787.0,57.5,1.95,8.0,311.0,595.8,497.21
2016,12,26,15,0,760.0,55.0,1.9,8.0,276.0,585.49,489.61
2016,12,26,15,15,720.0,51.0,1.85,7.5,237.5,561.48,471.28
2016,12,26,15,30,680.0,47.0,1.8,7.0,199.0,534.32,449.24
2016,12,26,15,45,618.0,42.0,1.75,6.5,158.5,488.62,410.59
2016,12,26,16,0,556.0,37.0,1.7,6.0,118.0,440.55,367.63
2016,12,26,16,15,449.0,29.0,1.8,5.5,80.5,358.89,292.11
2016,12,26,16,30,342.0,21.0,1.9,5.0,43.0,269.91,155.84
2016,12,26,16,45,171.0,10.5,2.0,4.5,21.5,115.78,0.0
2016,12,26,17,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,27,7,45,190.5,14.5,1.7,2.5,32.0,11.74,0.0
2016,12,27,8,0,381.0,29.0,1.7,3.0,64.0,24.09,14.73
2016,12,27,8,15,470.5,36.5,1.65,3.5,102.5,29.98,21.43
2016,12,27,8,30,560.0,44.0,1.6,4.0,141.0,35.87,27.26
2016,12,27,8,45,619.0,48.5,1.55,4.5,180.5,42.62,33.71
2016,12,27,9,0,678.0,53.0,1.5,5.0,220.0,46.22,37.13
2016,12,27,9,15,714.0,56.5,1.35,5.5,257.0,48.84,39.53
2016,12,27,9,30,750.0,60.0,1.2,6.0,294.0,51.48,41.89
2016,12,27,9,45,778.0,62.0,1.1,6.5,327.5,52.86,43.04
2016,12,27,10,0,806.0,64.0,1.0,7.0,361.0,54.3,44.2
2016,12,27,10,15,822.5,65.5,1.1,7.5,388.0,55.26,44.92
2016,12,27,10,30,839.0,67.0,1.2,8.0,415.0,71.9,45.1
2016,12,27,10,45,848.5,69.0,1.3,8.5,435.5,121.69,67.24
2016,12,27,11,0,858.0,71.0,1.4,9.0,456.0,171.61,102.36
2016,12,27,11,15,865.0,71.5,1.4,9.0,470.0,219.73,142.86
2016,12,27,11,30,872.0,72.0,1.4,9.0,484.0,270.37,188.48
2016,12,27,11,45,875.5,72.5,1.4,9.5,490.5,315.27,230.07
2016,12,27,12,0,879.0,73.0,1.4,10.0,497.0,358.78,270.36
2016,12,27,12,15,878.5,73.0,1.3,10.0,496.0,398.8,307.49
2016,12,27,12,30,878.0,73.0,1.2,10.0,495.0,436.74,342.01
2016,12,27,12,45,665.5,119.0,1.1,10.5,435.5,422.47,335.65
2016,12,27,13,0,453.0,165.0,1.0,11.0,376.0,386.34,310.14
2016,12,27,13,15,516.0,144.5,1.0,11.0,377.5,419.6,338.77
2016,12,27,13,30,579.0,124.0,1.0,11.0,379.0,459.4,371.83
2016,12,27,13,45,554.5,122.0,1.0,11.0,356.0,463.28,376.45
2016,12,27,14,0,530.0,120.0,1.0,11.0,333.0,458.46,374.43
2016,12,27,14,15,508.5,116.5,1.0,10.5,308.5,456.65,375.13
2016,12,27,14,30,487.0,113.0,1.0,10.0,284.0,452.23,373.47
2016,12,27,14,45,468.5,103.5,1.05,10.0,255.0,440.47,365.49
2016,12,27,15,0,450.0,94.0,1.1,10.0,226.0,426.29,355.14
2016,12,27,15,15,422.0,84.0,1.15,9.5,194.5,403.02,337.44
2016,12,27,15,30,394.0,74.0,1.2,9.0,163.0,377.78,317.17
2016,12,27,15,45,351.0,62.0,1.25,8.5,129.5,338.33,283.95
2016,12,27,16,0,308.0,50.0,1.3,8.0,96.0,297.75,248.08
2016,12,27,16,15,235.5,37.0,1.35,7.5,65.5,236.05,191.13
2016,12,27,16,30,163.0,24.0,1.4,7.0,35.0,166.03,98.98
2016,12,27,16,45,81.5,12.0,1.5,7.0,17.5,61.24,0.0
2016,12,27,17,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,2.1,1.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,28,7,45,224.0,13.0,2.35,2.5,33.5,11.44,0.0
2016,12,28,8,0,448.0,26.0,2.4,3.0,67.0,23.58,14.23
2016,12,28,8,15,535.0,32.5,2.4,3.5,106.5,29.2,20.71
2016,12,28,8,30,622.0,39.0,2.4,4.0,146.0,34.85,26.31
2016,12,28,8,45,677.0,42.5,2.4,4.5,186.5,37.7,29.16
2016,12,28,9,0,732.0,46.0,2.4,5.0,227.0,40.63,31.96
2016,12,28,9,15,765.5,49.0,2.4,5.5,264.5,43.03,34.16
2016,12,28,9,30,799.0,52.0,2.4,6.0,302.0,45.44,36.32
2016,12,28,9,45,825.5,53.0,2.45,7.0,335.5,51.44,41.63
2016,12,28,10,0,852.0,54.0,2.5,8.0,369.0,52.81,42.65
2016,12,28,10,15,867.0,55.5,2.4,8.5,396.0,54.38,43.92
2016,12,28,10,30,882.0,57.0,2.3,9.0,423.0,70.7,44.12
2016,12,28,10,45,892.5,58.0,2.25,9.5,444.0,121.18,65.25
2016,12,28,11,0,903.0,59.0,2.2,10.0,465.0,171.73,100.31
2016,12,28,11,15,909.0,59.5,2.1,10.0,478.5,220.9,141.7
2016,12,28,11,30,915.0,60.0,2.0,10.0,492.0,269.25,185.69
2016,12,28,11,45,917.5,60.0,1.9,10.5,498.5,315.14,228.46
2016,12,28,12,0,920.0,60.0,1.8,11.0,505.0,359.47,269.68
2016,12,28,12,15,919.5,60.0,1.75,11.0,504.0,400.94,308.53
2016,12,28,12,30,919.0,60.0,1.7,11.0,503.0,440.25,344.76
2016,12,28,12,45,913.0,61.0,1.7,11.5,494.0,475.81,376.67
2016,12,28,13,0,907.0,62.0,1.7,12.0,485.0,508.59,405.47
2016,12,28,13,15,899.5,61.0,1.65,12.0,469.5,535.59,429.6
2016,12,28,13,30,892.0,60.0,1.6,12.0,454.0,559.45,450.71
2016,12,28,13,45,881.0,59.0,1.6,12.0,431.0,578.16,467.67
2016,12,28,14,0,870.0,58.0,1.6,12.0,408.0,593.54,481.71
2016,12,28,14,15,853.0,56.0,1.5,11.5,379.0,600.72,489.43
2016,12,28,14,30,836.0,54.0,1.4,11.0,350.0,604.4,494.14
2016,12,28,14,45,811.0,52.0,1.3,11.0,316.0,599.58,491.02
2016,12,28,15,0,786.0,50.0,1.2,11.0,282.0,596.96,488.86
2016,12,28,15,15,749.0,46.5,1.15,10.5,243.5,575.83,473.2
2016,12,28,15,30,712.0,43.0,1.1,10.0,205.0,551.59,454.08
2016,12,28,15,45,654.0,38.5,1.1,9.5,164.5,509.38,419.64
2016,12,28,16,0,596.0,34.0,1.1,9.0,124.0,464.96,381.05
2016,12,28,16,15,495.0,27.5,1.1,8.5,85.5,388.69,312.09
2016,12,28,16,30,394.0,21.0,1.1,8.0,47.0,306.29,192.57
2016,12,28,16,45,197.0,10.5,1.15,7.5,23.5,132.47,0.0
2016,12,28,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,29,7,45,198.5,14.5,3.3,4.0,32.5,11.77,0.0
2016,12,29,8,0,397.0,29.0,3.4,4.0,65.0,24.16,14.59
2016,12,29,8,15,490.0,36.5,3.45,4.0,104.5,30.08,21.42
2016,12,29,8,30,583.0,44.0,3.5,4.0,144.0,36.01,27.34
2016,12,29,8,45,639.0,49.0,3.55,4.5,184.5,43.21,34.2
2016,12,29,9,0,695.0,54.0,3.6,5.0,225.0,47.22,38.01
2016,12,29,9,15,731.5,57.5,3.6,5.5,263.0,49.83,40.41
2016,12,29,9,30,768.0,61.0,3.6,6.0,301.0,52.47,42.76
2016,12,29,9,45,778.5,67.0,3.65,6.5,332.5,56.9,46.69
2016,12,29,10,0,789.0,73.0,3.7,7.0,364.0,61.25,50.5
2016,12,29,10,15,807.0,75.0,3.6,7.5,392.0,62.46,51.42
2016,12,29,10,30,825.0,77.0,3.5,8.0,420.0,77.11,51.29
2016,12,29,10,45,840.5,77.5,3.45,9.0,442.0,125.72,71.5
2016,12,29,11,0,856.0,78.0,3.4,10.0,464.0,175.08,105.44
2016,12,29,11,15,863.0,79.0,3.25,10.0,478.0,223.8,146.41
2016,12,29,11,30,870.0,80.0,3.1,10.0,492.0,271.95,190.15
2016,12,29,11,45,875.5,80.0,3.0,10.5,499.0,318.0,232.96
2016,12,29,12,0,881.0,80.0,2.9,11.0,506.0,362.87,274.67
2016,12,29,12,15,880.5,79.5,2.8,11.0,505.0,403.68,313.12
2016,12,29,12,30,880.0,79.0,2.7,11.0,504.0,442.38,349.05
2016,12,29,12,45,886.5,75.5,2.6,11.5,497.5,478.95,381.69
2016,12,29,13,0,893.0,72.0,2.5,12.0,491.0,511.84,410.57
2016,12,29,13,15,885.0,71.0,2.4,12.0,474.5,538.54,434.65
2016,12,29,13,30,877.0,70.0,2.3,12.0,458.0,565.11,457.9
2016,12,29,13,45,865.0,68.5,2.25,12.0,435.0,583.31,474.41
2016,12,29,14,0,853.0,67.0,2.2,12.0,412.0,598.07,487.89
2016,12,29,14,15,834.5,65.0,2.1,12.0,383.0,604.82,494.62
2016,12,29,14,30,816.0,63.0,2.0,12.0,354.0,607.95,498.21
2016,12,29,14,45,789.0,60.5,1.9,12.0,319.0,601.49,494.0
2016,12,29,15,0,762.0,58.0,1.8,12.0,284.0,591.44,486.54
2016,12,29,15,15,722.0,54.0,1.7,11.0,245.0,567.65,469.42
2016,12,29,15,30,682.0,50.0,1.6,10.0,206.0,540.6,448.59
2016,12,29,15,45,618.0,45.0,1.5,9.5,165.0,493.53,409.47
2016,12,29,16,0,554.0,40.0,1.4,9.0,124.0,443.86,366.14
2016,12,29,16,15,447.5,32.0,1.45,8.5,85.5,370.98,299.95
2016,12,29,16,30,341.0,24.0,1.5,8.0,47.0,284.94,186.98
2016,12,29,16,45,170.5,12.0,1.6,7.5,23.5,117.35,0.0
2016,12,29,17,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,7,45,167.5,15.0,0.7,5.5,30.0,12.17,0.0
2016,12,30,8,0,335.0,30.0,0.6,6.0,60.0,24.91,15.11
2016,12,30,8,15,427.5,38.5,0.55,6.0,98.0,31.57,22.66
2016,12,30,8,30,520.0,47.0,0.5,6.0,136.0,38.22,29.22
2016,12,30,8,45,574.5,53.0,0.45,6.5,175.0,42.56,33.43
2016,12,30,9,0,629.0,59.0,0.4,7.0,214.0,46.89,37.5
2016,12,30,9,15,667.0,63.5,0.55,7.5,251.0,49.92,40.25
2016,12,30,9,30,705.0,68.0,0.7,8.0,288.0,52.96,42.92
2016,12,30,9,45,745.5,68.0,0.85,8.5,323.0,57.38,46.8
2016,12,30,10,0,786.0,68.0,1.0,9.0,358.0,57.22,46.49
2016,12,30,10,15,803.0,70.0,1.15,9.5,385.5,58.49,47.47
2016,12,30,10,30,820.0,72.0,1.3,10.0,413.0,72.14,47.33
2016,12,30,10,45,830.0,74.0,1.45,10.5,433.5,121.19,67.73
2016,12,30,11,0,840.0,76.0,1.6,11.0,454.0,170.47,101.61
2016,12,30,11,15,847.0,77.0,1.6,11.0,468.5,218.39,141.4
2016,12,30,11,30,854.0,78.0,1.6,11.0,483.0,265.77,183.92
2016,12,30,11,45,857.0,78.5,1.65,11.5,489.5,310.84,225.45
2016,12,30,12,0,860.0,79.0,1.7,12.0,496.0,354.55,265.78
2016,12,30,12,15,859.5,79.0,1.7,12.0,495.0,394.98,303.37
2016,12,30,12,30,859.0,79.0,1.7,12.0,494.0,433.38,338.59
2016,12,30,12,45,855.0,78.5,1.75,12.0,486.0,467.54,369.9
2016,12,30,13,0,851.0,78.0,1.8,12.0,478.0,499.11,398.5
2016,12,30,13,15,843.0,77.0,1.85,12.0,462.5,525.4,422.43
2016,12,30,13,30,835.0,76.0,1.9,12.0,447.0,548.64,443.51
2016,12,30,13,45,822.0,74.5,2.0,12.0,424.5,565.38,459.43
2016,12,30,14,0,809.0,73.0,2.1,12.0,402.0,578.74,472.43
2016,12,30,14,15,790.5,70.5,2.15,11.5,373.5,584.23,479.74
2016,12,30,14,30,772.0,68.0,2.2,11.0,345.0,586.19,484.05
2016,12,30,14,45,743.0,65.5,2.3,11.0,310.5,577.94,479.33
2016,12,30,15,0,714.0,63.0,2.4,11.0,276.0,566.12,471.3
2016,12,30,15,15,673.5,59.0,2.35,10.5,238.5,546.28,456.28
2016,12,30,15,30,633.0,55.0,2.3,10.0,201.0,519.74,434.95
2016,12,30,15,45,562.5,49.5,2.25,9.5,160.5,468.77,392.44
2016,12,30,16,0,492.0,44.0,2.2,9.0,120.0,415.86,346.24
2016,12,30,16,15,387.5,35.0,2.2,8.5,83.0,335.67,274.12
2016,12,30,16,30,283.0,26.0,2.2,8.0,46.0,251.14,171.14
2016,12,30,16,45,141.5,13.0,2.25,7.5,23.0,100.18,0.0
2016,12,30,17,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
